Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,38.6869294634,5.49183664257,0.176126546803,2.45242715578,12.925468867,10.100111941,25.9157302449,25.8957302449,0.0,0.02
 01/01  02:00:00,38.8706899301,5.4991810388,0.159476598464,2.64672922883,12.925468867,10.100111941,30.2566505422,24.4956824642,0.0,5.76096807792
 01/01  03:00:00,35.3249154382,5.53484440256,0.0988819542613,3.74492101338,8.34152022915,10.0650221343,33.062560451,27.3009267611,0.0,5.76163368993
 01/01  04:00:00,36.028922179,5.55803852595,0.069444954881,4.45517088488,8.34152022915,10.0650221343,36.1742016487,30.4126361736,0.0,5.76156547504
 01/01  05:00:00,38.2384826101,5.57782987331,0.0467680405766,5.06087977155,8.34152022915,11.6705166398,39.5451019394,33.7770377726,0.0,5.76806416679
 01/01  06:00:00,43.1536557601,5.60440294905,0.0381817098751,5.79963506,8.80141237637,15.3678112995,42.1623928642,36.3863437767,0.0,5.77604908744
 01/01  07:00:00,62.3363939127,5.57330729222,0.071077318179,5.0037307672,18.5082010057,25.6353820695,43.3457458979,37.5574830669,0.0,5.788262831
 01/01  08:00:00,75.2180976184,5.53254426178,0.410977393536,3.01490313923,19.4926561212,41.1001056674,55.4026723242,37.9665854438,0.0,17.4360868804
 01/01  09:00:00,93.7875689708,5.68346897902,2.38213917333,1.35644296545,26.3286599382,57.9988325916,74.6413111316,33.0413633097,0.0,41.5999478218
 01/01  10:00:00,79.6486123667,5.53519447921,2.90139361953,2.12053249779,26.2443270014,42.8153538416,79.7285618668,32.1718956892,18.025,29.5316661776
 01/01  11:00:00,58.7769486613,5.59276307567,2.41343029727,5.55424283258,21.7447113004,23.4437158914,80.5562193553,33.1067168869,18.025,29.4245024684
 01/01  12:00:00,57.086189428,5.62008006715,2.3884445852,6.26343280531,19.3449162599,23.4437158914,80.874745685,33.5023999775,18.025,29.3473457076
 01/01  13:00:00,56.9940854062,5.61959039992,2.21308133266,6.20526208907,19.190480192,23.7425572507,74.0999118209,32.6571678753,18.025,23.4177439457
 01/01  14:00:00,56.6340628653,5.60422343474,2.25828800766,5.78927824895,19.260583323,23.698576057,70.2771918316,28.8379584627,18.025,23.414233369
 01/01  15:00:00,56.0449356595,5.58152558393,2.36214233784,5.1189943587,19.260583323,23.698576057,67.1849488991,25.7440298175,18.025,23.4159190816
 01/01  16:00:00,55.5354701051,5.57320579504,2.41892033676,4.85102021572,19.260583323,23.4086260847,67.0492848528,25.6066760204,18.025,23.4176088324
 01/01  17:00:00,59.312002254,5.57850471574,1.61062947834,4.97920467319,19.260583323,27.8781056672,49.324093757,25.5303690658,18.025,5.7687246912
 01/01  18:00:00,72.674101264,5.53584753755,0.164753386252,3.67123945926,18.1807569449,37.5792895564,31.7909941662,26.0153785091,0.0,5.77561565715
 01/01  19:00:00,84.7480517125,5.49936942782,0.566941498485,1.48577780554,32.6059821062,37.0465235296,35.257796337,29.4749486517,0.0,5.78284768529
 01/01  20:00:00,85.2683853609,5.57148021332,1.2412944504,1.02831363279,36.8143715336,33.066984531,41.4345458619,29.8604404774,0.0,11.5741053845
 01/01  21:00:00,91.461010134,5.69541343428,2.23067723985,0.748121384951,36.43363367,38.8072253906,42.3562631412,30.7838727979,0.0,11.5723903433
 01/01  22:00:00,89.0801980982,5.70922293442,2.31128655577,0.629598633957,36.0963922311,36.7877557581,41.4427483526,29.8686203754,0.0,11.5741279771
 01/01  23:00:00,66.6532999274,5.5392002419,0.954023419444,1.04960961763,30.9507766546,20.6087787026,47.5834005321,30.146129421,0.0,17.4372711111
 01/01  24:00:00,44.6162372818,5.48088483497,0.182985364527,2.27698042406,17.4250845679,11.7056064465,36.913943349,31.1237908249,0.0,5.79015252411
 01/02  01:00:00,38.521722747,5.52884124442,0.125212679066,3.62043479823,11.6412384099,10.0650221343,36.7974874779,31.0285202086,0.0,5.76896726936
 01/02  02:00:00,37.594122526,5.5518416286,0.0959947890372,4.25987764023,10.0992000411,10.047477231,36.3356506671,30.5736881379,0.0,5.76196252924
 01/02  03:00:00,36.1625988916,5.5667977864,0.0694198872278,4.69953084732,8.25718729233,10.0299323277,35.9723767262,30.2104644367,0.0,5.76191228958
 01/02  04:00:00,36.3893679189,5.5745880353,0.0521653871133,4.93576647294,8.25718729233,10.0299323277,29.9537403717,29.9337403717,0.0,0.02
 01/02  05:00:00,38.0802146775,5.57761662883,0.0426452760156,5.02636525266,8.25718729233,11.6354268332,35.283949306,29.5149718609,0.0,5.76897744501
 01/02  06:00:00,45.2878069014,5.56452142276,0.0564825370887,4.65315637049,12.1011305571,15.3678112995,39.0607741268,27.5003542576,0.0,11.5604198693
 01/02  07:00:00,72.0735628619,5.52254598305,0.827320484248,1.18111632799,19.7275818095,37.2640762949,42.737647538,25.300572922,0.0,17.437074616
 01/02  08:00:00,90.2280943799,5.73457556838,2.59924770811,0.631051733599,24.3117294858,51.2795993405,40.1777311754,22.6539683025,0.0,17.5237628729
 01/02  09:00:00,72.0892062721,5.47468429141,1.20884707638,1.07018543533,23.6694662846,40.6342015617,51.4299357795,15.9894135632,0.0,35.4405222163
 01/02  10:00:00,68.9540907271,5.4648114472,3.03163040236,1.12987410205,23.6694662846,35.6302164847,62.2492778899,14.8058752839,18.025,29.418402606
 01/02  11:00:00,52.5291726476,5.47818591122,2.89978936708,2.4203762391,18.7433767983,22.9618409725,56.522358885,15.0123323237,18.025,23.4850265612
 01/02  12:00:00,52.1363186119,5.46295097482,2.9399581983,2.00507391516,18.7433767983,22.9618409725,55.0986259057,13.6478520883,18.025,23.4257738174
 01/02  13:00:00,51.7332658975,5.44890814015,2.89627867526,1.61629296532,18.5889407304,23.1597249699,53.2911043262,11.8387979111,18.025,23.427306415
 01/02  14:00:00,51.3575075615,5.42930597818,2.84750845117,1.06240703496,18.7433767983,23.2517909448,57.3747013137,10.0790137716,18.025,29.2706875421
 01/02  15:00:00,51.1177232503,5.4176027907,2.95877317936,0.723063255173,18.7433767983,23.2517909448,49.7992556921,8.36311846375,18.025,23.4111372284
 01/02  16:00:00,50.7938596527,5.41359586893,3.03616841139,0.615761315392,18.7433767983,22.9618409725,50.3336920245,8.89570772132,18.025,23.4129843032
 01/02  17:00:00,54.434554709,5.41627786626,2.25995929634,0.578646496035,18.7433767983,27.431320555,33.4876669882,9.69406646247,18.025,5.76860052576
 01/02  18:00:00,72.8244412072,5.48060080124,1.14534668843,0.29433410449,17.6635504202,40.6971502883,16.1321152877,10.3491795708,0.0,5.78293571691
 01/02  19:00:00,80.1223618287,5.57974167425,2.0493251914,0.0837091635302,27.5259009287,37.3340067412,30.4457694593,13.0313390581,0.0,17.4144304012
 01/02  20:00:00,83.118458201,5.66366690747,2.72026576816,0.0,33.8341110165,33.3544677425,18.9534187591,13.1561708368,0.0,5.79724792235
 01/02  21:00:00,92.4073947615,5.80558353202,3.71312935921,0.0,36.5179666069,38.8247702939,24.7773412774,13.2041236462,0.0,11.5732176312
 01/02  22:00:00,87.1510153574,5.84649468754,3.93032370271,0.0,32.965339924,36.8579353714,29.2049521346,11.7691607418,0.0,17.4357913928
 01/02  23:00:00,61.7084094462,5.63596168714,2.24581875108,0.0,25.6355707503,20.6438685092,24.0821851344,12.4935130946,0.0,11.5886720398
 01/02  24:00:00,40.7119262722,5.48179125334,0.862014283596,0.0950088219032,15.0252895274,11.7056064465,20.054245899,14.2781258364,0.0,5.77612006266
 01/03  01:00:00,35.5218524067,5.4506730451,0.513582128958,0.310359916192,11.6412384099,10.0650221343,20.9158907244,15.1468570541,0.0,5.76903367034
 01/03  02:00:00,33.9472924499,5.43726241154,0.379781127312,0.443837962829,10.0992000411,10.047477231,21.4587022904,15.6969558283,0.0,5.76174646205
 01/03  03:00:00,32.0836082659,5.42745322525,0.280170434076,0.549133209834,8.25718729233,10.0299323277,22.0461262925,16.2844210127,0.0,5.76170527977
 01/03  04:00:00,32.1050797486,5.42369704968,0.234468125347,0.620063569011,8.25718729233,10.0299323277,16.9272008013,16.9072008013,0.0,0.02
 01/03  05:00:00,33.7252293728,5.4208711963,0.201696792192,0.669070647455,8.25718729233,11.6354268332,23.2615423638,17.4925679703,0.0,5.76897439347
 01/03  06:00:00,41.3305451283,5.42657557513,0.256098628778,0.634218464938,12.1011305571,15.3678112995,28.3580982536,16.7978816554,0.0,11.5602165981
 01/03  07:00:00,72.5316791708,5.66977015903,2.24894078932,0.0703798699172,19.7275818095,37.2640762949,31.3129031536,15.6146087695,0.0,15.6982943841
 01/03  08:00:00,90.7468358454,5.8531371357,3.63046547463,0.0,24.3117294858,51.2795993405,32.6217667547,13.349287362,0.0,19.2724793928
 01/03  09:00:00,72.8102465824,5.57690977753,2.85946213822,0.0383772578068,23.6694662846,40.6342015617,43.4333030893,7.99123837163,0.0,35.4420647177
 01/03  10:00:00,69.9106596405,5.57521888396,4.95789134862,0.0497676194454,23.6694662846,35.6302164847,52.5770854378,5.12622291517,18.025,29.4258625226
 01/03  11:00:00,51.5907440648,5.4579894628,4.13593908705,0.265989840579,18.7433767983,22.9618409725,46.9935285514,5.48126405531,18.025,23.4872644961
 01/03  12:00:00,51.7803999041,5.48774098283,4.39124696011,0.173073474808,18.7433767983,22.9618409725,45.7727894341,4.32188042248,18.025,23.4259090117
 01/03  13:00:00,51.6395646053,5.47333980316,4.2871359727,0.107300949261,18.5889407304,23.1597249699,45.7738425261,4.3225000867,18.025,23.4263424394
 01/03  14:00:00,51.6681037253,5.47355808717,4.15321096704,0.023044278986,18.7433767983,23.2517909448,42.8668988842,1.41369361946,18.025,23.4282052647
 01/03  15:00:00,51.6922148674,5.47870772171,4.19521813214,0.0,18.7433767983,23.2517909448,48.4818463304,1.18775931393,18.025,29.2690870165
 01/03  16:00:00,51.6573298237,5.50197060224,4.42702231965,0.0,18.7433767983,22.9618409725,43.4089748891,1.97167185271,18.025,23.4123030364
 01/03  17:00:00,55.6038743973,5.52637489932,3.89782784806,0.0,18.7433767983,27.431320555,25.9286540025,2.13496906497,18.025,5.76868493751
 01/03  18:00:00,74.735065324,5.65794434646,3.17295779209,0.0,17.6635504202,40.6971502883,8.17767859515,2.39452077991,0.0,5.78315781524
 01/03  19:00:00,81.8851880425,5.74866700325,3.72692839701,0.0,27.5259009287,37.3340067412,16.2858779607,4.66836644587,0.0,11.6175115149
 01/03  20:00:00,84.9835452736,5.84064884714,4.40836456829,0.0,33.8341110165,33.3544677425,16.767119915,5.19251700374,0.0,11.5746029113
 01/03  21:00:00,94.8375545267,6.06901203181,5.87985327723,0.0,36.5179666069,38.8247702939,17.9843785459,6.41140911351,0.0,11.5729694324
 01/03  22:00:00,89.9963179128,6.17242100556,6.44968977232,0.0,32.965339924,36.8579353714,24.2489556979,6.81350771513,0.0,17.4354479828
 01/03  23:00:00,63.4553585543,5.8156129379,3.81311025477,0.0,25.6355707503,20.6438685092,19.8477292073,8.25922262547,0.0,11.5885065819
 01/03  24:00:00,42.281936953,5.64003194712,2.36878927994,0.0,15.0252895274,11.7056064465,14.9488095631,9.17309373284,0.0,5.77571583029
 01/04  01:00:00,36.6981218702,5.59904819208,1.85183337654,0.0,11.6412384099,10.0650221343,15.0330953275,9.26419273985,0.0,5.76890258767
 01/04  02:00:00,34.6748072973,5.56557138525,1.42282273261,0.0,10.0992000411,10.047477231,16.6399091671,10.8778798493,0.0,5.76202931783
 01/04  03:00:00,32.6240856268,5.54245869641,1.2547736114,0.0,8.25718729233,10.0299323277,11.0879880167,11.0679880167,0.0,0.02
 01/04  04:00:00,32.5978531464,5.53812060893,1.23287883594,0.0,8.25718729233,10.0299323277,15.842305802,10.0803095683,0.0,5.76199623368
 01/04  05:00:00,34.1576471485,5.53214450041,1.1919089637,0.0,8.25718729233,11.6354268332,15.9797877159,10.2109193588,0.0,5.76886835702
 01/04  06:00:00,41.9506059109,5.55703469807,1.37991308665,0.0,12.1011305571,15.3678112995,20.629846248,9.06945362034,0.0,11.5603926276
 01/04  07:00:00,73.9825979321,5.8528495801,3.58715134521,0.0,19.7275818095,37.2640762949,19.8255477558,8.19353412796,0.0,11.6320136278
 01/04  08:00:00,93.5664875915,6.16714353002,6.13609774044,0.0,24.3117294858,51.2795993405,29.8600995006,6.49922178303,0.0,23.3608777176
 01/04  09:00:00,75.0066194718,5.77146879704,4.8996448271,0.0,23.6694662846,40.6342015617,37.8759515304,2.4304822078,0.0,35.4454693226
 01/04  10:00:00,71.9003870203,5.74306473407,6.82953434264,0.0,23.6694662846,35.6302164847,49.0439942403,1.59197799906,18.025,29.4270162412
 01/04  11:00:00,53.208297545,5.6031554365,5.87431179872,0.0,18.7433767983,22.9618409725,44.0288109005,2.51560289517,18.025,23.4882080053
 01/04  12:00:00,53.133905472,5.59782420574,5.8077397168,0.0,18.7433767983,22.9618409725,43.5599953996,2.10815359805,18.025,23.4268418015
 01/04  13:00:00,53.2698979424,5.60469129517,5.89341550003,0.0,18.5889407304,23.1597249699,43.7882337387,2.33582485592,18.025,23.4274088828
 01/04  14:00:00,53.737941542,5.62031553394,6.09933239684,0.0,18.7433767983,23.2517909448,43.5072011144,0.00763292930137,18.025,25.4745681851
 01/04  15:00:00,53.9598912535,5.63269809017,6.30890194377,0.0,18.7433767983,23.2517909448,45.2461829823,0.0,18.025,27.2211829823
 01/04  16:00:00,53.9940065295,5.65976227383,6.60590445907,0.0,18.7433767983,22.9618409725,41.6845603916,0.243292790652,18.025,23.4162676009
 01/04  17:00:00,57.8915894731,5.6826121329,6.02930119063,0.0,18.7433767983,27.431320555,24.1139235734,0.320008364671,18.025,5.76891520873
 01/04  18:00:00,77.2703970683,5.90737444712,5.45885417386,0.0,17.6635504202,40.6971502883,6.97162044113,1.18843012978,0.0,5.78319031136
 01/04  19:00:00,84.4705681248,6.04289165566,6.01807404014,0.0,27.5259009287,37.3340067412,21.7770454894,4.36055308528,0.0,17.4164924041
 01/04  20:00:00,87.7972443218,6.17523903833,6.88746732693,0.0,33.8341110165,33.3544677425,12.1574186463,6.36001769714,0.0,5.79740094916
 01/04  21:00:00,97.7979932791,6.42712326052,8.48217507612,0.0,36.5179666069,38.8247702939,19.5103511063,7.93673088443,0.0,11.5736202219
 01/04  22:00:00,92.6852528842,6.49936703007,8.81167047636,0.0,32.965339924,36.8579353714,25.9640079914,8.52717735899,0.0,17.4368306324
 01/04  23:00:00,65.6475972735,6.08285276084,5.73810139029,0.0,25.6355707503,20.6438685092,21.4024433255,9.81315735199,0.0,11.5892859735
 01/04  24:00:00,43.2132545683,5.76037556303,3.17975923885,0.0,15.0252895274,11.7056064465,17.5819162854,11.8064634449,0.0,5.7754528405
 01/05  01:00:00,37.3198933178,5.68639623857,2.38625359838,0.0,11.6412384099,10.0650221343,18.5927284143,12.8249492862,0.0,5.76777912804
 01/05  02:00:00,35.3628209911,5.64748651984,2.02891897462,0.0,10.0992000411,10.047477231,19.3288093602,13.5668708168,0.0,5.76193854338
 01/05  03:00:00,33.2006201756,5.61106826057,1.76269567237,0.0,8.25718729233,10.0299323277,20.0308848951,14.2689704716,0.0,5.76191442352
 01/05  04:00:00,32.9998628426,5.58741409844,1.58559336762,0.0,8.25718729233,10.0299323277,15.0730613114,15.0530613114,0.0,0.02
 01/05  05:00:00,34.4617203708,5.57033349589,1.45778978211,0.0,8.25718729233,11.6354268332,21.4446268048,15.6753947203,0.0,5.76923208449
 01/05  06:00:00,42.1639187132,5.58581616147,1.56443958543,0.0,12.1011305571,15.3678112995,26.7781943647,15.217375252,0.0,11.5608191126
 01/05  07:00:00,74.1393450164,5.89195784271,3.70477973535,0.0,19.7275818095,37.2640762949,31.8613793039,14.4223039955,0.0,17.4390753084
 01/05  08:00:00,93.4879974099,6.20125958818,6.02348022384,0.0,24.3117294858,51.2795993405,29.1049129947,11.5789610612,0.0,17.5259519334
 01/05  09:00:00,74.8861523581,5.80315013627,4.74748773701,0.0,23.6694662846,40.6342015617,41.5857289994,6.1397034254,0.0,35.446025574
 01/05  10:00:00,71.9314273777,5.77840087487,6.8252328417,0.0,23.6694662846,35.6302164847,51.170686601,3.72326957457,18.025,29.4224170264
 01/05  11:00:00,53.5235638596,5.64789903889,6.14482998183,0.0,18.7433767983,22.9618409725,44.0763733979,2.56302517522,18.025,23.4883482226
 01/05  12:00:00,53.7644315643,5.65429057147,6.38179620022,0.0,18.7433767983,22.9618409725,42.5397000693,1.08606610453,18.025,23.4286339648
 01/05  13:00:00,54.0412983047,5.66838754959,6.60111495878,0.0,18.5889407304,23.1597249699,48.1102309827,0.802157038265,18.025,29.2830739445
 01/05  14:00:00,54.6165786521,5.68703966806,6.91124551793,0.0,18.7433767983,23.2517909448,41.4471272569,0.00496248229482,18.025,23.4171647746
 01/05  15:00:00,54.7420641214,5.69371378429,7.03005729946,0.0,18.7433767983,23.2517909448,41.4401108291,0.0,18.025,23.4151108291
 01/05  16:00:00,54.7244343944,5.72405399196,7.27203695052,0.0,18.7433767983,22.9618409725,41.4456816439,0.0,18.025,23.4206816439
 01/05  17:00:00,58.4458771976,5.74875802095,6.51743656619,0.0,18.7433767983,27.431320555,23.8606350754,0.066660017173,18.025,5.76897505825
 01/05  18:00:00,77.9765492641,5.98297644503,6.0893980777,0.0,17.6635504202,40.6971502883,6.08423006649,0.300961609601,0.0,5.78326845689
 01/05  19:00:00,85.7385657927,6.16915937106,7.15979325841,0.0,27.5259009287,37.3340067412,18.7077185631,1.29024430604,0.0,17.417474257
 01/05  20:00:00,89.4748630579,6.34639968033,8.39391977198,0.0,33.8341110165,33.3544677425,13.1241724553,1.55245073684,0.0,11.5717217184
 01/05  21:00:00,99.6963031328,6.61983931681,10.187761429,0.0,36.5179666069,38.8247702939,8.00176433563,2.20428642064,0.0,5.79747791499
 01/05  22:00:00,94.810551018,6.71274330133,10.7235856814,0.0,32.965339924,36.8579353714,20.1234974455,2.68478636619,0.0,17.4387110793
 01/05  23:00:00,67.9664507204,6.3091377239,7.83066248377,0.0,25.6355707503,20.6438685092,15.1290048025,3.53948142403,0.0,11.5895233785
 01/05  24:00:00,45.4812896261,5.97025394078,5.23791159721,0.0,15.0252895274,11.7056064465,10.2547904909,4.47938640407,0.0,5.77540408687
 01/06  01:00:00,39.3745573159,5.86946946876,4.25784166832,0.0,11.6412384099,10.0650221343,10.9604881837,5.19124121238,0.0,5.76924697129
 01/06  02:00:00,37.1504088976,5.81016604453,3.65382548073,0.0,10.0992000411,10.047477231,11.3659947001,5.60403794309,0.0,5.76195675703
 01/06  03:00:00,34.7329047774,5.75539659437,3.15064830212,0.0,8.25718729233,10.0299323277,11.7760991766,6.01415784884,0.0,5.76194132776
 01/06  04:00:00,34.3944374193,5.72489828871,2.84268147348,0.0,8.25718729233,10.0299323277,6.38643563674,6.36643563674,0.0,0.02
 01/06  05:00:00,35.8104224549,5.70557883782,2.67124399377,0.0,8.25718729233,11.6354268332,12.4158063962,6.64660258021,0.0,5.76920381596
 01/06  06:00:00,43.7684968464,5.74038836167,3.01444125322,0.0,12.1011305571,15.3678112995,17.6901022142,6.12962141998,0.0,11.5604807942
 01/06  07:00:00,77.7940071205,6.25616861401,6.99522125473,0.0,19.7275818095,37.2640762949,22.519650612,5.08078232001,0.0,17.438868292
 01/06  08:00:00,98.1922338708,6.66054560697,10.2684196219,0.0,24.3117294858,51.2795993405,21.5268469279,4.00028615714,0.0,17.5265607708
 01/06  09:00:00,79.0129056815,6.14399019602,8.53339185536,0.0,23.6694662846,40.6342015617,36.2516691579,0.806224633069,0.0,35.4454445248
 01/06  10:00:00,75.9726594122,6.13070134607,10.5141611766,0.0,23.6694662846,35.6302164847,48.0728605663,0.620542582523,18.025,29.4273179838
 01/06  11:00:00,56.3463233683,5.8723880478,8.74309429897,0.0,18.7433767983,22.9618409725,48.747942522,1.76322507649,18.025,28.9597174455
 01/06  12:00:00,56.5449094196,5.88903535937,8.92752641266,0.0,18.7433767983,22.9618409725,43.1207754913,1.27439417993,18.025,23.8213813113
 01/06  13:00:00,56.9591961716,5.94468113455,9.24271954324,0.0,18.5889407304,23.1597249699,43.0701161801,1.62529549215,18.025,23.419820688
 01/06  14:00:00,57.2043002744,5.96107625277,9.22492753251,0.0,18.7433767983,23.2517909448,41.5487819572,0.102439215161,18.025,23.421342742
 01/06  15:00:00,57.0616208337,5.95260651464,9.09071744365,0.0,18.7433767983,23.2517909448,41.6684872718,0.222900066436,18.025,23.4205872054
 01/06  16:00:00,56.887090037,5.96756313214,9.19117931616,0.0,18.7433767983,22.9618409725,42.8998556119,1.45197371601,18.025,23.4228818959
 01/06  17:00:00,60.7598951866,5.99212187472,8.58808647372,0.0,18.7433767983,27.431320555,25.307180585,1.51335906247,18.025,5.7688215225
 01/06  18:00:00,80.4394665764,6.24834156174,8.28694330954,0.0,17.6635504202,40.6971502883,7.32513220188,1.54289883414,0.0,5.78223336775
 01/06  19:00:00,88.2644352939,6.43980755021,9.41500703882,0.0,27.5259009287,37.3340067412,19.8612672105,2.44423262382,0.0,17.4170345867
 01/06  20:00:00,91.9576059161,6.60190929316,10.6211483275,0.0,33.8341110165,33.3544677425,14.5640219119,2.98965755088,0.0,11.574364361
 01/06  21:00:00,102.018891465,6.85550527518,12.2746781162,0.0,36.5179666069,38.8247702939,15.8577420074,4.28481747218,0.0,11.5729245352
 01/06  22:00:00,96.9203103808,6.92407855264,12.6219986833,0.0,32.965339924,36.8579353714,16.1887480358,4.55760929363,0.0,11.6311387422
 01/06  23:00:00,69.5536945498,6.47041376567,9.25662327263,0.0,25.6355707503,20.6438685092,16.8546040321,5.26532625783,0.0,11.5892777743
 01/06  24:00:00,46.4921299114,6.07920685117,6.1397937216,0.0,15.0252895274,11.7056064465,18.0751190384,6.54255996127,0.0,11.5325590771
 01/07  01:00:00,41.3646250306,5.95993833499,4.95754038577,0.0,12.8411359301,10.0650221343,12.9891817054,7.21996218579,0.0,5.76921951957
 01/07  02:00:00,40.6801368931,5.90261031026,4.33162847238,0.0,12.8411359301,10.0650221343,7.5071296497,7.4871296497,0.0,0.02
 01/07  03:00:00,35.0437938404,5.79835072837,3.41858119538,0.0,8.25718729233,10.0299323277,13.6183385233,7.85630817144,0.0,5.76203035186
 01/07  04:00:00,34.5279379261,5.74852155049,2.95255435577,0.0,8.25718729233,10.0299323277,13.980517584,8.21892867062,0.0,5.76158891341
 01/07  05:00:00,35.9639451996,5.72892029428,2.80142244627,0.0,8.25718729233,11.6354268332,14.086530943,8.3174654812,0.0,5.76906546175
 01/07  06:00:00,40.0728018177,5.71746167777,2.7633035152,0.0,8.71707943955,15.3327214929,13.6746652629,7.89936685301,0.0,5.77529840985
 01/07  07:00:00,61.4230708446,5.83636625864,3.89839308201,0.0,18.5082010057,25.6353820695,12.690020484,6.90034883414,0.0,5.78967164983
 01/07  08:00:00,79.0416585543,6.17939463853,6.72195907674,0.0,19.4083231844,41.0650158608,23.5287285619,6.08971818006,0.0,17.4390103819
 01/07  09:00:00,103.106178522,6.67838605216,12.0622016882,0.0,26.3286599382,57.9988325916,43.6149769262,1.9975610959,0.0,41.6174158303
 01/07  10:00:00,88.2625371898,6.43130105871,12.6202681809,0.0,26.3286599382,42.8504436482,53.9406535055,0.469854199817,18.025,35.4457993057
 01/07  11:00:00,61.3045437312,6.05694560373,10.0310506176,0.0,21.7447113004,23.4437158914,48.4840263951,1.02827385498,18.025,29.4307525401
 01/07  12:00:00,59.2717300944,6.10945221831,10.4077296086,0.0,19.3027497915,23.426170988,41.9836376321,0.470770187166,18.025,23.4878674449
 01/07  13:00:00,58.894640354,6.05130181744,9.946881202,0.0,19.1483137236,23.7250123474,42.4410062834,0.988398676958,18.025,23.4276076064
 01/07  14:00:00,58.7550286477,6.0342682044,9.67875609513,0.0,19.3027497915,23.7161209604,41.4539951878,0.0,18.025,23.4289951878
 01/07  15:00:00,58.644782597,6.03182841346,9.5709488317,0.0,19.3027497915,23.7161209604,41.4554703827,0.0,18.025,23.4304703827
 01/07  16:00:00,58.3962638917,6.03147909158,9.61273007262,0.0,19.3027497915,23.426170988,47.7776945206,0.475529644146,18.025,29.2771648765
 01/07  17:00:00,62.0874319635,6.02278368563,8.86126588383,0.0,19.3027497915,27.8956505705,18.2929398571,0.247939857102,18.025,0.02
 01/07  18:00:00,77.790993279,6.19875239052,8.23025034549,0.0,18.2229234133,37.5968344597,11.8916415566,0.359271824389,0.0,11.5323697322
 01/07  19:00:00,94.222864279,6.52722824498,10.3802284084,0.0,32.690315043,37.0816133363,7.00153739709,1.21803253591,0.0,5.78350486118
 01/07  20:00:00,96.1235349659,6.74502679259,11.9511746551,0.0,36.8143715336,33.066984531,12.8982233422,1.32266989123,0.0,11.5755534509
 01/07  21:00:00,103.305898323,6.99371732859,13.6447693967,0.0,36.3493007332,38.7721355839,13.5477403911,1.97336277993,0.0,11.5743776112
 01/07  22:00:00,101.588660736,7.04599674065,13.9931159183,0.0,36.1807251679,36.8228455648,12.9736344391,1.39837824209,0.0,11.5752561971
 01/07  23:00:00,77.0200925334,6.65703922574,11.1331100681,0.0,31.0351095914,20.6438685092,13.0296606042,1.39711005175,0.0,11.6325505525
 01/07  24:00:00,50.9857208649,6.26146134255,8.04883760646,0.0,17.4250845679,11.7056064465,13.645082201,2.08424904671,0.0,11.5608331543
 01/08  01:00:00,43.6107010918,6.14631179415,6.89781696943,0.0,12.925468867,10.100111941,8.19656739914,2.42718182804,0.0,5.7693855711
 01/08  02:00:00,42.9249855974,6.08887420006,6.27078657956,0.0,12.925468867,10.100111941,8.31437794935,2.552253205,0.0,5.76212474435
 01/08  03:00:00,37.3470114486,5.98990431129,5.41082297195,0.0,8.34152022915,10.0650221343,2.8165303411,2.7965303411,0.0,0.02
 01/08  04:00:00,36.8664255953,5.94482706055,4.97531241253,0.0,8.34152022915,10.0650221343,8.74004355495,2.97791893216,0.0,5.76212462279
 01/08  05:00:00,38.2064499064,5.91661294297,4.7368088145,0.0,8.34152022915,11.6705166398,8.78195893714,3.01329913208,0.0,5.76865980505
 01/08  06:00:00,42.3737412494,5.9038047228,4.7584740507,0.0,8.80141237637,15.3678112995,8.2606187615,2.48427414496,0.0,5.77634461654
 01/08  07:00:00,64.3647923579,6.1054464697,6.57102578687,0.0,18.5082010057,25.6353820695,13.3707771887,1.80921539122,0.0,11.5615617975
 01/08  08:00:00,82.6824605714,6.50625000447,9.91647463984,0.0,19.4926561212,41.1001056674,18.5003200519,1.05943854921,0.0,17.4408815027
 01/08  09:00:00,106.839043583,6.9869875079,15.4864547143,0.0,26.3286599382,57.9988325916,35.6757593502,0.0,0.0,35.6757593502
 01/08  10:00:00,91.030813883,6.67284987371,15.2664124868,0.0,26.2443270014,42.8153538416,53.4665324246,0.0,18.025,35.4415324246
 01/08  11:00:00,63.3612570031,6.21426849128,11.930434662,0.0,21.7447113004,23.4437158914,47.4580314673,0.0,18.025,29.4330314673
 01/08  12:00:00,60.2443716421,6.14975297783,11.2803551072,0.0,19.3449162599,23.4437158914,47.38084883,0.0,18.025,29.35584883
 01/08  13:00:00,60.0108884398,6.12549670519,10.9292179413,0.0,19.190480192,23.7425572507,41.8014271594,0.354308494505,18.025,23.4221186649
 01/08  14:00:00,59.5305901757,6.09737188446,10.450924817,0.0,19.260583323,23.698576057,41.4462695316,0.0,18.025,23.4212695316
 01/08  15:00:00,59.6996684124,6.11731158979,10.6000631672,0.0,19.260583323,23.698576057,41.4455777347,0.0,18.025,23.4205777347
 01/08  16:00:00,60.3049271972,6.20991315298,11.4026695101,0.0,19.260583323,23.4086260847,41.4498126479,0.0,18.025,23.4248126479
 01/08  17:00:00,63.7673791588,6.18226227225,10.4414327361,0.0,19.260583323,27.8781056672,23.793937283,0.0,18.025,5.76893728297
 01/08  18:00:00,78.7553085157,6.30351245726,9.14950889939,0.0,18.1807569449,37.5792895564,5.83310183267,0.0568275777665,0.0,5.77627425491
 01/08  19:00:00,94.4897087264,6.59161691063,10.7020964758,0.0,32.6059821062,37.0465235296,13.0204242486,1.47468643519,0.0,11.5457378135
 01/08  20:00:00,95.9363309435,6.76433028413,11.7446609702,0.0,36.8143715336,33.066984531,8.46593549409,2.66793282428,0.0,5.79800266981
 01/08  21:00:00,102.447457561,6.94643732938,12.7141797457,0.0,36.43363367,38.8072253906,16.592780708,5.0178453471,0.0,11.5749353609
 01/08  22:00:00,99.7985843654,6.942030531,12.4264225748,0.0,36.0963922311,36.7877557581,17.366103904,5.79037426329,0.0,11.5757296407
 01/08  23:00:00,74.9881369194,6.53114640185,9.34646008996,0.0,30.9507766546,20.6087787026,24.3416773458,6.90194685304,0.0,17.4397304928
 01/08  24:00:00,48.9784156928,6.12515831819,6.17783224373,0.0,17.4250845679,11.7056064465,14.773596558,8.98339541579,0.0,5.79020114226
 01/09  01:00:00,39.9279404254,5.97022343692,4.71046255565,0.0,11.6412384099,10.0650221343,16.0166859998,10.2473418047,0.0,5.76934419504
 01/09  02:00:00,37.252422654,5.85942486262,3.70657511136,0.0,10.0992000411,10.047477231,16.98071439,11.2184430049,0.0,5.76227138507
 01/09  03:00:00,34.5680799336,5.76822743629,2.97298600195,0.0,8.25718729233,10.0299323277,18.1359708469,12.3739768513,0.0,5.76199399554
 01/09  04:00:00,34.1735420895,5.7234469554,2.62322980676,0.0,8.25718729233,10.0299323277,19.2340052404,13.4720149911,0.0,5.7619902493
 01/09  05:00:00,35.5254808547,5.6952289832,2.3966441126,0.0,8.25718729233,11.6354268332,20.2513034267,14.4826421922,0.0,5.76866123448
 01/09  06:00:00,43.1452614694,5.70281620013,2.42876487622,0.0,12.1011305571,15.3678112995,20.2229329816,14.4320292501,0.0,5.79090373146
 01/09  07:00:00,75.508960254,6.06004100911,4.90627744359,0.0,19.7275818095,37.2640762949,31.4170941824,13.9785193013,0.0,17.4385748811
 01/09  08:00:00,95.0779143201,6.40102121406,7.413587406,0.0,24.3117294858,51.2795993405,35.5727101414,12.2082715943,0.0,23.3644385471
 01/09  09:00:00,76.1893274391,5.97858697488,5.87519570365,0.0,23.6694662846,40.6342015617,38.1157925936,8.56717751212,0.0,29.5486150815
 01/09  10:00:00,73.6006892237,6.02602966489,8.24684507301,0.0,23.6694662846,35.6302164847,55.2169363144,7.75888990637,18.025,29.433046408
 01/09  11:00:00,55.2267989266,5.93158198021,7.56436273825,0.0,18.7433767983,22.9618409725,55.4472400555,8.06414524462,18.025,29.3580948109
 01/09  12:00:00,55.4960607784,5.98655486081,7.78115012117,0.0,18.7433767983,22.9618409725,49.0576827255,7.60114937352,18.025,23.4315333519
 01/09  13:00:00,55.262574622,5.99518985141,7.49558236357,0.0,18.5889407304,23.1597249699,50.4976736725,9.04410273355,18.025,23.428570939
 01/09  14:00:00,55.0725235814,5.99660066854,7.05761700728,0.0,18.7433767983,23.2517909448,51.7037817902,10.2515712148,18.025,23.4272105754
 01/09  15:00:00,54.7268074355,5.96736408957,6.74113604432,0.0,18.7433767983,23.2517909448,52.2725509873,10.8177359048,18.025,23.4298150825
 01/09  16:00:00,54.1055299285,5.9274228829,6.44974885919,0.0,18.7433767983,22.9618409725,53.9628248109,12.5054391923,18.025,23.4323856186
 01/09  17:00:00,57.1049563242,5.84239478463,5.08287514423,0.0,18.7433767983,27.431320555,37.9742923286,14.1802899928,18.025,5.76900233577
 01/09  18:00:00,75.66072623,5.92339207953,3.83314441825,0.0,17.6635504202,40.6971502883,27.2039734378,15.6570074618,0.0,11.5469659761
 01/09  19:00:00,82.9471170358,6.01353202017,4.52394635569,0.0,27.5259009287,37.3340067412,30.6198917532,19.0020325604,0.0,11.6178591928
 01/09  20:00:00,85.8972838111,6.08846102284,5.07425497973,0.0,33.8341110165,33.3544677425,31.6120205948,20.0373451654,0.0,11.5746754294
 01/09  21:00:00,95.2074333107,6.24964731872,6.06906172378,0.0,36.5179666069,38.8247702939,33.6322118077,22.0590272717,0.0,11.573184536
 01/09  22:00:00,89.8815044336,6.28205061902,6.22519503147,0.0,32.965339924,36.8579353714,40.2922215565,22.8510367013,0.0,17.4411848552
 01/09  23:00:00,63.7543484761,5.94081514646,3.98685789131,0.0,25.6355707503,20.6438685092,35.7095962505,24.1192972025,0.0,11.590299048
 01/09  24:00:00,42.4289095503,5.7214525509,2.43431947852,0.0,15.0252895274,11.7056064465,31.0153242257,25.2388180968,0.0,5.77650612892
 01/10  01:00:00,36.8031286498,5.65070753227,1.90516373858,0.0,11.6412384099,10.0650221343,31.4555748262,25.686473614,0.0,5.76910121212
 01/10  02:00:00,34.849275436,5.60083656444,1.56201301414,0.0,10.0992000411,10.047477231,31.9613587285,26.1991614843,0.0,5.76219724423
 01/10  03:00:00,32.6555526261,5.55668261097,1.27200390316,0.0,8.25718729233,10.0299323277,26.6406367441,26.6206367441,0.0,0.02
 01/10  04:00:00,32.4613504154,5.53047946362,1.10400439749,0.0,8.25718729233,10.0299323277,32.5651486493,26.8029361168,0.0,5.76221253248
 01/10  05:00:00,33.9118851206,5.50919910746,0.969075204196,0.0,8.25718729233,11.6354268332,32.7676354445,26.9984230879,0.0,5.76921235661
 01/10  06:00:00,41.5591412887,5.51615449862,1.02606239439,0.00323744564495,12.1011305571,15.3678112995,37.7915064317,26.230773907,0.0,11.5607325248
 01/10  07:00:00,73.1682272543,5.78381056122,2.84176663254,0.0,19.7275818095,37.2640762949,42.8293477097,25.3878276518,0.0,17.4415200579
 01/10  08:00:00,91.3522409836,5.97260292345,4.1163234992,0.0,24.3117294858,51.2795993405,41.0445316633,23.5158103481,0.0,17.5287213152
 01/10  09:00:00,72.9140531429,5.67962126604,2.89887845098,0.0,23.6694662846,40.6342015617,53.3532127935,17.8985183513,0.0,35.4546944422
 01/10  10:00:00,69.7932276624,5.65853827018,4.80686938561,0.0,23.6694662846,35.6302164847,63.6475483212,16.1926275822,18.025,29.429920739
 01/10  11:00:00,51.2422541145,5.51535117172,3.92044435664,0.0756017231431,18.7433767983,22.9618409725,58.4591045501,16.9420538424,18.025,23.4920507077
 01/10  12:00:00,51.1450366101,5.50664813921,3.77646955667,0.133559812599,18.7433767983,22.9618409725,63.6742336636,16.3661322898,18.025,29.2831013738
 01/10  13:00:00,51.0251550479,5.50597533017,3.61111110473,0.13626195645,18.5889407304,23.1597249699,56.0393764981,14.5939271865,18.025,23.4204493116
 01/10  14:00:00,51.1257243611,5.49681137352,3.48008239574,0.130523620928,18.7433767983,23.2517909448,54.5298039426,13.0816608954,18.025,23.4231430471
 01/10  15:00:00,51.1136215322,5.49477940867,3.48432519541,0.116209281362,18.7433767983,23.2517909448,53.8069509401,12.3586031547,18.025,23.4233477854
 01/10  16:00:00,50.8664777328,5.49698235522,3.54478462936,0.0963521925344,18.7433767983,22.9618409725,54.1095543154,12.6584703841,18.025,23.4260839313
 01/10  17:00:00,54.6931226689,5.51311333289,2.92181642431,0.0784952237526,18.7433767983,27.431320555,36.5106326018,12.7164820748,18.025,5.76915052701
 01/10  18:00:00,73.5017424789,5.6284027357,1.96914109242,0.0,17.6635504202,40.6971502883,20.2879591333,14.5046447829,0.0,5.78331435042
 01/10  19:00:00,80.692190958,5.70757841301,2.57496220102,0.0,27.5259009287,37.3340067412,36.4327243389,19.0142742799,0.0,17.4184500589
 01/10  20:00:00,83.5642567033,5.77548650555,3.0541981338,0.0,33.8341110165,33.3544677425,33.1690013482,21.5931724448,0.0,11.5758289035
 01/10  21:00:00,92.7208448141,5.91233114756,3.91978407895,0.0,36.5179666069,38.8247702939,35.4537488597,23.8792655702,0.0,11.5744832895
 01/10  22:00:00,87.467141483,5.95482826488,4.13804638605,0.0,32.965339924,36.8579353714,35.7063026107,24.0721903954,0.0,11.6341122153
 01/10  23:00:00,62.0264506066,5.7171756768,2.48259216363,0.0,25.6355707503,20.6438685092,42.2990958857,24.9246111232,0.0,17.3744847625
 01/10  24:00:00,41.1301330432,5.54427073763,1.20041048845,0.11230915344,15.0252895274,11.7056064465,31.6686465626,25.8932431517,0.0,5.77540341088
 01/11  01:00:00,35.9432309291,5.50352143308,0.86130752205,0.331142018023,11.6412384099,10.0650221343,31.9023528523,26.1330762651,0.0,5.76927658719
 01/11  02:00:00,34.3449258849,5.47887510017,0.603193965335,0.576431539318,10.0992000411,10.047477231,27.5118008969,27.4918008969,0.0,0.02
 01/11  03:00:00,32.4795269665,5.45410479316,0.358373263277,0.840179801373,8.25718729233,10.0299323277,34.7349794672,28.9731652974,0.0,5.76181416976
 01/11  04:00:00,32.7874425788,5.45176848576,0.222249697241,1.28655386634,8.25718729233,10.0299323277,35.6988279241,29.9368454277,0.0,5.76198249643
 01/11  05:00:00,34.821661119,5.46141099196,0.153487846092,1.77314846727,8.25718729233,11.6354268332,36.3666638242,30.597247201,0.0,5.76941662325
 01/11  06:00:00,42.7445275477,5.4754416719,0.167080473902,2.08831487333,12.1011305571,15.3678112995,36.668247613,30.8776268512,0.0,5.79062076183
 01/11  07:00:00,72.647019075,5.64835793923,1.86373697025,0.59227059453,19.7275818095,37.2640762949,48.827313896,31.3866361599,0.0,17.4406777361
 01/11  08:00:00,90.4627943249,5.81464080027,3.12109067757,0.263733864461,24.3117294858,51.2795993405,53.0017867295,29.6345997587,0.0,23.3671869707
 01/11  09:00:00,72.2263971102,5.5441309745,1.54811730412,0.798588610078,23.6694662846,40.6342015617,58.9522092892,23.4999187764,0.0,35.4522905127
 01/11  10:00:00,69.1091513407,5.52522689936,3.26349985761,0.992598152765,23.6694662846,35.6302164847,70.235672289,22.777370153,18.025,29.433302136
 01/11  11:00:00,52.1482138407,5.48990592008,2.81306780987,2.11438043029,18.7433767983,22.9618409725,64.2251962335,22.706880137,18.025,23.4933160965
 01/11  12:00:00,52.3047754997,5.51711623488,3.07057197732,1.98872645526,18.7433767983,22.9618409725,62.8648660584,21.4090813378,18.025,23.4307847206
 01/11  13:00:00,52.0078227773,5.51508133388,3.01591026167,1.70502058457,18.5889407304,23.1597249699,59.9289410506,18.4713607461,18.025,23.4325803045
 01/11  14:00:00,52.2159584901,5.54814521789,3.41431134652,1.23518906218,18.7433767983,23.2517909448,62.7476980094,15.4383940593,18.025,29.2843039502
 01/11  15:00:00,52.0063240668,5.55182733133,3.57036612543,0.865821465134,18.7433767983,23.2517909448,55.1001766151,13.6567839708,18.025,23.4183926443
 01/11  16:00:00,51.2944642794,5.52458322077,3.48767042714,0.553851399286,18.7433767983,22.9618409725,55.7560181977,14.309758133,18.025,23.4212600646
 01/11  17:00:00,54.7660810799,5.50869049308,2.57708359331,0.500608094784,18.7433767983,27.431320555,39.9428196739,16.1485367269,18.025,5.76928294702
 01/11  18:00:00,73.1434817631,5.57104961049,1.40888757048,0.259345065382,17.6635504202,40.6971502883,24.8390688704,19.0552841574,0.0,5.78378471304
 01/11  19:00:00,80.1915828519,5.63938731051,2.02111769764,0.121419451959,27.5259009287,37.3340067412,40.965285196,23.5460444829,0.0,17.4192407131
 01/11  20:00:00,82.968802899,5.69564980312,2.44176361232,0.0968134420426,33.8341110165,33.3544677425,37.2410143969,25.6675294454,0.0,11.5734849515
 01/11  21:00:00,92.0488599287,5.82184766517,3.25910382754,0.0791701610408,36.5179666069,38.8247702939,33.8203681899,28.0240968874,0.0,5.79627130253
 01/11  22:00:00,86.7606296049,5.85851082526,3.43052375451,0.0973227660136,32.965339924,36.8579353714,45.9505149048,28.5091285718,0.0,17.441386333
 01/11  23:00:00,61.5209260567,5.63728140822,1.82095416805,0.236003511448,25.6355707503,20.6438685092,41.6751244228,30.0838865193,0.0,11.5912379034
 01/11  24:00:00,41.2953107089,5.50172077327,0.690361017197,0.830083163149,15.0252895274,11.7056064465,37.7542158592,31.9774524911,0.0,5.77676336811
 01/12  01:00:00,36.7848640696,5.49154455046,0.407993953027,1.63806343608,11.6412384099,10.0650221343,38.5937365533,32.8248982266,0.0,5.76883832662
 01/12  02:00:00,35.7282561073,5.49395063024,0.245468679661,2.3024083263,10.0992000411,10.047477231,39.0157878124,33.2534198331,0.0,5.76236797937
 01/12  03:00:00,34.7920516993,5.51916114873,0.134879897309,3.31113839084,8.25718729233,10.0299323277,39.7537585167,33.9916471247,0.0,5.76211139208
 01/12  04:00:00,35.5343014958,5.54353947653,0.0891363610723,4.07475445558,8.25718729233,10.0299323277,40.3717573966,34.6096274067,0.0,5.76212998986
 01/12  05:00:00,37.6395981302,5.55982432733,0.0586078331981,4.58755045798,8.25718729233,11.6354268332,40.7045538596,34.9356958294,0.0,5.76885803022
 01/12  06:00:00,45.1785132918,5.559118098,0.0748612849964,4.53083991401,12.1011305571,15.3678112995,39.6848022333,33.8935631718,0.0,5.79123906151
 01/12  07:00:00,72.8792229007,5.61205422964,1.45819227943,1.2663115987,19.7275818095,37.2640762949,49.4221820337,31.9822654308,0.0,17.4399166029
 01/12  08:00:00,90.5536182019,5.77916963171,2.84195951509,0.669151815703,24.3117294858,51.2795993405,52.6564554941,29.2902937917,0.0,23.3661617023
 01/12  09:00:00,72.8919840615,5.56954622188,1.60441688365,1.38245434629,23.6694662846,40.6342015617,52.194150593,22.6421839558,0.0,29.5519666371
 01/12  10:00:00,70.2559506969,5.6032228383,3.78988584124,1.5350118593,23.6694662846,35.6302164847,67.7352772279,20.2774507593,18.025,29.4328264686
 01/12  11:00:00,52.9037080155,5.56994655855,3.61125564592,1.99164100045,18.7433767983,22.9618409725,65.2581298685,17.8702526655,18.025,29.362877203
 01/12  12:00:00,52.817820552,5.60392946346,4.07358577055,1.41194134728,18.7433767983,22.9618409725,55.5427615242,14.0867878346,18.025,23.4309736895
 01/12  13:00:00,52.6554521659,5.63746062515,4.31294196258,0.933239401435,18.5889407304,23.1597249699,52.1610901975,10.7067123222,18.025,23.4293778753
 01/12  14:00:00,52.5988089594,5.64159037445,4.33055916143,0.60834439398,18.7433767983,23.2517909448,51.0366900314,9.57938510365,18.025,23.4323049277
 01/12  15:00:00,52.3453039361,5.63014127833,4.40048899499,0.296357567916,18.7433767983,23.2517909448,55.5678236026,8.25358191492,18.025,29.2892416877
 01/12  16:00:00,52.0735386186,5.62811999326,4.52568260188,0.191373777139,18.7433767983,22.9618409725,49.5389861295,8.09566359405,18.025,23.4183225354
 01/12  17:00:00,55.592587032,5.60222124315,3.68574936675,0.124920247693,18.7433767983,27.431320555,31.9391439177,8.14498159782,18.025,5.76916231988
 01/12  18:00:00,74.183325565,5.68352878307,2.59173342716,0.00386289327351,17.6635504202,40.6971502883,14.7449912082,8.96127469364,0.0,5.7837165146
 01/12  19:00:00,81.6369215405,5.78255069976,3.44470818393,0.0,27.5259009287,37.3340067412,28.5744738762,11.1547363822,0.0,17.419737494
 01/12  20:00:00,84.6755204231,5.86693615007,4.07400156145,0.0,33.8341110165,33.3544677425,16.9197752789,11.1213602812,0.0,5.79841499773
 01/12  21:00:00,93.9698103141,6.03150845331,5.04956286379,0.0,36.5179666069,38.8247702939,25.1997484182,13.623957485,0.0,11.5757909333
 01/12  22:00:00,88.9326193129,6.10142763289,5.45691106489,0.0,32.965339924,36.8579353714,31.3384830514,13.8970217408,0.0,17.4414613107
 01/12  23:00:00,62.9997155227,5.81261599527,3.36040553807,0.0,25.6355707503,20.6438685092,26.644730192,15.0531162417,0.0,11.5916139503
 01/12  24:00:00,41.7565499714,5.61953372955,1.86386826794,0.0,15.0252895274,11.7056064465,23.033183398,17.2564487527,0.0,5.77673464532
 01/13  01:00:00,36.2163811201,5.56362475609,1.3829080625,0.0225833885831,11.6412384099,10.0650221343,24.1427776116,18.3732241109,0.0,5.76955350069
 01/13  02:00:00,34.4123582187,5.52844750146,1.12217322844,0.0753061428794,10.0992000411,10.047477231,24.9886152808,19.2263910019,0.0,5.76222427889
 01/13  03:00:00,32.3652410248,5.49837977688,0.891013065101,0.148974287573,8.25718729233,10.0299323277,25.9144142419,20.1521526122,0.0,5.76226162971
 01/13  04:00:00,32.2654541775,5.4808261573,0.754832136037,0.202924008009,8.25718729233,10.0299323277,21.1043645001,21.0843645001,0.0,0.02
 01/13  05:00:00,33.853813446,5.47200622773,0.678185534477,0.270003334531,8.25718729233,11.6354268332,27.5948342243,21.8251667406,0.0,5.76966748369
 01/13  06:00:00,41.5394548,5.48242669363,0.753810758268,0.28951790763,12.1011305571,15.3678112995,33.0042335835,21.4415728738,0.0,11.5626607097
 01/13  07:00:00,73.030274578,5.74378363323,2.73845982066,0.00535760958924,19.7275818095,37.2640762949,38.0229305957,20.5796290329,0.0,17.4433015628
 01/13  08:00:00,91.2091975335,5.92722590448,4.01520720174,0.00341990538606,24.3117294858,51.2795993405,38.2043605789,20.6726487068,0.0,17.5317118722
 01/13  09:00:00,72.7258102717,5.63665755322,2.64784596826,0.105734084252,23.6694662846,40.6342015617,54.5859326922,19.1257361908,0.0,35.4601965014
 01/13  10:00:00,69.9656825433,5.65737751198,4.73982609356,0.240644187238,23.6694662846,35.6302164847,67.0948343606,19.6328256662,18.025,29.4370086944
 01/13  11:00:00,51.7964168783,5.57007179412,4.04499507991,0.450480346065,18.7433767983,22.9618409725,68.2165799545,20.82818236,18.025,29.3633975945
 01/13  12:00:00,51.4005633772,5.52837888677,3.55802810799,0.585790601232,18.7433767983,22.9618409725,63.6955309954,22.236500441,18.025,23.4340305544
 01/13  13:00:00,51.1601749207,5.49123658381,3.05061453546,0.846511300881,18.5889407304,23.1597249699,63.5516943772,22.0968048942,18.025,23.429889483
 01/13  14:00:00,51.4404960906,5.48625925082,2.89902030913,1.03690017444,18.7433767983,23.2517909448,62.8826912404,21.4255176056,18.025,23.4321736348
 01/13  15:00:00,51.5344421948,5.48023684079,2.83236294035,1.20352463376,18.7433767983,23.2517909448,62.1550584327,20.6965800351,18.025,23.4334783976
 01/13  16:00:00,51.3763478903,5.4860016208,2.87571236227,1.2862656603,18.7433767983,22.9618409725,68.7353565514,21.42453025,18.025,29.2858263014
 01/13  17:00:00,55.2549199001,5.50345905276,2.11764613445,1.4541194426,18.7433767983,27.431320555,40.2702720956,22.2252720956,18.025,0.02
 01/13  18:00:00,73.4476245746,5.54783216801,0.99301648115,1.00257269806,17.6635504202,40.6971502883,37.8240082136,26.2762943016,0.0,11.5477139121
 01/13  19:00:00,80.2779642478,5.60439917419,1.53179271169,0.732105573658,27.5259009287,37.3340067412,43.5973380739,31.9776184733,0.0,11.6197196006
 01/13  20:00:00,83.029691046,5.65654166041,1.95338077825,0.685181212154,33.8341110165,33.3544677425,45.5448533985,33.9693305682,0.0,11.5755228302
 01/13  21:00:00,91.9100420436,5.7632739569,2.68108124505,0.576943010637,36.5179666069,38.8247702939,49.091450102,37.5164734839,0.0,11.5749766181
 01/13  22:00:00,86.5680715654,5.78446543129,2.75282092677,0.6564955164,32.965339924,36.8579353714,57.3574454314,39.9164976892,0.0,17.4409477421
 01/13  23:00:00,62.2124100776,5.59675352268,1.2451842218,1.54377342685,25.6355707503,20.6438685092,54.3930825645,42.8028190669,0.0,11.5902634976
 01/13  24:00:00,44.2798770589,5.56076259397,0.273347755669,4.17261609954,15.0252895274,11.7056064465,51.8433045632,46.0676867186,0.0,5.77561784454
 01/14  01:00:00,42.6015777621,5.627682783,0.0940743304207,6.43265579497,12.8411359301,10.0650221343,53.9021669555,48.1336603617,0.0,5.76850659379
 01/14  02:00:00,43.9655923921,5.6766069872,0.054504187072,7.78856703341,12.8411359301,10.0650221343,55.6296331791,49.8673769436,0.0,5.76225623551
 01/14  03:00:00,41.0305785865,5.73925019457,0.0406541276606,9.42379911666,8.25718729233,10.0299323277,57.1102562722,51.3479560296,0.0,5.76230024254
 01/14  04:00:00,42.2408091231,5.78367503412,0.0332217591192,10.5970391773,8.25718729233,10.0299323277,52.7771747087,52.7571747087,0.0,0.02
 01/14  05:00:00,44.7104992771,5.81479862168,0.0273233321074,11.4347563976,8.25718729233,11.6354268332,59.5069421959,53.7373235383,0.0,5.7696186576
 01/14  06:00:00,49.7045722844,5.84684844514,0.0219765764853,12.24368695,8.71707943955,15.3327214929,65.209205525,53.6767684319,0.0,11.5324370931
 01/14  07:00:00,68.7218229019,5.80191659034,0.0290272185901,11.2025351286,18.5082010057,25.6353820695,58.4932249036,52.701898186,0.0,5.79132671767
 01/14  08:00:00,80.6430414238,5.71564507139,0.213746281748,8.573290172,19.4083231844,41.0650158608,68.0618051993,50.6186482409,0.0,17.4431569584
 01/14  09:00:00,96.6883511562,5.75089802926,1.77325538426,4.79853452185,26.3286599382,57.9988325916,82.5383289465,40.903873971,0.0,41.6344549755
 01/14  10:00:00,83.7672960543,5.68716917137,2.69875208784,6.17035857048,26.3286599382,42.8504436482,84.7804582793,37.206840394,18.025,29.5486178853
 01/14  11:00:00,62.0640523255,5.71366878411,2.25445821532,8.87934102467,21.7447113004,23.4437158914,83.7920286719,36.3250855026,18.025,29.4419431692
 01/14  12:00:00,59.3168872677,5.70374040908,2.33687379444,8.52169824987,19.3027497915,23.426170988,81.2544347161,33.8650593841,18.025,29.364375332
 01/14  13:00:00,58.6850733528,5.68233043597,2.21350240077,7.89276502448,19.1483137236,23.7250123474,72.9848298715,31.5297491502,18.025,23.4300807213
 01/14  14:00:00,57.9046607197,5.64649418856,2.27183616838,6.94430800746,19.3027497915,23.7161209604,68.6368351353,27.1788744361,18.025,23.4329606992
 01/14  15:00:00,57.4168333435,5.62803217367,2.30870916912,6.43806802646,19.3027497915,23.7161209604,69.2139680082,26.2187644186,18.025,24.9702035897
 01/14  16:00:00,56.2669846837,5.59490164757,2.36517145,5.5548410918,19.3027497915,23.426170988,71.6390550494,25.8717730282,18.025,27.7422820212
 01/14  17:00:00,59.9982984733,5.59967042027,1.54498535047,5.65023906745,19.3027497915,27.8956505705,50.0845562697,26.2903381658,18.025,5.76921810391
 01/14  18:00:00,73.7169873474,5.57226497336,0.194942777248,4.58776535022,18.2229234133,37.5968344597,34.4749120059,28.6981585088,0.0,5.77675349713
 01/14  19:00:00,86.0025566836,5.54581181378,0.64139571057,2.49991351901,32.690315043,37.0816133363,39.9851939295,34.2011270004,0.0,5.78406692911
 01/14  20:00:00,85.6167386558,5.57894485017,1.22981414826,1.38060907891,36.8143715336,33.066984531,46.8813415566,35.3047422151,0.0,11.5765993416
 01/14  21:00:00,91.5021885179,5.68480608587,2.09300159125,1.05692971108,36.3493007332,38.7721355839,47.887813458,36.3126630438,0.0,11.5751504142
 01/14  22:00:00,89.3834131171,5.6912221957,2.11241520703,1.03019281998,36.1807251679,36.8228455648,48.220304263,36.6440823162,0.0,11.5762219469
 01/14  23:00:00,67.0967424601,5.52636380494,0.769715497261,1.57066515928,31.0351095914,20.6438685092,54.4519311038,37.009915343,0.0,17.4420157608
 01/14  24:00:00,46.6665628564,5.54967541853,0.124092752755,4.31734336609,17.4250845679,11.7056064465,42.8798153334,37.0885041053,0.0,5.79131122813
