Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  01:00:00,41.4869623855,5.58352520167,0.0831157083681,5.25373162871,12.925468867,10.100111941,42.1047038954,36.3351708374,0.0,5.76953305806
 01/15  02:00:00,41.7040787131,5.59168636436,0.0640369205838,5.48301672132,12.925468867,10.100111941,40.8801667803,35.1178531952,0.0,5.76231358508
 01/15  03:00:00,37.4786276543,5.60697555983,0.0453497555969,5.88000261827,8.34152022915,10.0650221343,39.5939714027,33.8316073726,0.0,5.76236403009
 01/15  04:00:00,37.4480407318,5.60682880145,0.0406049983892,5.85430922704,8.34152022915,10.0650221343,32.4375595114,32.4175595114,0.0,0.02
 01/15  05:00:00,38.7065316142,5.59476822916,0.0375418644265,5.52117556007,8.34152022915,11.6705166398,36.2643764476,30.4946764885,0.0,5.76969995902
 01/15  06:00:00,42.4109394936,5.57883308023,0.0356191458132,5.08500130065,8.80141237637,15.3678112995,39.0859772353,27.5526165892,0.0,11.5333606461
 01/15  07:00:00,60.4492924231,5.50969779233,0.112461966033,3.13878477415,18.5082010057,25.6353820695,30.1434498728,24.3519885451,0.0,5.79146132771
 01/15  08:00:00,73.5834301461,5.51710900074,0.878553240868,0.927978404262,19.4926561212,41.1001056674,39.2293303211,21.7855594729,0.0,17.4437708482
 01/15  09:00:00,94.4029971191,5.79722817351,3.9818700283,0.258226665107,26.3286599382,57.9988325916,57.0559665773,15.4200780012,0.0,41.6358885762
 01/15  10:00:00,79.7339151084,5.61870393937,4.64665529386,0.376955657442,26.2443270014,42.8153538416,61.501930803,13.9262896703,18.025,29.5506411327
 01/15  11:00:00,54.6805512091,5.43251941425,3.1905894302,0.840853540788,21.7447113004,23.4437158914,63.4537521406,15.9881738124,18.025,29.4405783281
 01/15  12:00:00,52.2935909264,5.42981205061,3.18963545251,0.859853585708,19.3449162599,23.4437158914,63.2829775001,15.8926265869,18.025,29.3653509132
 01/15  13:00:00,52.2455659901,5.43716082762,3.13142142373,0.720794835942,19.190480192,23.7425572507,56.8286916327,15.3721075499,18.025,23.4315840827
 01/15  14:00:00,52.1633162806,5.43528263411,3.09590657638,0.649813159225,19.260583323,23.698576057,54.5108380617,13.0512532586,18.025,23.4345848031
 01/15  15:00:00,52.1127495448,5.4348224835,3.12065602038,0.574956561846,19.260583323,23.698576057,60.1299613387,12.8176369226,18.025,29.2873244162
 01/15  16:00:00,51.789898149,5.43816257205,3.17903299314,0.480342527514,19.260583323,23.4086260847,55.1797484294,13.733591303,18.025,23.4211571264
 01/15  17:00:00,55.3531917707,5.43948811222,2.36032477624,0.409682172024,19.260583323,27.8781056672,37.2454554884,13.4512598481,18.025,5.76919564027
 01/15  18:00:00,68.2273204136,5.49796488129,1.11387680217,0.197172110646,18.1807569449,37.5792895564,19.5506832683,13.7739511372,0.0,5.77673213115
 01/15  19:00:00,85.1686340513,5.64120303568,2.32634439384,0.00506950797531,32.6059821062,37.0465235296,23.3182462973,17.5343449034,0.0,5.78390139388
 01/15  20:00:00,86.1118148693,5.73531914645,2.94508403631,0.00403623326266,36.8143715336,33.066984531,30.2281281589,18.6509945881,0.0,11.5771335709
 01/15  21:00:00,92.3959791209,5.85653540641,3.74395485547,0.00861109304651,36.43363367,38.8072253906,31.2136052247,19.6398024472,0.0,11.5738027775
 01/15  22:00:00,89.9530230403,5.85932697838,3.63758507642,0.0259454796331,36.0963922311,36.7877557581,32.642169451,21.065040226,0.0,11.577129225
 01/15  23:00:00,66.8228541045,5.64831897038,2.01590313873,0.0480491955424,30.9507766546,20.6087787026,41.0395958451,23.5958189164,0.0,17.4437769287
 01/15  24:00:00,43.1229383991,5.48209040948,0.759824748574,0.205568270025,17.4250845679,11.7056064465,31.9855818408,26.194121598,0.0,5.79146024282
 01/16  01:00:00,37.047170606,5.45713161782,0.498841805496,0.524605045739,12.925468867,10.100111941,33.5268227612,27.7571544244,0.0,5.76966833679
 01/16  02:00:00,37.0578342449,5.44004848088,0.320429759405,0.732015944052,12.925468867,10.100111941,34.5654852549,28.8031610629,0.0,5.76232419206
 01/16  03:00:00,32.4897024698,5.42608496261,0.160057368632,0.957258310635,8.34152022915,10.0650221343,35.6002573782,29.8378761771,0.0,5.76238120108
 01/16  04:00:00,32.8367080472,5.43400321667,0.10946121148,1.34694372243,8.34152022915,10.0650221343,31.283151153,31.263151153,0.0,0.02
 01/16  05:00:00,34.9604213747,5.45273572058,0.0844113042395,1.87022633748,8.34152022915,11.6705166398,38.2799470441,32.5102664862,0.0,5.76968055784
 01/16  06:00:00,39.8035549813,5.47985113847,0.0686175564484,2.54359745104,8.80141237637,15.3678112995,43.9097389043,32.3758117512,0.0,11.5339271531
 01/16  07:00:00,58.9779722564,5.4586490173,0.202130248073,1.62884184887,18.5082010057,25.6353820695,37.2874796298,31.4960547984,0.0,5.79142483137
 01/16  08:00:00,74.206611086,5.60025966633,1.53155541533,0.815000017499,19.4926561212,41.1001056674,46.5698926638,29.1256568453,0.0,17.4442358185
 01/16  09:00:00,94.4977263949,5.83820652189,4.01970655393,0.274132535759,26.3286599382,57.9988325916,63.8056024276,22.1669763323,0.0,41.6386260952
 01/16  10:00:00,79.9308249739,5.66286778508,4.65322355581,0.523126311142,26.2443270014,42.8153538416,75.7307720192,22.2453969228,18.025,35.4603750964
 01/16  11:00:00,54.8810659743,5.47269879025,3.17620213336,1.015572645,21.7447113004,23.4437158914,71.5260366371,24.0595733929,18.025,29.4414632442
 01/16  12:00:00,52.5013149234,5.46264699088,3.03189173684,1.19248303787,19.3449162599,23.4437158914,66.0971472364,24.5769322333,18.025,23.4952150031
 01/16  13:00:00,52.4063293803,5.4529735738,2.74620347876,1.25095986847,19.190480192,23.7425572507,66.6237138725,25.1641687373,18.025,23.4345451352
 01/16  14:00:00,52.3091785621,5.45018864547,2.71988759425,1.1567854151,19.260583323,23.698576057,70.0583705509,22.7410777073,18.025,29.2922928436
 01/16  15:00:00,52.3038799948,5.46304062174,2.82797828181,1.03054812254,19.260583323,23.698576057,63.6059851227,22.1598904394,18.025,23.4210946833
 01/16  16:00:00,52.0531976213,5.47366811228,2.91479943772,0.972367827955,19.260583323,23.4086260847,64.5407587037,23.0913365916,18.025,23.4244221122
 01/16  17:00:00,55.6065659004,5.46171613388,1.98886345636,1.01228393977,19.260583323,27.8781056672,46.9549144666,23.1607125969,18.025,5.76920186978
 01/16  18:00:00,68.3537622549,5.49929400886,0.794598472925,0.641558772775,18.1807569449,37.5792895564,29.7676892138,23.9908403088,0.0,5.77684890499
 01/16  19:00:00,84.9297081523,5.6150692188,1.77588069851,0.342735417961,32.6059821062,37.0465235296,34.5426981354,28.7586184352,0.0,5.78407970023
 01/16  20:00:00,85.7032623046,5.69449278794,2.38143599292,0.199953865319,36.8143715336,33.066984531,41.5678853548,29.990956411,0.0,11.5769289438
 01/16  21:00:00,91.9108403262,5.80546016737,3.14039965396,0.178100364241,36.43363367,38.8072253906,42.6179019582,31.042552398,0.0,11.5753495602
 01/16  22:00:00,89.5380002153,5.81234650675,3.09129743161,0.204184540232,36.0963922311,36.7877557581,42.9920630034,31.4144378981,0.0,11.5776251053
 01/16  23:00:00,66.8087910375,5.62574287494,1.70196030822,0.370497748519,30.9507766546,20.6087787026,49.5435323564,32.0998775978,0.0,17.4436547586
 01/16  24:00:00,43.7382088906,5.48289943716,0.545224048133,1.03462570889,17.4250845679,11.7056064465,39.6026027055,33.8111081096,0.0,5.79149459587
 01/17  01:00:00,36.6017207471,5.46542863501,0.266471747895,1.62254649096,11.6412384099,10.0650221343,40.2615684683,34.4917609443,0.0,5.76980752409
 01/17  02:00:00,35.7466014024,5.48200974567,0.154080421353,2.42407406494,10.0992000411,10.047477231,40.4450004438,34.6824649411,0.0,5.76253550273
 01/17  03:00:00,34.8112445066,5.51319390439,0.0943088234511,3.37686091171,8.25718729233,10.0299323277,40.324533541,34.5622241173,0.0,5.76230942363
 01/17  04:00:00,35.3554349652,5.53269950388,0.0713242071801,3.92453123393,8.25718729233,10.0299323277,40.4453689456,34.683007781,0.0,5.76236116459
 01/17  05:00:00,37.5185460615,5.55224287262,0.05137060111,4.48130555956,8.25718729233,11.6354268332,41.3906815537,35.6215074133,0.0,5.76917414043
 01/17  06:00:00,45.0122955658,5.54886205598,0.0586049618684,4.39111443246,12.1011305571,15.3678112995,40.7047335722,34.9133565382,0.0,5.79137703405
 01/17  07:00:00,72.7748536462,5.59601224826,1.41010394445,1.22603868021,19.7275818095,37.2640762949,50.3262222656,32.8845213262,0.0,17.4417009394
 01/17  08:00:00,90.6462384508,5.77628115383,2.91199062404,0.694582156662,24.3117294858,51.2795993405,53.0759301959,29.7039645821,0.0,23.3719656138
 01/17  09:00:00,72.4291236278,5.52643418722,1.3563662215,1.21072437487,23.6694662846,40.6342015617,52.443395766,22.8875250217,0.0,29.5558707444
 01/17  10:00:00,69.5635714216,5.51375685239,3.25848022144,1.46348057897,23.6694662846,35.6302164847,69.291680494,21.8283726374,18.025,29.4383078566
 01/17  11:00:00,52.8330683758,5.49174445005,2.807646174,2.80279716513,18.7433767983,22.9618409725,69.3398509762,21.9469169488,18.025,29.3679340274
 01/17  12:00:00,52.6945225275,5.48867788573,2.86516651464,2.61230358792,18.7433767983,22.9618409725,62.4125374569,20.9511203527,18.025,23.4364171042
 01/17  13:00:00,52.2674657143,5.47919636148,2.71950134486,2.29694332691,18.5889407304,23.1597249699,60.4782450779,19.0166413277,18.025,23.4366037503
 01/17  14:00:00,52.0281336905,5.47264922141,2.77747281927,1.75968597277,18.7433767983,23.2517909448,65.1241469484,17.8142293154,18.025,29.2849176331
 01/17  15:00:00,51.9393155632,5.46316694723,2.66102987523,1.796796184,18.7433767983,23.2517909448,59.8556455455,18.4071024704,18.025,23.4235430752
 01/17  16:00:00,51.5537062681,5.47063942675,2.75856378012,1.59612969211,18.7433767983,22.9618409725,61.3814058604,19.929429867,18.025,23.4269759935
 01/17  17:00:00,55.0261961826,5.46895837406,1.98569983101,1.39182377589,18.7433767983,27.431320555,43.8252560605,20.0315541449,18.025,5.76870191555
 01/17  18:00:00,71.1922363755,5.52244086592,0.995745849835,0.653827664819,17.6635504202,40.6971502883,26.7398569137,20.9571259476,0.0,5.78273096607
 01/17  19:00:00,80.0970996523,5.59327201588,1.64114945871,0.452980883057,27.5259009287,37.3340067412,42.7791739723,25.3571347166,0.0,17.4220392556
 01/17  20:00:00,82.8659159334,5.65399456109,2.16130358449,0.316014369246,33.8341110165,33.3544677425,38.6426975407,27.0665840457,0.0,11.576113495
 01/17  21:00:00,91.8732867761,5.77541656551,3.0414209306,0.167685108148,36.5179666069,38.8247702939,40.497007963,28.9220263941,0.0,11.5749815689
 01/17  22:00:00,86.4867783945,5.80036683834,3.11238809632,0.199706987641,32.965339924,36.8579353714,42.0582338878,30.4227583142,0.0,11.6354755736
 01/17  23:00:00,61.4604106651,5.59456490235,1.48906462901,0.550060724228,25.6355707503,20.6438685092,49.422674254,32.0445157648,0.0,17.3781584892
 01/17  24:00:00,41.3418446826,5.46400436538,0.361091015738,1.24358573741,15.0252895274,11.7056064465,39.9077132395,34.1306489543,0.0,5.77706428521
 01/18  01:00:00,37.3881804024,5.48471546533,0.158861667067,2.49732720725,11.6412384099,10.0650221343,42.2378962373,36.4683179178,0.0,5.76957831948
 01/18  02:00:00,37.1831623359,5.531413133,0.0915477075306,3.87376405728,10.0992000411,10.047477231,38.1567290364,38.1367290364,0.0,0.02
 01/18  03:00:00,36.5169256407,5.5741942166,0.0564433539432,5.05940698784,8.25718729233,10.0299323277,45.7950902304,40.0328618408,0.0,5.76222838965
 01/18  04:00:00,37.042571554,5.59564481084,0.0445256470247,5.5755186117,8.25718729233,10.0299323277,45.6413538189,39.8790571832,0.0,5.76229663573
 01/18  05:00:00,39.0356132311,5.61048748125,0.0395639687323,5.951931731,8.25718729233,11.6354268332,45.2438797415,39.4740219289,0.0,5.76985781264
 01/18  06:00:00,46.5880495232,5.60804971928,0.0387430105439,5.92753822137,12.1011305571,15.3678112995,50.0743177356,38.5121493068,0.0,11.5621684288
 01/18  07:00:00,73.4059070593,5.56930516009,0.865730998581,2.42816871273,19.7275818095,37.2640762949,49.9332872868,38.2989808338,0.0,11.634306453
 01/18  08:00:00,90.6400563429,5.72425154718,2.40760769343,1.24480393244,24.3117294858,51.2795993405,59.5792582497,36.2075351339,0.0,23.3717231159
 01/18  09:00:00,73.5095851874,5.52746716022,0.741897428236,2.90461735026,23.6694662846,40.6342015617,63.6630066638,28.1963951823,0.0,35.4666114814
 01/18  10:00:00,70.4818537649,5.55122918715,3.00895681965,2.59380860784,23.6694662846,35.6302164847,72.3356433341,24.8690226544,18.025,29.4416206797
 01/18  11:00:00,53.7885156899,5.53632263639,2.67890975002,3.84239958173,18.7433767983,22.9618409725,65.9187506095,24.3962726333,18.025,23.4974779762
 01/18  12:00:00,53.8060284133,5.53475651187,2.6834831214,3.85941128523,18.7433767983,22.9618409725,71.8938813794,24.5793443833,18.025,29.289536996
 01/18  13:00:00,53.4595198382,5.5251027333,2.50213410899,3.66045836974,18.5889407304,23.1597249699,65.3836217708,23.9296077446,18.025,23.4290140262
 01/18  14:00:00,53.3533797911,5.51394676802,2.43841678473,3.38269081436,18.7433767983,23.2517909448,64.1409464156,22.6860762669,18.025,23.4298701487
 01/18  15:00:00,52.8689059738,5.50025853046,2.46809424655,2.88222689088,18.7433767983,23.2517909448,63.696886193,22.2419468393,18.025,23.4299393537
 01/18  16:00:00,52.1978561343,5.49498383939,2.56938180914,2.40511269248,18.7433767983,22.9618409725,64.5599771222,23.1015609887,18.025,23.4334161335
 01/18  17:00:00,55.6710028491,5.49255001697,1.80158486249,2.19715341495,18.7433767983,27.431320555,46.8751511294,23.0805789128,18.025,5.76957221662
 01/18  18:00:00,71.5710633143,5.52036443225,0.784662332165,1.24580948956,17.6635504202,40.6971502883,36.21607685,24.6678822557,0.0,11.5481945943
 01/18  19:00:00,80.0401845856,5.56325722127,1.29694792262,0.770280116143,27.5259009287,37.3340067412,40.4432939327,28.8219707543,0.0,11.6213231784
 01/18  20:00:00,82.7991523561,5.62316812468,1.83306011597,0.608312865721,33.8341110165,33.3544677425,41.1509139612,29.5735962633,0.0,11.5773176979
 01/18  21:00:00,91.7480082938,5.7431264767,2.74278861683,0.373323653301,36.5179666069,38.8247702939,43.1501237578,31.5741960609,0.0,11.5759276969
 01/18  22:00:00,86.3831219762,5.77202005461,2.8635628197,0.373218533984,32.965339924,36.8579353714,49.881519548,32.4373338694,0.0,17.4441856786
 01/18  23:00:00,61.6480320362,5.57520913326,1.25519302892,0.990906057447,25.6355707503,20.6438685092,46.3839749382,34.7914574018,0.0,11.5925175364
 01/18  24:00:00,42.6048516819,5.49891597885,0.261839947673,2.57093147018,15.0252895274,11.7056064465,43.3185704886,37.541452412,0.0,5.77711807667
 01/19  01:00:00,39.4969420967,5.56160427569,0.111841598395,4.57621813299,11.6412384099,10.0650221343,45.4181740178,39.6487419672,0.0,5.7694320506
 01/19  02:00:00,39.1997566844,5.60471299857,0.0573351492794,5.85126721741,10.0992000411,10.047477231,47.1980671515,41.4355778326,0.0,5.76248931895
 01/19  03:00:00,38.4787598881,5.64650818247,0.0440111882236,6.9613587389,8.25718729233,10.0299323277,43.2534912604,43.2334912604,0.0,0.02
 01/19  04:00:00,39.3546698914,5.67844026068,0.037194581605,7.81215306316,8.25718729233,10.0299323277,50.5652091551,44.8026453404,0.0,5.76256381478
 01/19  05:00:00,41.6574797133,5.70348638125,0.0315170792944,8.48884465681,8.25718729233,11.6354268332,51.8367522018,46.0670308601,0.0,5.76972134168
 01/19  06:00:00,49.4235140588,5.71040493961,0.0299317686839,8.6694534598,12.1011305571,15.3678112995,57.6397196411,46.0764785971,0.0,11.563241044
 01/19  07:00:00,75.5399886469,5.60949723683,0.455788138259,4.93199087593,19.7275818095,37.2640762949,62.5718765716,45.1265084849,0.0,17.4453680867
 01/19  08:00:00,91.3177812375,5.68459837096,1.78780556237,2.58198133829,24.3117294858,51.2795993405,61.4696434452,43.9349787156,0.0,17.5346647296
 01/19  09:00:00,76.5427409636,5.62359647409,0.377189179927,6.2063452727,23.6694662846,40.6342015617,70.4745259546,35.008746518,0.0,35.4657794366
 01/19  10:00:00,73.015623358,5.61139179913,2.33793658069,5.73843473965,23.6694662846,35.6302164847,77.660868649,30.1948344934,18.025,29.4410341555
 01/19  11:00:00,56.6843094807,5.64229065124,2.43084086839,6.88028920768,18.7433767983,22.9618409725,75.4559502713,28.0607789238,18.025,29.3701713475
 01/19  12:00:00,55.2437753916,5.58860278566,2.5798867328,5.34690719951,18.7433767983,22.9618409725,66.086016393,24.6230364846,18.025,23.4379799084
 01/19  13:00:00,53.7685951456,5.54588611498,2.57208702048,3.87879677173,18.5889407304,23.1597249699,62.8751488788,21.4178116433,18.025,23.4323372355
 01/19  14:00:00,53.2406829778,5.54917798706,2.94155374441,2.73162148035,18.7433767983,23.2517909448,60.0193962987,18.5602091965,18.025,23.4341871023
 01/19  15:00:00,52.6474057301,5.53274092602,3.04444176067,2.05189181444,18.7433767983,23.2517909448,58.4210955731,16.9583928806,18.025,23.4377026925
 01/19  16:00:00,51.8012172548,5.50508223039,2.95848564199,1.60926967054,18.7433767983,22.9618409725,65.9085075849,18.5970247031,18.025,29.2864828818
 01/19  17:00:00,54.9935605966,5.47029549252,1.90207927617,1.44147546784,18.7433767983,27.431320555,44.4151871779,20.6205117091,18.025,5.7696754688
 01/19  18:00:00,71.0346478502,5.5137650963,0.8802847014,0.620375011367,17.6635504202,40.6971502883,28.8061610867,23.0218749297,0.0,5.78428615699
 01/19  19:00:00,79.7801400385,5.56261131473,1.34913528082,0.458688677354,27.5259009287,37.3340067412,45.3351964964,27.9126006074,0.0,17.422595889
 01/19  20:00:00,82.4861663397,5.60814849626,1.73178824849,0.411615484552,33.8341110165,33.3544677425,35.9625612995,30.1634720094,0.0,5.79908929014
 01/19  21:00:00,91.5016987618,5.72641193057,2.57756413098,0.308952260004,36.5179666069,38.8247702939,44.1725744335,32.5953007821,0.0,11.5772736514
 01/19  22:00:00,86.1589854549,5.75282086079,2.68175049595,0.35008723879,32.965339924,36.8579353714,51.7036465857,34.2591601076,0.0,17.4444864782
 01/19  23:00:00,61.4535922147,5.56082335126,1.16624454946,0.899795562569,25.6355707503,20.6438685092,48.2385337157,36.6456617735,0.0,11.5928719422
 01/19  24:00:00,42.2042247272,5.48394882125,0.271358871212,2.1757489176,15.0252895274,11.7056064465,44.599328716,38.8222491498,0.0,5.77707956617
 01/20  01:00:00,38.4810149639,5.51806430991,0.102762512268,3.61290827624,11.6412384099,10.0650221343,46.3041406014,40.5342848857,0.0,5.76985571571
 01/20  02:00:00,38.367098454,5.57108780794,0.0501030371122,5.0594656111,10.0992000411,10.047477231,47.1437930044,41.3813834167,0.0,5.7624095877
 01/20  03:00:00,37.6940334227,5.61555923939,0.0414218145216,6.21016695644,8.25718729233,10.0299323277,48.3457976429,42.5831680092,0.0,5.76262963369
 01/20  04:00:00,38.5238798293,5.64621796546,0.0353750376367,7.01540276333,8.25718729233,10.0299323277,49.228969195,43.4667013096,0.0,5.76226788532
 01/20  05:00:00,40.6998660872,5.6691027518,0.0304539176515,7.5666762987,8.25718729233,11.6354268332,49.6212828185,43.8521564467,0.0,5.76912637179
 01/20  06:00:00,48.2736593308,5.66731529618,0.0297157831104,7.56290356179,12.1011305571,15.3678112995,48.7411878781,42.9493657893,0.0,5.79182208878
 01/20  07:00:00,74.4606838728,5.5870777615,0.64231676266,3.68857227498,19.7275818095,37.2640762949,58.7173601411,41.2743094517,0.0,17.4430506894
 01/20  08:00:00,90.7455942797,5.68652384346,1.98953550374,1.80612680915,24.3117294858,51.2795993405,63.0526889272,39.6790066945,0.0,23.3736822327
 01/20  09:00:00,75.2555926758,5.57957941223,0.50209987983,4.83829798545,23.6694662846,40.6342015617,61.7473006219,32.1888864884,0.0,29.5584141334
 01/20  10:00:00,72.631761294,5.59388896326,2.34636039335,5.36364616852,23.6694662846,35.6302164847,82.9390349226,30.318198187,18.025,34.5958367356
 01/20  11:00:00,56.6502969331,5.64015884568,2.41531306181,6.86393581821,18.7433767983,22.9618409725,71.9898546631,29.737706386,18.025,24.2271482771
 01/20  12:00:00,56.0363338848,5.61637716192,2.49992961933,6.19164654279,18.7433767983,22.9618409725,68.5231342142,27.0607876633,18.025,23.4373465508
 01/20  13:00:00,54.486608014,5.5643676266,2.40924308685,4.74116567138,18.5889407304,23.1597249699,69.8194467043,24.1756469921,18.025,27.6187997122
 01/20  14:00:00,53.9304551251,5.53726864438,2.39941255094,3.97544455263,18.7433767983,23.2517909448,65.8447485353,22.7181494428,18.025,25.1015990926
 01/20  15:00:00,53.1657963068,5.51390391137,2.49346245109,3.14010128154,18.7433767983,23.2517909448,63.5155316143,22.0636339645,18.025,23.4268976498
 01/20  16:00:00,52.6064127999,5.49545451257,2.43458975194,2.94798856409,18.7433767983,22.9618409725,64.2110794935,22.7555118266,18.025,23.4305676669
 01/20  17:00:00,55.9559974803,5.48646072818,1.63223398463,2.65758232576,18.7433767983,27.431320555,46.9407958293,23.1461805944,18.025,5.76961523487
 01/20  18:00:00,71.5487333104,5.49856180411,0.580130444072,1.44980872094,17.6635504202,40.6971502883,30.7986445911,25.0143039422,0.0,5.78434064892
 01/20  19:00:00,79.9073264775,5.54017513309,1.06450666203,0.892931894307,27.5259009287,37.3340067412,46.4892016704,29.0674371662,0.0,17.4217645042
 01/20  20:00:00,82.5979356161,5.58645622546,1.47816240503,0.798699034526,33.8341110165,33.3544677425,42.5368674296,30.9590560373,0.0,11.5778113923
 01/20  21:00:00,91.506567164,5.69525221656,2.2870248625,0.635515362763,36.5179666069,38.8247702939,46.0308230914,34.4541120255,0.0,11.5767110659
 01/20  22:00:00,86.1601849679,5.7222984531,2.45209687878,0.611454794517,32.965339924,36.8579353714,53.0514705018,35.6073544921,0.0,17.4441160098
 01/20  23:00:00,61.5364219923,5.53517312475,0.904831487253,1.26968363453,25.6355707503,20.6438685092,49.2057479118,37.6139181907,0.0,11.5918297211
 01/20  24:00:00,43.4017758454,5.51818495562,0.142973519222,3.46744757118,15.0252895274,11.7056064465,45.928474052,40.1513401481,0.0,5.7771339039
 01/21  01:00:00,41.4298779853,5.58278128917,0.0605812901724,5.33933592302,12.8411359301,10.0650221343,47.9795445667,42.2106856767,0.0,5.76885889001
 01/21  02:00:00,42.5479973864,5.62373145456,0.0482016755148,6.43014026209,12.8411359301,10.0650221343,49.5249537912,43.7623041228,0.0,5.76264966839
 01/21  03:00:00,39.3378200178,5.67624697035,0.0381628375137,7.79652620105,8.25718729233,10.0299323277,45.2430779935,45.2230779935,0.0,0.02
 01/21  04:00:00,40.3156591886,5.71193485671,0.0310830242067,8.7457551385,8.25718729233,10.0299323277,52.2926682862,46.53036394,0.0,5.76230434619
 01/21  05:00:00,42.717409859,5.74095773062,0.0251388704172,9.51767785182,8.25718729233,11.6354268332,53.2790163316,47.5099584685,0.0,5.76905786317
 01/21  06:00:00,47.5964636015,5.76735738356,0.0200040707307,10.2170251957,8.71707943955,15.3327214929,53.2073383146,47.4303543206,0.0,5.77698399395
 01/21  07:00:00,66.4274367196,5.71743221677,0.028216187917,8.99341610475,18.5082010057,25.6353820695,57.9349315387,46.3712426773,0.0,11.5636888614
 01/21  08:00:00,78.2685854922,5.62656130014,0.190201460911,6.31141914477,19.4083231844,41.0650158608,61.6602926148,44.2146998804,0.0,17.4455927344
 01/21  09:00:00,94.4735597982,5.65682545325,1.78727068485,2.66374255937,26.3286599382,57.9988325916,76.1272933246,35.5132729164,0.0,40.6140204082
 01/21  10:00:00,81.8254554024,5.59610402713,2.61996084243,4.39833617798,26.3286599382,42.8504436482,82.6234850592,34.0189626515,18.025,30.5795224077
 01/21  11:00:00,60.3246362472,5.64625655073,2.334406611,7.12735943474,21.7447113004,23.4437158914,81.486844494,34.0171661475,18.025,29.4446783465
 01/21  12:00:00,56.9721046596,5.61233146467,2.43491517663,6.1702617777,19.3027497915,23.426170988,79.0765537205,31.6823935901,18.025,29.3691601304
 01/21  13:00:00,56.486465805,5.59636467347,2.27957747189,5.71403404052,19.1483137236,23.7250123474,71.6245889227,30.1643183202,18.025,23.4352706025
 01/21  14:00:00,55.8923875115,5.57115885125,2.29511045893,4.9840814069,19.3027497915,23.7161209604,67.6523564212,26.1911075073,18.025,23.4362489139
 01/21  15:00:00,55.7532837413,5.5662535047,2.28969358159,4.85529809543,19.3027497915,23.7161209604,72.2532773481,26.5703197075,18.025,27.6579576406
 01/21  16:00:00,54.9906800927,5.54612747919,2.33017374911,4.36229454149,19.3027497915,23.426170988,70.1352212992,27.0487245928,18.025,25.0614967063
 01/21  17:00:00,58.3944075444,5.53657933295,1.54673155076,4.1076772882,19.3027497915,27.8956505705,49.9451630414,26.1504378949,18.025,5.76972514658
 01/21  18:00:00,70.3309082926,5.51875586156,0.264686489897,3.06943315917,18.2229234133,37.5968344597,32.7910118161,27.0141355486,0.0,5.7768762675
 01/21  19:00:00,85.0693236861,5.52554554438,0.810562784286,1.41775746596,32.690315043,37.0816133363,36.6603118405,30.8760710617,0.0,5.78424077878
 01/21  20:00:00,85.3970733484,5.58447603609,1.36101439177,1.02418313003,36.8143715336,33.066984531,44.0945294126,32.5163638074,0.0,11.5781656052
 01/21  21:00:00,91.3884712316,5.6915448464,2.18130559826,0.848142057567,36.3493007332,38.7721355839,46.2447072118,34.6697555016,0.0,11.5749517102
 01/21  22:00:00,89.315820216,5.69635877476,2.15800174752,0.911846336583,36.1807251679,36.8228455648,47.5719153632,35.9937216617,0.0,11.5781937015
 01/21  23:00:00,67.0376651913,5.52814618963,0.789561072491,1.48991492929,31.0351095914,20.6438685092,54.8254756947,37.3795372886,0.0,17.4459384062
 01/21  24:00:00,46.2641765054,5.53352650556,0.119094081531,3.93607978883,17.4250845679,11.7056064465,44.0965104382,38.3046742994,0.0,5.79183613885
 01/22  01:00:00,41.434552712,5.57941032562,0.0669827496705,5.22155587685,12.925468867,10.100111941,44.3519202537,38.5819519462,0.0,5.76996830747
 01/22  02:00:00,41.9361806242,5.5981136045,0.0511256193418,5.72159301804,12.925468867,10.100111941,44.0796453321,38.3170061347,0.0,5.7626391974
 01/22  03:00:00,38.0452509015,5.62641936081,0.0424061896398,6.43011454958,8.34152022915,10.0650221343,43.7306801403,37.9680974542,0.0,5.76258268609
 01/22  04:00:00,38.3404925661,5.63799534141,0.0368842407149,6.71930357441,8.34152022915,10.0650221343,43.2209805131,37.4587499992,0.0,5.76223051386
 01/22  05:00:00,40.0138813983,5.64094959732,0.0328670989522,6.78700513238,8.34152022915,11.6705166398,42.4817282538,36.7126117901,0.0,5.76911646375
 01/22  06:00:00,44.119291373,5.63957171334,0.0299136651927,6.73830306956,8.80141237637,15.3678112995,40.6336143377,34.8564951545,0.0,5.77711918324
 01/22  07:00:00,62.349188533,5.57171747821,0.0446055604399,5.04449386316,18.5082010057,25.6353820695,37.8065300231,32.0161184841,0.0,5.79041153905
 01/22  08:00:00,75.0438451461,5.53516047749,0.500998161121,2.74785522409,19.4926561212,41.1001056674,49.2337802411,31.7876824982,0.0,17.446097743
 01/22  09:00:00,94.0935199651,5.72760149305,2.92765579495,1.07253334943,26.3286599382,57.9988325916,67.1368858116,25.4878425288,0.0,41.6490432828
 01/22  10:00:00,79.7494907119,5.6114881645,3.95682697795,1.08953854282,26.2443270014,42.8153538416,75.9455052516,22.4491589851,18.025,35.4713462665
 01/22  11:00:00,55.7959146343,5.49852026499,3.02880904769,2.05196783814,21.7447113004,23.4437158914,69.1088178804,21.6366924704,18.025,29.44712541
 01/22  12:00:00,53.0469381782,5.48032501108,3.11834478808,1.63395847802,19.3449162599,23.4437158914,59.6338186466,18.1089972663,18.025,23.4998213803
 01/22  13:00:00,52.4516551832,5.45625744748,3.05862217852,0.980570521133,19.190480192,23.7425572507,62.0482398638,14.738387075,18.025,29.2848527889
 01/22  14:00:00,52.2148275388,5.46121977093,3.18326132154,0.588022371861,19.260583323,23.698576057,52.4088935079,10.9563156918,18.025,23.4275778161
 01/22  15:00:00,52.0910419522,5.45723684728,3.18842576481,0.463054304718,19.260583323,23.698576057,52.1598553203,10.7034792618,18.025,23.4313760586
 01/22  16:00:00,51.6435658672,5.44232548538,3.06914300723,0.439720637531,19.260583323,23.4086260847,54.4049389478,12.9447729948,18.025,23.435165953
 01/22  17:00:00,55.2404910384,5.43977048202,2.24389974781,0.413106884182,19.260583323,27.8781056672,37.4786677629,13.6839826276,18.025,5.76968513523
 01/22  18:00:00,68.0664021488,5.49337554742,0.926284851713,0.228414883575,18.1807569449,37.5792895564,20.6502150187,14.8732159953,0.0,5.77699902339
 01/22  19:00:00,84.8463992703,5.61444633718,2.0060996504,0.0298110937643,32.6059821062,37.0465235296,29.6471231598,18.0980862638,0.0,11.549036896
 01/22  20:00:00,85.8573494417,5.71077912752,2.69556228492,0.0236082508458,36.8143715336,33.066984531,30.2093272408,18.6328546826,0.0,11.5764725583
 01/22  21:00:00,92.0527601213,5.82071583301,3.40100993391,0.0441283578977,36.43363367,38.8072253906,32.3030497283,20.727567219,0.0,11.5754825093
 01/22  22:00:00,89.6347495728,5.82394906183,3.30718388895,0.0734216762998,36.0963922311,36.7877557581,32.6654183341,22.9947067622,0.0,9.67071157187
 01/22  23:00:00,66.6525117427,5.62692220509,1.8207081778,0.0942574516738,30.9507766546,20.6087787026,38.6556868571,25.1028115064,0.0,13.5528753507
 01/22  24:00:00,43.2641516313,5.47727571188,0.655986925538,0.455406638528,17.4250845679,11.7056064465,38.1941031761,26.6302179771,0.0,11.563885199
 01/23  01:00:00,35.8768124498,5.45189930256,0.389304273407,0.788323516216,11.6412384099,10.0650221343,32.9737128726,27.2036684591,0.0,5.77004441357
 01/23  02:00:00,34.3644303304,5.43764613436,0.226436057696,1.01390168481,10.0992000411,10.047477231,33.1044239414,27.3417102477,0.0,5.76271369376
 01/23  03:00:00,32.8657465523,5.44385146361,0.146852460235,1.44815594673,8.25718729233,10.0299323277,27.444036592,27.424036592,0.0,0.02
 01/23  04:00:00,33.1570445884,5.45140104423,0.109537874223,1.76921766434,8.25718729233,10.0299323277,33.3839761109,27.6215985625,0.0,5.76237754844
 01/23  05:00:00,35.0676615347,5.4613686898,0.0882264526859,2.08442779898,8.25718729233,11.6354268332,33.3622923863,27.5927034389,0.0,5.76958894741
 01/23  06:00:00,42.5394663761,5.46008505377,0.122282701636,1.94336190343,12.1011305571,15.3678112995,37.8495916459,26.2860545359,0.0,11.5635371101
 01/23  07:00:00,72.5678882758,5.62772524829,1.80491792242,0.592511246776,19.7275818095,37.2640762949,42.0220501927,24.5771485808,0.0,17.4449016119
 01/23  08:00:00,88.6275791785,5.80877294357,3.26142176071,0.177959312352,24.3117294858,51.2795993405,39.4871801064,21.9511446461,0.0,17.5360354603
 01/23  09:00:00,72.5201582302,5.55657507408,2.10871381778,0.519239484325,23.6694662846,40.6342015617,49.5919258794,14.1217175365,0.0,35.4702083429
 01/23  10:00:00,69.8969133559,5.58501180216,4.54755050579,0.436476466656,23.6694662846,35.6302164847,59.2215252213,11.7518954707,18.025,29.4446297506
 01/23  11:00:00,51.6422247631,5.47054202249,3.80670150623,0.634081539541,18.7433767983,22.9618409725,59.5498936882,12.1516844061,18.025,29.3732092821
 01/23  12:00:00,51.8638006678,5.51632439484,4.15402748697,0.465062803322,18.7433767983,22.9618409725,52.4826909214,11.0179757851,18.025,23.4397151363
 01/23  13:00:00,51.8090538456,5.52255835477,4.19620520858,0.31845790322,18.5889407304,23.1597249699,50.9037838285,9.44238312654,18.025,23.4364007019
 01/23  14:00:00,51.4247868303,5.48035377122,3.65084386402,0.27525171624,18.7433767983,23.2517909448,50.6807566577,9.21805001333,18.025,23.4377066444
 01/23  15:00:00,51.346436139,5.48012897298,3.64718679433,0.200781552363,18.7433767983,23.2517909448,57.1318169557,9.81166529623,18.025,29.2951516595
 01/23  16:00:00,50.8950731761,5.46652561175,3.52076057852,0.179403130212,18.7433767983,22.9618409725,53.2276547323,11.777124349,18.025,23.4255303833
 01/23  17:00:00,54.4902370663,5.46973836681,2.67747640508,0.163301220016,18.7433767983,27.431320555,36.4240698132,12.6294401247,18.025,5.7696296885
 01/23  18:00:00,71.3127963577,5.57845644768,1.68452642207,0.029577960261,17.6635504202,40.6971502883,20.2422859013,14.4579122591,0.0,5.78437364215
 01/23  19:00:00,80.3668667755,5.6538997874,2.30049997524,0.00273971679873,27.5259009287,37.3340067412,36.5250075191,19.1013828833,0.0,17.4236246358
 01/23  20:00:00,83.2117206885,5.71590158894,2.73548510263,0.0257077480762,33.8341110165,33.3544677425,32.9376805949,21.3623569242,0.0,11.5753236707
 01/23  21:00:00,92.3262802234,5.84023296878,3.54413891173,0.0531194882405,36.5179666069,38.8247702939,29.7911308586,23.9938347749,0.0,5.79729608373
 01/23  22:00:00,86.9433552226,5.86664263567,3.61837487612,0.0839898176537,32.965339924,36.8579353714,43.3834743601,25.9382767329,0.0,17.4451976272
 01/23  23:00:00,61.5420122605,5.64274968514,1.95956986082,0.112948086385,25.6355707503,20.6438685092,39.4655002716,27.8733214573,0.0,11.5921788143
 01/23  24:00:00,41.0700239076,5.49728322729,0.780210023332,0.519352484146,15.0252895274,11.7056064465,40.7817662511,29.2472921959,0.0,11.5344740552
 01/24  01:00:00,36.0285143747,5.46884717514,0.501502913287,0.810877511524,11.6412384099,10.0650221343,34.5148337286,28.7447848002,0.0,5.77004892833
 01/24  02:00:00,34.5312086453,5.45315003338,0.322234304248,1.06937872498,10.0992000411,10.047477231,29.256590065,29.236590065,0.0,0.02
 01/24  03:00:00,33.1612888061,5.45630723662,0.164621780089,1.71346980221,8.25718729233,10.0299323277,36.522343765,30.7609716559,0.0,5.7613721091
 01/24  04:00:00,33.6405133112,5.47331542616,0.117594632447,2.22271298587,8.25718729233,10.0299323277,37.7136078119,31.9511681809,0.0,5.76243963099
 01/24  05:00:00,35.9128487957,5.49613545761,0.0885431112475,2.89452935154,8.25718729233,11.6354268332,38.384594796,32.6149290287,0.0,5.76966576724
 01/24  06:00:00,43.6464877853,5.50349693565,0.112813600958,3.0164402965,12.1011305571,15.3678112995,37.7662177484,31.9742348578,0.0,5.79198289063
 01/24  07:00:00,72.8748390127,5.63081080167,1.69857794297,1.00271498707,19.7275818095,37.2640762949,49.6210152678,32.1756960473,0.0,17.4453192205
 01/24  08:00:00,88.7485350116,5.78981433281,2.98363760658,0.595646129634,24.3117294858,51.2795993405,53.9846895296,30.6102120751,0.0,23.3744774545
 01/24  09:00:00,72.3858713512,5.5302636059,1.32804526649,1.1919295676,23.6694662846,40.6342015617,60.0971585282,24.624055616,0.0,35.4731029122
 01/24  10:00:00,69.5260910154,5.51449079413,3.08072557313,1.60299407851,23.6694662846,35.6302164847,71.8211512713,24.3544163472,18.025,29.4417349241
 01/24  11:00:00,52.7079428117,5.49483444918,2.73673381471,2.74547456869,18.7433767983,22.9618409725,65.9468279718,24.4194326661,18.025,23.5023953057
 01/24  12:00:00,53.1483389278,5.50921590086,2.70623556721,3.20449963623,18.7433767983,22.9618409725,72.0924276131,24.7739636532,18.025,29.2934639599
 01/24  13:00:00,52.8850658053,5.50452505563,2.54497590051,3.06373011054,18.5889407304,23.1597249699,65.5237028754,24.0649467024,18.025,23.433756173
 01/24  14:00:00,52.6856719724,5.49181235717,2.50548975427,2.67003321183,18.7433767983,23.2517909448,64.2478859791,22.7895197474,18.025,23.4333662317
 01/24  15:00:00,52.3810666065,5.48235062225,2.48212251412,2.39825547004,18.7433767983,23.2517909448,63.9642965659,22.5037468057,18.025,23.4355497602
 01/24  16:00:00,51.7453552153,5.47288864114,2.52407134601,2.02000529435,18.7433767983,22.9618409725,64.9440614007,23.4796152786,18.025,23.4394461221
 01/24  17:00:00,55.3937981944,5.47233965058,1.69649278474,2.04524431312,18.7433767983,27.431320555,47.4999007057,23.7051866665,18.025,5.76971403916
 01/24  18:00:00,71.2022907078,5.50346996356,0.729495496824,0.949085088188,17.6635504202,40.6971502883,36.4010883922,24.8522134327,0.0,11.5488749595
 01/24  19:00:00,80.0737344568,5.57269049242,1.3678929695,0.723422784292,27.5259009287,37.3340067412,40.4772627963,28.8550283838,0.0,11.6222344125
 01/24  20:00:00,82.8844302236,5.637354634,1.93313861165,0.57930480689,33.8341110165,33.3544677425,41.16175777,29.5837305252,0.0,11.5780272447
 01/24  21:00:00,91.7946572471,5.75421595355,2.81376921928,0.337884128389,36.5179666069,38.8247702939,42.7477908797,31.1712143445,0.0,11.5765765352
 01/24  22:00:00,86.4050484462,5.78282803529,2.93106704854,0.316798274684,32.965339924,36.8579353714,49.2652909351,31.8201249226,0.0,17.4451660125
 01/24  23:00:00,61.5711331307,5.58366731721,1.34319867653,0.817518469685,25.6355707503,20.6438685092,45.2741587529,33.6807392703,0.0,11.5934194826
 01/24  24:00:00,41.7427872604,5.46969699494,0.279962482822,1.71994927884,15.0252895274,11.7056064465,41.5399425507,35.762674985,0.0,5.77726756579
 01/25  01:00:00,38.2874088509,5.51739677487,0.13442089287,3.38830270995,11.6412384099,10.0650221343,42.6992912218,36.929257296,0.0,5.77003392579
 01/25  02:00:00,37.8925914098,5.55850875673,0.0857673784721,4.56186640032,10.0992000411,10.047477231,43.9955433531,38.2328901181,0.0,5.76265323509
 01/25  03:00:00,36.9588014488,5.59277549638,0.0548283152771,5.48430597493,8.25718729233,10.0299323277,45.0779386119,39.3151805294,0.0,5.76275808257
 01/25  04:00:00,37.573861427,5.61596693472,0.0432671818581,6.08773737058,8.25718729233,10.0299323277,45.8965288699,40.1345426526,0.0,5.76198621738
 01/25  05:00:00,39.6260858206,5.63183743231,0.0380750480402,6.52253134694,8.25718729233,11.6354268332,40.7566901137,40.7366901137,0.0,0.02
 01/25  06:00:00,47.1217313216,5.62725319319,0.0370750405408,6.44366333764,12.1011305571,15.3678112995,51.3978642297,39.8336019144,0.0,11.5642623153
 01/25  07:00:00,73.6156070133,5.57141145978,0.79451980988,2.70693284936,19.7275818095,37.2640762949,55.7593165752,38.3150672317,0.0,17.4442493434
 01/25  08:00:00,88.7248302032,5.71902724349,2.34850453836,1.2778575645,24.3117294858,51.2795993405,59.0431954814,35.6671176024,0.0,23.376077879
 01/25  09:00:00,73.9447922235,5.53841240831,0.659465030423,3.4112760646,23.6694662846,40.6342015617,58.322291427,28.7594645067,0.0,29.5628269204
 01/25  10:00:00,71.5144018567,5.55679382709,2.43982933779,4.18989612136,23.6694662846,35.6302164847,80.6458817691,27.2898662569,18.025,35.3310155122
 01/25  11:00:00,55.6991253267,5.60691584916,2.49278743162,5.86852024746,18.7433767983,22.9618409725,67.9548207721,26.4286005983,18.025,23.5012201738
 01/25  12:00:00,55.7198894471,5.60779716993,2.54227796674,5.84142526175,18.7433767983,22.9618409725,67.2930406608,25.8276242856,18.025,23.4404163752
 01/25  13:00:00,55.3674614917,5.59891489317,2.3953885781,5.60131836509,18.5889407304,23.1597249699,72.3951903276,25.0764195174,18.025,29.2937708102
 01/25  14:00:00,55.4327142759,5.59316813279,2.35294522597,5.46826399893,18.7433767983,23.2517909448,65.4084407325,23.9529562109,18.025,23.4304845216
 01/25  15:00:00,54.9144193888,5.57212491084,2.34742204011,4.97653497318,18.7433767983,23.2517909448,64.9126588344,23.4566290786,18.025,23.4310297558
 01/25  16:00:00,53.7809336487,5.53955631919,2.40542553553,4.10756259452,18.7433767983,22.9618409725,64.7282846466,23.2682497321,18.025,23.4350349145
 01/25  17:00:00,57.0160362202,5.52618005908,1.64440984301,3.66571817629,18.7433767983,27.431320555,46.473155386,22.6784018606,18.025,5.76975352537
 01/25  18:00:00,71.9824950062,5.50011298715,0.400455019404,2.06168085487,17.6635504202,40.6971502883,36.4385696522,24.8906550043,0.0,11.5479146479
 01/25  19:00:00,79.8486174952,5.51248440666,0.791116341093,1.13528235933,27.5259009287,37.3340067412,41.1689464346,29.5467304955,0.0,11.6222159391
 01/25  20:00:00,82.5404640662,5.57205929467,1.35327292006,0.880495684705,33.8341110165,33.3544677425,41.812200995,30.23390093,0.0,11.578300065
 01/25  21:00:00,91.5686160257,5.70190635812,2.3878093389,0.590106141712,36.5179666069,38.8247702939,43.2617795197,31.6850497526,0.0,11.5767297671
 01/25  22:00:00,86.1677235961,5.7290107989,2.53621153515,0.52814339012,32.965339924,36.8579353714,49.7148484631,32.2684122477,0.0,17.4464362154
 01/25  23:00:00,61.4100324742,5.53292909421,0.908614499882,1.14173729214,25.6355707503,20.6438685092,45.6087732683,34.0157675083,0.0,11.59300576
 01/25  24:00:00,43.2301629986,5.51602744271,0.150750969228,3.29020482495,15.0252895274,11.7056064465,41.6800618447,35.9027071487,0.0,5.77735469595
 01/26  01:00:00,39.9729748599,5.57906232815,0.087179777035,5.05944288593,11.6412384099,10.0650221343,42.7685152998,36.9986448218,0.0,5.76987047796
 01/26  02:00:00,39.3763229252,5.61322410977,0.0557343000007,6.0209141193,10.0992000411,10.047477231,43.926081644,38.1636095617,0.0,5.76247208226
 01/26  03:00:00,38.308092035,5.64245307069,0.0444229248268,6.79432479687,8.25718729233,10.0299323277,44.7967219255,39.0341409837,0.0,5.76258094173
 01/26  04:00:00,38.8881058449,5.66375912087,0.0383382987664,7.35911795723,8.25718729233,10.0299323277,39.7801639279,39.7601639279,0.0,0.02
 01/26  05:00:00,40.9307700541,5.67966061939,0.0331702017157,7.78429548614,8.25718729233,11.6354268332,45.9427930213,40.1726627066,0.0,5.77013031466
 01/26  06:00:00,48.3355373173,5.67187952695,0.0325429964626,7.61737016445,12.1011305571,15.3678112995,50.7779122885,39.2144417956,0.0,11.5634704928
 01/26  07:00:00,74.1967166375,5.56108002047,0.452392700011,3.64049591315,19.7275818095,37.2640762949,54.8622850667,37.4152241408,0.0,17.4470609259
 01/26  08:00:00,88.4672511004,5.66466731066,1.93655974373,1.48657963284,24.3117294858,51.2795993405,51.982196014,34.4454484464,0.0,17.5367475676
 01/26  09:00:00,74.5519078608,5.54952438895,0.598039360085,4.06870296467,23.6694662846,40.6342015617,62.2878924778,26.8117516243,0.0,35.4761408535
 01/26  10:00:00,71.7734331554,5.55857860927,2.51860600502,4.36836352375,23.6694662846,35.6302164847,71.9345632217,24.4595757159,18.025,29.4499875059
 01/26  11:00:00,55.503032109,5.59494283795,2.64417986159,5.53300369714,18.7433767983,22.9618409725,69.6809960984,22.2807202687,18.025,29.3752758297
 01/26  12:00:00,54.9868262847,5.574675499,2.72935481296,4.95440538333,18.7433767983,22.9618409725,61.7829637657,20.3183548737,18.025,23.439608892
 01/26  13:00:00,54.1333470652,5.54503934814,2.57931331145,4.23715548393,18.5889407304,23.1597249699,59.6595483648,18.195876147,18.025,23.4386722177
 01/26  14:00:00,53.7082721974,5.52270151028,2.5941872215,3.57304048831,18.7433767983,23.2517909448,63.0083871826,15.689335478,18.025,29.2940517046
 01/26  15:00:00,52.9146973531,5.49042317864,2.67125943654,2.7346765639,18.7433767983,23.2517909448,55.0756517805,13.6233264094,18.025,23.4273253711
 01/26  16:00:00,52.1527357934,5.47172675858,2.72955050999,2.22306975919,18.7433767983,22.9618409725,55.4836963397,14.027291148,18.025,23.4314051917
 01/26  17:00:00,55.279501985,5.45298086875,1.98683733241,1.65995374408,18.7433767983,27.431320555,37.391312717,13.5964358714,18.025,5.7698768456
 01/26  18:00:00,70.7569418473,5.46506651604,0.562408477627,0.70922073873,17.6635504202,40.6971502883,21.3726705741,15.5883996977,0.0,5.78427087644
 01/26  19:00:00,79.5540894458,5.51821242364,1.12375953833,0.502376466502,27.5259009287,37.3340067412,37.1863506088,19.7627295555,0.0,17.4236210533
 01/26  20:00:00,82.3859788214,5.58873846126,1.73486131857,0.327742561038,33.8341110165,33.3544677425,33.1960646716,21.6179370526,0.0,11.578127619
 01/26  21:00:00,91.5204657008,5.72561055538,2.77971906618,0.126341012004,36.5179666069,38.8247702939,35.4121592206,23.835002728,0.0,11.5771564926
 01/26  22:00:00,86.2433443696,5.76636145966,2.99870144342,0.10391626603,32.965339924,36.8579353714,40.4482125585,23.0031397327,0.0,17.4450728258
 01/26  23:00:00,60.9938338137,5.55708647665,1.33012077035,0.279870325406,25.6355707503,20.6438685092,35.7710483479,24.1785905371,0.0,11.5924578108
 01/26  24:00:00,40.8239308112,5.44013023371,0.301055645084,0.809562712485,15.0252895274,11.7056064465,32.2090869554,26.4316788708,0.0,5.7774080846
 01/27  01:00:00,35.9517022412,5.43349301616,0.170647853572,1.10026994258,11.6412384099,10.0650221343,33.3954437004,27.625425109,0.0,5.77001859148
 01/27  02:00:00,35.1378179459,5.46122229018,0.121334240824,1.86881090411,10.0992000411,10.047477231,34.2992233997,28.5367767841,0.0,5.76244661559
 01/27  03:00:00,34.2360787012,5.49545456128,0.0886450366721,2.82508798011,8.25718729233,10.0299323277,29.5653587534,29.5453587534,0.0,0.02
 01/27  04:00:00,34.855941825,5.51728173067,0.0681378610654,3.44362917273,8.25718729233,10.0299323277,36.2787491765,30.516189864,0.0,5.76255931254
 01/27  05:00:00,36.8919798579,5.53210580975,0.0524645276871,3.87376477671,8.25718729233,11.6354268332,37.2834316398,31.5140480951,0.0,5.76938354475
 01/27  06:00:00,44.4346941404,5.53037475226,0.0591818832426,3.83139008679,12.1011305571,15.3678112995,42.6455044526,31.0818843771,0.0,11.5636200755
 01/27  07:00:00,72.0155435092,5.5278093046,0.936276907702,1.00870671032,19.7275818095,37.2640762949,47.3320678014,29.8847932874,0.0,17.4472745139
 01/27  08:00:00,88.3232222741,5.73497729856,2.65277483555,0.556019898656,24.3117294858,51.2795993405,45.177321705,27.6398411591,0.0,17.5374805459
 01/27  09:00:00,71.965716016,5.47773590966,1.06759833163,1.08473515867,23.6694662846,40.6342015617,57.00214914,21.5288053903,0.0,35.4733437497
 01/27  10:00:00,69.3328133982,5.51759391132,3.45131104598,1.03602206111,23.6694662846,35.6302164847,66.5631673964,19.0910109906,18.025,29.4471564057
 01/27  11:00:00,52.3202822656,5.52170556698,3.52059991124,1.54706811519,18.7433767983,22.9618409725,64.4531842389,17.0530423016,18.025,29.3751419372
 01/27  12:00:00,52.234618093,5.54293110666,3.77142196703,1.19187301245,18.7433767983,22.9618409725,56.6955737245,15.2287594544,18.025,23.4418142701
 01/27  13:00:00,51.4330431326,5.49535213535,3.42387443323,0.741978174478,18.5889407304,23.1597249699,54.4030745278,12.941894265,18.025,23.4361802628
 01/27  14:00:00,51.3730355771,5.49773837753,3.44059676467,0.416356566472,18.7433767983,23.2517909448,52.7981672967,11.3328893891,18.025,23.4402779076
 01/27  15:00:00,51.6637397676,5.5477544728,3.83003331805,0.267608297181,18.7433767983,23.2517909448,57.4218192574,10.1058320184,18.025,29.290987239
 01/27  16:00:00,51.3806182031,5.54849298282,3.90402357599,0.199712398052,18.7433767983,22.9618409725,52.6786849245,11.2250751292,18.025,23.4286097953
 01/27  17:00:00,54.9157436955,5.5293255234,3.0574548814,0.149234220276,18.7433767983,27.431320555,35.2991717002,11.5043604217,18.025,5.7698112785
 01/27  18:00:00,71.426190331,5.5928737066,1.79331963654,0.0197512038492,17.6635504202,40.6971502883,18.72381632,12.9393891618,0.0,5.78442715817
 01/27  19:00:00,80.5248742895,5.67042031647,2.44470937945,0.0,27.5259009287,37.3340067412,34.1580464992,16.7349025329,0.0,17.4231439662
 01/27  20:00:00,83.474525629,5.74581198988,2.99407614417,0.0,33.8341110165,33.3544677425,29.4856094906,17.908851685,0.0,11.5767578057
 01/27  21:00:00,92.5329019988,5.87018533996,3.77391706663,0.0,36.5179666069,38.8247702939,33.6153297858,22.0394946761,0.0,11.5758351096
 01/27  22:00:00,87.1377864744,5.89784364671,3.86557473389,0.0,32.965339924,36.8579353714,35.6474747502,24.0102281727,0.0,11.6372465775
 01/27  23:00:00,61.7079852592,5.671643062,2.18878828883,0.0207945588151,25.6355707503,20.6438685092,43.012468265,25.6320241138,0.0,17.3804441513
 01/27  24:00:00,40.9247491268,5.51348646093,0.969303760767,0.168773777147,15.0252895274,11.7056064465,33.3936049964,27.6163654092,0.0,5.77723958727
 01/28  01:00:00,37.0078146802,5.48111587921,0.687872522313,0.391636092755,12.8411359301,10.0650221343,34.1978759727,28.42781597,0.0,5.77006000277
 01/28  02:00:00,37.0960112838,5.47119301287,0.562493058537,0.616394211388,12.8411359301,10.0650221343,28.9031489512,28.8831489512,0.0,0.02
 01/28  03:00:00,32.5603994981,5.45223636801,0.344895396675,0.936374667957,8.25718729233,10.0299323277,35.1046988702,29.3420253619,0.0,5.76267350827
 01/28  04:00:00,32.9513788327,5.45625130447,0.236077264014,1.4321554652,8.25718729233,10.0299323277,35.5681070151,29.8053171593,0.0,5.76278985576
 01/28  05:00:00,34.8258805805,5.4584451408,0.15635128036,1.77743767404,8.25718729233,11.6354268332,36.0587629159,30.2888493659,0.0,5.76991354999
 01/28  06:00:00,39.1799803798,5.46271387373,0.11271949519,2.01245688353,8.71707943955,15.3327214929,35.1464252732,29.3691837949,0.0,5.7772414783
 01/28  07:00:00,59.0772550313,5.49043462016,0.47879360879,1.41963548012,18.5082010057,25.6353820695,39.5309206962,27.9662970566,0.0,11.5646236396
 01/28  08:00:00,72.2849592986,5.62857785022,1.74487018414,0.655076126177,19.4083231844,41.0650158608,43.6751257353,26.2272709001,0.0,17.4478548351
 01/28  09:00:00,94.494793107,5.84144406036,4.06969440542,0.217890250029,26.3286599382,57.9988325916,57.3550753774,20.3540968648,0.0,37.0009785126
 01/28  10:00:00,80.3957197697,5.70225627893,5.1639538097,0.318425598257,26.3286599382,42.8504436482,70.5551880351,18.3441894429,18.025,34.1859985922
