Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  11:00:00,55.107231921,5.49924425318,3.62943699658,0.761915582682,21.7447113004,23.4437158914,66.4896320792,19.0129812139,18.025,29.4516508653
 01/28  12:00:00,52.6971521771,5.51331442944,3.7609676519,0.668257492589,19.3027497915,23.426170988,64.216177901,16.8177544486,18.025,29.3734234524
 01/28  13:00:00,52.4550598687,5.49429395942,3.53401400513,0.530251181763,19.1483137236,23.7250123474,55.8966850512,14.4343731725,18.025,23.4373118787
 01/28  14:00:00,52.487109534,5.49746972296,3.5900663551,0.357525196018,19.3027497915,23.7161209604,51.4302257817,9.96401180505,18.025,23.4412139767
 01/28  15:00:00,52.4662501657,5.4965326522,3.66769145962,0.259978932334,19.3027497915,23.7161209604,56.4189779369,9.10239501284,18.025,29.291582924
 01/28  16:00:00,52.154906409,5.49884329369,3.71432095609,0.189648573692,19.3027497915,23.426170988,51.5226449755,10.0679960313,18.025,23.4296489443
 01/28  17:00:00,55.7110686749,5.48225556721,2.84350545694,0.181873554259,19.3027497915,27.8956505705,33.8776988757,10.0828549914,18.025,5.76984388433
 01/28  18:00:00,66.957906068,5.56452141486,1.76223208274,0.0371044891647,18.2229234133,37.5968344597,16.9493368648,11.1720977431,0.0,5.77723912166
 01/28  19:00:00,85.731202467,5.69221386928,2.7235114314,0.0,32.690315043,37.0816133363,21.421718189,15.6383378306,0.0,5.78338035838
 01/28  20:00:00,86.3404881625,5.77058517936,3.14248194356,0.0,36.8143715336,33.066984531,30.3547955415,18.7760751302,0.0,11.5787204113
 01/28  21:00:00,92.451656478,5.89528558337,3.88700186818,0.00187003274761,36.3493007332,38.7721355839,32.4689111506,20.8912088742,0.0,11.5777022764
 01/28  22:00:00,90.3451547147,5.90628321812,3.86321193511,0.026023975279,36.1807251679,36.8228455648,33.9901091023,22.4110558323,0.0,11.5790532701
 01/28  23:00:00,67.2410793533,5.68870190697,2.26856656635,0.0537353983939,31.0351095914,20.6438685092,42.3788868745,24.9329778314,0.0,17.4459090431
 01/28  24:00:00,43.4094479571,5.52161719088,1.02546788614,0.186865165707,17.4250845679,11.7056064465,38.6619362519,27.0977201785,0.0,11.5642160733
 01/29  01:00:00,37.3108872341,5.49254537056,0.74417394763,0.507553887581,12.925468867,10.100111941,33.980335295,28.2103300177,0.0,5.77000527737
 01/29  02:00:00,37.330414549,5.47514833363,0.566830365423,0.723081562291,12.925468867,10.100111941,29.0471376371,29.0271376371,0.0,0.02
 01/29  03:00:00,32.6350940039,5.44584273643,0.30285975099,0.940073958315,8.34152022915,10.0650221343,35.5232818301,29.7606117829,0.0,5.76267004722
 01/29  04:00:00,32.8717569545,5.44336266068,0.188446961867,1.29362881162,8.34152022915,10.0650221343,36.2913183849,30.5285380094,0.0,5.76278037549
 01/29  05:00:00,34.797524696,5.45013001449,0.134565082481,1.65975908729,8.34152022915,11.6705166398,37.1322269213,31.3621681494,0.0,5.77005877197
 01/29  06:00:00,39.3026613316,5.46230749021,0.11021954943,2.01861980047,8.80141237637,15.3678112995,36.7648294539,30.9872424558,0.0,5.77758699803
 01/29  07:00:00,58.9188213322,5.47799324925,0.421519199129,1.33091610923,18.5082010057,25.6353820695,41.41141095,29.8478586968,0.0,11.5635522532
 01/29  08:00:00,72.5306139696,5.63939590341,1.82698850459,0.688368341977,19.4926561212,41.1001056674,45.581879187,28.1341024362,0.0,17.4477767508
 01/29  09:00:00,94.7157442661,5.86825993658,4.29776538569,0.18395000292,26.3286599382,57.9988325916,56.5092627278,20.8001028762,0.0,35.7091598515
 01/29  10:00:00,80.2475180473,5.69969136205,5.19921570983,0.256946101294,26.2443270014,42.8153538416,72.0625003779,18.5652697776,18.025,35.4722306003
 01/29  11:00:00,55.192923931,5.50719518704,3.97855717917,0.490533862799,21.7447113004,23.4437158914,61.7082612684,14.2299691027,18.025,29.4532921657
 01/29  12:00:00,52.6539086604,5.49937895614,3.93231785588,0.407886305694,19.3449162599,23.4437158914,59.0231724817,11.6247056993,18.025,29.3734667823
 01/29  13:00:00,52.5940522571,5.4991428384,3.77937118438,0.359325291585,19.190480192,23.7425572507,53.3939134885,11.9301928947,18.025,23.4387205938
 01/29  14:00:00,52.4875372768,5.50224699967,3.72818537516,0.274767217563,19.260583323,23.698576057,50.8556851629,9.39051165001,18.025,23.4401735129
 01/29  15:00:00,52.3627325529,5.49288154749,3.6718460153,0.215666324438,19.260583323,23.698576057,56.5528038159,9.2322324939,18.025,29.295571322
 01/29  16:00:00,52.0096343188,5.48718507441,3.67249950295,0.157566200401,19.260583323,23.4086260847,51.7723179312,10.3186296902,18.025,23.428688241
 01/29  17:00:00,55.6924114356,5.48519434402,2.97015574096,0.0933388189338,19.260583323,27.8781056672,33.0615125362,9.26662178707,18.025,5.76989074911
 01/29  18:00:00,66.9768345394,5.57078778152,1.87025559606,0.00145366968406,18.1807569449,37.5792895564,16.4731706098,10.6957969278,0.0,5.77737368207
 01/29  19:00:00,85.777472832,5.70526997046,2.87614791568,0.0,32.6059821062,37.0465235296,19.974045019,14.1894699951,0.0,5.78457502391
 01/29  20:00:00,86.5893609529,5.79073859059,3.37119864418,0.0,36.8143715336,33.066984531,28.1402199108,16.5616673271,0.0,11.5785525837
 01/29  21:00:00,92.7373098297,5.91265623328,4.03772949015,0.0,36.43363367,38.8072253906,31.6175237581,20.0403029596,0.0,11.5772207985
 01/29  22:00:00,90.2887381333,5.91623348266,3.94155061971,0.000738254418805,36.0963922311,36.7877557581,33.8803139422,22.3018654873,0.0,11.5784484549
 01/29  23:00:00,67.1263327788,5.69471940907,2.29694947995,0.0240075872285,30.9507766546,20.6087787026,42.386651584,24.9409067608,0.0,17.4457448232
 01/29  24:00:00,43.3638788231,5.52382878015,1.05690852112,0.10764191864,17.4250845679,11.7056064465,39.0360714723,27.4725454828,0.0,11.5635259895
 01/30  01:00:00,35.8805593335,5.49434881272,0.795951362952,0.34296423522,11.6412384099,10.0650221343,32.9413479229,27.171191111,0.0,5.7701568119
 01/30  02:00:00,34.3081333238,5.4699998483,0.55893319643,0.592748488827,10.0992000411,10.047477231,27.728493934,27.708493934,0.0,0.02
 01/30  03:00:00,32.4010380197,5.44761401341,0.353836826985,0.772691066639,8.25718729233,10.0299323277,34.1562432295,28.3933703163,0.0,5.76287291322
 01/30  04:00:00,32.3812576406,5.43644775559,0.250181498687,0.867732028568,8.25718729233,10.0299323277,34.0865340362,28.3239829779,0.0,5.76255105838
 01/30  05:00:00,34.0693403366,5.43114715108,0.170388836881,1.03415534484,8.25718729233,11.6354268332,35.1264226355,29.3565824269,0.0,5.76984020861
 01/30  06:00:00,41.7510002024,5.43793730719,0.207936473221,1.09137504881,12.1011305571,15.3678112995,34.7668291683,28.9745251658,0.0,5.79230400248
 01/30  07:00:00,72.7823488016,5.67285508625,2.14049487223,0.426239278962,19.7275818095,37.2640762949,45.0822730727,27.6352394849,0.0,17.4470335878
 01/30  08:00:00,88.7637773721,5.83796806566,3.38574979714,0.160590319381,24.3117294858,51.2795993405,49.6227374406,26.2451403681,0.0,23.3775970725
 01/30  09:00:00,72.4475170693,5.57755768216,1.94832982282,0.585974113686,23.6694662846,40.6342015617,57.2333079324,21.7532036777,0.0,35.4801042547
 01/30  10:00:00,69.2731863048,5.54209781245,3.63612622924,0.767066890461,23.6694662846,35.6302164847,69.50058019,22.0300083495,18.025,29.4455718405
 01/30  11:00:00,51.2047855436,5.43859626297,2.86356850144,1.17170771249,18.7433767983,22.9618409725,70.1134137035,22.7141888601,18.025,29.3742248434
 01/30  12:00:00,51.400002087,5.44403317244,2.80780630704,1.41976732735,18.7433767983,22.9618409725,64.5611913837,23.0950521627,18.025,23.4411392209
 01/30  13:00:00,51.2339852465,5.44400940117,2.66328502526,1.35484828764,18.5889407304,23.1597249699,63.0058731636,21.5422068261,18.025,23.4386663376
 01/30  14:00:00,51.3123249834,5.44277101027,2.64340150819,1.207806811,18.7433767983,23.2517909448,61.4349893932,19.9720824142,18.025,23.437906979
 01/30  15:00:00,51.2398749889,5.44604803061,2.699812586,1.07566681419,18.7433767983,23.2517909448,60.6762513024,19.2101466019,18.025,23.4411047004
 01/30  16:00:00,50.9457603731,5.46420995428,2.91558383799,0.83756907981,18.7433767983,22.9618409725,67.1268937766,19.8092194461,18.025,29.2926743305
 01/30  17:00:00,54.5004658715,5.46844663651,2.19219077366,0.660101338931,18.7433767983,27.431320555,43.4214572487,19.626470347,18.025,5.76998690167
 01/30  18:00:00,69.3482243794,5.55223760912,1.27093021804,0.388808204222,17.6635504202,40.6971502883,27.2457536048,21.4609376093,0.0,5.78481599553
 01/30  19:00:00,80.0954196692,5.61835465708,1.88131000398,0.186003647304,27.5259009287,37.3340067412,43.4266890109,26.0025019509,0.0,17.4241870601
 01/30  20:00:00,82.895667648,5.68094528854,2.38714721789,0.09292697774,33.8341110165,33.3544677425,33.1153682154,26.796401991,0.0,6.31896622444
 01/30  21:00:00,92.0273279006,5.80942665995,3.24378068905,0.0853144101721,36.5179666069,38.8247702939,39.5081753741,28.4507633606,0.0,11.0574120135
 01/30  22:00:00,86.7228378178,5.84467524257,3.40017166465,0.103613296199,32.965339924,36.8579353714,46.3554706489,28.908615045,0.0,17.4468556039
 01/30  23:00:00,61.4435754975,5.62739670106,1.80071459341,0.188697910734,25.6355707503,20.6438685092,41.5740260579,29.9800442849,0.0,11.593981773
 01/30  24:00:00,41.1672826155,5.48835642844,0.63221746358,0.773518462,15.0252895274,11.7056064465,43.8096678094,32.2745696466,0.0,11.5350981628
 01/31  01:00:00,36.2249215146,5.45765164551,0.298594690306,1.22137928761,11.6412384099,10.0650221343,39.3117119607,33.5416387743,0.0,5.77007318646
 01/31  02:00:00,35.4699188588,5.47398073934,0.160445089845,2.14904029885,10.0992000411,10.047477231,35.5273059899,35.5073059899,0.0,0.02
 01/31  03:00:00,34.5580220259,5.50607501195,0.104707765373,3.12034226528,8.25718729233,10.0299323277,41.5352971894,35.7725101591,0.0,5.76278703031
 01/31  04:00:00,35.3894276211,5.53570312327,0.0793723029141,3.94745506701,8.25718729233,10.0299323277,42.6604050294,36.8979369666,0.0,5.76246806283
 01/31  05:00:00,37.7046112715,5.56074754889,0.0593932379269,4.65082031022,8.25718729233,11.6354268332,43.8873542053,38.1175878982,0.0,5.76976630709
 01/31  06:00:00,45.3411699729,5.56248156949,0.0626410487664,4.70229436426,12.1011305571,15.3678112995,43.069741575,37.277492742,0.0,5.79224883295
 01/31  07:00:00,72.8972155905,5.59031949211,1.28466622793,1.4794668618,19.7275818095,37.2640762949,54.7504732239,37.3035016682,0.0,17.4469715557
 01/31  08:00:00,88.746744637,5.75619131285,2.670375003,0.940704564565,24.3117294858,51.2795993405,58.7447106655,35.3670864677,0.0,23.3776241978
 01/31  09:00:00,72.7428146441,5.52054438878,1.0056622359,1.88094974667,23.6694662846,40.6342015617,63.072568829,27.5921222617,0.0,35.4804465673
 01/31  10:00:00,69.9044132686,5.52234068029,2.89190318532,2.16227174042,23.6694662846,35.6302164847,71.5595323239,24.087503569,18.025,29.4470287549
 01/31  11:00:00,53.841397614,5.53505598632,2.61660247328,3.95882452764,18.7433767983,22.9618409725,70.7829016913,23.3834968425,18.025,29.3744048488
 01/31  12:00:00,53.8558740791,5.53579065628,2.63755324487,3.95413383154,18.7433767983,22.9618409725,65.0279683292,23.5616002377,18.025,23.4413680915
 01/31  13:00:00,53.1112986878,5.51589728167,2.52038079885,3.30317712972,18.5889407304,23.1597249699,63.734201899,22.2728513899,18.025,23.4363505091
 01/31  14:00:00,53.2111507817,5.51029490606,2.46523560066,3.21727343406,18.7433767983,23.2517909448,62.0940430926,20.630794317,18.025,23.4382487756
 01/31  15:00:00,52.8172272953,5.49672680438,2.52073154509,2.78142026872,18.7433767983,23.2517909448,61.1998758606,19.7334103461,18.025,23.4414655145
 01/31  16:00:00,51.8023367361,5.48088018412,2.69489474527,1.89816336164,18.7433767983,22.9618409725,67.2918423784,19.9744460473,18.025,29.2923963311
 01/31  17:00:00,55.2588332923,5.47905335355,1.94889157757,1.65115995383,18.7433767983,27.431320555,43.7209247441,19.9260566022,18.025,5.76986814191
 01/31  18:00:00,69.3347381222,5.51555093531,0.857765764722,0.825171419184,17.6635504202,40.6971502883,28.0584069722,22.2744669791,0.0,5.78393999311
 01/31  19:00:00,80.0374408526,5.57469715814,1.4164346158,0.636554694568,27.5259009287,37.3340067412,45.3546847507,27.9318161962,0.0,17.4228685545
 01/31  20:00:00,82.7891208492,5.63672967507,1.95681337736,0.460927623684,33.8341110165,33.3544677425,40.8032481689,29.2278459597,0.0,11.5754022092
 01/31  21:00:00,91.6707844567,5.74516024269,2.72911253761,0.307702897694,36.5179666069,38.8247702939,38.5187824022,32.7191660576,0.0,5.79961634464
 01/31  22:00:00,86.2541399388,5.75964366462,2.71263731822,0.4074782831,32.965339924,36.8579353714,53.7035601445,36.2555776214,0.0,17.4479825231
 01/31  23:00:00,61.619805632,5.5589412369,1.09991983368,1.134175779,25.6355707503,20.6438685092,52.1588788086,40.5648342848,0.0,11.5940445238
 01/31  24:00:00,43.5448069076,5.52417799329,0.162148811654,3.58528835975,15.0252895274,11.7056064465,57.2559761505,45.7213774668,0.0,11.5345986837
 02/01  01:00:00,41.6700880341,5.63587996306,0.0655921848548,6.72131896203,11.6412384099,10.0650221343,56.6898233278,50.9196438778,0.0,5.77017944999
 02/01  02:00:00,42.6057332881,5.72722200787,0.0439731304589,9.14808479549,10.0992000411,10.047477231,55.7685762561,55.7485762561,0.0,0.02
 02/01  03:00:00,43.1765473319,5.81702010846,0.0332947830717,11.4993347744,8.25718729233,10.0299323277,66.0137139953,60.2508229512,0.0,5.76289104411
 02/01  04:00:00,45.6905849317,5.90809000916,0.0241442282479,13.9314524817,8.25718729233,10.0299323277,70.6138605169,64.8512750333,0.0,5.76258548357
 02/01  05:00:00,49.7661998788,5.9981119164,0.0163677582927,16.318069247,8.25718729233,11.6354268332,74.0582416203,68.288361464,0.0,5.76988015636
 02/01  06:00:00,59.0261920232,6.05434591575,0.0125366784031,17.9455539253,12.1011305571,15.3678112995,75.6040521163,69.8119860196,0.0,5.79206609665
 02/01  07:00:00,84.6910621404,5.89645993435,0.0502217315442,14.2016136534,19.7275818095,37.2640762949,87.0332650455,69.5848292785,0.0,17.448435767
 02/01  08:00:00,97.4180848661,5.84006472327,0.447121514635,11.7514226117,24.3117294858,51.2795993405,90.5114917116,67.1330903847,0.0,23.3784013269
 02/01  09:00:00,85.266147665,5.92005780832,0.0947191695516,14.9157094012,23.6694662846,40.6342015617,88.9221680953,53.4402709285,0.0,35.4818971668
 02/01  10:00:00,80.0381748172,5.85911741324,1.72990642452,13.1212517432,23.6694662846,35.6302164847,93.4797517108,46.0069962454,18.025,29.4477554655
 02/01  11:00:00,62.3565404826,5.85103667939,2.00823918369,12.7663483201,18.7433767983,22.9618409725,88.7406984761,41.339397405,18.025,29.3763010711
 02/01  12:00:00,60.1991855272,5.7853844642,2.2973355076,10.3880682181,18.7433767983,22.9618409725,78.4802508761,37.012924055,18.025,23.4423268212
 02/01  13:00:00,58.1445813212,5.73910740742,2.44275387407,8.19087567491,18.5889407304,23.1597249699,74.7822750997,33.320788409,18.025,23.4364866907
 02/01  14:00:00,56.7683081046,5.70271605587,2.72801555171,6.31922846159,18.7433767983,23.2517909448,72.3334732568,30.8702375938,18.025,23.438235663
 02/01  15:00:00,55.512074847,5.66499816283,2.91018032494,4.91854609914,18.7433767983,23.2517909448,68.7597937953,27.2922408354,18.025,23.4425529599
 02/01  16:00:00,54.2699871602,5.62534072585,2.89957185543,4.01667632155,18.7433767983,22.9618409725,74.3434137885,27.027423993,18.025,29.2909897955
 02/01  17:00:00,57.0642529639,5.57358129963,1.85529859027,3.45564256684,18.7433767983,27.431320555,51.2221472609,27.4272571037,18.025,5.76989015716
 02/01  18:00:00,70.735232308,5.56259122919,0.818805317341,2.21758377359,17.6635504202,40.6971502883,35.1159657619,29.3316904799,0.0,5.78427528199
 02/01  19:00:00,80.7044301192,5.5753879616,1.06023399633,1.6590505655,27.5259009287,37.3340067412,52.5777277793,35.1531732431,0.0,17.4245545362
 02/01  20:00:00,82.9026537232,5.58991969574,1.30040167559,1.27768116096,33.8341110165,33.3544677425,48.3531746566,36.7772411602,0.0,11.5759334964
 02/01  21:00:00,91.3483950092,5.65836761525,1.89188360123,0.909331241394,36.5179666069,38.8247702939,45.5682923291,39.7706432858,0.0,5.79764904328
 02/01  22:00:00,86.1733628175,5.68746052984,2.03514119387,1.07637784515,32.965339924,36.8579353714,59.7178644219,42.27065039,0.0,17.4472140319
 02/01  23:00:00,62.9775947586,5.58457174022,0.869987813302,2.69626385004,25.6355707503,20.6438685092,54.9894885189,43.3952122656,0.0,11.5942762532
 02/01  24:00:00,45.1651971007,5.58000125734,0.151384212329,5.1606186622,15.0252895274,11.7056064465,56.0313056852,44.4961859832,0.0,11.5351197021
 02/02  01:00:00,42.1987972004,5.64986466716,0.0487620805162,7.25287245108,11.6412384099,10.0650221343,51.2908426876,45.5206479114,0.0,5.77019477618
 02/02  02:00:00,41.9950190433,5.70160431477,0.0333703419878,8.57359050759,10.0992000411,10.047477231,46.6568334148,46.6368334148,0.0,0.02
 02/02  03:00:00,40.8743643435,5.73008371711,0.0269052634663,9.29047743236,8.25718729233,10.0299323277,51.786489269,46.0237560508,0.0,5.76273321818
 02/02  04:00:00,41.9508202949,5.76875048078,0.0208840133787,10.3342868842,8.25718729233,10.0299323277,54.1397932934,48.3769374834,0.0,5.76285581007
 02/02  05:00:00,44.1642752875,5.79131048041,0.0161291088522,10.9231837484,8.25718729233,11.6354268332,54.817926215,49.0477594286,0.0,5.77016678637
 02/02  06:00:00,51.5297500071,5.7821343726,0.0158728256418,10.717985626,12.1011305571,15.3678112995,58.9682215764,47.4046036821,0.0,11.5636178943
 02/02  07:00:00,77.1784901495,5.65015733491,0.288193168329,6.69737116162,19.7275818095,37.2640762949,57.7555385299,46.1174609337,0.0,11.6380775962
 02/02  08:00:00,89.8606882582,5.66426832029,1.39843176149,3.41850769004,24.3117294858,51.2795993405,64.1947828031,40.8172936196,0.0,23.3774891835
 02/02  09:00:00,76.7056093768,5.625198792,0.46929700025,6.27544877986,23.6694662846,40.6342015617,66.2111625244,30.7286833999,0.0,35.4824791246
 02/02  10:00:00,73.0162815235,5.62220310451,2.51477488335,5.55140345543,23.6694662846,35.6302164847,74.8063006779,27.3313977051,18.025,29.4499029727
 02/02  11:00:00,55.6392108357,5.60704369806,2.55661035773,5.74463866917,18.7433767983,22.9618409725,70.860364136,23.4569013963,18.025,29.3784627397
 02/02  12:00:00,54.549372688,5.56227553732,2.67129810135,4.58740077914,18.7433767983,22.9618409725,60.6299593214,19.1609014506,18.025,23.4440578708
 02/02  13:00:00,53.7430033931,5.53275918811,2.52207971027,3.91631930767,18.5889407304,23.1597249699,57.9126081092,16.4501795779,18.025,23.4374285312
 02/02  14:00:00,52.9579704021,5.4924028194,2.63548695902,2.81173087652,18.7433767983,23.2517909448,55.1592196331,13.6941480777,18.025,23.4400715554
 02/02  15:00:00,52.261288858,5.46470523933,2.71668627663,2.06154572138,18.7433767983,23.2517909448,59.5229142026,12.1970187683,18.025,29.3008954343
 02/02  16:00:00,51.6038396182,5.45190154509,2.78627102053,1.63727027827,18.7433767983,22.9618409725,53.8191104164,12.3651764952,18.025,23.4289339212
 02/02  17:00:00,55.0275047437,5.45304574927,2.1107632649,1.28396188033,18.7433767983,27.431320555,36.0468687339,12.2519327316,18.025,5.76993600233
 02/02  18:00:00,69.0531036817,5.49663575183,0.849515895269,0.57069739484,17.6635504202,40.6971502883,19.82533588,14.0404910867,0.0,5.78484479324
 02/02  19:00:00,79.6932712465,5.54793037184,1.41370356166,0.321874815309,27.5259009287,37.3340067412,35.0096834517,17.584177909,0.0,17.4255055427
 02/02  20:00:00,82.3038354574,5.59547710227,1.82499768364,0.148709634801,33.8341110165,33.3544677425,30.965504455,19.3886611898,0.0,11.5768432652
 02/02  21:00:00,91.4066887737,5.7214165525,2.70175002997,0.0947086008884,36.5179666069,38.8247702939,34.385950556,22.8099478702,0.0,11.5760026858
 02/02  22:00:00,86.166058539,5.7641656956,2.93459953751,0.0929055970459,32.965339924,36.8579353714,34.3688369785,22.7316435461,0.0,11.6371934323
 02/02  23:00:00,60.9428556274,5.55785170679,1.33452153544,0.223708030248,25.6355707503,20.6438685092,42.7954411357,25.4143518313,0.0,17.3810893045
 02/02  24:00:00,40.8880304614,5.4388974792,0.256684295112,0.919255046775,15.0252895274,11.7056064465,35.1699179125,29.3932211756,0.0,5.77669673691
 02/03  01:00:00,36.4313933603,5.44682001218,0.095756700954,1.64151774668,11.6412384099,10.0650221343,35.3312399385,29.5610766923,0.0,5.77016324617
 02/03  02:00:00,35.460757439,5.46633970881,0.0585381049206,2.2494247143,10.0992000411,10.047477231,29.3035786161,29.2835786161,0.0,0.02
 02/03  03:00:00,34.4539983995,5.49917050869,0.0492890163104,3.07864109148,8.25718729233,10.0299323277,35.3649285149,29.6021663119,0.0,5.76276220299
 02/03  04:00:00,34.9603080352,5.51850635911,0.0432118996802,3.57169028335,8.25718729233,10.0299323277,35.7750678595,30.0121710494,0.0,5.76289681003
 02/03  05:00:00,36.4927500962,5.51519912444,0.0422310653042,3.50166715555,8.25718729233,11.6354268332,35.8754073621,30.1053385528,0.0,5.77006880934
 02/03  06:00:00,43.9237008509,5.5089078775,0.0414553814785,3.35957822648,12.1011305571,15.3678112995,40.6364524678,29.0719275461,0.0,11.5645249217
 02/03  07:00:00,71.8978356939,5.51823467589,0.882773636699,0.954055450758,19.7275818095,37.2640762949,40.0294240039,28.3907638884,0.0,11.6386601155
 02/03  08:00:00,88.1800643766,5.72278117706,2.59857134462,0.479229206223,24.3117294858,51.2795993405,49.5452729175,26.1655898419,0.0,23.3796830756
 02/03  09:00:00,71.9350542642,5.47594233558,1.12975977363,0.993683924365,23.6694662846,40.6342015617,55.7185282478,20.2403766303,0.0,35.4781516175
 02/03  10:00:00,68.9774471611,5.46204412143,3.08000245555,1.10749960965,23.6694662846,35.6302164847,66.1937855352,18.7187048582,18.025,29.4500806769
 02/03  11:00:00,52.6363258701,5.47833945224,2.87145755847,2.55560923953,18.7433767983,22.9618409725,66.4720400577,19.068008449,18.025,29.3790316087
 02/03  12:00:00,53.0511115803,5.49558553625,2.87128951187,2.95583704415,18.7433767983,22.9618409725,60.8366289922,19.3684464374,18.025,23.4431825547
 02/03  13:00:00,53.1062219861,5.50365165833,2.67374202425,3.15698214442,18.5889407304,23.1597249699,60.6330661907,19.1682055301,18.025,23.4398606606
 02/03  14:00:00,53.3470482526,5.50670293716,2.59945344387,3.22254050841,18.7433767983,23.2517909448,60.5162895264,19.0487407529,18.025,23.4425487736
 02/03  15:00:00,53.0864917238,5.49858766684,2.61291421602,2.95663927808,18.7433767983,23.2517909448,65.2493994735,17.9308308811,18.025,29.2935685924
 02/03  16:00:00,52.6920262053,5.49605402174,2.61702134149,2.85055415228,18.7433767983,22.9618409725,60.9180721415,19.4615815433,18.025,23.4314905982
 02/03  17:00:00,56.2558288977,5.49659239102,1.74425980108,2.83523925014,18.7433767983,27.431320555,44.5920704333,20.7970373264,18.025,5.77003310689
 02/03  18:00:00,69.3922905151,5.47297484941,0.3840101366,1.39904773639,17.6635504202,40.6971502883,28.9302028609,23.1455878757,0.0,5.78461498521
 02/03  19:00:00,79.6539154423,5.5014186907,0.765527155061,0.977204167521,27.5259009287,37.3340067412,46.1416169716,28.716040847,0.0,17.4255761246
 02/03  20:00:00,82.4152781594,5.56072959338,1.29464306484,0.825252177953,33.8341110165,33.3544677425,41.7031143286,30.1250273071,0.0,11.5780870215
 02/03  21:00:00,91.4365861381,5.69002351388,2.33035831819,0.52739048909,36.5179666069,38.8247702939,43.2722529171,31.6950162844,0.0,11.5772366327
 02/03  22:00:00,86.0376535202,5.71455323997,2.44888417032,0.499823659904,32.965339924,36.8579353714,50.0682106067,33.2596366123,0.0,16.8085739945
 02/03  23:00:00,61.236598535,5.51556644496,0.807119346302,1.08713638675,25.6355707503,20.6438685092,47.2373030512,35.0071161777,0.0,12.2301868735
 02/03  24:00:00,42.6522352296,5.49040547548,0.131308337658,2.75732761987,15.0252895274,11.7056064465,41.8907180807,36.1142668622,0.0,5.77645121843
 02/04  01:00:00,40.4711783684,5.55220199825,0.0857504996441,4.38602851303,12.8411359301,10.0650221343,42.5786124669,36.8082996808,0.0,5.77031278604
 02/04  02:00:00,41.2866350462,5.58274256292,0.063026656246,5.19492837492,12.8411359301,10.0650221343,43.4790644927,37.7161379953,0.0,5.76292649738
 02/04  03:00:00,37.9908044028,5.63110547557,0.044002934852,6.48879850654,8.25718729233,10.0299323277,39.7219585937,39.7019585937,0.0,0.02
 02/04  04:00:00,38.8438478523,5.66223536134,0.0369627572756,7.31775029288,8.25718729233,10.0299323277,46.8184998725,41.0558719919,0.0,5.76262788059
 02/04  05:00:00,41.2660895891,5.69172626265,0.0308684332496,8.1098417587,8.25718729233,11.6354268332,48.5496156711,42.7801007865,0.0,5.76951488462
 02/04  06:00:00,46.0688751516,5.71564953922,0.0260549688013,8.73507109987,8.71707943955,15.3327214929,48.7747319404,42.9971431653,0.0,5.77758877511
 02/04  07:00:00,65.4316213678,5.68679721449,0.029729275173,8.02669158692,18.5082010057,25.6353820695,53.9305949822,42.3657244985,0.0,11.5648704837
 02/04  08:00:00,75.3565636339,5.59198060271,0.17069729162,5.33742862898,19.4083231844,41.0650158608,57.6319093035,40.182456849,0.0,17.4494524545
 02/04  09:00:00,93.7923841174,5.64257770917,1.97095726093,1.81305686805,26.3286599382,57.9988325916,74.4304138025,32.7705489937,0.0,41.6598648089
 02/04  10:00:00,80.9175448261,5.56027714167,2.62611247967,3.52004973252,26.3286599382,42.8504436482,79.6998472054,32.1092998104,18.025,29.565547395
 02/04  11:00:00,59.3438927101,5.61176492882,2.34922103232,6.16625883142,21.7447113004,23.4437158914,86.4310987869,33.065908761,18.025,35.3401900259
 02/04  12:00:00,55.5792618037,5.57535449337,2.56748722708,4.68179700632,19.3027497915,23.426170988,73.3053990969,31.7779451195,18.025,23.5024539774
 02/04  13:00:00,55.0624476453,5.59614062857,2.83651929924,3.7332775507,19.1483137236,23.7250123474,71.1864173052,29.717351352,18.025,23.4440659532
 02/04  14:00:00,54.7348801511,5.60313097699,3.13742684616,2.95226968494,19.3027497915,23.7161209604,72.4560572209,25.1410154924,18.025,29.2900417285
 02/04  15:00:00,54.1638301991,5.58710850125,3.20585308606,2.3288179129,19.3027497915,23.7161209604,65.3748903951,23.9169984324,18.025,23.4328919626
 02/04  16:00:00,53.2479552191,5.56077645648,3.18845751542,1.74661846254,19.3027497915,23.426170988,65.3483473536,23.8859709226,18.025,23.4373764309
 02/04  17:00:00,56.3011269384,5.51708391671,2.14944720391,1.43115319572,19.3027497915,27.8956505705,47.377204283,23.5823485246,18.025,5.76985575839
 02/04  18:00:00,66.7219929131,5.51534739858,0.830863942233,0.781723018278,18.2229234133,37.5968344597,31.6439439054,25.8667444985,0.0,5.7771994069
 02/04  19:00:00,84.7301801954,5.57968068645,1.41936398041,0.415645754421,32.690315043,37.0816133363,42.2608399666,30.7115051406,0.0,11.5493348261
 02/04  20:00:00,85.3428742324,5.64693372709,1.93847004823,0.330038146538,36.8143715336,33.066984531,42.9925348167,31.4152624287,0.0,11.5772723879
 02/04  21:00:00,91.4028427305,5.75168995535,2.64496667268,0.338670122292,36.3493007332,38.7721355839,45.4484742339,33.8720050704,0.0,11.5764691635
 02/04  22:00:00,89.3162920709,5.75259840347,2.58943895636,0.424604944881,36.1807251679,36.8228455648,44.6684244931,35.1810739131,0.0,9.48735058007
 02/04  23:00:00,66.9764466233,5.57507372995,1.23211057573,0.93916728475,31.0351095914,20.6438685092,51.2826878772,37.5421417267,0.0,13.7405461506
 02/04  24:00:00,45.2966114499,5.51871232386,0.363250783986,2.73913813682,17.4250845679,11.7056064465,51.2140742098,39.6493548862,0.0,11.5647193236
 02/05  01:00:00,40.7397966885,5.55299697198,0.12803538214,4.49214365504,12.925468867,10.100111941,49.3210013036,43.5521037187,0.0,5.76889758497
 02/05  02:00:00,42.2681852077,5.60572238194,0.056724009827,6.04037733234,12.925468867,10.100111941,50.5631668563,44.8003793292,0.0,5.76278752713
 02/05  03:00:00,39.0181582466,5.65816604859,0.0382002755422,7.3754705732,8.34152022915,10.0650221343,44.7147308891,44.6947308891,0.0,0.02
 02/05  04:00:00,40.2848797942,5.70431131869,0.0310508436466,8.60319618175,8.34152022915,10.0650221343,52.4132341968,46.6503074962,0.0,5.76292670058
 02/05  05:00:00,42.7933222984,5.73691145378,0.0251740754588,9.47815994872,8.34152022915,11.6705166398,53.669626573,47.8993685778,0.0,5.77025799522
 02/05  06:00:00,47.5328241926,5.75795902699,0.0204657647459,10.0428753971,8.80141237637,15.3678112995,53.1516822987,47.3740128297,0.0,5.77766946894
 02/05  07:00:00,66.3743073676,5.71198636478,0.0282867969377,8.94563121586,18.5082010057,25.6353820695,57.8956770941,46.3307030348,0.0,11.5649740592
 02/05  08:00:00,76.3379953249,5.63450519814,0.373022164038,5.95458608731,19.4926561212,41.1001056674,60.2947861553,42.8461937752,0.0,17.4485923801
 02/05  09:00:00,94.9048867025,5.7216649913,2.31573953119,2.50168756152,26.3286599382,57.9988325916,75.918510544,34.2550884633,0.0,41.6634220807
 02/05  10:00:00,81.5091971088,5.67691944123,3.59044856595,3.15014462272,26.2443270014,42.8153538416,84.7980489588,31.2933574785,18.025,35.4796914803
 02/05  11:00:00,58.1382851238,5.63697797119,3.15540381273,4.1292531891,21.7447113004,23.4437158914,77.2905532188,29.8098334418,18.025,29.4557197769
 02/05  12:00:00,55.5435598933,5.65539136507,3.44380041761,3.63003324229,19.3449162599,23.4437158914,68.907241843,27.3787600916,18.025,23.5034817513
 02/05  13:00:00,54.9895255114,5.66053996278,3.51349789352,2.85926502452,19.190480192,23.7425572507,72.445471417,25.1262058625,18.025,29.2942655545
 02/05  14:00:00,54.3748542699,5.6505076453,3.68193580841,2.0600709079,19.260583323,23.698576057,61.9976115723,20.540753077,18.025,23.4318584953
 02/05  15:00:00,53.7901752022,5.63386240451,3.76936048164,1.40461085568,19.260583323,23.698576057,59.7967332261,18.3353731594,18.025,23.4363600667
 02/05  16:00:00,53.0199760646,5.60561545351,3.71208630149,1.00988050165,19.260583323,23.4086260847,60.3871986178,18.9213550847,18.025,23.4408435331
 02/05  17:00:00,56.1517794997,5.55907121727,2.64902952496,0.79994921458,19.260583323,27.8781056672,43.1650296893,19.3700203818,18.025,5.77000930754
 02/05  18:00:00,66.6731754765,5.55832238686,1.21037737686,0.370127812661,18.1807569449,37.5792895564,30.7087579881,21.6487176212,0.0,9.06004036692
 02/05  19:00:00,84.9068294527,5.63592085561,1.86778153481,0.207061391202,32.6059821062,37.0465235296,34.5862725128,26.3245314362,0.0,8.26174107665
 02/05  20:00:00,85.768378121,5.72047993808,2.49282152308,0.127641739008,36.8143715336,33.066984531,38.6860060556,27.1070701929,0.0,11.5789358627
 02/05  21:00:00,91.8519047339,5.81520813034,3.12146947456,0.128288852692,36.43363367,38.8072253906,40.2729150797,28.6948033022,0.0,11.5781117775
 02/05  22:00:00,89.4798268647,5.81857190018,3.08647019669,0.144555646368,36.0963922311,36.7877557581,39.831302836,28.2516649681,0.0,11.579637868
 02/05  23:00:00,66.707878579,5.6193673314,1.63195850277,0.345877431691,30.9507766546,20.6087787026,44.9325176329,29.8452459424,0.0,15.0872716905
 02/05  24:00:00,43.7459819799,5.52589556274,0.931508881045,0.613067550395,17.4250845679,11.7056064465,38.2101963723,30.0732049328,0.0,8.13699143941
 02/06  01:00:00,36.5226425006,5.50709821157,0.679155215014,1.08908810517,11.6412384099,10.0650221343,35.7304554458,29.9604391164,0.0,5.77001632936
 02/06  02:00:00,35.4625912339,5.49194732406,0.339193577355,1.94499165933,10.0992000411,10.047477231,36.5089186555,30.7461907525,0.0,5.76272790297
 02/06  03:00:00,33.6645950404,5.48576300793,0.242504416417,2.10942704583,8.25718729233,10.0299323277,34.5545524937,28.7916837765,0.0,5.76286871715
 02/06  04:00:00,33.3426907939,5.48312593703,0.339865523682,1.69280060958,8.25718729233,10.0299323277,24.0393317363,24.0193317363,0.0,0.02
 02/06  05:00:00,34.6926230635,5.48090955016,0.435056310264,1.34300249841,8.25718729233,11.6354268332,26.5380485531,20.7677610132,0.0,5.77028753998
 02/06  06:00:00,42.0890724652,5.48302446745,0.541395828467,1.05088930059,12.1011305571,15.3678112995,30.7267874388,19.1618289995,0.0,11.5649584392
 02/06  07:00:00,72.7372856001,5.68471949452,2.31653346728,0.19325111178,19.7275818095,37.2640762949,36.0394044244,18.5899697903,0.0,17.4494346341
 02/06  08:00:00,89.2308580891,5.89441507446,3.90853236692,0.0484206482103,24.3117294858,51.2795993405,39.4697724287,16.0904440072,0.0,23.3793284214
 02/06  09:00:00,73.3030547946,5.6461905757,3.23464511404,0.0865458529444,23.6694662846,40.6342015617,38.8101929072,9.24150643712,0.0,29.56868647
 02/06  10:00:00,70.725113199,5.6799557986,5.60063687009,0.116613493119,23.6694662846,35.6302164847,61.4979004735,8.13423860831,18.025,35.3386618652
 02/06  11:00:00,52.7294458433,5.62275875187,5.1633424794,0.21242400507,18.7433767983,22.9618409725,50.0081917465,8.47601553762,18.025,23.5071762089
 02/06  12:00:00,52.9763867606,5.66526451018,5.4150175988,0.16770270062,18.7433767983,22.9618409725,48.6886723206,7.21994947855,18.025,23.4437228421
 02/06  13:00:00,53.3947384787,5.71984301598,5.80154082135,0.101504319222,18.5889407304,23.1597249699,54.2754519086,6.96228611769,18.025,29.2881657909
 02/06  14:00:00,53.826773934,5.77924510238,5.99321558882,0.0359640351049,18.7433767983,23.2517909448,45.4130536761,3.95216982618,18.025,23.43588385
 02/06  15:00:00,53.8766167377,5.79937674933,6.0524081242,0.0064800403033,18.7433767983,23.2517909448,46.2046076919,4.74177431373,18.025,23.4378333782
 02/06  16:00:00,53.4562862457,5.79458561327,5.93329782839,0.0,18.7433767983,22.9618409725,49.2005502051,7.73325157007,18.025,23.4422986351
 02/06  17:00:00,56.6198879522,5.74646640299,4.69368468288,0.0,18.7433767983,27.431320555,33.5634587827,9.76847245592,18.025,5.76998632674
 02/06  18:00:00,71.5066226896,5.8462773692,3.52408290882,0.0,17.6635504202,40.6971502883,23.67462241,12.1251364513,0.0,11.5494859587
 02/06  19:00:00,82.4533299866,5.92580000385,4.11776245657,0.0,27.5259009287,37.3340067412,28.5545694772,16.93085237,0.0,11.6237171072
 02/06  20:00:00,85.3612962877,5.99771021267,4.62892558202,0.0,33.8341110165,33.3544677425,30.2614029345,18.6821534787,0.0,11.5792494558
 02/06  21:00:00,94.6301395146,6.1500124267,5.59131089977,0.0,36.5179666069,38.8247702939,32.304772994,20.7268134181,0.0,11.5779595759
 02/06  22:00:00,89.0989840487,6.16131912393,5.56326799146,0.0,32.965339924,36.8579353714,40.0195218944,22.5715718281,0.0,17.4479500663
 02/06  23:00:00,62.9611080954,5.83370296868,3.30062443986,0.0,25.6355707503,20.6438685092,36.0681819869,24.4736540373,0.0,11.5945279495
 02/06  24:00:00,41.5977880907,5.61411537419,1.71047586493,0.0,15.0252895274,11.7056064465,32.4658551218,26.6881055762,0.0,5.77774954562
 02/07  01:00:00,36.0363911546,5.54586797801,1.21567935041,0.0275422488108,11.6412384099,10.0650221343,34.6820235523,28.9117492823,0.0,5.77027426991
 02/07  02:00:00,34.2700317869,5.50840507554,0.910155712021,0.1650128831,10.0992000411,10.047477231,36.834682728,31.0719075676,0.0,5.76277516045
 02/07  03:00:00,32.3485285752,5.48398805799,0.694541230624,0.343097741423,8.25718729233,10.0299323277,38.3597709316,32.5971476946,0.0,5.76262323698
 02/07  04:00:00,32.3263719642,5.46379896341,0.526809210005,0.508863157825,8.25718729233,10.0299323277,40.6050059392,34.8422510484,0.0,5.76275489083
 02/07  05:00:00,34.1247704094,5.45692434517,0.403577643171,0.830613737754,8.25718729233,11.6354268332,42.071016107,36.3012397259,0.0,5.76977638114
 02/07  06:00:00,42.1580650052,5.4732694289,0.392789676293,1.27824293158,12.1011305571,15.3678112995,42.7642890313,36.971813224,0.0,5.79247580734
 02/07  07:00:00,72.6108634174,5.65401853355,1.89756003592,0.51650479984,19.7275818095,37.2640762949,54.1127312713,36.6666291786,0.0,17.4461020927
 02/07  08:00:00,88.6598995421,5.82213311144,3.14695395451,0.311317273307,24.3117294858,51.2795993405,57.3874739915,34.0077720183,0.0,23.3797019732
 02/07  09:00:00,72.4852515117,5.60256002517,1.87012362201,0.676894832914,23.6694662846,40.6342015617,62.4081009893,26.9269805532,0.0,35.4811204362
 02/07  10:00:00,69.7471889375,5.6320550525,4.05872684496,0.72849746528,23.6694662846,35.6302164847,72.8306006373,25.3574908964,18.025,29.4481097409
 02/07  11:00:00,52.7077996347,5.61714572702,3.77424598986,1.58548604301,18.7433767983,22.9618409725,66.5757457295,25.0430865963,18.025,23.5076591333
 02/07  12:00:00,52.9216133437,5.64917067787,3.89997178484,1.64406902386,18.7433767983,22.9618409725,71.7099319175,24.3861326354,18.025,29.2987992821
 02/07  13:00:00,52.7735665136,5.66477792002,3.85788735385,1.4790523754,18.5889407304,23.1597249699,64.5080425415,23.0460035655,18.025,23.437038976
 02/07  14:00:00,52.8026070746,5.67309149631,3.94582096565,1.16534272844,18.7433767983,23.2517909448,61.9153281383,20.4496651192,18.025,23.4406630191
 02/07  15:00:00,52.630011948,5.66814053787,3.9431201224,1.00039737065,18.7433767983,23.2517909448,61.9486080901,20.4810154394,18.025,23.4425926507
 02/07  16:00:00,52.046522519,5.64627040185,3.83158213565,0.840265916055,18.7433767983,22.9618409725,69.7743585505,22.4537984107,18.025,29.2955601397
 02/07  17:00:00,55.1688763285,5.60023782405,2.78468456095,0.604220097965,18.7433767983,27.431320555,46.840739252,23.0457783914,18.025,5.76996086065
 02/07  18:00:00,69.7548962422,5.62891820903,1.67140310643,0.318316789909,17.6635504202,40.6971502883,31.9574194768,26.1726025533,0.0,5.78481692343
 02/07  19:00:00,80.5166326443,5.69054878296,2.1725126855,0.243801862521,27.5259009287,37.3340067412,49.1555526459,31.7307987303,0.0,17.4247539156
 02/07  20:00:00,83.3363110187,5.74974886546,2.6230344213,0.228867135073,33.8341110165,33.3544677425,44.3564298944,32.7804330497,0.0,11.5759968447
 02/07  21:00:00,92.3495675297,5.86356250326,3.35997366456,0.237210748124,36.5179666069,38.8247702939,41.0145433859,35.2145889607,0.0,5.79995442512
 02/07  22:00:00,86.9989702158,5.88479122672,3.42798104862,0.311801214744,32.965339924,36.8579353714,54.3576643768,36.9101397409,0.0,17.447524636
 02/07  23:00:00,62.0048859501,5.66199016808,1.86167315833,0.654441444836,25.6355707503,20.6438685092,51.3905171881,39.7967611534,0.0,11.5937560347
 02/07  24:00:00,42.3325379743,5.54815587543,0.825210571283,1.68597301493,15.0252895274,11.7056064465,53.9808080694,42.4465030143,0.0,11.5343050551
 02/08  01:00:00,38.4807763213,5.55841080758,0.513897720722,3.16116587926,11.6412384099,10.0650221343,50.8861563952,45.116013015,0.0,5.77014338023
 02/08  02:00:00,37.6544141191,5.56264454863,0.303203121274,4.10210955393,10.0992000411,10.047477231,46.9819322872,46.9619322872,0.0,0.02
 02/08  03:00:00,36.7247942155,5.5782413744,0.124418378886,5.1952335369,8.25718729233,10.0299323277,54.8934419708,49.1306531763,0.0,5.7627887945
 02/08  04:00:00,38.4642076117,5.6359655817,0.035301375579,6.96603874785,8.25718729233,10.0299323277,57.7069164805,51.9439936954,0.0,5.76292278506
 02/08  05:00:00,41.3818003808,5.68753351015,0.0274289124381,8.23318202555,8.25718729233,11.6354268332,59.0496673463,53.2794025697,0.0,5.77026477666
 02/08  06:00:00,49.7734642397,5.71686906239,0.0254065319642,9.01742423253,12.1011305571,15.3678112995,65.4137025678,53.8504275808,0.0,11.5632749869
 02/08  07:00:00,76.5316203524,5.67299330316,0.768901198594,5.54694555949,19.7275818095,37.2640762949,65.1046691322,53.465994582,0.0,11.6386745502
 02/08  08:00:00,88.7853902731,5.74439190257,1.8771154737,3.6683868302,24.3117294858,51.2795993405,75.5831081298,52.2032831297,0.0,23.3798250001
 02/08  09:00:00,77.5925137569,5.69832404414,0.662421464672,6.89609219562,23.6694662846,40.6342015617,78.2107609438,42.7253364103,0.0,35.4854245335
 02/08  10:00:00,74.0857019721,5.7067750774,2.63936954624,6.41164968433,23.6694662846,35.6302164847,85.7153022134,38.2375295421,18.025,29.4527726713
 02/08  11:00:00,57.539926095,5.70365439282,2.44627638387,7.65907113372,18.7433767983,22.9618409725,83.5864646298,36.1824623746,18.025,29.3790022552
 02/08  12:00:00,56.1282817961,5.69845040427,3.06078801062,5.64064100698,18.7433767983,22.9618409725,73.6227835901,32.1521590596,18.025,23.4456245305
 02/08  13:00:00,55.2614946226,5.70427684054,3.25971587238,4.52565286265,18.5889407304,23.1597249699,68.9719781772,27.5062261509,18.025,23.4407520263
 02/08  14:00:00,54.7241378782,5.68876619382,3.40345543327,3.61356190135,18.7433767983,23.2517909448,65.5543608201,24.0866412055,18.025,23.4427196147
 02/08  15:00:00,53.9488505757,5.66347733968,3.48027929861,2.78673950054,18.7433767983,23.2517909448,69.1503351695,21.8297847867,18.025,29.2955503827
 02/08  16:00:00,52.9815887721,5.6299002414,3.41531498523,2.20797386402,18.7433767983,22.9618409725,63.8371279817,22.3802116143,18.025,23.4319163674
 02/08  17:00:00,55.8780495216,5.58192575544,2.45134851403,1.66503508612,18.7433767983,27.431320555,45.5191613503,21.724887259,18.025,5.76927409138
 02/08  18:00:00,69.7256740356,5.5865417451,1.29309765006,0.709772507812,17.6635504202,40.6971502883,29.7762251064,23.9915948618,0.0,5.78463024466
 02/08  19:00:00,80.168649264,5.61477569179,1.61518128507,0.52891796208,27.5259009287,37.3340067412,47.8208110882,30.3959519036,0.0,17.4248591847
 02/08  20:00:00,82.8672960929,5.65881323237,1.96687487753,0.506948837154,33.8341110165,33.3544677425,43.6314310905,32.0531672736,0.0,11.5782638169
 02/08  21:00:00,91.8884484045,5.77557558374,2.76194962166,0.462103198277,36.5179666069,38.8247702939,46.6688330283,35.0913803754,0.0,11.5774526529
 02/08  22:00:00,86.5821574445,5.80286614996,2.89794403774,0.506945509245,32.965339924,36.8579353714,53.9209545539,36.4730362533,0.0,17.4479183005
 02/08  23:00:00,61.7792033178,5.60166535839,1.41730527325,0.933449262448,25.6355707503,20.6438685092,49.3154502567,37.72087777,0.0,11.5945724867
 02/08  24:00:00,43.2770562512,5.55923889807,0.604678238723,2.83994152242,15.0252895274,11.7056064465,44.9263474554,39.1487256034,0.0,5.77762185204
 02/09  01:00:00,39.1085141357,5.56188803604,0.331430506946,3.9678930255,11.6412384099,10.0650221343,47.5000062101,41.7298094112,0.0,5.77019679888
 02/09  02:00:00,38.9868658099,5.59831991216,0.135061509056,5.56702555236,10.0992000411,10.047477231,50.5647953719,44.8021991277,0.0,5.76259624415
 02/09  03:00:00,38.6187198053,5.64840596557,0.0459661753335,7.09744815474,8.25718729233,10.0299323277,46.382460556,46.362460556,0.0,0.02
 02/09  04:00:00,39.2433356237,5.67117665764,0.030797208413,7.71446040044,8.25718729233,10.0299323277,51.4244914635,45.6617506813,0.0,5.76274078222
 02/09  05:00:00,40.7645398703,5.6694899321,0.0277095408563,7.63368459469,8.25718729233,11.6354268332,48.4784144708,42.7087660499,0.0,5.76964842086
 02/09  06:00:00,47.7760688875,5.64865184746,0.028409549143,7.08524070643,12.1011305571,15.3678112995,50.5771262574,39.0138239174,0.0,11.56330234
 02/09  07:00:00,74.081862116,5.60858023054,1.00423837121,2.92625873475,19.7275818095,37.2640762949,53.0618852389,35.6120593623,0.0,17.4498258765
 02/09  08:00:00,86.8593723168,5.72138605388,2.30986477215,1.33262722314,24.3117294858,51.2795993405,49.5479206515,32.0074811407,0.0,17.5404395108
 02/09  09:00:00,73.8111894908,5.58818100531,1.41054364458,2.47678892676,23.6694662846,40.6342015617,58.2636277708,22.7805416589,0.0,35.483086112
 02/09  10:00:00,70.9224010402,5.62663831701,3.77953585032,2.18831744385,23.6694662846,35.6302164847,66.341496678,18.8630457607,18.025,29.4534509173
 02/09  11:00:00,53.6500780574,5.62029700019,3.81569797816,2.48315858662,18.7433767983,22.9618409725,64.2825241143,16.8777527929,18.025,29.3797713214
 02/09  12:00:00,53.388474768,5.63677423908,3.98896154889,2.03433612298,18.7433767983,22.9618409725,57.1768991105,15.7087047612,18.025,23.4431943493
 02/09  13:00:00,52.9613634328,5.64725446644,3.98843425369,1.5538229488,18.5889407304,23.1597249699,55.1463461634,13.6781555344,18.025,23.443190629
 02/09  14:00:00,52.9143258127,5.64899898669,4.00086985799,1.24610288269,18.7433767983,23.2517909448,60.8057237937,13.4861403212,18.025,29.2945834726
 02/09  15:00:00,52.6038474547,5.63816784483,3.98593958423,0.961389823911,18.7433767983,23.2517909448,55.1123391788,13.6549037777,18.025,23.4324354011
 02/09  16:00:00,51.9487787893,5.61996571505,3.95649642979,0.643914771079,18.7433767983,22.9618409725,56.4118566657,14.9498205878,18.025,23.4370360779
 02/09  17:00:00,55.1254531145,5.58052273662,3.01908324139,0.346104534502,18.7433767983,27.431320555,39.2321777599,15.4372188146,18.025,5.76995894534
 02/09  18:00:00,69.7054126178,5.62376843902,1.79110750404,0.154270054954,17.6635504202,40.6971502883,28.0834562874,16.5340001324,0.0,11.549456155
 02/09  19:00:00,80.4388972101,5.67870244077,2.28621673115,0.0642045984395,27.5259009287,37.3340067412,32.9023628005,21.2780320576,0.0,11.6243307429
 02/09  20:00:00,83.3078666389,5.74346158263,2.78249404784,0.0472465983983,33.8341110165,33.3544677425,34.8218023723,23.2426607891,0.0,11.5791415832
 02/09  21:00:00,92.5060912978,5.87870552723,3.68628221938,0.0522814374312,36.5179666069,38.8247702939,37.0076930773,25.4299697879,0.0,11.5777232894
 02/09  22:00:00,87.2147492435,5.9125942134,3.85084550057,0.0769096341531,32.965339924,36.8579353714,43.5145417887,26.0654248788,0.0,17.44911691
 02/09  23:00:00,61.8489582801,5.68245213094,2.19124805317,0.148475425875,25.6355707503,20.6438685092,38.8700242006,27.2754504101,0.0,11.5945737905
 02/09  24:00:00,41.2901987286,5.5367462386,1.06340704588,0.416848184283,15.0252895274,11.7056064465,34.2939451263,28.5163044246,0.0,5.77764070167
 02/10  01:00:00,36.1550018041,5.50723760125,0.79991246708,0.600548918114,11.6412384099,10.0650221343,34.8674640057,29.0985084572,0.0,5.76895554854
 02/10  02:00:00,34.9993356088,5.50684773303,0.633945091699,1.17208278327,10.0992000411,10.047477231,35.3404033068,29.5774310742,0.0,5.76297223263
 02/10  03:00:00,33.5052186706,5.5018928997,0.452101471146,1.72432279618,8.25718729233,10.0299323277,35.8194044053,30.0567229325,0.0,5.76268147283
 02/10  04:00:00,33.731265343,5.49799686923,0.334159229165,2.07220939762,8.25718729233,10.0299323277,30.7560507172,30.7360507172,0.0,0.02
 02/10  05:00:00,35.5999554841,5.49718636189,0.240475671362,2.42863697969,8.25718729233,11.6354268332,38.2435932396,32.4733152842,0.0,5.7702779554
 02/10  06:00:00,43.2456259499,5.50098840446,0.268430655344,2.46244062428,12.1011305571,15.3678112995,43.9819336284,32.4169736489,0.0,11.5649599795
 02/10  07:00:00,72.6108169592,5.61811208112,1.59588790107,0.854030052464,19.7275818095,37.2640762949,49.9131851119,32.4641001758,0.0,17.4490849361
 02/10  08:00:00,86.7179753073,5.7890705505,2.94659158273,0.486816562071,24.3117294858,51.2795993405,54.0305808151,30.6519845048,0.0,23.3785963103
 02/10  09:00:00,72.5819770673,5.5749555085,1.69908777792,0.972256164259,23.6694662846,40.6342015617,53.4341101039,23.8620559092,0.0,29.5720541947
 02/10  10:00:00,70.0983129336,5.62530049471,4.04276316155,1.10233842227,23.6694662846,35.6302164847,74.6329950997,21.2693251481,18.025,35.3386699515
 02/10  11:00:00,52.9795083782,5.62109203791,4.06276118339,1.56473210712,18.7433767983,22.9618409725,59.7415954693,18.2092795947,18.025,23.5073158746
 02/10  12:00:00,52.9569139428,5.64803607427,4.26850235276,1.31197198834,18.7433767983,22.9618409725,57.9814241455,16.5106808844,18.025,23.4457432612
 02/10  13:00:00,52.6277854023,5.66543611609,4.2987852345,0.891711761657,18.5889407304,23.1597249699,60.8704948997,13.5560990659,18.025,29.2893958338
 02/10  14:00:00,52.580242101,5.67373157738,4.42120958561,0.466950138378,18.7433767983,23.2517909448,53.2453343433,11.7841811923,18.025,23.4361531511
 02/10  15:00:00,52.4673413132,5.67451849313,4.4606740097,0.313796095674,18.7433767983,23.2517909448,52.8366485067,11.3734967843,18.025,23.4381517224
 02/10  16:00:00,52.0045576736,5.65992183127,4.40294256587,0.213288133022,18.7433767983,22.9618409725,54.3495495301,12.8818285473,18.025,23.4427209827
 02/10  17:00:00,55.4265751613,5.62239598015,3.46832675083,0.156113664959,18.7433767983,27.431320555,37.248647661,13.4536350357,18.025,5.77001262529
 02/10  18:00:00,68.1558794409,5.67461133418,2.20148559645,0.0275173923565,17.6635504202,40.6971502883,26.8532949318,15.3037072675,0.0,11.5495876643
 02/10  19:00:00,80.9344662057,5.74514374982,2.77916911025,0.000380978505643,27.5259009287,37.3340067412,31.5498031249,19.9258780344,0.0,11.6239250904
 02/10  20:00:00,83.7662217957,5.80738789536,3.22416996904,0.0,33.8341110165,33.3544677425,34.8768197606,23.2973936657,0.0,11.5794260948
 02/10  21:00:00,92.9576238428,5.95079036046,4.11264094684,0.00537288899811,36.5179666069,38.8247702939,38.1674639816,26.5893074029,0.0,11.5781565787
