Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/10  22:00:00,87.5347472696,5.96952765183,4.13815840392,0.0526591728989,32.965339924,36.8579353714,45.8425432971,28.3941538074,0.0,17.4483894898
 02/10  23:00:00,61.9141306435,5.70096305095,2.25706967501,0.129313349373,25.6355707503,20.6438685092,43.0678104332,31.4730164695,0.0,11.5947939637
 02/10  24:00:00,41.3215573622,5.54222121506,1.07813995304,0.427997059526,15.0252895274,11.7056064465,39.3093558542,33.531697938,0.0,5.77765791623
 02/11  01:00:00,37.4246883378,5.51463529875,0.818869700559,0.64398282641,12.8411359301,10.0650221343,40.0804672934,34.3100917878,0.0,5.77037550554
 02/11  02:00:00,37.9777924944,5.51651926523,0.659884027857,1.35544936233,12.8411359301,10.0650221343,42.4388574215,36.6759858768,0.0,5.76287154476
 02/11  03:00:00,34.1901169011,5.51876684654,0.398406449673,2.44604105607,8.25718729233,10.0299323277,45.3744010155,39.6116780023,0.0,5.76272301316
 02/11  04:00:00,34.7215935871,5.52161230549,0.246197941055,3.12688141781,8.25718729233,10.0299323277,46.9089372475,41.1460782033,0.0,5.76285904425
 02/11  05:00:00,36.9604441879,5.52888308735,0.109314371326,3.88859062111,8.25718729233,11.6354268332,50.1267946138,44.3569035247,0.0,5.76989108909
 02/11  06:00:00,42.1152542043,5.55849916345,0.0349281121989,4.92972261897,8.71707943955,15.3327214929,51.3018707902,45.524081125,0.0,5.77778966519
 02/11  07:00:00,62.0831862509,5.56749513264,0.20135744003,4.62592745582,18.5082010057,25.6353820695,57.4643991975,45.9004290609,0.0,11.5639701365
 02/11  08:00:00,72.0900126226,5.61279511013,0.977893614156,3.1268577025,19.4083231844,41.0650158608,56.3207969558,44.6810505714,0.0,11.6397463844
 02/11  09:00:00,94.4993367127,5.79526274551,3.0087733286,1.329494631,26.3286599382,57.9988325916,77.0569043508,35.3908746767,0.0,41.6660296741
 02/11  10:00:00,81.1678910582,5.7380038656,4.22795025579,1.99082385095,26.3286599382,42.8504436482,85.3414213706,31.8419334772,18.025,35.4744878934
 02/11  11:00:00,57.7329510976,5.68084118907,3.69065784375,3.14479660837,21.7447113004,23.4437158914,76.8122074728,29.3313880462,18.025,29.4558194266
 02/11  12:00:00,55.0709782974,5.69438176257,3.93559824084,2.68637081104,19.3027497915,23.426170988,73.6509276433,26.2493523271,18.025,29.3765753162
 02/11  13:00:00,54.6741415797,5.70637844779,3.9477004249,2.12355231528,19.1483137236,23.7250123474,66.5801461412,25.1150535114,18.025,23.4400926298
 02/11  14:00:00,54.2833462097,5.70229634225,4.13214896416,1.40684315894,19.3027497915,23.7161209604,61.5632973534,20.0963907284,18.025,23.441906625
 02/11  15:00:00,53.751774957,5.68801529207,4.26565726435,0.756042960318,19.3027497915,23.7161209604,64.5712271063,17.2472898662,18.025,29.2989372402
 02/11  16:00:00,53.0561027372,5.66410995176,4.21310089797,0.426788009489,19.3027497915,23.426170988,59.2522302863,17.79606945,18.025,23.4311608362
 02/11  17:00:00,56.2756448574,5.6146095245,3.13766158737,0.319930750039,19.3027497915,27.8956505705,42.0030399665,18.2079219396,18.025,5.77011802694
 02/11  18:00:00,65.2355470866,5.62527716553,1.71841550416,0.181794206947,18.2229234133,37.5968344597,26.2603114318,20.4839323238,0.0,5.77637910805
 02/11  19:00:00,85.5752328433,5.72476907523,2.47834911899,0.0566229547154,32.690315043,37.0816133363,32.1050229909,26.3200760161,0.0,5.78494697481
 02/11  20:00:00,86.3362483387,5.80967981496,3.06163012465,0.0374966422292,36.8143715336,33.066984531,39.3936918108,27.814133447,0.0,11.5795583638
 02/11  21:00:00,92.4947488192,5.93019054331,3.82669610212,0.0703425580336,36.3493007332,38.7721355839,40.7499619315,29.1716257023,0.0,11.5783362292
 02/11  22:00:00,90.33793943,5.92785686284,3.75245326164,0.107972948963,36.1807251679,36.8228455648,41.4309474561,29.85112174,0.0,11.5798257161
 02/11  23:00:00,67.41366609,5.71001696736,2.21241676095,0.261126076209,31.0351095914,20.6438685092,49.7204452821,32.2718456592,0.0,17.4485996229
 02/11  24:00:00,43.9671850189,5.5539387154,1.08445487389,0.653275281464,17.4250845679,11.7056064465,45.8118803936,34.2467192623,0.0,11.5651611313
 02/12  01:00:00,38.18754024,5.53874813513,0.848643310271,1.23352540379,12.925468867,10.100111941,40.8330641763,35.0626902714,0.0,5.77037390486
 02/12  02:00:00,38.7366220261,5.54501818529,0.712455384907,1.91378714647,12.925468867,10.100111941,34.8438196096,34.8238196096,0.0,0.02
 02/12  03:00:00,34.5894218533,5.5402618792,0.498226095403,2.60460965389,8.34152022915,10.0650221343,40.5487286367,34.7863153637,0.0,5.762413273
 02/12  04:00:00,34.9200040129,5.53899637667,0.374574607349,3.06010759145,8.34152022915,10.0650221343,41.1516622972,35.3889366984,0.0,5.76272559873
 02/12  05:00:00,36.7114147567,5.53601473993,0.286575293405,3.33574495252,8.34152022915,11.6705166398,41.586720387,35.8167896046,0.0,5.76993078243
 02/12  06:00:00,40.9882774588,5.53207167666,0.211257536088,3.53342225268,8.80141237637,15.3678112995,41.0084880298,35.2314748179,0.0,5.77701321191
 02/12  07:00:00,60.6598039794,5.54920239799,0.514303559,2.90788853854,18.5082010057,25.6353820695,45.7104539341,34.1453234722,0.0,11.5651304619
 02/12  08:00:00,71.0963467329,5.62522310004,1.46608221603,1.51315200495,19.4926561212,41.1001056674,49.4807967688,32.0319790772,0.0,17.4488176916
 02/12  09:00:00,94.7252251891,5.86728522891,3.98619773914,0.505935987071,26.3286599382,57.9988325916,64.6178435885,22.9551672294,0.0,41.6626763592
 02/12  10:00:00,80.7745679078,5.78623847212,5.40236244732,0.494276297932,26.2443270014,42.8153538416,66.5766616253,18.9843440407,18.025,29.5673175846
 02/12  11:00:00,56.0563641133,5.64584653253,4.53003094509,0.663830727226,21.7447113004,23.4437158914,64.9126175208,17.4315261554,18.025,29.4560913655
 02/12  12:00:00,53.7438935661,5.674782341,4.71406908555,0.540702613429,19.3449162599,23.4437158914,62.4958311379,15.0933911871,18.025,29.3774399508
 02/12  13:00:00,53.8906805321,5.71377620007,4.89608315066,0.324597885063,19.190480192,23.7425572507,53.5476215244,12.0797889118,18.025,23.4428326126
 02/12  14:00:00,54.0100631656,5.74530102387,5.11844270327,0.16397205678,19.260583323,23.698576057,55.5721768641,8.24804673181,18.025,29.2991301323
 02/12  15:00:00,54.0463471433,5.75683233752,5.24157472069,0.0655976613063,19.260583323,23.698576057,49.5377800542,8.08087819596,18.025,23.4319018582
 02/12  16:00:00,53.6818789696,5.75042782739,5.21800169741,0.0210556083121,19.260583323,23.4086260847,51.0225758359,9.56104277485,18.025,23.436533061
 02/12  17:00:00,56.8786115708,5.68536329671,4.04383010463,0.00568316741604,19.260583323,27.8781056672,34.8409191484,11.0458145071,18.025,5.77010464136
 02/12  18:00:00,65.9389981263,5.72471594326,2.56393096084,0.0,18.1807569449,37.5792895564,19.1972152554,13.4198457669,0.0,5.77736948849
 02/12  19:00:00,86.6934870517,5.8760130596,3.62140132759,0.0,32.6059821062,37.0465235296,30.0145820501,18.4647965161,0.0,11.549785534
 02/12  20:00:00,87.621370547,5.96813226208,4.22579848047,0.0,36.8143715336,33.066984531,32.7354883082,21.1586706031,0.0,11.5768177051
 02/12  21:00:00,93.6036599384,6.05956103449,4.7571522209,0.0,36.43363367,38.8072253906,38.2609792805,26.684919776,0.0,11.5760595045
 02/12  22:00:00,90.7255786347,6.00722994618,4.28416136712,0.00395489264987,36.0963922311,36.7877557581,37.3227357452,31.5226801005,0.0,5.80005564474
 02/12  23:00:00,67.3223099759,5.73663081834,2.40743558962,0.0675612800305,30.9507766546,20.6087787026,52.4715704139,35.0222474806,0.0,17.4493229333
 02/12  24:00:00,43.7339080687,5.56715934733,1.27569403998,0.215538061897,17.4250845679,11.7056064465,47.2484270296,35.6834429192,0.0,11.5649841104
 02/13  01:00:00,36.187255991,5.52700463527,0.956083317616,0.456864818341,11.6412384099,10.0650221343,41.7788003742,36.0084253998,0.0,5.77037497446
 02/13  02:00:00,34.5998285158,5.5016904073,0.721888137679,0.689790061818,10.0992000411,10.047477231,42.7757988378,37.0127978941,0.0,5.76300094371
 02/13  03:00:00,33.3475912803,5.50205774768,0.524427896745,1.4942053781,8.25718729233,10.0299323277,38.056242794,38.036242794,0.0,0.02
 02/13  04:00:00,34.0686763413,5.50914571829,0.350449137915,2.38218019423,8.25718729233,10.0299323277,46.0297419001,40.2670307587,0.0,5.76271114137
 02/13  05:00:00,36.1474959313,5.51400586445,0.241066263305,2.95876721038,8.25718729233,11.6354268332,47.3837915399,41.6137290254,0.0,5.77006251452
 02/13  06:00:00,43.8932894831,5.51889357656,0.242209658053,3.11841859129,12.1011305571,15.3678112995,52.4683864322,40.9035208027,0.0,11.5648656295
 02/13  07:00:00,73.0179007431,5.63250118314,1.59052653572,1.25208427961,19.7275818095,37.2640762949,57.1560025646,39.7070398255,0.0,17.4489627391
 02/13  08:00:00,86.9120105862,5.79117749577,2.85816168164,0.767173998323,24.3117294858,51.2795993405,54.5445746565,37.0041962941,0.0,17.5403783624
 02/13  09:00:00,73.0909287478,5.59704943094,1.53494477765,1.623256986,23.6694662846,40.6342015617,65.0138037235,29.5293856746,0.0,35.4844180489
 02/13  10:00:00,70.5783127789,5.64555574356,3.77099682609,1.83384829977,23.6694662846,35.6302164847,74.1552048378,26.6787772996,18.025,29.4514275382
 02/13  11:00:00,53.5622251177,5.63744651081,3.62123869179,2.57261479832,18.7433767983,22.9618409725,73.1032597194,25.6982789263,18.025,29.3799807931
 02/13  12:00:00,53.4045274886,5.65588201968,3.80988883752,2.21035327482,18.7433767983,22.9618409725,65.441310059,23.9722856194,18.025,23.4440244396
 02/13  13:00:00,53.0099857924,5.6688842571,3.81806792088,1.75117937737,18.5889407304,23.1597249699,66.7911998212,21.83049691,18.025,26.9357029112
 02/13  14:00:00,52.9206784996,5.66904322638,3.92280449615,1.31047870246,18.7433767983,23.2517909448,62.9327576695,19.1097410008,18.025,25.7980166686
 02/13  15:00:00,52.6027945723,5.65813747508,3.95217747716,0.97412808759,18.7433767983,23.2517909448,59.5785398517,18.1188580887,18.025,23.434681763
 02/13  16:00:00,51.9227947334,5.63373356793,3.8744108952,0.686246553587,18.7433767983,22.9618409725,60.8972279422,19.4329228314,18.025,23.4393051108
 02/13  17:00:00,55.0763917358,5.59082660408,2.81438321704,0.4914392744,18.7433767983,27.431320555,44.7365003377,20.9416273647,18.025,5.76987297301
 02/13  18:00:00,67.8847682216,5.63098696617,1.73771799671,0.26379491692,17.6635504202,40.6971502883,34.9958645982,23.4460443784,0.0,11.5498202197
 02/13  19:00:00,80.5390452772,5.69385198327,2.2721189155,0.163299571952,27.5259009287,37.3340067412,39.6978153634,28.0734299189,0.0,11.6243854445
 02/13  20:00:00,83.3153051751,5.75028808567,2.68017221759,0.150179467764,33.8341110165,33.3544677425,41.864675518,30.2859283718,0.0,11.5787471462
 02/13  21:00:00,92.3282071376,5.86634992162,3.41596123633,0.157073688894,36.5179666069,38.8247702939,44.5072370249,32.9307057919,0.0,11.576531233
 02/13  22:00:00,86.9474812892,5.88351918397,3.44852644069,0.241031381402,32.965339924,36.8579353714,52.2895166382,34.8408386526,0.0,17.4486779857
 02/13  23:00:00,61.9044078378,5.66141635459,1.87801080044,0.538196678827,25.6355707503,20.6438685092,48.4495145399,36.8546665666,0.0,11.5948479733
 02/13  24:00:00,41.9455484375,5.53972648493,0.864454115539,1.2681694202,15.0252895274,11.7056064465,44.0612505553,38.2836334667,0.0,5.77761708858
 02/14  01:00:00,37.9116211834,5.5469810512,0.582833897356,2.53450305661,11.6412384099,10.0650221343,45.4282263733,39.6578561306,0.0,5.77037024271
 02/14  02:00:00,36.9645477459,5.54867642685,0.385762758476,3.34364841471,10.0992000411,10.047477231,46.4797290085,40.717091497,0.0,5.76263751156
 02/14  03:00:00,35.7014316254,5.55064254524,0.202080117489,4.12180649278,8.25718729233,10.0299323277,48.561915065,42.7991310423,0.0,5.76278402273
 02/14  04:00:00,36.6937950215,5.57597069523,0.0783370061848,5.21258652199,8.25718729233,10.0299323277,44.3011327476,44.2811327476,0.0,0.02
 02/14  05:00:00,39.232079088,5.60810673818,0.0355610710562,6.15475445418,8.25718729233,11.6354268332,50.5484089844,44.778080203,0.0,5.77032878141
 02/14  06:00:00,47.1007816252,5.61923017431,0.0366519820127,6.43113362064,12.1011305571,15.3678112995,55.5605599982,43.9954545661,0.0,11.5651054322
 02/14  07:00:00,74.3484458265,5.62845694148,1.09614875909,3.08105301207,19.7275818095,37.2640762949,60.2180032407,42.7710663117,0.0,17.446936929
 02/14  08:00:00,87.3221232867,5.75000474318,2.40808857422,1.66852929503,24.3117294858,51.2795993405,63.4438410261,40.0629111154,0.0,23.3809299107
 02/14  09:00:00,74.5490955005,5.61528140722,1.1628905115,3.43524506826,23.6694662846,40.6342015617,66.5674741283,31.0879983087,0.0,35.4794758195
 02/14  10:00:00,71.7335443022,5.65856354949,3.39845820966,3.348611003,23.6694662846,35.6302164847,74.975996734,27.4968255275,18.025,29.4541712065
 02/14  11:00:00,54.5116893224,5.65469758718,3.50535770071,3.62070969627,18.7433767983,22.9618409725,65.7055518172,24.1738885021,18.025,23.5066633151
 02/14  12:00:00,54.1411181402,5.67003820755,3.81388834668,2.92878738814,18.7433767983,22.9618409725,68.4603419501,21.136375299,18.025,29.2989666511
 02/14  13:00:00,53.4214312604,5.6705055165,3.86188089853,2.11719390695,18.5889407304,23.1597249699,59.3084510854,17.8485185678,18.025,23.4349325176
 02/14  14:00:00,53.077409679,5.66221564656,3.99598441506,1.40085733277,18.7433767983,23.2517909448,56.2102994631,14.7466881319,18.025,23.4386113312
 02/14  15:00:00,52.5731118385,5.64863531566,4.10266211049,0.80346006388,18.7433767983,23.2517909448,54.2034746509,12.737854309,18.025,23.4406203419
 02/14  16:00:00,51.8345760667,5.62731557945,4.09422389201,0.384629731465,18.7433767983,22.9618409725,56.3301874679,13.3651567794,18.025,24.9400306885
 02/14  17:00:00,55.2334247426,5.59297155951,3.23055879735,0.230158545793,18.7433767983,27.431320555,35.2396690051,12.9135556562,18.025,4.30111334891
 02/14  18:00:00,67.9601329134,5.64425323885,1.99713003651,0.0664873473592,17.6635504202,40.6971502883,25.6369544488,14.0880170337,0.0,11.5489374151
 02/14  19:00:00,80.6256634688,5.70439896187,2.49649659792,0.0149944330211,27.5259009287,37.3340067412,37.0431203421,19.6171901773,0.0,17.4259301647
 02/14  20:00:00,83.4530701653,5.76717733403,2.95122812658,0.0,33.8341110165,33.3544677425,28.2978229707,22.4978478133,0.0,5.7999751574
 02/14  21:00:00,92.477083597,5.88758789414,3.67333303143,0.0273414872695,36.5179666069,38.8247702939,37.8797711173,26.3005040165,0.0,11.5792671008
 02/14  22:00:00,87.0835964863,5.90743950501,3.71800998818,0.0837441509718,32.965339924,36.8579353714,46.3152313897,28.8656463969,0.0,17.4495849928
 02/14  23:00:00,61.7774024094,5.67513385975,2.04996121657,0.225522167609,25.6355707503,20.6438685092,43.61529849,32.0202735574,0.0,11.5950249326
 02/14  24:00:00,41.3954004171,5.53430615158,0.968695674479,0.619198077943,15.0252895274,11.7056064465,45.5998674905,34.0644350759,0.0,11.5354324146
 02/15  01:00:00,37.0846769474,5.52833591379,0.674189667532,1.63484831177,11.6412384099,10.0650221343,41.9080326646,36.1379138188,0.0,5.77011884581
 02/15  02:00:00,36.4138632712,5.53832560876,0.460906874328,2.72817256207,10.0992000411,10.047477231,38.1289455458,38.1089455458,0.0,0.02
 02/15  03:00:00,35.1204402455,5.54002276334,0.280939468428,3.47257567731,8.25718729233,10.0299323277,44.7564484627,38.9936343104,0.0,5.76281415229
 02/15  04:00:00,35.5304888135,5.54437640368,0.182454511425,3.97675551257,8.25718729233,10.0299323277,45.4074426769,39.6449296062,0.0,5.76251307072
 02/15  05:00:00,38.2097331852,5.57513691906,0.0822450225471,5.11869399248,8.25718729233,11.6354268332,47.2528653351,41.4829988818,0.0,5.76986645336
 02/15  06:00:00,46.845256472,5.61029503942,0.0447390864928,6.17645655278,12.1011305571,15.3678112995,49.9594930988,44.1670167284,0.0,5.79247637045
 02/15  07:00:00,74.4671883076,5.62621432205,1.02741063698,3.27077965165,19.7275818095,37.2640762949,63.2721428089,45.8238408334,0.0,17.4483019755
 02/15  08:00:00,87.4782205654,5.73381776641,2.17146651896,2.07743484901,24.3117294858,51.2795993405,68.6368998692,45.2565802705,0.0,23.3803195987
 02/15  09:00:00,74.9168728976,5.61926716995,0.917459658616,4.04446734383,23.6694662846,40.6342015617,71.9772069732,36.4904492003,0.0,35.4867577729
 02/15  10:00:00,72.330764481,5.66619554446,3.11748765836,4.21917105541,23.6694662846,35.6302164847,81.5592146638,34.0829559999,18.025,29.4512586638
 02/15  11:00:00,55.3242781793,5.6753623509,3.06474391044,4.85324645121,18.7433767983,22.9618409725,80.0570817135,32.6521953945,18.025,29.379886319
 02/15  12:00:00,55.0064269011,5.6871785506,3.36523676295,4.22560829347,18.7433767983,22.9618409725,70.576261933,29.106061477,18.025,23.445200456
 02/15  13:00:00,54.2826709367,5.68677952803,3.4357031777,3.38833801078,18.5889407304,23.1597249699,66.4278615587,24.9632787877,18.025,23.4395827711
 02/15  14:00:00,53.9588147509,5.67706528234,3.53950288824,2.72389173564,18.7433767983,23.2517909448,64.1439115202,22.6773196369,18.025,23.4415918833
 02/15  15:00:00,53.4724535561,5.65909328219,3.52108514333,2.27391849291,18.7433767983,23.2517909448,69.5393775189,22.2113127981,18.025,29.3030647208
 02/15  16:00:00,52.7595970114,5.630970675,3.38334599153,2.01687902734,18.7433767983,22.9618409725,66.0347930275,24.5789319064,18.025,23.4308611211
 02/15  17:00:00,55.8856015923,5.58611032956,2.31784778073,1.80190373256,18.7433767983,27.431320555,49.641368673,25.8465009998,18.025,5.76986767327
 02/15  18:00:00,68.1702378276,5.59047212332,1.19294609494,1.13455690171,17.6635504202,40.6971502883,35.9612674121,30.1763399134,0.0,5.78492749868
 02/15  19:00:00,80.2909938344,5.60537108818,1.40530546381,0.870540275883,27.5259009287,37.3340067412,54.9804521597,37.5537788915,0.0,17.4266732682
 02/15  20:00:00,82.838770139,5.63827081744,1.6955048396,0.770333636803,33.8341110165,33.3544677425,50.8982242214,39.3204945595,0.0,11.577729662
 02/15  21:00:00,91.7662267973,5.73713195735,2.37390318762,0.766368774916,36.5179666069,38.8247702939,54.0783083891,42.5013657889,0.0,11.5769426001
 02/15  22:00:00,86.5054064919,5.75434877308,2.46810646917,0.908547151078,32.965339924,36.8579353714,57.1130282401,45.474031583,0.0,11.638996657
 02/15  23:00:00,63.1491121821,5.61963983759,1.11875346957,2.58393285153,25.6355707503,20.6438685092,65.5770965427,48.1955084069,0.0,17.3815881358
 02/15  24:00:00,45.3639675875,5.60738169122,0.358877640343,5.12450879467,15.0252895274,11.7056064465,57.0942918159,51.3166622417,0.0,5.7776295742
 02/16  01:00:00,42.8983137411,5.67687086304,0.099930531847,7.87420918433,11.6412384099,10.0650221343,60.4540184128,54.6847752944,0.0,5.76924311838
 02/16  02:00:00,43.6630444437,5.75896924312,0.0331879165584,10.184428577,10.0992000411,10.047477231,62.9617892209,57.1989981553,0.0,5.76279106553
 02/16  03:00:00,43.9231922388,5.83460357081,0.0237682970382,12.23792018,8.25718729233,10.0299323277,59.6279104952,59.6079104952,0.0,0.02
 02/16  04:00:00,45.6875759975,5.89663075264,0.0167082419488,13.9473348423,8.25718729233,10.0299323277,67.7120639674,61.9491271365,0.0,5.76293683093
 02/16  05:00:00,48.5293972262,5.94068855067,0.0109781932955,15.1440738164,8.25718729233,11.6354268332,68.8169918967,63.0475793679,0.0,5.76941252878
 02/16  06:00:00,57.0769703565,5.97218792089,0.00802773800517,16.0829888137,12.1011305571,15.3678112995,75.2574096274,63.6933140032,0.0,11.5640956242
 02/16  07:00:00,82.9156567043,5.82906127779,0.126368262829,12.4174403686,19.7275818095,37.2640762949,80.7882620794,63.339044881,0.0,17.4492171984
 02/16  08:00:00,93.8756231557,5.82238031842,0.960761270191,9.59698410448,24.3117294858,51.2795993405,78.2390015917,60.6985419472,0.0,17.5404596445
 02/16  09:00:00,83.0188850357,5.83647935844,0.174291123406,12.6724365079,23.6694662846,40.6342015617,83.992277646,48.510071203,0.0,35.482206443
 02/16  10:00:00,78.1589237651,5.81633947135,2.20040840136,10.8142658844,23.6694662846,35.6302164847,89.1930832733,41.7137970497,18.025,29.4542862235
 02/16  11:00:00,60.1099054749,5.79722117901,2.46773069467,10.1140280167,18.7433767983,22.9618409725,84.345501321,36.9415648713,18.025,29.3789364497
 02/16  12:00:00,58.2234667563,5.76340758834,2.91646503205,7.81519057222,18.7433767983,22.9618409725,75.1072270936,33.6397034356,18.025,23.442523658
 02/16  13:00:00,56.2185858423,5.72548393429,3.13029716166,5.59095318256,18.5889407304,23.1597249699,68.9360289368,27.4685299576,18.025,23.4424989792
 02/16  14:00:00,55.1625673103,5.69479751116,3.37496770197,4.074446484,18.7433767983,23.2517909448,69.9389597599,22.6149744808,18.025,29.2989852791
 02/16  15:00:00,54.0552125003,5.65872628021,3.45478019612,2.92335525336,18.7433767983,23.2517909448,61.7302753587,20.273478555,18.025,23.4317968037
 02/16  16:00:00,52.9026123721,5.61912420581,3.38482791887,2.17025821065,18.7433767983,22.9618409725,62.2527396935,20.7913194011,18.025,23.4364202925
 02/16  17:00:00,55.7525028201,5.56801117871,2.37208366563,1.63266475146,18.7433767983,27.431320555,44.9490401631,21.153956751,18.025,5.77008341208
 02/16  18:00:00,67.661974521,5.56151849088,1.09911097805,0.749077955526,17.6635504202,40.6971502883,30.833962265,25.0494313051,0.0,5.78453095991
 02/16  19:00:00,79.8824454157,5.58607930728,1.38346520399,0.503125665566,27.5259009287,37.3340067412,48.5353450823,31.1090647805,0.0,17.4262803019
 02/16  20:00:00,82.4789299792,5.61613690645,1.61920738302,0.50891959994,33.8341110165,33.3544677425,44.7809250474,33.2018165744,0.0,11.5791084729
 02/16  21:00:00,91.2744266822,5.69879088626,2.16968730127,0.517126624205,36.5179666069,38.8247702939,48.5695989233,36.989979631,0.0,11.5796192923
 02/16  22:00:00,86.0611229544,5.72487575361,2.33087249523,0.630972557656,32.965339924,36.8579353714,57.0380701117,39.5892629485,0.0,17.4488071632
 02/16  23:00:00,61.8794356313,5.57431491684,1.11909733506,1.35923891208,25.6355707503,20.6438685092,53.3383080403,41.7440613323,0.0,11.5942467079
 02/16  24:00:00,44.012312642,5.56250326203,0.394025793185,3.78258560478,15.0252895274,11.7056064465,50.7725150746,44.994762675,0.0,5.77775239956
 02/17  01:00:00,40.178358148,5.58303159462,0.161839117298,5.18618471461,11.6412384099,10.0650221343,52.8240721009,47.0538499637,0.0,5.77022213721
 02/17  02:00:00,40.0321474852,5.62938788989,0.0619696787627,6.65432992565,10.0992000411,10.047477231,52.5443191325,46.7815303105,0.0,5.76278882202
 02/17  03:00:00,39.4234284289,5.67447885278,0.0283662189837,7.89368209153,8.25718729233,10.0299323277,52.517127076,46.7541933124,0.0,5.76293376361
 02/17  04:00:00,40.1470630979,5.70189071241,0.0236272832231,8.59464510424,8.25718729233,10.0299323277,46.0771665966,46.0571665966,0.0,0.02
 02/17  05:00:00,42.0898034824,5.71547929125,0.0198588702341,8.92080876612,8.25718729233,11.6354268332,50.1993778404,44.430147411,0.0,5.76923042942
 02/17  06:00:00,49.5660121735,5.71056470621,0.0200094368442,8.82167135354,12.1011305571,15.3678112995,54.3558104681,42.7905439225,0.0,11.5652665456
 02/17  07:00:00,75.7331410283,5.64036759391,0.724385094487,4.82560147113,19.7275818095,37.2640762949,58.9012913274,41.4522936535,0.0,17.448997674
 02/17  08:00:00,87.5143716859,5.68577640556,1.733098629,2.60000023759,24.3117294858,51.2795993405,62.0456597159,38.6650393735,0.0,23.3806203424
 02/17  09:00:00,75.3507361184,5.61518360711,0.924162005767,4.4757132137,23.6694662846,40.6342015617,59.3212597618,29.7481753879,0.0,29.5730843739
 02/17  10:00:00,71.9399877085,5.64410206638,3.20910007048,3.75887396516,23.6694662846,35.6302164847,75.89534485,25.0679590662,18.025,32.8023857838
 02/17  11:00:00,54.4938931774,5.63864386139,3.36785791028,3.75646842355,18.7433767983,22.9618409725,65.1432629479,21.0838417187,18.025,26.0344212292
 02/17  12:00:00,53.9374287221,5.64833638451,3.72354593063,2.83714310704,18.7433767983,22.9618409725,59.6046051597,18.1345965103,18.025,23.4450086495
 02/17  13:00:00,53.1083693649,5.64466767882,3.81954229323,1.87230635475,18.5889407304,23.1597249699,61.8476107127,14.527573849,18.025,29.2950368637
 02/17  14:00:00,52.8316282222,5.641269537,3.9891206766,1.18288739261,18.7433767983,23.2517909448,54.0336601568,12.5723963213,18.025,23.4362638355
 02/17  15:00:00,52.2983871264,5.62522940861,4.04936757813,0.605437788199,18.7433767983,23.2517909448,52.5487055969,11.0863144365,18.025,23.4373911604
 02/17  16:00:00,51.6538487163,5.60563659388,4.07240237011,0.247404985476,18.7433767983,22.9618409725,52.2952694037,10.828299337,18.025,23.4419700667
 02/17  17:00:00,55.0786633385,5.57347421301,3.16835889993,0.15709048864,18.7433767983,27.431320555,35.5372809741,11.7422738907,18.025,5.77000708335
 02/17  18:00:00,67.6916194244,5.61581069634,1.80562253508,0.0179201053168,17.6635504202,40.6971502883,25.5557603932,14.0058451426,0.0,11.5499152506
 02/17  19:00:00,80.3602238285,5.67263917586,2.27781204936,0.0,27.5259009287,37.3340067412,30.0609401903,18.4372907911,0.0,11.6236493992
 02/17  20:00:00,83.1318245425,5.72851961563,2.66864069837,0.0,33.8341110165,33.3544677425,33.3511187054,21.7730919299,0.0,11.5780267755
 02/17  21:00:00,92.3796589962,5.87610691453,3.61473242872,0.0,36.5179666069,38.8247702939,36.6256704015,25.0478769706,0.0,11.5777934309
 02/17  22:00:00,86.8977355124,5.89126216181,3.61306540245,0.0190056010741,32.965339924,36.8579353714,45.4257809052,27.9774511641,0.0,17.4483297411
 02/17  23:00:00,61.4128015131,5.64038010812,1.83936598929,0.106270880388,25.6355707503,20.6438685092,42.1751593377,30.5803622789,0.0,11.5947970589
 02/17  24:00:00,41.1363722203,5.51696071617,0.890099925236,0.456112765505,15.0252895274,11.7056064465,38.9218364892,33.1441582284,0.0,5.77767826083
 02/18  01:00:00,37.4603446755,5.49636512666,0.64913639266,0.867643151289,12.8411359301,10.0650221343,40.4598184175,34.6894612897,0.0,5.77035712788
 02/18  02:00:00,38.3693161739,5.51166215068,0.486883416391,1.92483086452,12.8411359301,10.0650221343,42.9312192008,37.1682414292,0.0,5.76297777166
 02/18  03:00:00,34.6556836591,5.52243182236,0.276465779414,3.02988382421,8.25718729233,10.0299323277,44.6175764383,38.8546041384,0.0,5.76297229992
 02/18  04:00:00,35.4031883816,5.53500700526,0.145847342955,3.89543296662,8.25718729233,10.0299323277,46.6853361676,40.9226669081,0.0,5.76266925951
 02/18  05:00:00,38.2286376728,5.57015969363,0.0479331833379,5.1768891858,8.25718729233,11.6354268332,49.4147307275,43.645032947,0.0,5.76969778056
 02/18  06:00:00,44.0368736047,5.63114451564,0.026163532116,6.78746160953,8.71707943955,15.3327214929,51.1205699351,45.3429767447,0.0,5.77759319039
 02/18  07:00:00,64.0094323518,5.63229892975,0.0896831539953,6.59904523694,18.5082010057,25.6353820695,54.0851326854,46.5029419972,0.0,7.58219068824
 02/18  08:00:00,73.3719664176,5.64436216601,0.809402089823,4.54573749349,19.4083231844,41.0650158608,60.9282483432,45.2831568147,0.0,15.6450915285
 02/18  09:00:00,94.8823783267,5.77371563985,2.69659668936,2.04626169666,26.3286599382,57.9988325916,76.5274999831,34.8629679951,0.0,41.664531988
 02/18  10:00:00,81.5221302254,5.72871811518,4.09371685819,2.48858337688,26.3286599382,42.8504436482,82.9100336277,29.408789482,18.025,35.4762441457
 02/18  11:00:00,57.884194802,5.67379027582,3.69620945715,3.29754073939,21.7447113004,23.4437158914,73.5759221781,26.0966132355,18.025,29.4543089425
 02/18  12:00:00,54.9269019526,5.68195519135,3.99870913537,2.4916111115,19.3027497915,23.426170988,69.2765911655,21.8745844499,18.025,29.3770067156
 02/18  13:00:00,54.2533134569,5.68297830828,4.10119255569,1.57263277667,19.1483137236,23.7250123474,60.6045669254,19.1406426083,18.025,23.4389243171
 02/18  14:00:00,53.8860619266,5.67979170625,4.25743171617,0.906781630445,19.3027497915,23.7161209604,56.9431406289,15.4774109922,18.025,23.4407296367
 02/18  15:00:00,53.4709970039,5.66893217061,4.32315434382,0.436851466251,19.3027497915,23.7161209604,59.9682777263,13.8794142493,18.025,28.0638634771
 02/18  16:00:00,52.9403862769,5.65134490864,4.2646575909,0.272279353634,19.3027497915,23.426170988,57.1542255298,14.4609112227,18.025,24.6683143071
 02/18  17:00:00,56.2123020973,5.60042726008,3.21840030813,0.190033521645,19.3027497915,27.8956505705,38.814103712,15.0191052478,18.025,5.7699984642
 02/18  18:00:00,65.1470654544,5.61601577202,1.75104181081,0.0699489656265,18.2229234133,37.5968344597,22.3869977761,16.6094027472,0.0,5.77759502892
 02/18  19:00:00,85.6727649351,5.7316412428,2.62563381091,0.0,32.690315043,37.0816133363,26.7486532199,20.9639934895,0.0,5.78465973043
 02/18  20:00:00,86.6281258767,5.84070681388,3.35997813977,0.0,36.8143715336,33.066984531,33.9161912007,22.3382646447,0.0,11.577926556
 02/18  21:00:00,92.8518809543,5.97371201107,4.21065048205,0.0,36.3493007332,38.7721355839,35.2790514065,23.7013152341,0.0,11.5777361723
 02/18  22:00:00,90.6419232682,5.97059447158,4.10518453527,0.0164886062986,36.1807251679,36.8228455648,36.9049545116,25.3262671963,0.0,11.5786873153
 02/18  23:00:00,67.4971994609,5.73512538357,2.48713102679,0.0448382465438,31.0351095914,20.6438685092,43.4268818471,25.9789327845,0.0,17.4479490626
 02/18  24:00:00,43.7282310898,5.56861689367,1.29403677602,0.190062564202,17.4250845679,11.7056064465,37.9033605255,26.3387670851,0.0,11.5645934403
 02/19  01:00:00,37.4880621443,5.53477195867,1.03235024343,0.354317664583,12.925468867,10.100111941,32.7177378919,26.947667873,0.0,5.7700700189
 02/19  02:00:00,37.4090422704,5.51505939635,0.880769233624,0.44785314861,12.925468867,10.100111941,27.4600556174,27.4400556174,0.0,0.02
 02/19  03:00:00,32.6463854522,5.48880977475,0.686366530833,0.524885311018,8.34152022915,10.0650221343,32.453580485,26.6908686105,0.0,5.76271187455
 02/19  04:00:00,32.7926839628,5.48385173479,0.588776539149,0.773731119332,8.34152022915,10.0650221343,32.1070124281,26.3441677428,0.0,5.76284468524
 02/19  05:00:00,34.7230999411,5.4846850187,0.484167943053,1.20116825523,8.34152022915,11.6705166398,33.5568426022,27.7866551378,0.0,5.77018746439
 02/19  06:00:00,39.0966889738,5.48277067846,0.393340999352,1.50905251964,8.80141237637,15.3678112995,33.863009997,28.0852287231,0.0,5.77778127391
 02/19  07:00:00,58.8619931609,5.50737642946,0.708653446005,0.957556125228,18.5082010057,25.6353820695,38.9127500372,27.3480871336,0.0,11.5646629036
 02/19  08:00:00,70.3682007531,5.64156843762,1.81993784313,0.414808433787,19.4926561212,41.1001056674,43.2826733179,25.8335174861,0.0,17.4491558318
 02/19  09:00:00,94.8833007132,5.90020187073,4.47297606315,0.144320807063,26.3286599382,57.9988325916,54.0098200891,18.2928166663,0.0,35.7170034228
 02/19  10:00:00,80.9425396436,5.81390529366,5.86413870086,0.172808230633,26.2443270014,42.8153538416,68.5778082406,15.0749595664,18.025,35.4778486742
 02/19  11:00:00,56.1701955034,5.66703042186,4.99288834304,0.293622819738,21.7447113004,23.4437158914,60.0808906939,12.5996183955,18.025,29.4562722984
 02/19  12:00:00,53.9802533135,5.70546531695,5.25487271851,0.205576988278,19.3449162599,23.4437158914,57.4429300704,10.0397979486,18.025,29.3781321218
 02/19  13:00:00,54.436335131,5.76452801259,5.63526288647,0.0803228071532,19.190480192,23.7425572507,49.0209795235,7.55492257801,18.025,23.4410569454
 02/19  14:00:00,54.8163807733,5.8270744036,5.99659828514,0.0103609451671,19.260583323,23.698576057,51.1578842426,3.83076516807,18.025,29.3021190746
 02/19  15:00:00,55.1422994904,5.86282416153,6.29713292996,0.0,19.260583323,23.698576057,44.1885797645,2.7335275875,18.025,23.430052177
 02/19  16:00:00,55.0292878227,5.86909042071,6.46780533842,0.0,19.260583323,23.4086260847,44.4085624361,2.94894591338,18.025,23.4346165227
 02/19  17:00:00,58.458113907,5.8200582483,5.49432197632,0.0,19.260583323,27.8781056672,26.8134173252,3.01941557778,18.025,5.76900174745
 02/19  18:00:00,67.6360649842,5.87781467877,4.10790087397,0.0,18.1807569449,37.5792895564,11.0689018078,5.29147260526,0.0,5.77742920257
 02/19  19:00:00,88.4172535535,6.04722656747,5.17395619057,0.0,32.6059821062,37.0465235296,20.6892479837,9.13932849416,0.0,11.5499194896
 02/19  20:00:00,89.3483599948,6.15245660706,5.76846388523,0.0,36.8143715336,33.066984531,23.0316431394,11.4557108696,0.0,11.5759322698
 02/19  21:00:00,95.8134498148,6.31391275492,6.71259340176,0.0,36.43363367,38.8072253906,19.6915520027,13.8916166249,0.0,5.7999353778
 02/19  22:00:00,93.392354805,6.31801524636,6.64411007271,0.0,36.0963922311,36.7877557581,26.1027611633,14.524334872,0.0,11.5784262913
 02/19  23:00:00,69.4813032074,5.99054396121,4.38007988268,0.0,30.9507766546,20.6087787026,33.0360796419,15.5871196012,0.0,17.4489600407
 02/19  24:00:00,44.9944096372,5.73253009454,2.58636469001,0.0,17.4250845679,11.7056064465,28.2162074454,16.6512848883,0.0,11.564922557
 02/20  01:00:00,38.3009474121,5.66946126733,2.06486425626,0.0,12.925468867,10.100111941,22.8302297977,17.059860825,0.0,5.77036897273
 02/20  02:00:00,37.9898528851,5.63233004551,1.79216122234,0.0,12.925468867,10.100111941,24.2255086489,18.4625350035,0.0,5.76297364543
 02/20  03:00:00,32.9360386071,5.57640781867,1.41330915765,0.0,8.34152022915,10.0650221343,19.4509563439,19.4309563439,0.0,0.02
 02/20  04:00:00,32.7507598881,5.55166719811,1.25276912711,0.0,8.34152022915,10.0650221343,25.449992585,19.68731363,0.0,5.76267895501
 02/20  05:00:00,34.2348291858,5.53440536341,1.14192023689,0.00542582526774,8.34152022915,11.6705166398,25.6851403301,19.9155600571,0.0,5.76958027296
 02/20  06:00:00,38.3610714081,5.527092691,1.09762580686,0.0248281661229,8.80141237637,15.3678112995,24.0218272016,18.2441572507,0.0,5.77766995087
 02/20  07:00:00,58.9052019238,5.60076019498,1.61603512303,0.0,18.5082010057,25.6353820695,29.524789122,17.9597017451,0.0,11.5650873769
 02/20  08:00:00,69.3119045551,5.77930528628,2.92471355315,0.0,19.4926561212,41.1001056674,33.4603791796,16.0117692361,0.0,17.4486099435
 02/20  09:00:00,96.8915124728,6.11658125756,6.40913145785,0.0,26.3286599382,57.9988325916,51.0268883312,9.3641705088,0.0,41.6627178224
 02/20  10:00:00,83.3754136236,6.06074659319,8.22297852525,0.0,26.2443270014,42.8153538416,52.468615526,4.87578330324,18.025,29.5678322228
 02/20  11:00:00,58.5863394884,5.90674821673,7.46293987119,0.0,21.7447113004,23.4437158914,55.8156535347,2.4478674099,18.025,35.3427861248
 02/20  12:00:00,56.7523336938,5.98154079399,7.95645570569,0.0,19.3449162599,23.4437158914,42.7822038655,1.25432247647,18.025,23.502881389
 02/20  13:00:00,57.0862940656,6.02623307912,8.10383689963,0.0,19.190480192,23.7425572507,49.2956081577,1.96852507512,18.025,29.3020830826
 02/20  14:00:00,56.6626426986,5.9810652717,7.69923553677,0.0,19.260583323,23.698576057,41.4587671281,0.0,18.025,23.4337671281
 02/20  15:00:00,55.8032593507,5.88416068325,6.93675696896,0.0,19.260583323,23.698576057,42.1759002846,0.716534453477,18.025,23.4343658311
 02/20  16:00:00,55.1750566035,5.84996191059,6.63270086457,0.0,19.260583323,23.4086260847,43.939678799,2.47575866823,18.025,23.4389201308
 02/20  17:00:00,58.7548692962,5.82972189592,5.78141473554,0.0,19.260583323,27.8781056672,26.6292228395,2.83437597929,18.025,5.76984686018
 02/20  18:00:00,68.3987040516,5.93967381615,4.80868059859,0.0,18.1807569449,37.5792895564,9.61305565261,3.83555561595,0.0,5.77750003667
 02/20  19:00:00,89.7048688674,6.17751533503,6.33128397839,0.0,32.6059821062,37.0465235296,18.3581523014,6.80816607802,0.0,11.5499862234
 02/20  20:00:00,91.3217989888,6.35116619357,7.54319674107,0.0,36.8143715336,33.066984531,18.9643876199,7.38641062384,0.0,11.5779769961
 02/20  21:00:00,98.1892047895,6.55627423229,8.84598910171,0.0,36.43363367,38.8072253906,20.7653176679,9.18812307199,0.0,11.577194596
 02/20  22:00:00,95.7754831012,6.56717856012,8.77807323679,0.0,36.0963922311,36.7877557581,22.414100584,10.8353681292,0.0,11.5787324548
 02/20  23:00:00,71.7137213056,6.2185340432,6.38450820398,0.0,30.9507766546,20.6087787026,22.9198538114,11.2811191155,0.0,11.6387346958
 02/20  24:00:00,46.018662327,5.84180374338,3.50134548571,0.0,17.4250845679,11.7056064465,27.2200458348,15.6551392211,0.0,11.5649066137
 02/21  01:00:00,37.2321428804,5.69632165292,2.28852024215,0.0,11.6412384099,10.0650221343,26.5051669568,20.7350266694,0.0,5.77014028736
 02/21  02:00:00,35.2012543922,5.64070794527,1.8740877303,0.0,10.0992000411,10.047477231,28.0999179634,22.3372087789,0.0,5.7627091845
 02/21  03:00:00,32.9519262951,5.59273976501,1.53228668929,0.0,8.25718729233,10.0299323277,29.5479389167,23.7850902608,0.0,5.76284865589
 02/21  04:00:00,32.7167510817,5.56231736614,1.32753500683,0.0,8.25718729233,10.0299323277,24.7665195412,24.7465195412,0.0,0.02
 02/21  05:00:00,34.1258052031,5.53627455735,1.1558757366,0.0,8.25718729233,11.6354268332,31.8928570622,26.1225340933,0.0,5.77032296889
 02/21  06:00:00,41.7497263729,5.54058527297,1.19537673855,0.0,12.1011305571,15.3678112995,37.598333139,26.0333281327,0.0,11.5650050063
 02/21  07:00:00,73.3714055711,5.80808115284,3.02054313117,0.0,19.7275818095,37.2640762949,42.6753142018,25.2254568659,0.0,17.4498573359
 02/21  08:00:00,85.9611123717,6.00338597568,4.34623688054,0.0,24.3117294858,51.2795993405,47.7050131739,24.3250168066,0.0,23.3799963673
 02/21  09:00:00,73.1213710303,5.70921310491,3.07648555085,0.0,23.6694662846,40.6342015617,49.5874759457,20.0135502439,0.0,29.5739257019
 02/21  10:00:00,69.7766039574,5.65936263249,4.78933310586,0.0,23.6694662846,35.6302164847,66.7676706588,19.292063886,18.025,29.4506067728
 02/21  11:00:00,51.3488322115,5.54603032339,4.07188108711,0.0,18.7433767983,22.9618409725,67.7066124308,20.3023847361,18.025,29.3792276947
 02/21  12:00:00,50.9059990984,5.50414893106,3.67344870624,0.0,18.7433767983,22.9618409725,62.0376899149,20.5688875246,18.025,23.4438023903
 02/21  13:00:00,50.6269683435,5.48574992693,3.36565626607,0.00371041634206,18.5889407304,23.1597249699,66.3137043056,18.9904109591,18.025,29.2982933464
 02/21  14:00:00,50.7747964702,5.47690878721,3.22962030293,0.0499182548954,18.7433767983,23.2517909448,59.8641964972,18.4042932442,18.025,23.4349032529
 02/21  15:00:00,50.7148300869,5.46683934827,3.12099194901,0.108648504067,18.7433767983,23.2517909448,59.7803220171,18.3193678741,18.025,23.435954143
 02/21  16:00:00,50.4810698024,5.46801365944,3.12125635315,0.163397230062,18.7433767983,22.9618409725,61.0334490616,19.5679776336,18.025,23.4404714281
 02/21  17:00:00,54.2464626172,5.47938577998,2.391568444,0.195769222002,18.7433767983,27.431320555,43.3807037169,19.5858516496,18.025,5.76985206733
 02/21  18:00:00,67.5079164464,5.59232613545,1.60585306689,0.0574728150986,17.6635504202,40.6971502883,31.5604833496,20.0109315933,0.0,11.5495517564
 02/21  19:00:00,80.3686856567,5.677071369,2.27439440927,0.00745168075588,27.5259009287,37.3340067412,35.3547297137,23.7308527218,0.0,11.6238769919
 02/21  20:00:00,83.3009090268,5.7483446452,2.78720585024,0.0306970580044,33.8341110165,33.3544677425,37.2605732811,25.6823643504,0.0,11.5782089307
 02/21  21:00:00,92.4386026331,5.87934653757,3.61838146061,0.0520581483129,36.5179666069,38.8247702939,39.571627542,27.9945528014,0.0,11.5770747406
 02/21  22:00:00,87.1404657672,5.91572168154,3.78516723239,0.0651791746707,32.965339924,36.8579353714,45.8597564361,28.4126348444,0.0,17.4471215917
 02/21  23:00:00,61.762290121,5.68527713493,2.17233688851,0.0778959784101,25.6355707503,20.6438685092,41.0621488877,29.4673122377,0.0,11.59483665
 02/21  24:00:00,41.1050749647,5.52568178799,1.01207092418,0.294126066264,15.0252895274,11.7056064465,36.3771877785,30.5995906244,0.0,5.77759715407
 02/22  01:00:00,36.0154751055,5.48349689512,0.635379110372,0.649298619793,11.6412384099,10.0650221343,38.1079340087,32.3376137778,0.0,5.77032023091
 02/22  02:00:00,34.4482948396,5.45848564655,0.39859446188,0.904756916817,10.0992000411,10.047477231,39.3388286137,33.5759257796,0.0,5.76290283416
 02/22  03:00:00,32.7591765193,5.44719884752,0.224385686556,1.26069131316,8.25718729233,10.0299323277,40.1623411736,34.3997363826,0.0,5.76260479097
 02/22  04:00:00,33.2851339971,5.45839992647,0.132781400182,1.86705362349,8.25718729233,10.0299323277,40.8152690256,35.0529731582,0.0,5.76229586737
 02/22  05:00:00,35.6377821036,5.48564649706,0.0921984304347,2.6262832349,8.25718729233,11.6354268332,41.3016299097,35.5323200925,0.0,5.76930981724
 02/22  06:00:00,43.3842429527,5.49472498833,0.110842335411,2.76491501148,12.1011305571,15.3678112995,40.4946171081,34.7022370024,0.0,5.79238010568
 02/22  07:00:00,72.785163751,5.64522055301,1.80797980233,0.789184917263,19.7275818095,37.2640762949,50.8506666726,33.4057306891,0.0,17.4449359835
 02/22  08:00:00,84.9609876154,5.82118390759,3.17621901139,0.352094603625,24.3117294858,51.2795993405,53.0164766843,29.6372755252,0.0,23.3792011591
 02/22  09:00:00,72.5707762176,5.58467499939,1.93435517229,0.716075514343,23.6694662846,40.6342015617,56.9204404933,21.4434354323,0.0,35.477005061
 02/22  10:00:00,69.5304174865,5.57850422165,3.93832738633,0.685679278737,23.6694662846,35.6302164847,66.3794742502,18.9006593615,18.025,29.4538148887
 02/22  11:00:00,51.3135962883,5.45945239169,3.07380617777,1.04941742123,18.7433767983,22.9618409725,60.9417418709,19.4100937073,18.025,23.5066481636
 02/22  12:00:00,51.2129257759,5.44604038143,2.89851116857,1.13997288326,18.7433767983,22.9618409725,67.1775309487,19.8538493432,18.025,29.2986816055
 02/22  13:00:00,50.9143618685,5.44103952293,2.73030800364,0.971166202435,18.5889407304,23.1597249699,60.0034580154,18.543939233,18.025,23.4345187824
 02/22  14:00:00,51.0242662001,5.44628226768,2.85345302137,0.706181174187,18.7433767983,23.2517909448,58.1226843853,16.6595963296,18.025,23.4380880558
 02/22  15:00:00,50.9535347791,5.44310806985,2.88489167632,0.60718332872,18.7433767983,23.2517909448,57.3347559818,15.86977127,18.025,23.4399847118
 02/22  16:00:00,50.6434922376,5.44678509184,2.94701804886,0.521284977038,18.7433767983,22.9618409725,59.4188836242,16.9577252216,18.025,24.4361584027
 02/22  17:00:00,54.294197962,5.45551953961,2.20702433744,0.451921064517,18.7433767983,27.431320555,40.5108159932,17.6904883355,18.025,4.79532765767
 02/22  18:00:00,65.5091889755,5.56348591654,1.42745903559,0.14998585605,17.6635504202,40.6971502883,29.9846074426,18.4359290786,0.0,11.548678364
 02/22  19:00:00,80.146716583,5.63831023691,2.07527375424,0.02336673646,27.5259009287,37.3340067412,39.2113373049,21.9277128785,0.0,17.2836244263
 02/22  20:00:00,83.0532303005,5.70813021047,2.59776785697,0.0126731577385,33.8341110165,33.3544677425,28.6462956156,22.7053797785,0.0,5.94091583702
 02/22  21:00:00,92.1309563952,5.83070044002,3.37603226155,0.0354081768446,36.5179666069,38.8247702939,37.1305869706,25.5516676725,0.0,11.5789192981
 02/22  22:00:00,86.7283627234,5.85405808076,3.42845444143,0.0714555950466,32.965339924,36.8579353714,45.3521195865,27.9032836357,0.0,17.4488359508
 02/22  23:00:00,61.3570639809,5.62486313092,1.77230561258,0.133116124325,25.6355707503,20.6438685092,42.481601269,30.8870281447,0.0,11.5945731243
 02/22  24:00:00,41.0328162086,5.48278469222,0.64169411769,0.635140438158,15.0252895274,11.7056064465,44.3343935254,32.7993374494,0.0,11.5350560759
 02/23  01:00:00,36.173716008,5.45433008639,0.282269143702,1.18981706954,11.6412384099,10.0650221343,34.6394752259,34.6194752259,0.0,0.02
 02/23  02:00:00,35.7925965922,5.48621960088,0.147927964051,2.47199310151,10.0992000411,10.047477231,42.0819871261,36.3190533352,0.0,5.76293379087
 02/23  03:00:00,35.6544114003,5.54704963194,0.0916139202201,4.18884787831,8.25718729233,10.0299323277,44.257274238,38.4946445661,0.0,5.76262967185
 02/23  04:00:00,36.8486105325,5.59025167096,0.0664589799971,5.36500003179,8.25718729233,10.0299323277,45.7191358727,39.9568171461,0.0,5.76231872654
 02/23  05:00:00,39.2314100732,5.61805850831,0.0483490078633,6.13134904535,8.25718729233,11.6354268332,46.2259215767,40.4557201281,0.0,5.77020144855
 02/23  06:00:00,47.2813962901,5.6343866915,0.0468772032162,6.58637269455,12.1011305571,15.3678112995,46.7841449266,40.9919508599,0.0,5.79219406671
 02/23  07:00:00,74.1970306518,5.62629258131,1.10772784056,2.92023620672,19.7275818095,37.2640762949,56.6597651337,39.2130814597,0.0,17.446683674
 02/23  08:00:00,85.1609736984,5.7597450037,2.60912607264,1.1806143107,24.3117294858,51.2795993405,57.8079271091,34.4278554323,0.0,23.3800716767
 02/23  09:00:00,73.6754796117,5.56634064366,1.16963317522,2.60383762084,23.6694662846,40.6342015617,61.3128231269,25.8304498716,0.0,35.4823732552
 02/23  10:00:00,70.6100876445,5.59576674038,3.59900467529,2.08741123464,23.6694662846,35.6302164847,68.9621582888,21.4881623719,18.025,29.4489959168
 02/23  11:00:00,53.1794443901,5.57819937816,3.66596480967,2.20436016452,18.7433767983,22.9618409725,65.2952273272,17.8942611015,18.025,29.3759662257
 02/23  12:00:00,52.8185386457,5.59984985556,4.04474047382,1.44554838197,18.7433767983,22.9618409725,56.5571774403,15.0895279602,18.025,23.4426494801
 02/23  13:00:00,52.2360231833,5.61132647004,4.13792248547,0.714927183062,18.5889407304,23.1597249699,53.7947044815,12.3319391832,18.025,23.4377652984
 02/23  14:00:00,52.2904405965,5.62866085133,4.36836419291,0.275064881453,18.7433767983,23.2517909448,50.5042321969,9.04046322559,18.025,23.4387689713
 02/23  15:00:00,52.3069589891,5.63355237738,4.55510757951,0.0999463392952,18.7433767983,23.2517909448,48.0504801874,6.58229721955,18.025,23.4431829678
 02/23  16:00:00,52.0355328829,5.63030636792,4.66477683589,0.0120487893122,18.7433767983,22.9618409725,53.9104417814,6.5931742957,18.025,29.2922674857
 02/23  17:00:00,55.5516193076,5.60501511104,3.76687095629,0.0,18.7433767983,27.431320555,31.2667473012,7.47178484371,18.025,5.76996245744
 02/23  18:00:00,66.8590109679,5.71660513786,2.77414985074,0.0,17.6635504202,40.6971502883,15.3949527533,9.61052865977,0.0,5.78442409357
 02/23  19:00:00,81.4027048917,5.78919415898,3.2037457702,0.0,27.5259009287,37.3340067412,33.5891594071,16.1637148558,0.0,17.4254445513
 02/23  20:00:00,84.2277425027,5.85858948034,3.6344968248,0.0,33.8341110165,33.3544677425,30.5622928472,18.986028563,0.0,11.5762642842
 02/23  21:00:00,93.5581958296,6.01917382959,4.65020433655,0.0,36.5179666069,38.8247702939,26.7816346631,20.9838054022,0.0,5.79782926086
 02/23  22:00:00,88.1905836176,6.04941343315,4.76677869302,0.0,32.965339924,36.8579353714,40.2368255477,22.7888539192,0.0,17.4479716285
 02/23  23:00:00,62.2765924561,5.74840539084,2.70140938927,0.0,25.6355707503,20.6438685092,36.2464780515,24.6517410022,0.0,11.5947370492
 02/23  24:00:00,41.2982822352,5.57673732014,1.44834871006,0.0,15.0252895274,11.7056064465,37.2431404629,25.7079894277,0.0,11.5351510353
 02/24  01:00:00,35.892504077,5.52748519457,1.09648139816,0.0212385587823,11.6412384099,10.0650221343,31.8924888809,26.1222413242,0.0,5.77024755677
 02/24  02:00:00,34.1379242846,5.49326549493,0.838041182615,0.120162977855,10.0992000411,10.047477231,27.6477298547,27.6277298547,0.0,0.02
 02/24  03:00:00,32.1691610605,5.46838667166,0.611847909343,0.262028024109,8.25718729233,10.0299323277,34.656833087,28.8939388853,0.0,5.76289420169
 02/24  04:00:00,32.2727030712,5.45515837053,0.458885908708,0.531759148806,8.25718729233,10.0299323277,37.8932206658,32.1306283844,0.0,5.76259228144
 02/24  05:00:00,34.1579102952,5.44821276254,0.300900072179,0.975144454324,8.25718729233,11.6354268332,40.2740362365,34.5050150217,0.0,5.76902121487
 02/24  06:00:00,42.0155413974,5.46612504161,0.385717533731,1.1499399862,12.1011305571,15.3678112995,45.2593545229,33.6953639063,0.0,11.5639906166
 02/24  07:00:00,72.6601235014,5.66936987094,2.07532324448,0.372658796622,19.7275818095,37.2640762949,44.1460895681,32.5075714887,0.0,11.6385180794
 02/24  08:00:00,84.9631078562,5.84269969306,3.33226965309,0.176654731923,24.3117294858,51.2795993405,53.5013722979,30.1234733024,0.0,23.3778989955
 02/24  09:00:00,72.322915397,5.58059627637,1.82657391285,0.580077202315,23.6694662846,40.6342015617,59.500965545,24.0194006952,0.0,35.4815648498
 02/24  10:00:00,69.3079830048,5.55391792936,3.68269285932,0.743470700751,23.6694662846,35.6302164847,70.107382962,22.6310596742,18.025,29.4513232878
 02/24  11:00:00,51.5044713041,5.47128868089,3.09016769718,1.21209524291,18.7433767983,22.9618409725,69.0321056769,21.6295775295,18.025,29.3775281474
 02/24  12:00:00,51.6087952093,5.48537246676,3.24955212433,1.14547131124,18.7433767983,22.9618409725,61.5230093981,20.0527927226,18.025,23.4452166755
