Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  13:00:00,51.2840880266,5.46803816055,2.96801187,1.0761919637,18.5889407304,23.1597249699,59.9134108074,18.4497865018,18.025,23.4386243055
 02/24  14:00:00,51.2755415323,5.45876462695,2.88910848307,0.909317278871,18.7433767983,23.2517909448,59.233327203,17.7653028797,18.025,23.4430243233
 02/24  15:00:00,51.1227202136,5.45445422816,2.87697813203,0.772935742878,18.7433767983,23.2517909448,64.8095502119,17.4872827433,18.025,29.2972674687
 02/24  16:00:00,50.8770937537,5.47361221368,3.03777986652,0.637304770399,18.7433767983,22.9618409725,60.5576599965,19.1024134058,18.025,23.4302465907
 02/24  17:00:00,54.4609158477,5.47410663236,2.24300999732,0.564062990958,18.7433767983,27.431320555,43.368715262,19.5736558563,18.025,5.77005940567
 02/24  18:00:00,65.5404099182,5.55820698896,1.30760172392,0.30634425571,17.6635504202,40.6971502883,27.0843466475,21.2994502884,0.0,5.78489635906
 02/24  19:00:00,80.0539921899,5.61853214538,1.85288780722,0.17280619049,27.5259009287,37.3340067412,44.4216941837,26.9972297895,0.0,17.4244643942
 02/24  20:00:00,82.8227422172,5.67375790935,2.27344609296,0.140885725476,33.8341110165,33.3544677425,41.238407515,29.6609334801,0.0,11.5774740349
 02/24  21:00:00,91.8783301672,5.79646891523,3.07007506762,0.122971636637,36.5179666069,38.8247702939,43.6145385227,32.0378992914,0.0,11.5766392312
 02/24  22:00:00,86.5741582361,5.83065978833,3.20842303733,0.160683788473,32.965339924,36.8579353714,44.1683898224,32.5299206654,0.0,11.638469157
 02/24  23:00:00,61.4528895364,5.61315953714,1.6142093485,0.3987439076,25.6355707503,20.6438685092,52.2332054707,34.8523132011,0.0,17.3808922696
 02/24  24:00:00,41.4348485591,5.47921722719,0.479005000683,1.20343196525,15.0252895274,11.7056064465,43.7215689967,37.9438837203,0.0,5.77768527641
 02/25  01:00:00,38.3863989746,5.48143319172,0.217802416849,2.23996754994,12.8411359301,10.0650221343,45.6428636403,39.8726208371,0.0,5.77024280319
 02/25  02:00:00,39.7076682052,5.52179208902,0.116018706558,3.62392171234,12.8411359301,10.0650221343,48.022227469,42.2596032751,0.0,5.76262419397
 02/25  03:00:00,37.2268018786,5.59835987048,0.0535933588228,5.74795194715,8.25718729233,10.0299323277,45.1987797628,45.1787797628,0.0,0.02
 02/25  04:00:00,38.5593239782,5.6497448776,0.0415106607721,7.04116981439,8.25718729233,10.0299323277,52.3983473815,46.6355927496,0.0,5.76275463195
 02/25  05:00:00,41.0715594547,5.68354978779,0.0359096422807,7.91844793634,8.25718729233,11.6354268332,52.9249795341,47.155783726,0.0,5.76919580806
 02/25  06:00:00,45.9887087258,5.71082291003,0.0313087908031,8.65447962961,8.71707943955,15.3327214929,52.4272724689,46.6497765278,0.0,5.77749594114
 02/25  07:00:00,65.2507435918,5.67566327584,0.0387415921836,7.84793812692,18.5082010057,25.6353820695,57.7274245994,46.1627206107,0.0,11.5647039887
 02/25  08:00:00,72.0053041927,5.63802926154,0.549727085151,5.32909548151,19.4083231844,41.0650158608,61.3421922872,43.8942443435,0.0,17.4479479437
 02/25  09:00:00,94.7847341645,5.77191857195,2.91034753321,1.73668188585,26.3286599382,57.9988325916,75.0410735725,33.3799509432,0.0,41.6611226292
 02/25  10:00:00,81.0222811287,5.68153099406,3.97173011192,2.1579196041,26.3286599382,42.8504436482,76.8752042035,29.2843844537,18.025,29.5658197498
 02/25  11:00:00,57.2091169466,5.6091525878,3.37154636194,3.01177222333,21.7447113004,23.4437158914,75.3725571803,26.5253896274,18.025,30.8221675529
 02/25  12:00:00,54.3696464896,5.62800614757,3.77285649521,2.21416323777,19.3027497915,23.426170988,68.3003228151,22.2640250537,18.025,28.0112977614
 02/25  13:00:00,53.6496203356,5.62070037903,3.82647943126,1.30593320807,19.1483137236,23.7250123474,61.1654434248,19.6985169002,18.025,23.4419265246
 02/25  14:00:00,53.1359144035,5.60037718145,3.90892688197,0.584556859997,19.3027497915,23.7161209604,62.6056701431,15.2854791722,18.025,29.2951909709
 02/25  15:00:00,53.0747719542,5.61594404226,4.11570187952,0.301077022327,19.3027497915,23.7161209604,54.2323362843,12.7767300073,18.025,23.4306062771
 02/25  16:00:00,52.5895524791,5.60157282073,4.06305577576,0.172823537708,19.3027497915,23.426170988,54.7515143798,13.291484556,18.025,23.4350298238
 02/25  17:00:00,55.8692594766,5.55245455323,2.97480703574,0.138556443404,19.3027497915,27.8956505705,38.5848993459,14.7899508855,18.025,5.76994846037
 02/25  18:00:00,63.0144828845,5.58056835545,1.56540372809,0.0424544279286,18.2229234133,37.5968344597,23.1602668241,17.3830922978,0.0,5.77717452633
 02/25  19:00:00,85.4516584891,5.69725873668,2.43891160229,0.0,32.690315043,37.0816133363,34.2360336608,22.6874498167,0.0,11.5485838442
 02/25  20:00:00,86.2104096537,5.78202451698,3.00095497074,0.0,36.8143715336,33.066984531,35.808273742,24.2320927025,0.0,11.5761810395
 02/25  21:00:00,92.238306513,5.89238068113,3.67841158497,0.0,36.3493007332,38.7721355839,32.4764201148,26.6786310646,0.0,5.7977890502
 02/25  22:00:00,90.0339367568,5.88949479708,3.55324948886,0.0415480243817,36.1807251679,36.8228455648,40.6837040874,29.104123914,0.0,11.5795801734
 02/25  23:00:00,67.0885290582,5.67939745365,2.08483635771,0.0942048549908,31.0351095914,20.6438685092,48.4916176661,31.0434514216,0.0,17.4481662446
 02/25  24:00:00,43.5142221391,5.52017230706,0.927723093702,0.390818824791,17.4250845679,11.7056064465,45.0722467138,33.5075042627,0.0,11.564742451
 02/26  01:00:00,37.5406318384,5.49356572117,0.646929339026,0.833519304053,12.925468867,10.100111941,41.6484012284,35.8781749304,0.0,5.77022629805
 02/26  02:00:00,38.2615767044,5.50159016588,0.478576314026,1.71605171172,12.925468867,10.100111941,43.6869590385,37.9243275314,0.0,5.76263150704
 02/26  03:00:00,34.4779431269,5.50501365877,0.220161118769,2.80645003505,8.34152022915,10.0650221343,40.3215207263,40.3015207263,0.0,0.02
 02/26  04:00:00,35.0889737475,5.51363569642,0.0908020236902,3.53821596342,8.34152022915,10.0650221343,47.559339531,41.7965803089,0.0,5.7627592221
 02/26  05:00:00,37.6481663454,5.5458810882,0.0445872327034,4.50462484026,8.34152022915,11.6705166398,48.0529397781,42.2833122971,0.0,5.76962748109
 02/26  06:00:00,42.7142237801,5.58013881711,0.0346469117931,5.38791848159,8.80141237637,15.3678112995,47.5993744447,41.8230940971,0.0,5.77628034758
 02/26  07:00:00,62.0398489449,5.56421879603,0.153731444968,4.6334998492,18.5082010057,25.6353820695,52.4049886714,40.8403950869,0.0,11.5645935845
 02/26  08:00:00,69.8444710982,5.6049961551,1.06964833134,2.56195396926,19.4926561212,41.1001056674,55.7450233603,38.2962002367,0.0,17.4488231236
 02/26  09:00:00,94.3921398966,5.78554576243,3.13391160015,1.10690021354,26.3286599382,57.9988325916,72.2291083031,30.5705758691,0.0,41.6585324339
 02/26  10:00:00,80.2875011459,5.68950852806,4.29584022715,1.21047617582,26.2443270014,42.8153538416,74.7321228104,27.1425261355,18.025,29.5645966749
 02/26  11:00:00,56.4605518588,5.58045177647,3.41044202302,2.25301506574,21.7447113004,23.4437158914,78.3836906482,25.019647051,18.025,35.3390435972
 02/26  12:00:00,53.8479542264,5.59199590414,3.65995670863,1.78167079804,19.3449162599,23.4437158914,63.7823035343,22.2549408701,18.025,23.5023626642
 02/26  13:00:00,53.1782995823,5.57274331263,3.56145315594,1.08788415747,19.190480192,23.7425572507,62.1531137148,20.6848997741,18.025,23.4432139407
 02/26  14:00:00,52.8733236994,5.58134043932,3.80426058108,0.505383614116,19.260583323,23.698576057,63.2294097823,15.9178741859,18.025,29.2865355964
 02/26  15:00:00,52.7831116248,5.58400336523,3.87667383742,0.340097429616,19.260583323,23.698576057,56.164147601,14.7072982018,18.025,23.4318493992
 02/26  16:00:00,52.3040693998,5.57067867628,3.8080078851,0.232994038115,19.260583323,23.4086260847,57.2273732488,15.766142853,18.025,23.4362303957
 02/26  17:00:00,55.6168240938,5.52945269788,2.77953167361,0.164110734511,19.260583323,27.8781056672,39.8455112031,16.0505343471,18.025,5.76997685593
 02/26  18:00:00,62.8830299839,5.57385684542,1.48916722318,0.0536617919198,18.1807569449,37.5792895564,23.5896334839,17.8123794029,0.0,5.77725408101
 02/26  19:00:00,85.2432384066,5.68865368766,2.3585211935,0.0,32.6059821062,37.0465235296,34.8864958409,23.337165518,0.0,11.5493303229
 02/26  20:00:00,86.066752695,5.76686515073,2.87085895395,0.00160101904768,36.8143715336,33.066984531,37.7838593868,26.2070953498,0.0,11.5767640369
 02/26  21:00:00,92.2320190476,5.87610054561,3.53184556469,0.0371385640917,36.43363367,38.8072253906,40.6312298512,29.0552934897,0.0,11.5759363615
 02/26  22:00:00,89.8995086418,5.88486039514,3.51887959153,0.065547163753,36.0963922311,36.7877557581,34.7522832994,28.9534661614,0.0,5.79881713796
 02/26  23:00:00,66.9575899027,5.67643097356,2.06183316994,0.108661081613,30.9507766546,20.6087787026,48.0415531722,30.5929755777,0.0,17.4485775945
 02/26  24:00:00,43.5135955711,5.52042879861,0.932648303204,0.385012183906,17.4250845679,11.7056064465,44.0928223705,32.5281295379,0.0,11.5646928326
 02/27  01:00:00,36.1470676151,5.49070068416,0.637766024176,0.771304629789,11.6412384099,10.0650221343,38.9837287345,33.2134494178,0.0,5.77027931674
 02/27  02:00:00,35.1075191458,5.48918673503,0.444419312835,1.48745838703,10.0992000411,10.047477231,39.787859628,34.0249454074,0.0,5.7629142206
 02/27  03:00:00,33.967205028,5.49561880599,0.255107648069,2.38958358148,8.25718729233,10.0299323277,36.1806413362,36.1606413362,0.0,0.02
 02/27  04:00:00,34.4486285997,5.50011027655,0.132407542223,2.98921471247,8.25718729233,10.0299323277,43.3889157482,37.6263114601,0.0,5.76260428809
 02/27  05:00:00,37.0012727332,5.52809860812,0.0546059445835,3.98491858627,8.25718729233,11.6354268332,45.2252634296,39.4553629302,0.0,5.76990049935
 02/27  06:00:00,45.1328094146,5.54854700393,0.0534798510095,4.5170267672,12.1011305571,15.3678112995,51.0264355475,39.4621313954,0.0,11.5643041521
 02/27  07:00:00,73.376123752,5.61940656886,1.36903028934,1.84492085138,19.7275818095,37.2640762949,55.5795357293,38.1307571814,0.0,17.4487785479
 02/27  08:00:00,85.1002770145,5.76623144141,2.67051352506,1.05206178648,24.3117294858,51.2795993405,53.1335784502,35.5950476711,0.0,17.5385307791
 02/27  09:00:00,73.3231484937,5.57602840823,1.40017914616,2.01128217608,23.6694662846,40.6342015617,61.6533369936,26.1732701849,0.0,35.4800668087
 02/27  10:00:00,70.5571951401,5.62011398788,3.77831591205,1.83086795911,23.6694662846,35.6302164847,68.6633647313,21.1864919839,18.025,29.4518727475
 02/27  11:00:00,53.1775202318,5.60614611712,3.82896366929,2.01149515494,18.7433767983,22.9618409725,64.9935398683,17.5912794347,18.025,29.3772604336
 02/27  12:00:00,52.6880612177,5.61982782498,4.23739751879,1.1024390366,18.7433767983,22.9618409725,54.3603633788,12.8941734522,18.025,23.4411899266
 02/27  13:00:00,52.3003776784,5.6341587243,4.48695092327,0.407422857697,18.5889407304,23.1597249699,49.9741981001,8.50828269453,18.025,23.4409154056
 02/27  14:00:00,52.5188092242,5.65293172255,4.66401348638,0.183515093408,18.7433767983,23.2517909448,52.5352192771,5.21357596159,18.025,29.2966433155
 02/27  15:00:00,52.5210419521,5.6550452199,4.77614999394,0.0715025316953,18.7433767983,23.2517909448,46.0040836353,4.5494262719,18.025,23.4296573634
 02/27  16:00:00,52.2283343379,5.65106877198,4.84159756399,0.00727275877112,18.7433767983,22.9618409725,46.6351512047,5.17615106604,18.025,23.4340001386
 02/27  17:00:00,55.8707176703,5.63307143244,4.05790972845,0.0,18.7433767983,27.431320555,28.9172369096,5.12245531808,18.025,5.76978159152
 02/27  18:00:00,67.4325632365,5.77144557846,3.29286130523,0.0,17.6635504202,40.6971502883,12.3962236416,6.61150694935,0.0,5.78471669229
 02/27  19:00:00,82.1310844157,5.86055289519,3.86077397543,0.0,27.5259009287,37.3340067412,28.641312518,11.2168086078,0.0,17.4245039102
 02/27  20:00:00,84.951068839,5.93318696232,4.28323056253,0.0,33.8341110165,33.3544677425,24.7923621992,13.2130209632,0.0,11.579341236
 02/27  21:00:00,93.9746248369,6.07264043249,5.0131769978,0.0,36.5179666069,38.8247702939,28.1596117631,16.5811920202,0.0,11.5784197429
 02/27  22:00:00,88.4901629774,6.09259489366,5.02318530428,0.0,32.965339924,36.8579353714,36.5299025567,19.0822776497,0.0,17.4476249071
 02/27  23:00:00,62.5205757814,5.78076108446,2.91304472622,0.0,25.6355707503,20.6438685092,33.6756973843,22.0820674912,0.0,11.5936298931
 02/27  24:00:00,41.3255222674,5.58199570404,1.47033667315,0.0,15.0252895274,11.7056064465,31.8783362795,26.1007350164,0.0,5.77760126309
 02/28  01:00:00,35.8794966093,5.52572314766,1.0621980945,0.044280025753,11.6412384099,10.0650221343,33.6011315534,27.8309443987,0.0,5.77018715468
 02/28  02:00:00,34.1772585637,5.49149794765,0.771949394972,0.227357175149,10.0992000411,10.047477231,36.4148276767,30.6522104204,0.0,5.7626172563
 02/28  03:00:00,32.3058497672,5.46753307123,0.5511094224,0.460312776534,8.25718729233,10.0299323277,32.9695622831,32.9495622831,0.0,0.02
 02/28  04:00:00,32.7463892135,5.46770505278,0.408754167299,1.04303499023,8.25718729233,10.0299323277,40.9775775484,35.2148391339,0.0,5.76273841459
 02/28  05:00:00,35.0950386448,5.48517548761,0.289637334534,1.88657712272,8.25718729233,11.6354268332,42.489012539,36.7189852994,0.0,5.7700272396
 02/28  06:00:00,43.2099196626,5.50263907144,0.284390227525,2.409136631,12.1011305571,15.3678112995,48.9743321682,37.4098527142,0.0,11.564479454
 02/28  07:00:00,72.8808217973,5.63985844253,1.67783904711,1.02035991834,19.7275818095,37.2640762949,55.8779518972,38.4304606791,0.0,17.4474912181
 02/28  08:00:00,84.9840850746,5.79410419968,2.86728358332,0.711232448985,24.3117294858,51.2795993405,54.1980803147,36.6594586758,0.0,17.5386216389
 02/28  09:00:00,73.0180160625,5.60251597522,1.77828631522,1.3015581571,23.6694662846,40.6342015617,61.5483274624,26.0691620671,0.0,35.4791653953
 02/28  10:00:00,70.3986473918,5.65335261194,4.33636659424,1.08103288257,23.6694662846,35.6302164847,66.9169724987,19.4401029101,18.025,29.4518695886
 02/28  11:00:00,52.8887031402,5.62147388508,4.34693372448,1.18938195156,18.7433767983,22.9618409725,61.9187415983,14.5165097498,18.025,29.3772318485
 02/28  12:00:00,52.6321288544,5.65195407762,4.79812229924,0.453656757271,18.7433767983,22.9618409725,50.6322990295,9.16613001914,18.025,23.4411690103
 02/28  13:00:00,52.8171870642,5.69096910163,5.1835806241,0.170793019611,18.5889407304,23.1597249699,47.9587884809,6.49292832914,18.025,23.4408601517
 02/28  14:00:00,53.3855682778,5.74062138266,5.59858729515,0.0280119362545,18.7433767983,23.2517909448,49.5007750697,2.17929952161,18.025,29.2964755481
 02/28  15:00:00,53.9024921855,5.79033555211,6.09381352102,0.0,18.7433767983,23.2517909448,42.4839011557,1.0293901938,18.025,23.4295109619
 02/28  16:00:00,53.8007117082,5.80694589029,6.26537156563,0.0,18.7433767983,22.9618409725,43.5294772589,2.07066686344,18.025,23.4338103955
 02/28  17:00:00,57.469200054,5.79446547073,5.494999132,0.0,18.7433767983,27.431320555,26.049952669,2.25517288979,18.025,5.76977977921
 02/28  18:00:00,69.0306301116,5.93395405762,4.72842125093,0.0,17.6635504202,40.6971502883,8.57192600825,2.78722504049,0.0,5.78470096776
 02/28  19:00:00,83.8218957719,6.04649641224,5.365644829,0.0,27.5259009287,37.3340067412,22.6678202871,5.24345379381,0.0,17.4243664933
 02/28  20:00:00,86.8864023902,6.14726933295,6.00448387109,0.0,33.8341110165,33.3544677425,18.4866242401,6.90736590092,0.0,11.5792583392
 02/28  21:00:00,96.1545062206,6.3190606567,6.94664063379,0.0,36.5179666069,38.8247702939,21.2232989046,9.64496937245,0.0,11.5783295322
 02/28  22:00:00,90.4763924098,6.32572267372,6.77628991707,0.0,32.965339924,36.8579353714,29.8080727209,12.3606777673,0.0,17.4473949536
 02/28  23:00:00,63.7946526469,5.93516223138,4.03272280829,0.0,25.6355707503,20.6438685092,27.4680578589,15.874566888,0.0,11.5934909709
 02/28  24:00:00,42.0877264904,5.67411043319,2.14042749933,0.0,15.0252895274,11.7056064465,25.4728141941,19.6952660535,0.0,5.7775481406
 03/01  01:00:00,36.432036117,5.60343113033,1.58131079476,0.0,11.6412384099,10.0650221343,28.9295626483,23.1594271868,0.0,5.77013546149
 03/01  02:00:00,34.4961542953,5.5541514219,1.25554970424,0.0,10.0992000411,10.047477231,32.2694302488,26.5068625823,0.0,5.76256766657
 03/01  03:00:00,32.2708222615,5.5042962572,0.921439064339,0.0181933795689,8.25718729233,10.0299323277,29.5048635833,29.4848635833,0.0,0.02
 03/01  04:00:00,32.0970150215,5.47049551653,0.666323074595,0.133302265657,8.25718729233,10.0299323277,38.7619008463,32.9992155703,0.0,5.76268527604
 03/01  05:00:00,33.6614753678,5.45242351737,0.514925275323,0.26047905555,8.25718729233,11.6354268332,40.8733009611,35.1033361251,0.0,5.76996483599
 03/01  06:00:00,41.3996484952,5.46059630616,0.5156698675,0.409630699347,12.1011305571,15.3678112995,47.4562421494,35.8919324025,0.0,11.5643097469
 03/01  07:00:00,72.4649293572,5.6769777044,2.09894265155,0.146248011597,19.7275818095,37.2640762949,53.1154103641,35.6668899621,0.0,17.448520402
 03/01  08:00:00,84.9159614243,5.8560529464,3.34305234204,0.105395998157,24.3117294858,51.2795993405,50.5378250663,32.9996745992,0.0,17.5381504671
 03/01  09:00:00,72.2065931839,5.60318225986,1.97113713757,0.296621222972,23.6694662846,40.6342015617,61.9545869219,26.4757734904,0.0,35.4788134315
 03/01  10:00:00,68.9547103378,5.56045255464,3.55749386534,0.508871080088,23.6694662846,35.6302164847,73.7510735941,26.2752133878,18.025,29.4508602063
 03/01  11:00:00,51.0676874529,5.46146218325,2.83778866906,1.03752459444,18.7433767983,22.9618409725,74.3966044907,26.9953826058,18.025,29.3762218849
 03/01  12:00:00,51.449650478,5.46994906099,2.76770353794,1.4836031865,18.7433767983,22.9618409725,68.8219690632,27.3566087638,18.025,23.4403602994
 03/01  13:00:00,51.5130750505,5.47606927706,2.56775552303,1.69740746204,18.5889407304,23.1597249699,68.2287661067,26.7629883265,18.025,23.4407777801
 03/01  14:00:00,51.7959967023,5.47965577717,2.52441681618,1.77357707794,18.7433767983,23.2517909448,72.8747942371,25.5543788664,18.025,29.2954153707
 03/01  15:00:00,51.7737756873,5.4742729061,2.51928440298,1.76187623157,18.7433767983,23.2517909448,65.8609553543,24.4073944137,18.025,23.4285609406
 03/01  16:00:00,51.5788422744,5.47271669221,2.4705367276,1.90719602766,18.7433767983,22.9618409725,67.6295750614,26.1717661533,18.025,23.4328089081
 03/01  17:00:00,55.2734313156,5.48557760008,1.75171674875,1.85640278649,18.7433767983,27.431320555,50.2833656433,26.4884837943,18.025,5.769881849
 03/01  18:00:00,65.9280530784,5.53873689727,0.915334831093,1.10572884828,17.6635504202,40.6971502883,34.7825036221,28.9980098124,0.0,5.78449380972
 03/01  19:00:00,80.2208780582,5.5915518333,1.3952657436,0.824309171069,27.5259009287,37.3340067412,51.6175684011,34.1929410526,0.0,17.4246273485
 03/01  20:00:00,82.9230810261,5.64610066954,1.8696518481,0.67268252834,33.8341110165,33.3544677425,46.4940703377,34.9152914817,0.0,11.578778856
 03/01  21:00:00,91.7574466404,5.75346989578,2.62244056817,0.492732977032,36.5179666069,38.8247702939,49.2780977365,37.7002555964,0.0,11.5778421401
 03/01  22:00:00,86.4169725651,5.77843869376,2.75004100127,0.514115928459,32.965339924,36.8579353714,56.3283762647,38.8814020967,0.0,17.446974168
 03/01  23:00:00,61.8291377118,5.58608078172,1.26925132467,1.14704034368,25.6355707503,20.6438685092,52.7331435279,41.1393496744,0.0,11.5937938534
 03/01  24:00:00,43.1761982576,5.51873721396,0.250253310123,3.13402053842,15.0252895274,11.7056064465,49.3799897393,43.6024538219,0.0,5.77753591743
 03/02  01:00:00,40.1388110062,5.58199771108,0.0951218982433,5.21439846776,11.6412384099,10.0650221343,50.4243814789,44.6542642486,0.0,5.77011723028
 03/02  02:00:00,39.8435295772,5.6278164167,0.057578626151,6.47168255638,10.0992000411,10.047477231,51.5797211119,45.8169636074,0.0,5.76275750446
 03/02  03:00:00,39.0079475569,5.66826585635,0.0438370445209,7.46895232176,8.25718729233,10.0299323277,46.5216018066,46.5016018066,0.0,0.02
 03/02  04:00:00,40.0275819112,5.70505912201,0.0367394517622,8.45888954666,8.25718729233,10.0299323277,54.1381190073,48.3764964903,0.0,5.76162251695
 03/02  05:00:00,42.4261392834,5.73353880703,0.0305980524059,9.22835633685,8.25718729233,11.6354268332,55.4043740398,49.6346676928,0.0,5.76970634698
 03/02  06:00:00,50.0256082882,5.73255053894,0.0293100995123,9.24999872166,12.1011305571,15.3678112995,60.3540442783,48.7900219678,0.0,11.5640223105
 03/02  07:00:00,76.065825819,5.62919133808,0.450503487467,5.44337369612,19.7275818095,37.2640762949,64.9815195502,47.534715041,0.0,17.4468045092
 03/02  08:00:00,85.8405252335,5.70476065173,1.89483304518,2.62947624416,24.3117294858,51.2795993405,62.2872816332,44.7490620013,0.0,17.5382196319
 03/02  09:00:00,76.6750731224,5.63024428259,0.331664214421,6.37751491201,23.6694662846,40.6342015617,72.465937144,36.9895841652,0.0,35.4763529788
 03/02  10:00:00,73.9702904421,5.64365005716,2.08710275527,6.911647745,23.6694662846,35.6302164847,82.7271396244,35.2524722943,18.025,29.4496673301
 03/02  11:00:00,58.3905115785,5.71303718974,2.22152593768,8.72503783741,18.7433767983,22.9618409725,82.675131085,35.2759342323,18.025,29.3741968528
 03/02  12:00:00,58.6644951349,5.72403497104,2.23851462969,8.97355179838,18.7433767983,22.9618409725,76.9824782006,35.517764465,18.025,23.4397137356
 03/02  13:00:00,57.9446423865,5.70120612815,2.09527317215,8.37632255312,18.5889407304,23.1597249699,74.4165814403,32.9532966829,18.025,23.4382847574
 03/02  14:00:00,58.1903534422,5.70221735492,2.10583260612,8.36395740349,18.7433767983,23.2517909448,73.9165363433,31.6643435474,18.025,24.227192796
 03/02  15:00:00,58.3727578927,5.71103707336,2.09494365619,8.54843481457,18.7433767983,23.2517909448,79.1813137776,32.6544341711,18.025,28.5018796066
 03/02  16:00:00,57.9564574652,5.70598990839,2.09876863951,8.42330789983,18.7433767983,22.9618409725,75.8408474516,34.3849335115,18.025,23.4309139401
 03/02  17:00:00,61.5613134283,5.70499612316,1.24260128472,8.433983793,18.7433767983,27.431320555,59.2157899121,35.4215584441,18.025,5.76923146803
 03/02  18:00:00,70.73852374,5.63647591269,0.129615403468,6.60418294061,17.6635504202,40.6971502883,43.2646835089,37.4800369763,0.0,5.78464653265
 03/02  19:00:00,83.5331362521,5.60090406315,0.259175319382,5.2633082647,27.5259009287,37.3340067412,59.1094674542,41.6854342757,0.0,17.4240331785
 03/02  20:00:00,84.964952612,5.58711167124,0.52284488739,4.12035456982,33.8341110165,33.3544677425,53.8408628042,42.2629994276,0.0,11.5778633767
 03/02  21:00:00,91.9747357151,5.61085628797,1.32142605879,2.15365204742,36.5179666069,38.8247702939,55.3806833941,43.8037469687,0.0,11.5769364254
 03/02  22:00:00,86.5327198797,5.64490291443,1.65320281931,1.86024012038,32.965339924,36.8579353714,61.7712446637,44.324885599,0.0,17.4463590647
 03/02  23:00:00,64.8773261376,5.59812715425,0.322357829522,5.13007869553,25.6355707503,20.6438685092,57.55963186,45.9659626478,0.0,11.5936692122
 03/02  24:00:00,48.4536331426,5.69675024815,0.0546171374268,8.42907959302,15.0252895274,11.7056064465,53.4667248646,47.6891759748,0.0,5.7775488898
 03/03  01:00:00,44.9330508237,5.75548379965,0.0431479087332,9.88712750688,11.6412384099,10.0650221343,54.514679919,48.744563601,0.0,5.77011631796
 03/03  02:00:00,44.7503353905,5.80688112621,0.0351069343242,11.2218970277,10.0992000411,10.047477231,56.6160580788,50.8533206807,0.0,5.76273739818
 03/03  03:00:00,44.1308359119,5.85342818675,0.0270160145249,12.4235003382,8.25718729233,10.0299323277,52.2525806337,52.2325806337,0.0,0.02
 03/03  04:00:00,44.8938689604,5.8813399084,0.0206705174662,13.1649650563,8.25718729233,10.0299323277,58.4947464059,52.732341002,0.0,5.76240540385
 03/03  05:00:00,47.4865734819,5.91601607111,0.014605945167,14.1223064051,8.25718729233,11.6354268332,60.2119385643,54.4426995095,0.0,5.7692390548
 03/03  06:00:00,55.631463372,5.93284745379,0.0120142685751,14.6728540724,12.1011305571,15.3678112995,67.2794737266,55.7151610757,0.0,11.5643126509
 03/03  07:00:00,79.0308960478,5.76118624096,0.0476175294819,10.563341795,19.7275818095,37.2640762949,74.0322198593,56.5853640757,0.0,17.4468557837
 03/03  08:00:00,89.0165637695,5.67599785324,0.453047940358,7.27606661243,24.3117294858,51.2795993405,70.7779333767,53.2408505962,0.0,17.5370827805
 03/03  09:00:00,80.9168405158,5.76610529955,0.131012023203,10.6840757368,23.6694662846,40.6342015617,78.0667382678,42.5930067357,0.0,35.4737315321
 03/03  10:00:00,77.493226321,5.76222899922,1.90230810336,10.500802772,23.6694662846,35.6302164847,87.1328452505,39.6619451542,18.025,29.4459000963
 03/03  11:00:00,61.5792613736,5.82628437781,2.10117681972,11.9208915104,18.7433767983,22.9618409725,86.0251490559,38.6251508699,18.025,29.374998186
 03/03  12:00:00,59.745679604,5.75703672843,2.16659391984,10.0936568626,18.7433767983,22.9618409725,77.8450535657,36.3792884464,18.025,23.4407651193
 03/03  13:00:00,57.5878683876,5.68059123587,2.01908310588,8.11635551902,18.5889407304,23.1597249699,74.6080491101,33.1448497263,18.025,23.4381993838
 03/03  14:00:00,55.8394858106,5.60575789101,2.10535023089,6.11003395141,18.7433767983,23.2517909448,71.7439780662,30.2792355198,18.025,23.4397425465
 03/03  15:00:00,54.9652456828,5.57257557329,2.14555249841,5.22877311508,18.7433767983,23.2517909448,75.8152694659,28.4953541407,18.025,29.2949153252
 03/03  16:00:00,53.2131352112,5.51604670856,2.23355105153,3.7351479173,18.7433767983,22.9618409725,68.829886945,27.3768110282,18.025,23.4280759168
 03/03  17:00:00,56.2966256084,5.49563897683,1.42828125463,3.19297683358,18.7433767983,27.431320555,50.5322450177,26.7374051086,18.025,5.76983990907
 03/03  18:00:00,66.0229186451,5.4741364118,0.305303505281,1.87523321528,17.6635504202,40.6971502883,34.0459380547,28.2613584046,0.0,5.78457965006
 03/03  19:00:00,79.7567650932,5.48734247796,0.560262096065,1.29941578501,27.5259009287,37.3340067412,51.3855257573,33.9614106197,0.0,17.4241151376
 03/03  20:00:00,82.1172786646,5.51731081157,0.900351615256,0.964978338769,33.8341110165,33.3544677425,47.0177354364,35.4412393413,0.0,11.5764960951
 03/03  21:00:00,90.925468892,5.60698539064,1.62146896413,0.808214184323,36.5179666069,38.8247702939,49.9178163901,38.3422376997,0.0,11.5755786904
 03/03  22:00:00,85.7317383631,5.63746543789,1.76194178708,0.957963069276,32.965339924,36.8579353714,52.4080235706,40.7711779012,0.0,11.6368456693
 03/03  23:00:00,62.2910879727,5.51314445195,0.429510351777,2.52167358007,25.6355707503,20.6438685092,60.493984675,44.1521130111,0.0,16.3418716639
 03/03  24:00:00,46.5677056659,5.62440125982,0.0477854802372,6.62233342158,15.0252895274,11.7056064465,55.0290579716,48.2193395976,0.0,6.80971837399
 03/04  01:00:00,44.9251917857,5.70664067803,0.038813016166,8.73255049796,12.8411359301,10.0650221343,55.9953237247,50.225419663,0.0,5.76990406172
 03/04  02:00:00,46.1805148983,5.75275020584,0.0329817903105,9.94885402829,12.8411359301,10.0650221343,51.1985459251,51.1785459251,0.0,0.02
 03/04  03:00:00,43.6722954796,5.83168314605,0.0227824435418,11.9909384549,8.25718729233,10.0299323277,59.0300912458,53.2675792688,0.0,5.76251197693
 03/04  04:00:00,45.3509758668,5.89393378888,0.0157208930508,13.614428265,8.25718729233,10.0299323277,60.48241073,54.7197928303,0.0,5.76261789974
 03/04  05:00:00,48.4303591466,5.94603614613,0.00995725999063,15.0407217391,8.25718729233,11.6354268332,62.3395802904,56.5698582915,0.0,5.76972199893
 03/04  06:00:00,54.0965870312,5.99862900118,0.00427386968654,16.5015969843,8.71707943955,15.3327214929,64.07802167,58.3015212988,0.0,5.77650037119
 03/04  07:00:00,71.2199418682,5.95291582415,0.0114622476482,15.4511772487,18.5082010057,25.6353820695,69.6855139049,58.1213919003,0.0,11.5641220047
 03/04  08:00:00,78.0662716802,5.80082791685,0.037417278241,11.7395993783,19.4083231844,41.0650158608,71.9223535466,54.4750632432,0.0,17.4472903034
 03/04  09:00:00,97.5145074313,5.68490925714,0.852084291243,6.61176002224,26.3286599382,57.9988325916,78.0831204477,42.3770271137,0.0,35.706093334
 03/04  10:00:00,83.6611222465,5.65131443693,2.437657677,6.36107294258,26.3286599382,42.8504436482,89.5160030045,36.0203130025,18.025,35.470690002
 03/04  11:00:00,60.7124563966,5.65749112723,2.29935472184,7.5389803499,21.7447113004,23.4437158914,80.1290207471,32.6528447923,18.025,29.4511759548
 03/04  12:00:00,56.8987672197,5.61066133241,2.41399664661,6.1195006987,19.3027497915,23.426170988,76.4517576541,29.0545858676,18.025,29.3721717865
 03/04  13:00:00,55.0512286647,5.54291572902,2.34092556673,4.27088954284,19.1483137236,23.7250123474,68.0365500913,26.5738665312,18.025,23.43768356
 03/04  14:00:00,53.6476555268,5.49296002471,2.51533541359,2.59731480416,19.3027497915,23.7161209604,63.2394467308,21.7754510259,18.025,23.4389957049
 03/04  15:00:00,53.1363047914,5.46441038866,2.43951236874,2.19033551939,19.3027497915,23.7161209604,69.0533256669,21.73374965,18.025,29.2945760169
 03/04  16:00:00,52.5457871685,5.45191054948,2.42056386113,1.92122139636,19.3027497915,23.426170988,65.2304370822,23.7782409172,18.025,23.427196165
 03/04  17:00:00,56.2091199306,5.45247046352,1.55560784076,1.99761217742,19.3027497915,27.8956505705,49.0410971453,25.2462552638,18.025,5.7698418815
 03/04  18:00:00,62.8253642243,5.45052969381,0.271240033046,1.27755060556,18.2229234133,37.5968344597,32.2397885097,26.4624504054,0.0,5.77733810431
 03/04  19:00:00,84.3658624135,5.50683915474,0.859903924453,0.683647796577,32.690315043,37.0816133363,36.1012724453,30.3169657075,0.0,5.78430673781
 03/04  20:00:00,84.9267813262,5.57893682327,1.46041775713,0.460010401476,36.8143715336,33.066984531,42.3684081462,30.7901807215,0.0,11.5782274247
 03/04  21:00:00,91.0039993634,5.69320518164,2.33169088894,0.311609450519,36.3493007332,38.7721355839,43.387210036,31.8106809197,0.0,11.5765291163
 03/04  22:00:00,88.95887845,5.70480022933,2.3680255489,0.336421840857,36.1807251679,36.8228455648,43.7571273059,32.1780728349,0.0,11.579054471
 03/04  23:00:00,66.5387073956,5.53274782553,1.00053199708,0.775360105496,31.0351095914,20.6438685092,50.6216534331,33.174354628,0.0,17.4472988052
 03/04  24:00:00,43.8879128146,5.44940556056,0.184816786115,1.578198019,17.4250845679,11.7056064465,45.7903207035,34.2264638571,0.0,11.5638568464
 03/05  01:00:00,38.7747582661,5.47961276817,0.0996886328465,2.62884800089,12.925468867,10.100111941,35.406696197,34.7606749399,0.0,0.646021257023
 03/05  02:00:00,39.8262977758,5.51869602675,0.0603770693561,3.68187361593,12.925468867,10.100111941,40.7272979269,35.5902217953,0.0,5.13707613158
 03/05  03:00:00,36.3804559316,5.56477975902,0.0449062841661,4.82445549969,8.34152022915,10.0650221343,41.9767694695,36.2142884239,0.0,5.76248104556
 03/05  04:00:00,37.054159089,5.59150521398,0.0388024290239,5.47753713209,8.34152022915,10.0650221343,42.4783679996,36.7162286886,0.0,5.76213931106
 03/05  05:00:00,39.4345238209,5.61937713455,0.032995714266,6.22908601062,8.34152022915,11.6705166398,44.1828948571,38.4129646009,0.0,5.76993025619
 03/05  06:00:00,44.1597044111,5.63973649615,0.0284345503704,6.78002493523,8.80141237637,15.3678112995,44.3742231198,38.5967966723,0.0,5.7774264475
 03/05  07:00:00,61.0580201199,5.59213019135,0.0372859126512,5.62422229048,18.5082010057,25.6353820695,49.046594997,37.4831886262,0.0,11.5634063708
 03/05  08:00:00,69.5400870298,5.53732979892,0.487088156627,2.90782344954,19.4926561212,41.1001056674,46.7598411601,35.1215700603,0.0,11.6382710998
 03/05  09:00:00,94.0397505234,5.71878756076,2.77787813178,1.17733582456,26.3286599382,57.9988325916,70.0021716004,28.3503457834,0.0,41.6518258171
 03/05  10:00:00,79.678197165,5.60064648332,3.76070534984,1.22519369876,26.2443270014,42.8153538416,79.3429683744,25.8510673944,18.025,35.46690098
 03/05  11:00:00,55.9325236477,5.52851025537,3.22374635837,1.96364058106,21.7447113004,23.4437158914,70.7866124194,23.3131296724,18.025,29.4484827471
 03/05  12:00:00,53.3093621944,5.53858856211,3.51411793018,1.44233799869,19.3449162599,23.4437158914,67.9455833906,20.5513568633,18.025,29.3692265273
 03/05  13:00:00,52.9642728212,5.56304986068,3.72723307245,0.717782129604,19.190480192,23.7425572507,59.7505022611,18.2928124662,18.025,23.4326897949
 03/05  14:00:00,52.8280455764,5.57791880539,3.90021994722,0.367576200082,19.260583323,23.698576057,55.0165139666,13.5550372348,18.025,23.4364767318
 03/05  15:00:00,52.6816164395,5.57454623146,3.91142215377,0.213315880807,19.260583323,23.698576057,53.8737741457,12.410894491,18.025,23.4378796547
 03/05  16:00:00,52.0999753483,5.54581747921,3.75352191066,0.108251956845,19.260583323,23.4086260847,61.1065976018,13.783955496,18.025,29.2976421058
 03/05  17:00:00,55.4438000086,5.50792389961,2.73393659986,0.0582277570046,19.260583323,27.8781056672,32.3004326764,14.2554326764,18.025,0.02
 03/05  18:00:00,62.6606320507,5.5462212461,1.34808134811,0.0,18.1807569449,37.5792895564,27.5582346986,16.0240958363,0.0,11.5341388623
 03/05  19:00:00,85.0209223174,5.65535202786,2.16952576037,0.0,32.6059821062,37.0465235296,26.9097318815,21.1255350466,0.0,5.78419683494
 03/05  20:00:00,85.9407673092,5.74367962284,2.7696742448,0.0,36.8143715336,33.066984531,35.3159476708,23.7381603814,0.0,11.5777872894
 03/05  21:00:00,92.1802769957,5.86506429925,3.52829758031,0.0,36.43363367,38.8072253906,38.3892523182,26.8107665179,0.0,11.5784858003
 03/05  22:00:00,89.7094368432,5.86240446805,3.41650101332,0.000328016761641,36.0963922311,36.7877557581,39.628186441,28.0505848899,0.0,11.5776015511
 03/05  23:00:00,66.7026608104,5.64973309994,1.89199483899,0.0502934707721,30.9507766546,20.6087787026,47.7383646558,30.2912245435,0.0,17.4471401123
 03/05  24:00:00,43.263105324,5.49478480604,0.791043989123,0.301787863437,17.4250845679,11.7056064465,39.2534387965,33.4612493493,0.0,5.7921894472
 03/06  01:00:00,35.9251374265,5.47295478253,0.548212140149,0.656683331293,11.6412384099,10.0650221343,40.6937160895,34.9237325606,0.0,5.76998352889
 03/06  02:00:00,34.7293581912,5.46973020859,0.392457840713,1.18072204677,10.0992000411,10.047477231,40.4877875642,34.7253618286,0.0,5.76242573562
 03/06  03:00:00,33.5154852757,5.4769288202,0.227387945625,1.98427810142,8.25718729233,10.0299323277,40.5982812416,34.8357592454,0.0,5.76252199618
 03/06  04:00:00,33.9551341682,5.48215801675,0.122797232649,2.52329038884,8.25718729233,10.0299323277,35.5388184581,35.5188184581,0.0,0.02
 03/06  05:00:00,36.0357405702,5.49180618943,0.0538398968638,3.05645384632,8.25718729233,11.6354268332,43.1048655624,37.334764755,0.0,5.77010080735
 03/06  06:00:00,43.9781434733,5.50459913288,0.0526652191764,3.40714111019,12.1011305571,15.3678112995,48.7209097263,37.1569284279,0.0,11.5639812984
 03/06  07:00:00,70.9794130179,5.60258102655,1.39221007449,1.32588216117,19.7275818095,37.2640762949,53.5058821139,36.0633856479,0.0,17.4424964659
 03/06  08:00:00,84.998629175,5.78239833261,2.88354391887,0.72125269816,24.3117294858,51.2795993405,55.3107047646,31.936113735,0.0,23.3745910296
 03/06  09:00:00,72.5850884023,5.54813665518,1.45322754844,1.24808980372,23.6694662846,40.6342015617,53.3082988881,23.7448120805,0.0,29.5634868076
 03/06  10:00:00,69.7387559226,5.55754885794,3.55545365142,1.29787345963,23.6694662846,35.6302164847,68.5583979226,21.0889521826,18.025,29.44444574
 03/06  11:00:00,52.4390254848,5.54610997983,3.67805590501,1.48395929581,18.7433767983,22.9618409725,64.5840499736,17.1861237877,18.025,29.372926186
 03/06  12:00:00,51.9520749029,5.53595022201,3.86335943488,0.824377753661,18.7433767983,22.9618409725,54.9998903671,13.5366247191,18.025,23.438265648
 03/06  13:00:00,52.0783182792,5.58635445457,4.38945051982,0.330674830876,18.5889407304,23.1597249699,52.3280802254,8.40368192214,18.025,25.8993983032
 03/06  14:00:00,52.3845451713,5.61269450862,4.57235054326,0.181163620296,18.7433767983,23.2517909448,49.3063589477,4.45728353597,18.025,26.8240754117
 03/06  15:00:00,52.5271479457,5.62131802981,4.81798660445,0.0695077181572,18.7433767983,23.2517909448,43.7644426876,2.31029992952,18.025,23.4291427581
 03/06  16:00:00,52.3227437255,5.61904653104,4.9715651093,0.00374493966021,18.7433767983,22.9618409725,44.0631872808,2.60508345925,18.025,23.4331038215
 03/06  17:00:00,56.0715800261,5.61289136931,4.27896125336,0.0,18.7433767983,27.431320555,26.3114852028,2.51684145876,18.025,5.76964374401
 03/06  18:00:00,67.8167930737,5.76544827508,3.68310131865,0.0,17.6635504202,40.6971502883,8.79495260182,3.01077235418,0.0,5.78418024764
 03/06  19:00:00,82.5540209694,5.87086234443,4.27342716192,0.0,27.5259009287,37.3340067412,24.4007245478,6.97695798282,0.0,17.423766565
 03/06  20:00:00,85.5107959494,5.95880659016,4.81735540554,0.0,33.8341110165,33.3544677425,20.5324893335,8.95374809042,0.0,11.578741243
 03/06  21:00:00,94.8821864235,6.13244752757,5.8609500286,0.0,36.5179666069,38.8247702939,22.3897909629,10.8118287044,0.0,11.5779622585
 03/06  22:00:00,89.7834615832,6.20054537174,6.20856120602,0.0,32.965339924,36.8579353714,28.8445348364,11.3983785837,0.0,17.4461562527
 03/06  23:00:00,63.4050258214,5.86062848015,3.71764802207,0.0,25.6355707503,20.6438685092,24.9376409388,13.3448464249,0.0,11.5927945139
 03/06  24:00:00,41.9243178151,5.64122929827,2.00991004061,0.0,15.0252895274,11.7056064465,20.7211356113,14.9438127272,0.0,5.77732288418
 03/07  01:00:00,36.3919171272,5.59018623199,1.55444521454,0.0,11.6412384099,10.0650221343,21.0482758407,15.2783538818,0.0,5.76992195897
 03/07  02:00:00,34.5825045737,5.55956405659,1.33649375767,0.0,10.0992000411,10.047477231,21.3002431861,15.537872961,0.0,5.76237022508
 03/07  03:00:00,32.502853174,5.53148227696,1.1444839332,0.0,8.25718729233,10.0299323277,15.8210626992,15.8010626992,0.0,0.02
 03/07  04:00:00,32.3178742794,5.50753452241,0.980702124578,0.0027496311938,8.25718729233,10.0299323277,22.9560351583,17.1935731482,0.0,5.76246201013
 03/07  05:00:00,33.8531190908,5.4963107342,0.902833774435,0.0203357274699,8.25718729233,11.6354268332,22.7668740555,16.9971997032,0.0,5.76967435236
 03/07  06:00:00,41.5397801709,5.50819653757,0.993042851752,0.0248037416223,12.1011305571,15.3678112995,28.2048467356,16.6414101543,0.0,11.5634365813
 03/07  07:00:00,71.1900024,5.75984157656,2.77142617347,0.0,19.7275818095,37.2640762949,34.9827677287,17.536386105,0.0,17.4463816237
 03/07  08:00:00,86.0146702444,5.98529748119,4.41794691769,0.0,24.3117294858,51.2795993405,32.4397773213,14.9034452962,0.0,17.5363320252
 03/07  09:00:00,73.9465888855,5.72473560946,3.88622311692,0.0,23.6694662846,40.6342015617,43.2805392413,7.80927498328,0.0,35.4712642581
 03/07  10:00:00,71.3096294039,5.74645381581,6.23530052256,0.0,23.6694662846,35.6302164847,51.5607546321,4.09058532214,18.025,29.44516931
 03/07  11:00:00,53.4858963062,5.68883665644,6.06615955058,0.0,18.7433767983,22.9618409725,50.3920032816,2.99476179984,18.025,29.3722414817
 03/07  12:00:00,53.9827836345,5.73973543482,6.51466198196,0.0,18.7433767983,22.9618409725,43.2712210686,1.80607594293,18.025,23.4401451257
 03/07  13:00:00,54.2071068201,5.76425249742,6.67102182186,0.0,18.5889407304,23.1597249699,44.2822292336,2.8212163998,18.025,23.4360128338
 03/07  14:00:00,53.6237464891,5.68643011144,5.91897844866,0.0,18.7433767983,23.2517909448,42.3591763206,0.895994611518,18.025,23.438181709
 03/07  15:00:00,53.8949233265,5.71450686253,6.16207778757,0.0,18.7433767983,23.2517909448,47.6824225603,0.364790789546,18.025,29.2926317708
 03/07  16:00:00,54.0740805544,5.7608951231,6.58480164544,0.0,18.7433767983,22.9618409725,42.7478087331,1.29679771976,18.025,23.4260110133
 03/07  17:00:00,57.7813350283,5.75699992693,5.84461320701,0.0,18.7433767983,27.431320555,25.2097116977,1.41497100967,18.025,5.76974068804
 03/07  18:00:00,69.4366056065,5.93170361736,5.13666582136,0.0,17.6635504202,40.6971502883,8.05735276817,2.27286628821,0.0,5.78448647996
 03/07  19:00:00,82.6232002386,6.08693280062,6.01053912794,0.0,27.5259009287,37.3340067412,22.2505244147,4.82797182882,0.0,17.4225525859
 03/07  20:00:00,87.9290706307,6.2260865847,6.96835787216,0.0,33.8341110165,33.3544677425,17.9723238704,6.39677116074,0.0,11.5755527096
 03/07  21:00:00,97.4269761523,6.42805967791,8.1101274253,0.0,36.5179666069,38.8247702939,18.0736285302,9.81819568621,0.0,8.25543284394
 03/07  22:00:00,91.9729418806,6.46573704089,8.13285620939,0.0,32.965339924,36.8579353714,27.0948111921,12.121888114,0.0,14.9729230782
 03/07  23:00:00,64.6477889075,6.01518479494,4.80585875114,0.0,25.6355707503,20.6438685092,27.3252839378,15.7319210459,0.0,11.593362892
 03/07  24:00:00,42.315671765,5.6947295543,2.3477637929,0.0,15.0252895274,11.7056064465,33.6322206344,22.0976928108,0.0,11.5345278237
 03/08  01:00:00,36.4407435,5.600534819,1.59292502602,0.0,11.6412384099,10.0650221343,33.2692569157,27.49950046,0.0,5.76975645575
 03/08  02:00:00,34.4111858625,5.54093284304,1.18380985971,0.0,10.0992000411,10.047477231,31.563167579,31.543167579,0.0,0.02
 03/08  03:00:00,32.1107757106,5.48415142246,0.799736858422,0.0,8.25718729233,10.0299323277,41.62169921,35.8592691036,0.0,5.76243010635
 03/08  04:00:00,31.7634163468,5.43781850693,0.486192800886,0.0125167959226,8.25718729233,10.0299323277,46.4363129403,40.6737957164,0.0,5.76251722398
 03/08  05:00:00,33.3589046687,5.41858212556,0.301206852636,0.205478053272,8.25718729233,11.6354268332,48.764551835,42.9948440361,0.0,5.76970779888
 03/08  06:00:00,41.2412624994,5.42809236327,0.277569164815,0.521868781975,12.1011305571,15.3678112995,49.7878209195,43.9961643216,0.0,5.79165659798
 03/08  07:00:00,70.3924876933,5.63910298432,1.8259168014,0.268742631364,19.7275818095,37.2640762949,61.3458700129,43.9008895573,0.0,17.4449804556
 03/08  08:00:00,84.68161535,5.81806612634,3.07549472113,0.176630098006,24.3117294858,51.2795993405,64.6389913906,41.2644404063,0.0,23.3745509842
 03/08  09:00:00,72.0422136968,5.57947016012,1.61316280656,0.513956354316,23.6694662846,40.6342015617,68.1147618681,32.6436786471,0.0,35.471083221
 03/08  10:00:00,69.0304416434,5.57718333738,3.40272668686,0.722657121099,23.6694662846,35.6302164847,79.5843036264,32.1173029342,18.025,29.4420006921
 03/08  11:00:00,51.61093883,5.53589502975,3.11573074909,1.22841780527,18.7433767983,22.9618409725,73.0127200027,31.4866609638,18.025,23.5010590389
 03/08  12:00:00,51.831102116,5.55260538652,3.20702838778,1.34308342732,18.7433767983,22.9618409725,77.9950152646,30.6787104999,18.025,29.2913047647
 03/08  13:00:00,51.5018848694,5.53554887617,2.91672457768,1.27777962177,18.5889407304,23.1597249699,71.095623109,29.6392001599,18.025,23.4314229491
 03/08  14:00:00,51.6055961811,5.52069839283,2.79062119877,1.27594326023,18.7433767983,23.2517909448,71.4101097552,29.9525100375,18.025,23.4325997176
 03/08  15:00:00,51.5357429903,5.49304943018,2.54125535757,1.48310358815,18.7433767983,23.2517909448,72.5909590752,31.1321286956,18.025,23.4338303796
 03/08  16:00:00,51.2266951906,5.51092929688,2.76590394613,1.22147557143,18.7433767983,22.9618409725,72.1521403605,30.6895341153,18.025,23.4376062452
 03/08  17:00:00,54.8663693184,5.49759083501,1.77506677784,1.41399190388,18.7433767983,27.431320555,55.4311014069,31.6365216178,18.025,5.76957978917
 03/08  18:00:00,65.6770615063,5.54283779915,0.998910626707,0.767076121841,17.6635504202,40.6971502883,45.5739306674,34.025081169,0.0,11.5488494984
 03/08  19:00:00,78.2346357126,5.59966108439,1.4112223457,0.698032325374,27.5259009287,37.3340067412,51.4743592329,39.8520039361,0.0,11.6223552969
 03/08  20:00:00,82.8912247798,5.64663316406,1.76707406297,0.742891070867,33.8341110165,33.3544677425,54.2392549731,42.6617525224,0.0,11.5775024507
 03/08  21:00:00,91.8202546546,5.75436699773,2.52238082012,0.654724844608,36.5179666069,38.8247702939,56.7692812146,45.1935894121,0.0,11.5756918024
 03/08  22:00:00,86.573065812,5.7838147941,2.6921561825,0.722748261623,32.965339924,36.8579353714,63.561130162,46.1180814763,0.0,17.4430486858
 03/08  23:00:00,62.3510680935,5.60377571668,1.25617384682,1.66437787775,25.6355707503,20.6438685092,59.6085042648,48.015306482,0.0,11.5931977827
 03/08  24:00:00,44.7874794147,5.57941705757,0.282952776303,4.65193544082,15.0252895274,11.7056064465,57.0573774065,51.2804957863,0.0,5.77688162019
 03/09  01:00:00,42.2140205048,5.65506392787,0.07187778425,7.23979688385,11.6412384099,10.0650221343,59.1347433978,53.3648765882,0.0,5.76986680954
 03/09  02:00:00,42.3414727486,5.71744918956,0.0448690409953,8.89271013801,10.0992000411,10.047477231,60.1278282854,54.3652258718,0.0,5.76260241355
 03/09  03:00:00,41.8978648737,5.77023507718,0.0364532215475,10.2642900898,8.25718729233,10.0299323277,60.9174484254,55.1547647992,0.0,5.76268362623
 03/09  04:00:00,42.6843752648,5.79964589364,0.0301472206566,11.0276977758,8.25718729233,10.0299323277,54.5558935795,54.5358935795,0.0,0.02
 03/09  05:00:00,44.8603327192,5.82036761901,0.0251727084172,11.5811567915,8.25718729233,11.6354268332,59.9925291579,54.2225757736,0.0,5.76995338428
 03/09  06:00:00,52.5745217103,5.82457048726,0.0237008914726,11.712520145,12.1011305571,15.3678112995,64.9995611673,53.4360017569,0.0,11.5635594105
 03/09  07:00:00,76.4263554901,5.70698078971,0.407036996507,7.65361325481,19.7275818095,37.2640762949,69.5762365701,52.1299447908,0.0,17.4462917793
 03/09  08:00:00,87.6630634122,5.76018915249,1.77065268673,4.52080836637,24.3117294858,51.2795993405,72.5748260408,49.2022623957,0.0,23.3725636451
 03/09  09:00:00,78.1155599776,5.68444077881,0.307805653984,7.78769397816,23.6694662846,40.6342015617,69.057851499,39.4954042239,0.0,29.5624472751
 03/09  10:00:00,74.195607587,5.67703303012,2.32662758524,6.86407738104,23.6694662846,35.6302164847,83.5417776504,36.0745447641,18.025,29.4422328862
 03/09  11:00:00,57.17518703,5.67129600192,2.21732618924,7.55567115246,18.7433767983,22.9618409725,82.873372693,35.4782985498,18.025,29.3700741432
 03/09  12:00:00,57.106211521,5.6662088262,2.19949498855,7.51212501619,18.7433767983,22.9618409725,76.5836250269,35.1221454993,18.025,23.4364795277
 03/09  13:00:00,56.2947542202,5.64053078772,2.04130134864,6.84109079888,18.5889407304,23.1597249699,74.6685783708,33.2064362918,18.025,23.4371420789
 03/09  14:00:00,55.6103544925,5.60274052535,2.12213350916,5.86714506763,18.7433767983,23.2517909448,77.2782077666,29.9612272341,18.025,29.2919805325
 03/09  15:00:00,54.4957714833,5.56077690134,2.2363650709,4.6802989937,18.7433767983,23.2517909448,69.0800605659,27.6303353029,18.025,23.424725263
 03/09  16:00:00,53.6782147718,5.54487231335,2.315526443,4.08943516785,18.7433767983,22.9618409725,69.8254055375,28.3719234723,18.025,23.4284820652
 03/09  17:00:00,57.1246030691,5.5348606421,1.45173106531,3.95828951135,18.7433767983,27.431320555,52.3513868512,28.5567285455,18.025,5.76965830574
 03/09  18:00:00,66.5793780298,5.52154199484,0.570903371185,2.11869902645,17.6635504202,40.6971502883,35.7465201058,29.9621644237,0.0,5.78435568206
 03/09  19:00:00,78.248299373,5.54492566465,0.985046719459,1.19260758011,27.5259009287,37.3340067412,51.7795087421,34.3573396552,0.0,17.4221690869
 03/09  20:00:00,82.500527476,5.58181303833,1.38592454648,0.798170332062,33.8341110165,33.3544677425,46.6283084945,35.0515319766,0.0,11.5767765179
 03/09  21:00:00,91.4144046748,5.69183766803,2.23623242752,0.597554439564,36.5179666069,38.8247702939,49.4773565152,37.9016226042,0.0,11.575733911
 03/09  22:00:00,86.1356607901,5.71619532795,2.36289941202,0.682225049543,32.965339924,36.8579353714,51.9365335014,40.2998770933,0.0,11.6366564081
 03/09  23:00:00,61.8237863944,5.542605484,0.877843338946,1.57659905281,25.6355707503,20.6438685092,59.6633430465,42.2847908388,0.0,17.3785522077
 03/09  24:00:00,44.3243625242,5.55242667666,0.138505483128,4.36025709689,15.0252895274,11.7056064465,49.8932879416,44.1161506306,0.0,5.77713731094
 03/10  01:00:00,41.2666691604,5.62024156256,0.0509420614553,6.34820522807,11.6412384099,10.0650221343,51.114569083,45.3446311545,0.0,5.76993792848
 03/10  02:00:00,41.2732825195,5.67960845749,0.0422108609249,7.86502224223,10.0992000411,10.047477231,47.5996698828,47.5796698828,0.0,0.02
 03/10  03:00:00,40.6499632684,5.72517641098,0.0343348903041,9.06356836808,8.25718729233,10.0299323277,54.8220555775,49.0594918805,0.0,5.76256369695
