Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  04:00:00,41.7691355535,5.76533776973,0.0275196965222,10.1493926071,8.25718729233,10.0299323277,56.7253434593,50.9627034805,0.0,5.76263997873
 03/10  05:00:00,44.3264919515,5.79967178131,0.0215730925067,11.0716130276,8.25718729233,11.6354268332,57.9979121009,52.2282441988,0.0,5.76966790205
 03/10  06:00:00,52.1003721461,5.80649524145,0.0202608229975,11.2598897584,12.1011305571,15.3678112995,62.9853497996,51.4222791535,0.0,11.5630706461
 03/10  07:00:00,75.8806453873,5.67151667949,0.248403097166,7.30201057141,19.7275818095,37.2640762949,61.7894311873,50.1530026616,0.0,11.6364285257
 03/10  08:00:00,87.1308393463,5.69919717588,1.36844628685,4.45178724182,24.3117294858,51.2795993405,70.714269871,47.3431192217,0.0,23.3711506493
 03/10  09:00:00,78.1684708554,5.67798404076,0.241600970134,7.91327054656,23.6694662846,40.6342015617,74.420494795,38.9514325057,0.0,35.4690622893
 03/10  10:00:00,74.3230849679,5.6609028987,2.12961181516,7.20470437964,23.6694662846,35.6302164847,83.7840829014,36.3190802744,18.025,29.4400026271
 03/10  11:00:00,57.9177535346,5.69156496553,2.1665835896,8.32871405427,18.7433767983,22.9618409725,77.6603276608,36.1361402789,18.025,23.4991873819
 03/10  12:00:00,55.4435487915,5.6131084624,2.42828719748,5.6737722707,18.7433767983,22.9618409725,79.9329004541,32.6166648236,18.025,29.2912356304
 03/10  13:00:00,54.0127548807,5.59522928118,2.6977596071,3.94793790775,18.5889407304,23.1597249699,69.4708365897,28.0165616405,18.025,23.4292749493
 03/10  14:00:00,53.5714690324,5.58831473216,2.93220813859,3.03261591081,18.7433767983,23.2517909448,66.0649428828,24.6070503347,18.025,23.4328925481
 03/10  15:00:00,52.6354705653,5.54654220997,2.91982024852,2.15077658376,18.7433767983,23.2517909448,64.0431732497,22.5841955817,18.025,23.433977668
 03/10  16:00:00,51.4579240476,5.48545909857,2.65916809375,1.5849136452,18.7433767983,22.9618409725,65.1575180687,23.6949219392,18.025,23.4375961295
 03/10  17:00:00,54.5315898369,5.46556904423,1.86429381312,1.02201220732,18.7433767983,27.431320555,47.3284195775,23.5338687775,18.025,5.76955079995
 03/10  18:00:00,65.1790449519,5.51310023232,0.96070987413,0.337004598174,17.6635504202,40.6971502883,36.4291553552,24.8807985466,0.0,11.5483568086
 03/10  19:00:00,77.6316513357,5.55814911091,1.3431307619,0.204661496691,27.5259009287,37.3340067412,40.9449488051,29.3236440897,0.0,11.6213047154
 03/10  20:00:00,82.1832284883,5.60319971649,1.69404534961,0.151364729612,33.8341110165,33.3544677425,41.7908290492,30.2144364128,0.0,11.5763926364
 03/10  21:00:00,91.3000072923,5.72672223274,2.54890541942,0.135605080711,36.5179666069,38.8247702939,43.5639999883,31.9883135668,0.0,11.5756864215
 03/10  22:00:00,86.0724316472,5.76182246396,2.72246508903,0.21380854117,32.965339924,36.8579353714,51.2015291614,33.7582450024,0.0,17.443284159
 03/10  23:00:00,61.1231824471,5.5615442707,1.25633169207,0.47857353847,25.6355707503,20.6438685092,47.2656291382,35.6730567023,0.0,11.5925724359
 03/10  24:00:00,41.4378911227,5.47173794119,0.413997400906,1.27898607497,15.0252895274,11.7056064465,42.7067314314,36.9296621939,0.0,5.77706923754
 03/11  01:00:00,38.3329165503,5.48073987346,0.227697271356,2.17730368161,12.8411359301,10.0650221343,42.5709086799,36.8010593819,0.0,5.76984929793
 03/11  02:00:00,38.6259741358,5.48446386735,0.147734963695,2.54785294297,12.8411359301,10.0650221343,41.4183782827,35.6557871881,0.0,5.76259109455
 03/11  03:00:00,34.7049279414,5.50298946457,0.0598287760168,3.31522596608,8.25718729233,10.0299323277,41.3402642064,35.578516652,0.0,5.76174755436
 03/11  04:00:00,35.3516765529,5.52723768426,0.0400334823071,3.95752379338,8.25718729233,10.0299323277,34.8719725934,34.8519725934,0.0,0.02
 03/11  05:00:00,37.3142176183,5.54114179733,0.0352744190369,4.3041696077,8.25718729233,11.6354268332,40.2289431425,34.4590414966,0.0,5.76990164593
 03/11  06:00:00,41.5963115728,5.54648696915,0.0324528421795,4.42529767307,8.71707943955,15.3327214929,44.0676326974,32.5335936488,0.0,11.5340390485
 03/11  07:00:00,58.4963757438,5.50393677025,0.139386540143,3.04868972793,18.5082010057,25.6353820695,36.3381913806,30.5464436981,0.0,5.79174768243
 03/11  08:00:00,68.4359972804,5.5671150338,1.19330160089,1.18718780945,19.4083231844,41.0650158608,46.0317231224,28.5867484597,0.0,17.4449746627
 03/11  09:00:00,94.1190563183,5.77535100365,3.45418778428,0.523811095692,26.3286599382,57.9988325916,64.1685549688,22.5242687815,0.0,41.6442861874
 03/11  10:00:00,79.7000828896,5.61344239557,4.17545851562,0.700134557586,26.3286599382,42.8504436482,74.3958765222,20.9060856489,18.025,35.4647908733
 03/11  11:00:00,54.9048290919,5.45395779197,2.97123445289,1.26303144905,21.7447113004,23.4437158914,68.9523145328,21.4821934861,18.025,29.4451210467
 03/11  12:00:00,52.6723014983,5.45492312385,2.89526399179,1.56752304373,19.3027497915,23.426170988,63.35328691,21.8333202828,18.025,23.4949666272
 03/11  13:00:00,52.8322037272,5.45950890942,2.61460595148,1.86160056682,19.1483137236,23.7250123474,65.9857878931,24.523293525,18.025,23.4374943681
 03/11  14:00:00,53.2034306652,5.46961880463,2.4743348015,2.21744354665,19.3027497915,23.7161209604,71.852590768,24.5413389203,18.025,29.2862518478
 03/11  15:00:00,53.3998187603,5.47795543817,2.40869512052,2.47113850322,19.3027497915,23.7161209604,66.5046432449,25.055068964,18.025,23.4245742808
 03/11  16:00:00,53.1336253126,5.47998698509,2.42370857824,2.47784921624,19.3027497915,23.426170988,67.6172234277,26.1640419052,18.025,23.4281815225
 03/11  17:00:00,56.9069224071,5.48510399942,1.61716606545,2.60123085646,19.3027497915,27.8956505705,49.8088075881,26.0142370383,18.025,5.76957054977
 03/11  18:00:00,63.3165702851,5.47698792178,0.354603540375,1.65894764928,18.2229234133,37.5968344597,33.4451551562,27.668495018,0.0,5.77666013814
 03/11  19:00:00,83.002044539,5.54973153582,1.11051664973,0.910339250868,32.690315043,37.0816133363,43.7217171322,32.1733727256,0.0,11.5483444066
 03/11  20:00:00,85.4810624581,5.62533029466,1.72707329405,0.701266221763,36.8143715336,33.066984531,39.5697318922,33.7707211535,0.0,5.79901073867
 03/11  21:00:00,91.3686120741,5.72590532016,2.48514689568,0.490089354897,36.3493007332,38.7721355839,47.066002834,35.4888641063,0.0,11.5771387277
 03/11  22:00:00,89.2536391739,5.73091967935,2.47604283241,0.497070334866,36.1807251679,36.8228455648,47.4061850124,35.8289480614,0.0,11.5772369509
 03/11  23:00:00,66.945684012,5.55390826455,1.06228888618,1.09945472846,31.0351095914,20.6438685092,55.4931673158,38.0491905217,0.0,17.4439767941
 03/11  24:00:00,44.7491003932,5.48069076268,0.17877048428,2.41416656853,17.4250845679,11.7056064465,50.2705642038,38.7073937002,0.0,11.5631705036
 03/12  01:00:00,40.3377187118,5.54194514298,0.101531790796,4.12890082536,12.925468867,10.100111941,39.0849836166,39.0649836166,0.0,0.02
 03/12  02:00:00,37.2490293083,5.59675743739,0.0514011393828,5.65456632717,8.34152022915,10.0650221343,45.7129964334,39.9504163908,0.0,5.76258004258
 03/12  03:00:00,37.9880441359,5.62427314193,0.0436977884637,6.37376788379,8.34152022915,10.0650221343,46.3244186014,40.5619220353,0.0,5.76249656615
 03/12  04:00:00,40.0410049757,5.64054351203,0.0385250873561,6.8088834967,8.34152022915,11.6705166398,46.7417752913,40.9721463022,0.0,5.76962898915
 03/12  05:00:00,44.5633098493,5.65378932276,0.0341134274928,7.1639143879,8.80141237637,15.3678112995,46.1624335674,40.3854165293,0.0,5.77701703801
 03/12  06:00:00,63.308209899,5.605384467,0.0483163704483,5.96614794244,18.5082010057,25.6353820695,50.8484593892,39.2855807737,0.0,11.5628786155
 03/12  07:00:00,73.8760872028,5.56343901982,0.541300760665,3.39553912679,19.4926561212,41.1001056674,48.7847696444,37.1486817115,0.0,11.6360879329
 03/12  08:00:00,94.1983854947,5.73239478124,2.8477842072,1.25250721401,26.3286599382,57.9988325916,70.9258128719,29.2840824967,0.0,41.6417303753
 03/12  09:00:00,79.6447114056,5.56838729444,3.4159973049,1.56870857432,26.2443270014,42.8153538416,81.4044140609,27.9205804891,18.025,35.4588335718
 03/12  10:00:00,57.4391671662,5.53933492855,2.60184128642,4.08138925163,21.7447113004,23.4437158914,75.5783553243,28.1078392989,18.025,29.4455160253
 03/12  11:00:00,54.9865827815,5.53503579826,2.67963495397,3.95761238355,19.3449162599,23.4437158914,72.8588140344,25.4685135039,18.025,29.3653005305
 03/12  12:00:00,53.8990039476,5.50235079984,2.66852191079,2.77193504765,19.190480192,23.7425572507,64.4600009951,23.0051505304,18.025,23.4298504647
 03/12  13:00:00,53.1875252691,5.48996784741,2.79193450271,1.92330528573,19.260583323,23.698576057,60.7480111103,19.2950007679,18.025,23.4280103424
 03/12  14:00:00,52.9921044301,5.47059947618,2.62235540571,1.91683072896,19.260583323,23.698576057,62.0782666037,20.6217707426,18.025,23.4314958611
 03/12  15:00:00,52.3880975046,5.47285816243,2.78207425085,1.44079480291,19.260583323,23.4086260847,63.0982561577,21.6382898447,18.025,23.434966313
 03/12  16:00:00,55.7939579075,5.4677232136,2.01921210677,1.16331780815,19.260583323,27.8781056672,44.9482458165,21.1540808534,18.025,5.76916496317
 03/12  17:00:00,62.641200435,5.49177482125,0.714240485526,0.668867944795,18.1807569449,37.5792895564,28.7846798127,23.0084140201,0.0,5.77626579258
 03/12  18:00:00,77.1865895452,5.59073458572,1.62378895979,0.312036317987,32.6059821062,37.0465235296,39.8772123885,28.3289207004,0.0,11.5482916881
 03/12  19:00:00,83.5784957658,5.66863091502,2.21479496065,0.151684373599,36.8143715336,33.066984531,41.2135118814,29.6370112733,0.0,11.5765006081
 03/12  20:00:00,91.6578720026,5.77986671781,2.96225495964,0.128859813281,36.43363367,38.8072253906,42.2714596564,30.6960430943,0.0,11.5754165621
 03/12  21:00:00,89.2775107146,5.78679428034,2.90710912735,0.153427005286,36.0963922311,36.7877557581,42.6687619163,31.0921258382,0.0,11.5766360781
 03/12  22:00:00,66.5139974728,5.60079705106,1.5404680315,0.26212980872,30.9507766546,20.6087787026,43.780531103,32.143904649,0.0,11.636626454
 03/12  23:00:00,43.506587448,5.4689920088,0.476245313057,0.88588072683,17.4250845679,11.7056064465,44.8430227927,33.2808580658,0.0,11.5621647269
 03/12  24:00:00,37.6208324916,5.45611007993,0.276840316527,1.32128552133,12.925468867,10.100111941,39.6154612893,33.8457115912,0.0,5.76974969806
 03/13  01:00:00,35.4903186917,5.47149446596,0.145364061686,2.18702192563,10.0992000411,10.047477231,40.3572060815,34.5949960384,0.0,5.76221004304
 03/13  02:00:00,34.9935853413,5.51737236967,0.075309456831,3.57402514155,8.25718729233,10.0299323277,36.7085288712,36.6885288712,0.0,0.02
 03/13  03:00:00,35.9555446449,5.55202745781,0.0497163975203,4.52692118873,8.25718729233,10.0299323277,43.8115462039,38.0492797781,0.0,5.7622664258
 03/13  04:00:00,38.1755684839,5.57716906455,0.0410975897167,5.12367430191,8.25718729233,11.6354268332,44.2422467195,38.4728555424,0.0,5.76939117705
 03/13  05:00:00,45.8177659394,5.57819731339,0.0402335316219,5.1856176975,12.1011305571,15.3678112995,49.1967070556,37.6339922497,0.0,11.5627148058
 03/13  06:00:00,72.9449168925,5.57347877355,1.07833982579,1.75039827685,19.7275818095,37.2640762949,53.7910364829,36.3464144848,0.0,17.4446219981
 03/13  07:00:00,88.7277924334,5.74307865837,2.54618343982,1.05914894734,24.3117294858,51.2795993405,51.1732187145,33.6399151588,0.0,17.5333035557
 03/13  08:00:00,72.8979166311,5.5146545079,0.887581623625,2.1600800099,23.6694662846,40.6342015617,62.5602488109,27.0969544198,0.0,35.4632943911
 03/13  09:00:00,70.3802575842,5.52459771763,2.59593029812,2.93187747522,23.6694662846,35.6302164847,73.9033968678,26.4388973368,18.025,29.4394995311
 03/13  10:00:00,53.7047640163,5.53361976922,2.55500815914,3.88525342607,18.7433767983,22.9618409725,73.4986904443,26.1062763668,18.025,29.3674140775
 03/13  11:00:00,53.0618214547,5.53611997239,2.91225017208,2.88507659457,18.7433767983,22.9618409725,65.7440641433,24.2826374087,18.025,23.4364267346
 03/13  12:00:00,52.6300224288,5.5516237467,2.98177981287,2.32479695741,18.5889407304,23.1597249699,64.6998668313,23.2442321675,18.025,23.4306346638
 03/13  13:00:00,52.1036773653,5.51919387441,2.94086255763,1.62529589139,18.7433767983,23.2517909448,62.938579184,21.4812375992,18.025,23.4323415847
 03/13  14:00:00,51.7409206663,5.54184808877,3.4335542528,0.747192021376,18.7433767983,23.2517909448,59.239110503,17.7800979562,18.025,23.4340125468
 03/13  15:00:00,51.1758398819,5.54014981305,3.54757244293,0.359739820898,18.7433767983,22.9618409725,58.9133235862,17.4509506988,18.025,23.4373728875
 03/13  16:00:00,54.4806074662,5.51235099017,2.53835246191,0.250197618126,18.7433767983,27.431320555,42.3658906018,18.5714936991,18.025,5.76939690273
 03/13  17:00:00,65.351048077,5.56199417598,1.35450776216,0.0663270127598,17.6635504202,40.6971502883,32.885805181,21.3388019812,0.0,11.5470031997
 03/13  18:00:00,72.4305555406,5.62475776758,1.92015313747,0.0119517825449,27.5259009287,37.3340067412,38.8791870813,27.2582933569,0.0,11.6208937244
 03/13  19:00:00,80.8119535636,5.67363559322,2.26009008334,0.0276216715388,33.8341110165,33.3544677425,41.7542515709,30.1770873782,0.0,11.5771641927
 03/13  20:00:00,91.7416444094,5.79145547957,3.00686820534,0.0545582611837,36.5179666069,38.8247702939,44.3276712318,32.7520936211,0.0,11.5755776106
 03/13  21:00:00,86.4074726701,5.82092019761,3.12080781135,0.0914272721561,32.965339924,36.8579353714,50.8821389266,33.4395233444,0.0,17.4426155823
 03/13  22:00:00,61.238544823,5.60916615891,1.61998972992,0.182669108847,25.6355707503,20.6438685092,46.3663908939,34.7741764973,0.0,11.5922143966
 03/13  23:00:00,41.0330893389,5.47770734947,0.583200715746,0.699018940101,15.0252895274,11.7056064465,43.1169046617,37.3399253669,0.0,5.77697929483
 03/13  24:00:00,36.5923341173,5.46892596653,0.308730895311,1.56740305163,11.6412384099,10.0650221343,45.2142425049,39.4444559722,0.0,5.76978653276
 03/14  01:00:00,36.202017209,5.49014988701,0.104488951164,2.92094143929,10.0992000411,10.047477231,48.9778703552,43.2153380934,0.0,5.76253226174
 03/14  02:00:00,35.8749112195,5.54187141826,0.042542343353,4.46361835944,8.25718729233,10.0299323277,51.4618308468,45.7006262097,0.0,5.76120463709
 03/14  03:00:00,37.403604667,5.60144989503,0.0361086053858,5.93916929237,8.25718729233,10.0299323277,46.4678833714,46.4478833714,0.0,0.02
 03/14  04:00:00,40.4287647823,5.65561517555,0.0302573577278,7.30926666293,8.25718729233,11.6354268332,54.061359651,48.2915855185,0.0,5.7697741325
 03/14  05:00:00,48.9737796344,5.69003041137,0.0276879075707,8.24234848637,12.1011305571,15.3678112995,61.2381134216,49.6763329548,0.0,11.5617804668
 03/14  06:00:00,75.6772300599,5.62841356328,0.615680259764,4.89044180257,19.7275818095,37.2640762949,66.7427810925,49.298565996,0.0,17.4442150966
 03/14  07:00:00,89.7096278512,5.71171825221,1.91150413392,2.70703237859,24.3117294858,51.2795993405,64.2180021638,46.6847509712,0.0,17.5332511927
 03/14  08:00:00,76.6474496408,5.63227682979,0.398637445525,6.28094316287,23.6694662846,40.6342015617,73.0445664256,37.5801110616,0.0,35.464455364
 03/14  09:00:00,73.6701960299,5.63519198149,2.34284512676,6.36430993536,23.6694662846,35.6302164847,81.0857564141,33.6197756323,18.025,29.4409807818
 03/14  10:00:00,56.1695413249,5.63080824145,2.46963053097,6.33822253039,18.7433767983,22.9618409725,77.0698448742,29.6788360745,18.025,29.3660087997
 03/14  11:00:00,54.4434650476,5.60169416711,2.96223875995,4.15115873594,18.7433767983,22.9618409725,66.6818380152,25.2196079044,18.025,23.4372301108
 03/14  12:00:00,53.4824632585,5.60635885313,3.1924143131,2.91187094776,18.5889407304,23.1597249699,63.6361441396,22.1785335563,18.025,23.4326105833
 03/14  13:00:00,52.830035039,5.59303580571,3.48445484914,1.73421997857,18.7433767983,23.2517909448,59.5650580934,18.10582779,18.025,23.4342303034
 03/14  14:00:00,52.0798279026,5.57999004111,3.70491713169,0.776594984939,18.7433767983,23.2517909448,61.6658329007,15.2162131421,18.025,28.4246197586
 03/14  15:00:00,51.4103783859,5.57119834972,3.79866992841,0.312138378555,18.7433767983,22.9618409725,56.7657228935,14.4520314285,18.025,24.2886914649
 03/14  16:00:00,54.8144035092,5.55214360214,2.95604849465,0.126505265324,18.7433767983,27.431320555,37.8569971397,14.0625616036,18.025,5.76943553616
 03/14  17:00:00,65.7465089252,5.60803615539,1.77025785324,0.0,17.6635504202,40.6971502883,20.5325090264,14.7483978103,0.0,5.78411121611
 03/14  18:00:00,72.975296949,5.68234795723,2.41925962908,0.0,27.5259009287,37.3340067412,36.9931107615,19.5726430127,0.0,17.4204677487
 03/14  19:00:00,81.4982949328,5.75346944447,2.89422338903,0.0,33.8341110165,33.3544677425,28.2094382773,22.412664244,0.0,5.79677403335
 03/14  20:00:00,92.4505647501,5.88508089673,3.67672471405,0.0,36.5179666069,38.8247702939,38.8269789701,27.2498780017,0.0,11.5771009684
 03/14  21:00:00,86.9951285561,5.90469373622,3.71612619477,0.0,32.965339924,36.8579353714,46.6564760703,29.2127622638,0.0,17.4437138065
 03/14  22:00:00,61.3845499853,5.64504072306,1.91252572551,0.0002683285969,25.6355707503,20.6438685092,43.1096775534,31.5172345116,0.0,11.5924430417
 03/14  23:00:00,40.7576766879,5.49849010129,0.84399970566,0.142026268305,15.0252895274,11.7056064465,39.1666677584,33.3897113289,0.0,5.77695642956
 03/14  24:00:00,35.7487235994,5.46884083452,0.571149345309,0.46146150535,11.6412384099,10.0650221343,41.3581513208,35.5884199561,0.0,5.76973136474
 03/15  01:00:00,34.466360089,5.46377641522,0.418867215399,0.897282015605,10.0992000411,10.047477231,42.0472493199,36.2859101649,0.0,5.76133915503
 03/15  02:00:00,33.5433677096,5.4793710625,0.243646896111,1.99347194603,8.25718729233,10.0299323277,43.510066583,37.7476080797,0.0,5.76245850326
 03/15  03:00:00,34.4221370993,5.49590485604,0.104826224699,2.99452966361,8.25718729233,10.0299323277,46.4303929052,40.6683277019,0.0,5.76206520337
 03/15  04:00:00,36.8319893486,5.51870426713,0.0403275314329,3.83933448609,8.25718729233,11.6354268332,47.8440318094,42.075184197,0.0,5.76884761242
 03/15  05:00:00,45.346652095,5.55334206769,0.0366899468376,4.74291257785,12.1011305571,15.3678112995,48.4767976262,42.6854369544,0.0,5.79136067178
 03/15  06:00:00,73.730557751,5.60593398567,1.10920054578,2.47273655625,19.7275818095,37.2640762949,61.0752856082,43.6338893398,0.0,17.4413962685
 03/15  07:00:00,88.9232245119,5.73607271494,2.36811189466,1.43967339166,24.3117294858,51.2795993405,65.2111877437,41.8414177207,0.0,23.3697700231
 03/15  08:00:00,74.2686806912,5.57738236257,0.833349343312,3.52236194103,23.6694662846,40.6342015617,62.8521731108,33.2974187519,0.0,29.5547543589
 03/15  09:00:00,71.3537334784,5.58552328213,2.79108275281,3.64928232488,23.6694662846,35.6302164847,75.713518006,28.2525520832,18.025,29.4359659228
 03/15  10:00:00,54.0457925181,5.57619004066,2.9509282086,3.78779889832,18.7433767983,22.9618409725,71.1320535312,23.741431383,18.025,29.3656221482
 03/15  11:00:00,53.4606236168,5.59609113014,3.48862000886,2.64754169557,18.7433767983,22.9618409725,61.2385262478,19.7809569632,18.025,23.4325692846
 03/15  12:00:00,52.6211141355,5.6010819834,3.70106554537,1.5471478804,18.5889407304,23.1597249699,56.8624274541,15.4044933639,18.025,23.4329340902
 03/15  13:00:00,52.1967550178,5.60146774953,3.96825206274,0.608712022454,18.7433767983,23.2517909448,53.7299651071,12.2686880193,18.025,23.4362770877
 03/15  14:00:00,52.0609613509,5.60882586919,4.20739470342,0.226420083678,18.7433767983,23.2517909448,56.4024625091,9.09826652932,18.025,29.2791959798
 03/15  15:00:00,51.5277875233,5.59095569055,4.12200456053,0.0864587827503,18.7433767983,22.9618409725,52.596810481,11.1488792302,18.025,23.4229312509
 03/15  16:00:00,55.1555624471,5.58632137022,3.38235534828,0.00717798864053,18.7433767983,27.431320555,35.1989539462,11.4044933971,18.025,5.76946054917
 03/15  17:00:00,66.4980184046,5.69002066028,2.43978410344,0.0,17.6635504202,40.6971502883,17.2910071311,11.5070823374,0.0,5.78392479365
 03/15  18:00:00,73.9773411548,5.80125566075,3.30239953374,0.0,27.5259009287,37.3340067412,33.0452603929,15.6253773246,0.0,17.4198830684
 03/15  19:00:00,82.447444979,5.87252967991,3.72432003758,0.0,33.8341110165,33.3544677425,29.9584648952,18.3842584775,0.0,11.5742064178
 03/15  20:00:00,93.4650046544,6.01313080244,4.56311592498,0.0,36.5179666069,38.8247702939,27.917664573,22.1209907067,0.0,5.79667386627
 03/15  21:00:00,88.0645334482,6.03874831527,4.65148327634,0.0,32.965339924,36.8579353714,40.9359856812,23.4929071621,0.0,17.4430785191
 03/15  22:00:00,62.1448219435,5.7356977171,2.58241478032,0.0,25.6355707503,20.6438685092,37.4119503525,25.8198619946,0.0,11.5920883579
 03/15  23:00:00,41.072504171,5.55008132242,1.24926431787,0.0,15.0252895274,11.7056064465,40.2267327005,28.6938485043,0.0,11.5328841961
 03/15  24:00:00,35.6657029342,5.49586044791,0.850832214668,0.0717407763745,11.6412384099,10.0650221343,30.942423841,30.922423841,0.0,0.02
 03/16  01:00:00,34.1125560461,5.4712452577,0.607350390738,0.347528661375,10.0992000411,10.047477231,39.3958897962,33.6334328602,0.0,5.76245693594
 03/16  02:00:00,32.3886698407,5.45366021835,0.411753169743,0.696380477897,8.25718729233,10.0299323277,41.3741183916,35.6116306915,0.0,5.76248770012
 03/16  03:00:00,33.2271778473,5.47193004332,0.268703745858,1.65966822159,8.25718729233,10.0299323277,43.5775064135,37.81584463,0.0,5.76166178341
 03/16  04:00:00,35.5347466845,5.48581782626,0.158501768565,2.4568065338,8.25718729233,11.6354268332,45.0329465284,39.2636661458,0.0,5.76928038259
 03/16  05:00:00,43.4217363632,5.49705554459,0.17396535868,2.73701235477,12.1011305571,15.3678112995,44.3769641854,38.5855959172,0.0,5.79136826818
 03/16  06:00:00,72.8406592507,5.62072635049,1.53760934431,1.1396450783,19.7275818095,37.2640762949,56.1875757077,38.7464977759,0.0,17.4410779318
 03/16  07:00:00,88.6729241329,5.77305519656,2.73681133964,0.78369800236,24.3117294858,51.2795993405,60.3221607782,36.9535983489,0.0,23.3685624293
 03/16  08:00:00,72.8990241036,5.558753244,1.26836430649,1.73632538113,23.6694662846,40.6342015617,58.4520210961,28.8994245139,0.0,29.5525965821
 03/16  09:00:00,70.1739505601,5.56153732865,3.06200179156,2.22257064916,23.6694662846,35.6302164847,74.8558954807,27.3961382268,18.025,29.4347572538
 03/16  10:00:00,53.0910841327,5.53651624197,2.83657927475,2.98711724621,18.7433767983,22.9618409725,73.7737480883,26.3826560731,18.025,29.3660920153
 03/16  11:00:00,52.9796528991,5.57979145533,3.39894885557,2.27254434012,18.7433767983,22.9618409725,64.2155259922,22.7567099018,18.025,23.4338160904
 03/16  12:00:00,52.2925552498,5.59457378687,3.67592151996,1.25024269704,18.5889407304,23.1597249699,58.9172718251,17.4585403916,18.025,23.4337314335
 03/16  13:00:00,52.0560799663,5.60045438257,3.94000191082,0.497302560557,18.7433767983,23.2517909448,61.0660739057,13.7512035222,18.025,29.2898703835
 03/16  14:00:00,52.0039747982,5.61359493497,4.13224817287,0.239814831552,18.7433767983,23.2517909448,52.8931583564,11.4480074326,18.025,23.4201509238
 03/16  15:00:00,51.6555332865,5.60953695409,4.2482261155,0.0694036808218,18.7433767983,22.9618409725,52.6349906267,11.1866751686,18.025,23.4233154581
 03/16  16:00:00,55.1836670378,5.5921375786,3.40989558452,0.00192735459154,18.7433767983,27.431320555,35.6862184555,11.8917380077,18.025,5.76948044779
 03/16  17:00:00,66.5323726657,5.70447888424,2.45968282583,0.0,17.6635504202,40.6971502883,18.8049001007,13.0213957959,0.0,5.7835043048
 03/16  18:00:00,73.9695657857,5.81132219068,3.28456362851,0.0,27.5259009287,37.3340067412,34.6835093927,17.2631586528,0.0,17.4203507399
 03/16  19:00:00,82.5254904702,5.88727896748,3.78762117544,0.0,33.8341110165,33.3544677425,30.6396451704,19.0652386303,0.0,11.5744065401
 03/16  20:00:00,93.5933777512,6.03442377886,4.67020038101,0.0,36.5179666069,38.8247702939,27.9024353007,22.1056728088,0.0,5.79676249187
 03/16  21:00:00,88.2124878117,6.0630343353,4.77515850188,0.0,32.965339924,36.8579353714,40.9059186167,23.4637389834,0.0,17.4421796333
 03/16  22:00:00,62.2745826735,5.75472811571,2.69314990092,0.0,25.6355707503,20.6438685092,37.3769558409,25.7852633729,0.0,11.5916924681
 03/16  23:00:00,41.2240244126,5.57039239591,1.3804761555,0.0,15.0252895274,11.7056064465,39.0798723399,27.5461327179,0.0,11.533739622
 03/16  24:00:00,35.7614081239,5.51085526883,0.961547717317,0.0417379156872,11.6412384099,10.0650221343,34.8762022012,29.1068059663,0.0,5.76939623485
 03/17  01:00:00,34.1088886236,5.4838292302,0.714841740527,0.223787912409,10.0992000411,10.047477231,30.3063296438,30.2863296438,0.0,0.02
 03/17  02:00:00,32.2924600052,5.46426963851,0.527499199809,0.473817071479,8.25718729233,10.0299323277,38.1665235408,32.4043852518,0.0,5.76213828897
 03/17  03:00:00,32.6418737989,5.46324056615,0.406101936908,0.945657285601,8.25718729233,10.0299323277,39.8318590612,34.070126875,0.0,5.76173218625
 03/17  04:00:00,34.7452447625,5.47500489325,0.340531620576,1.49608983367,8.25718729233,11.6354268332,39.17327652,33.4039435702,0.0,5.76933294979
 03/17  05:00:00,42.6750014534,5.49162896062,0.35836241456,1.8113115602,12.1011305571,15.3678112995,39.0350997789,33.2437215759,0.0,5.79137820294
 03/17  06:00:00,72.7669289717,5.65518497469,1.84889735143,0.720175121085,19.7275818095,37.2640762949,51.6433007621,34.2029471399,0.0,17.4403536222
 03/17  07:00:00,88.6739109262,5.81305698023,3.04609277579,0.435410694686,24.3117294858,51.2795993405,55.7400573825,32.3727866827,0.0,23.3672706998
 03/17  08:00:00,72.5488405523,5.57294421777,1.62167762502,1.01864402138,23.6694662846,40.6342015617,55.5173432779,25.9658726656,0.0,29.5514706123
 03/17  09:00:00,69.5944893751,5.57015940838,3.66361067147,1.03288326758,23.6694662846,35.6302164847,69.4991674525,22.0404869063,18.025,29.4336805462
 03/17  10:00:00,52.257250914,5.54315747148,3.70231202092,1.28091352466,18.7433767983,22.9618409725,64.5164678831,17.126489906,18.025,29.3649779771
 03/17  11:00:00,52.0973162973,5.58094998384,4.212681555,0.575318794827,18.7433767983,22.9618409725,54.1874656845,12.7295420128,18.025,23.4329236718
 03/17  12:00:00,52.1600542518,5.62266311896,4.51514934386,0.250426985208,18.5889407304,23.1597249699,49.9998551926,8.54212624273,18.025,23.4327289499
 03/17  13:00:00,52.6249005744,5.65878209826,4.87511406692,0.0726856913933,18.7433767983,23.2517909448,50.4535303813,4.55165613005,18.025,27.8768742513
 03/17  14:00:00,52.8631891362,5.6842136033,5.15910677101,0.0015536136074,18.7433767983,23.2517909448,46.0172282769,3.15987289721,18.025,24.8323553797
 03/17  15:00:00,52.6245245542,5.68853406375,5.20762640494,0.0,18.7433767983,22.9618409725,46.2492044723,4.80217524252,18.025,23.4220292298
 03/17  16:00:00,56.3946924061,5.69216590787,4.52282301452,0.0,18.7433767983,27.431320555,28.9417279816,5.1473021024,18.025,5.76942587922
 03/17  17:00:00,68.2449199447,5.86378993814,4.01292309223,0.0,17.6635504202,40.6971502883,11.2971932282,5.5133619419,0.0,5.78383128631
 03/17  18:00:00,75.5576791721,5.9680121984,4.71599359003,0.0,27.5259009287,37.3340067412,26.986232152,9.56666931959,0.0,17.4195628324
 03/17  19:00:00,84.1221168892,6.05428360251,5.21724726601,0.0,33.8341110165,33.3544677425,23.1852436375,11.6114345721,0.0,11.5738090654
 03/17  20:00:00,95.391412867,6.24222477039,6.26043952396,0.0,36.5179666069,38.8247702939,20.5172646934,14.7208082396,0.0,5.79645645378
 03/17  21:00:00,89.9365159327,6.27457355681,6.287654531,0.0,32.965339924,36.8579353714,34.3904468623,16.9477557039,0.0,17.4426911584
 03/17  22:00:00,63.4755700095,5.89992705884,3.74894411382,0.0,25.6355707503,20.6438685092,31.425876316,19.8344068923,0.0,11.5914694238
 03/17  23:00:00,41.9389177282,5.65573743491,2.01002778371,0.0,15.0252895274,11.7056064465,27.462199948,21.6854217438,0.0,5.77677820425
 03/17  24:00:00,36.3546649013,5.59107517478,1.51632490022,0.0,11.6412384099,10.0650221343,29.0466329828,23.2769902468,0.0,5.76964273597
 03/18  01:00:00,37.3694302751,5.56712169199,1.35639933672,0.0,12.8411359301,10.0650221343,30.1026453677,24.3404054683,0.0,5.76223989946
 03/18  02:00:00,32.3068548367,5.50949013201,0.970492302622,0.0,8.25718729233,10.0299323277,32.7185671449,26.956310871,0.0,5.76225627384
 03/18  03:00:00,32.088263161,5.47619961548,0.734897021197,0.0502948114992,8.25718729233,10.0299323277,35.5083324427,29.7460625183,0.0,5.76226992442
 03/18  04:00:00,33.6536986551,5.45592592054,0.544538632891,0.219618343992,8.25718729233,11.6354268332,38.1792912648,32.4102927659,0.0,5.76899849889
 03/18  05:00:00,37.952703379,5.44484935688,0.38771408594,0.528085656379,8.71707943955,15.3327214929,40.1239390101,34.347424058,0.0,5.77651495211
 03/18  06:00:00,58.5541545133,5.50266680051,0.792212724266,0.570940050049,18.5082010057,25.6353820695,40.1369652596,34.3470937653,0.0,5.78987149428
 03/18  07:00:00,72.2217072427,5.65802252769,1.95076997094,0.356568743711,19.4083231844,41.0650158608,50.0045662559,32.5630289848,0.0,17.4415372711
 03/18  08:00:00,94.4392004511,5.88003320884,4.0463140785,0.147207906175,26.3286599382,57.9988325916,66.8084307819,25.1784476589,0.0,41.629983123
 03/18  09:00:00,80.4362954619,5.75105928763,5.32737458387,0.146857208328,26.3286599382,42.8504436482,74.0313063952,20.5499887054,18.025,35.4563176898
 03/18  10:00:00,55.7232120105,5.61826197272,4.62293851833,0.26543658789,21.7447113004,23.4437158914,64.3509406888,16.8887013426,18.025,29.4372393461
 03/18  11:00:00,53.7360504435,5.67804865685,5.18437170392,0.119061741338,19.3027497915,23.426170988,52.7894591517,11.2732321983,18.025,23.4912269534
 03/18  12:00:00,54.2072867657,5.73480293294,5.56581799623,0.0101934172871,19.1483137236,23.7250123474,49.2990500197,7.84151941273,18.025,23.432530607
 03/18  13:00:00,55.1325688169,5.82035941396,6.27019007318,0.0,19.3027497915,23.7161209604,49.1963213786,2.09035204752,18.025,29.0809693311
 03/18  14:00:00,55.9806580795,5.90804266044,7.03059985735,0.0,19.3027497915,23.7161209604,42.1333596884,0.481664298109,18.025,23.6266953903
 03/18  15:00:00,55.9921794319,5.94155740348,7.29855729155,0.0,19.3027497915,23.426170988,42.88693504,1.44060892858,18.025,23.4213261114
 03/18  16:00:00,59.5948152781,5.9238106948,6.46760059303,0.0,19.3027497915,27.8956505705,25.3476076206,1.55325603578,18.025,5.76935158484
 03/18  17:00:00,67.4542208818,6.03877619107,5.58943392832,0.0,18.2229234133,37.5968344597,7.45339383969,1.67680506934,0.0,5.77658877035
 03/18  18:00:00,83.1577763627,6.28712167978,7.09122358284,0.0,32.690315043,37.0816133363,9.65321653788,3.86966689089,0.0,5.78354964699
 03/18  19:00:00,89.8406946567,6.42739636196,7.86993609592,0.0,36.8143715336,33.066984531,17.5480779876,5.9721448688,0.0,11.5759331188
 03/18  20:00:00,97.833240665,6.57336285206,8.59243726062,0.0,36.3493007332,38.7721355839,20.7707744798,9.19569532757,0.0,11.5750791523
 03/18  21:00:00,95.0955743759,6.52421434375,8.02178461007,0.0,36.1807251679,36.8228455648,24.2645076099,12.6875964641,0.0,11.5769111458
 03/18  22:00:00,70.7963246429,6.14568528895,5.42065390431,0.0,31.0351095914,20.6438685092,32.4114269127,14.9686098899,0.0,17.4428170227
 03/18  23:00:00,45.529322166,5.80137672784,3.05250271564,0.0,17.4250845679,11.7056064465,23.9480331478,18.1569997276,0.0,5.79103342018
 03/18  24:00:00,38.410686838,5.70059317207,2.26293345564,0.0,12.8411359301,10.0650221343,25.7544225153,19.9848904908,0.0,5.76953202448
 03/19  01:00:00,38.1884737271,5.65787379222,1.96526869714,0.0,12.925468867,10.100111941,26.1837269511,20.4213887083,0.0,5.7623382428
 03/19  02:00:00,33.0867572373,5.59771812505,1.54274583713,0.0,8.34152022915,10.0650221343,27.6520167469,21.8896647404,0.0,5.76235200649
 03/19  03:00:00,32.8395846476,5.5653976614,1.32789561572,0.0,8.34152022915,10.0650221343,22.8957664747,22.8757664747,0.0,0.02
 03/19  04:00:00,34.2924556644,5.54436650442,1.19505286844,0.0,8.34152022915,11.6705166398,28.9274832159,23.1579231413,0.0,5.76956007452
 03/19  05:00:00,38.2950262842,5.52278859484,1.06076435573,0.0,8.80141237637,15.3678112995,35.2797035351,23.7469564328,0.0,11.5327471023
 03/19  06:00:00,58.8208002301,5.59263686091,1.53983195451,0.0,18.5082010057,25.6353820695,29.5401930762,23.7491608797,0.0,5.79103219655
 03/19  07:00:00,72.9107417358,5.76910836793,2.76587160817,0.0,19.4926561212,41.1001056674,39.7317974837,22.2898687848,0.0,17.4419286989
 03/19  08:00:00,95.899403182,6.03654893558,5.49721939755,0.0,26.3286599382,57.9988325916,56.3377287044,14.7114232384,0.0,41.626305466
 03/19  09:00:00,81.7919133576,5.9057321231,6.79460642625,0.0,26.2443270014,42.8153538416,57.9956482861,10.4243326977,18.025,29.5463155885
 03/19  10:00:00,56.8167747994,5.72653533174,5.87366926396,0.0,21.7447113004,23.4437158914,56.031211388,8.57046190929,18.025,29.4357494787
 03/19  11:00:00,54.5827284397,5.73765591437,6.03079687034,0.0,19.3449162599,23.4437158914,53.6123739688,6.22543159789,18.025,29.3619423709
 03/19  12:00:00,54.3985891527,5.7099312092,5.73247835925,0.0,19.190480192,23.7425572507,47.344959956,5.8918453943,18.025,23.4281145617
 03/19  13:00:00,54.5122414892,5.72902012522,5.80091729783,0.0,19.260583323,23.698576057,44.215433059,2.75969473871,18.025,23.4307383203
 03/19  14:00:00,54.7119587236,5.74780842975,5.98184500689,0.0,19.260583323,23.698576057,43.599728863,2.14120286127,18.025,23.4335260017
 03/19  15:00:00,54.3832156334,5.74298818679,5.94787381155,0.0,19.260583323,23.4086260847,50.7138481388,3.40984355664,18.025,29.2790045821
 03/19  16:00:00,58.0788646186,5.73696620035,5.19821505084,0.0,19.260583323,27.8781056672,27.28465413,3.49046466994,18.025,5.76918946006
 03/19  17:00:00,66.1581846437,5.88117748794,4.51071365872,0.0,18.1807569449,37.5792895564,9.26810277799,3.49263510113,0.0,5.77546767686
 03/19  18:00:00,81.7117201672,6.11464703338,5.93707145788,0.0,32.6059821062,37.0465235296,12.5450783869,6.76152818371,0.0,5.7835502032
 03/19  19:00:00,88.6134264912,6.26008087915,6.80998876838,0.0,36.8143715336,33.066984531,20.1720609541,8.59637073004,0.0,11.5756902241
 03/19  20:00:00,97.0524424318,6.442495351,7.82308971858,0.0,36.43363367,38.8072253906,23.2738462455,11.6978126198,0.0,11.5760336258
 03/19  21:00:00,94.3798808406,6.43448471824,7.51524849408,0.0,36.0963922311,36.7877557581,26.823898056,15.2479625268,0.0,11.5759355292
 03/19  22:00:00,70.2337020953,6.08121727875,5.04193125368,0.0,30.9507766546,20.6087787026,28.9801910474,17.3468378197,0.0,11.6333532277
 03/19  23:00:00,45.339628662,5.77118742175,2.89300130481,0.0,17.4250845679,11.7056064465,30.9117079176,19.3493748375,0.0,11.5623330801
 03/19  24:00:00,38.530453118,5.69568807202,2.26818456958,0.0,12.925468867,10.100111941,27.2885874752,21.5191641667,0.0,5.76942330846
 03/20  01:00:00,35.088508381,5.62563342611,1.77644872854,0.0,10.0992000411,10.047477231,28.3968062531,22.6347470514,0.0,5.76205920166
 03/20  02:00:00,32.7240706034,5.56154106042,1.33566267206,0.0,8.25718729233,10.0299323277,27.8834619202,22.1213955474,0.0,5.76206637281
 03/20  03:00:00,32.6975096352,5.55718833365,1.31345500974,0.0,8.25718729233,10.0299323277,21.6216919583,21.6016919583,0.0,0.02
 03/20  04:00:00,34.099396152,5.53018808128,1.13559665082,0.0,8.25718729233,11.6354268332,27.6769204512,21.907428362,0.0,5.76949208918
 03/20  05:00:00,41.8348545096,5.54809715437,1.27306924014,0.0,12.1011305571,15.3678112995,32.6217352616,21.0610562143,0.0,11.5606790473
 03/20  06:00:00,73.9001455615,5.8676564549,3.48983825321,0.0,19.7275818095,37.2640762949,36.3526969996,18.911153625,0.0,17.4415433745
 03/20  07:00:00,90.3900091658,6.07274953992,4.93794502585,0.0,24.3117294858,51.2795993405,34.8472351239,17.318793536,0.0,17.5284415879
 03/20  08:00:00,73.7390474034,5.74259289933,3.66089958005,0.0,23.6694662846,40.6342015617,49.5412371252,14.0868795735,0.0,35.4543575517
 03/20  09:00:00,70.286522796,5.68729346553,5.27140960223,0.0,23.6694662846,35.6302164847,62.660918764,15.2044452303,18.025,29.4314735337
 03/20  10:00:00,51.4653202609,5.53303046664,4.20143196763,0.0,18.7433767983,22.9618409725,58.5655837543,17.0487959071,18.025,23.4917878472
 03/20  11:00:00,51.1865601923,5.5138415872,3.94435966958,0.0,18.7433767983,22.9618409725,64.7065422801,17.3986250172,18.025,29.2829172629
 03/20  12:00:00,50.9748333219,5.50492575568,3.69810115391,0.0,18.5889407304,23.1597249699,57.6663053223,16.2161651997,18.025,23.4251401226
 03/20  13:00:00,51.0933539906,5.49812958094,3.57691668927,0.0,18.7433767983,23.2517909448,57.0306513628,15.5812009431,18.025,23.4244504197
 03/20  14:00:00,51.0234668766,5.49328888525,3.51186967643,0.0,18.7433767983,23.2517909448,56.8600086676,15.4103466367,18.025,23.4246620309
 03/20  15:00:00,50.7472411951,5.49452053917,3.51899017732,0.00537121150391,18.7433767983,22.9618409725,58.0515561416,16.5991555228,18.025,23.4274006188
 03/20  16:00:00,54.5033872176,5.5084838916,2.80685153208,0.00835452747508,18.7433767983,27.431320555,40.264638121,16.4704743297,18.025,5.76916379122
 03/20  17:00:00,66.1779793127,5.65633327643,2.15344660632,0.0,17.6635504202,40.6971502883,27.1575365305,15.6103632902,0.0,11.5471732403
 03/20  18:00:00,73.6357245194,5.75577962791,3.00629508889,0.0,27.5259009287,37.3340067412,29.5049823391,17.8856943147,0.0,11.6192880244
 03/20  19:00:00,82.0952484806,5.8208819473,3.42379196013,0.0,33.8341110165,33.3544677425,31.2324229809,19.6561290578,0.0,11.5762939232
 03/20  20:00:00,93.0794362692,5.95387575386,4.23683080633,0.0,36.5179666069,38.8247702939,34.7391639407,23.1639913675,0.0,11.5751725732
 03/20  21:00:00,87.8080816925,5.99629402948,4.43751994331,0.0,32.965339924,36.8579353714,41.7304129927,24.2908558565,0.0,17.4395571362
 03/20  22:00:00,62.3421083423,5.75618380672,2.7592417804,0.0,25.6355707503,20.6438685092,36.9138191738,25.3233449596,0.0,11.5904742142
 03/20  23:00:00,41.2745163276,5.57252619168,1.42884759485,0.0,15.0252895274,11.7056064465,32.0678481531,26.2911426957,0.0,5.77670545734
 03/20  24:00:00,35.8593831759,5.51994429131,1.0596317212,0.03254934211,11.6412384099,10.0650221343,32.3968462765,26.6274905427,0.0,5.76935573381
 03/21  01:00:00,34.1390355159,5.49091291638,0.837901582962,0.123798982425,10.0992000411,10.047477231,26.9948573502,26.9748573502,0.0,0.02
 03/21  02:00:00,32.1844392306,5.46629944064,0.63051272788,0.260762417811,8.25718729233,10.0299323277,33.1786208896,27.416393779,0.0,5.76222711053
 03/21  03:00:00,32.2018867097,5.45498051539,0.501058858614,0.418980697425,8.25718729233,10.0299323277,33.557842553,27.7956150876,0.0,5.76222746541
 03/21  04:00:00,33.839601005,5.44519723004,0.370026702651,0.590768107123,8.25718729233,11.6354268332,35.1081400473,29.3390737872,0.0,5.76906626013
 03/21  05:00:00,41.5484601309,5.44872896856,0.374431161265,0.711617836151,12.1011305571,15.3678112995,42.337668092,30.7777456847,0.0,11.5599224073
 03/21  06:00:00,72.6547517686,5.6831126421,2.19844480401,0.230555661393,19.7275818095,37.2640762949,41.9995781915,30.3664003706,0.0,11.6331778208
 03/21  07:00:00,88.8944407479,5.87221482035,3.54316412937,0.0997527297871,24.3117294858,51.2795993405,51.5467111807,28.1814782444,0.0,23.3652329363
 03/21  08:00:00,72.2849657124,5.58698932347,2.03896706118,0.323462951835,23.6694662846,40.6342015617,57.5813323358,22.1311586495,0.0,35.4501736863
 03/21  09:00:00,69.2743565537,5.57000093576,3.94671407576,0.429824721393,23.6694662846,35.6302164847,68.0036353202,20.5470319851,18.025,29.431603335
 03/21  10:00:00,51.2582758573,5.48002769902,3.4242095807,0.623186210278,18.7433767983,22.9618409725,61.0470879867,19.531197045,18.025,23.4908909417
 03/21  11:00:00,51.0170522363,5.45735639401,3.196821475,0.634518397921,18.7433767983,22.9618409725,60.9388618982,19.4844916157,18.025,23.4293702825
 03/21  12:00:00,50.7862400557,5.45294889675,3.03785915895,0.52362650372,18.5889407304,23.1597249699,58.7862937127,17.3302865681,18.025,23.4310071446
 03/21  13:00:00,50.8728901717,5.44934086601,2.9836385105,0.421602452581,18.7433767983,23.2517909448,63.349631612,16.039022018,18.025,29.285609594
 03/21  14:00:00,50.816615705,5.44533733585,2.98400151148,0.36897212774,18.7433767983,23.2517909448,57.2112783959,15.7698561389,18.025,23.416422257
 03/21  15:00:00,50.5323577935,5.44558561538,3.02632228871,0.332095630891,18.7433767983,22.9618409725,58.2940038058,16.8499181953,18.025,23.4190856105
 03/21  16:00:00,54.2795227391,5.46080511494,2.36509321785,0.273931392321,18.7433767983,27.431320555,40.5858913873,16.7927372139,18.025,5.76815417341
 03/21  17:00:00,65.7053549902,5.59201207138,1.70466665011,0.040484822823,17.6635504202,40.6971502883,22.5401976035,16.7565687853,0.0,5.78362881816
 03/21  18:00:00,72.8909271328,5.66914408789,2.34768028273,0.000458301398622,27.5259009287,37.3340067412,38.2713553616,20.8524554204,0.0,17.4188999412
 03/21  19:00:00,81.4192482493,5.73574081242,2.83294000812,0.0,33.8341110165,33.3544677425,33.9895727112,22.4170836126,0.0,11.5724890986
 03/21  20:00:00,92.523601426,5.87800380669,3.75687149483,0.0,36.5179666069,38.8247702939,29.7979300246,24.0000072396,0.0,5.79792278505
 03/21  21:00:00,87.2206919443,5.91644775894,3.92998722434,0.0,32.965339924,36.8579353714,41.8830922506,24.4421487805,0.0,17.4409434701
 03/21  22:00:00,61.785881147,5.6874649271,2.26570146257,0.00603811722553,25.6355707503,20.6438685092,37.0615562587,25.4707134256,0.0,11.5908428331
 03/21  23:00:00,40.9426082434,5.52589603403,1.06826440083,0.0753088167943,15.0252895274,11.7056064465,32.3749570297,26.5983511081,0.0,5.77660592158
 03/21  24:00:00,35.7923990199,5.48320110751,0.706556225982,0.355386833793,11.6412384099,10.0650221343,34.1132986317,28.3439200259,0.0,5.76937860583
 03/22  01:00:00,34.2527264944,5.45990326945,0.47277467008,0.633626952483,10.0992000411,10.047477231,35.2844052292,29.5223253294,0.0,5.76207989976
 03/22  02:00:00,32.3540005337,5.43740434186,0.265167846669,0.824563715773,8.25718729233,10.0299323277,35.7070524256,29.9451267709,0.0,5.7619256547
 03/22  03:00:00,32.5287326158,5.43170568663,0.148326856632,1.12183731497,8.25718729233,10.0299323277,37.5413763427,31.7798904048,0.0,5.76148593788
 03/22  04:00:00,35.0782555521,5.46356000683,0.101463325636,2.07962669395,8.25718729233,11.6354268332,34.4740659444,34.4540659444,0.0,0.02
 03/22  05:00:00,43.0964417612,5.48132137312,0.102705319308,2.49873779056,12.1011305571,15.3678112995,46.0658866522,34.5043706755,0.0,11.5615159766
 03/22  06:00:00,72.6624839483,5.62668845263,1.6729363094,0.820223894288,19.7275818095,37.2640762949,52.0490142809,34.6076826364,0.0,17.4413316445
 03/22  07:00:00,86.736219173,5.79121541716,2.95950414854,0.490206126923,24.3117294858,51.2795993405,50.2785450031,32.7499045329,0.0,17.5286404703
 03/22  08:00:00,72.393822429,5.54690872238,1.53075729511,0.98061801539,23.6694662846,40.6342015617,59.6356061916,24.1847538499,0.0,35.4508523417
 03/22  09:00:00,69.376505307,5.533240763,3.59446483662,0.920990232678,23.6694662846,35.6302164847,67.5982086862,20.142783353,18.025,29.4304253333
 03/22  10:00:00,51.7982696599,5.48231869482,3.35295111245,1.23214934597,18.7433767983,22.9618409725,65.5029981714,18.1183697038,18.025,29.3596284676
 03/22  11:00:00,51.8237615272,5.52752924434,3.85073923006,0.717139999573,18.7433767983,22.9618409725,56.6289553187,15.1731366011,18.025,23.4308187176
 03/22  12:00:00,51.8970312675,5.57549041534,4.29782197833,0.251918536179,18.5889407304,23.1597249699,51.4702128569,10.0217905192,18.025,23.4234223378
 03/22  13:00:00,52.2938004381,5.61397653057,4.60217018746,0.0593504902622,18.7433767983,23.2517909448,47.6754443831,6.22451104424,18.025,23.4259333389
 03/22  14:00:00,52.4432732556,5.62455796853,4.80041150386,0.0,18.7433767983,23.2517909448,45.8829980016,4.432065269,18.025,23.4259327326
 03/22  15:00:00,52.0479856688,5.60536430302,4.71426665414,0.0,18.7433767983,22.9618409725,47.0941825852,5.64074553002,18.025,23.4284370552
 03/22  16:00:00,55.8730797092,5.6157784461,4.07761181708,0.0,18.7433767983,27.431320555,29.5070112478,5.71300763463,18.025,5.76900361321
 03/22  17:00:00,67.5521051906,5.77177553317,3.41213906874,0.0,17.6635504202,40.6971502883,18.5021520232,6.95541413884,0.0,11.5467378843
 03/22  18:00:00,74.9152742765,5.88079604106,4.16084484269,0.0,27.5259009287,37.3340067412,22.256183555,10.637448086,0.0,11.618735469
 03/22  19:00:00,81.7174087382,5.97705417718,4.77379067434,0.0,33.8341110165,33.3544677425,23.65988651,12.0846621743,0.0,11.5752243357
 03/22  20:00:00,94.9344591813,6.16953271406,5.87620592168,0.0,36.5179666069,38.8247702939,26.7150299699,15.1393592797,0.0,11.5756706902
 03/22  21:00:00,89.424804627,6.19698765476,5.85356748574,0.0,32.965339924,36.8579353714,34.7844884117,17.3446341019,0.0,17.4398543098
 03/22  22:00:00,63.0592661185,5.83968424235,3.39291069761,0.0,25.6355707503,20.6438685092,30.6514664989,19.0615311432,0.0,11.5899353557
 03/22  23:00:00,41.7846516907,5.63173224454,1.87978429364,0.0,15.0252895274,11.7056064465,25.9178522594,20.1413890247,0.0,5.77646323475
 03/22  24:00:00,36.2365117134,5.57294007443,1.41631922672,0.0,11.6412384099,10.0650221343,27.4630513103,21.6936966503,0.0,5.76935465999
 03/23  01:00:00,34.3441027136,5.52980698742,1.12787723927,0.0,10.0992000411,10.047477231,28.5740394405,22.8120036389,0.0,5.76203580165
 03/23  02:00:00,31.9814851328,5.46520137976,0.689423865267,0.0,8.25718729233,10.0299323277,24.5744588214,24.5544588214,0.0,0.02
 03/23  03:00:00,31.8005180293,5.44162569591,0.532030156195,0.0,8.25718729233,10.0299323277,31.3030814992,25.5410614644,0.0,5.76202003484
 03/23  04:00:00,33.3229228097,5.42720948855,0.426741837488,0.0353680317268,8.25718729233,11.6354268332,31.5835308114,25.8142916367,0.0,5.76923917466
 03/23  05:00:00,41.1551454381,5.45438054725,0.617165636951,0.0699266078742,12.1011305571,15.3678112995,36.4531648087,24.8921096865,0.0,11.5610551222
 03/23  06:00:00,73.0020376128,5.74457504654,2.71484025814,0.0,19.7275818095,37.2640762949,34.3814327188,22.7488957909,0.0,11.6325369279
 03/23  07:00:00,87.6384879747,5.9542301533,4.18897096596,0.0,24.3117294858,51.2795993405,42.3895223226,19.0253302023,0.0,23.3641921203
 03/23  08:00:00,73.1934766822,5.66495305874,3.19299257379,0.0,23.6694662846,40.6342015617,47.849979896,12.4026695662,0.0,35.4473103299
 03/23  09:00:00,70.0359631477,5.63088606401,5.07727111759,0.0,23.6694662846,35.6302164847,58.956498152,11.5022114617,18.025,29.4292866904
 03/23  10:00:00,51.5173936173,5.50616193852,4.28038751742,0.0,18.7433767983,22.9618409725,53.3350628223,11.8198508779,18.025,23.4902119444
 03/23  11:00:00,51.3600733558,5.49628297433,4.13543988723,0.0,18.7433767983,22.9618409725,53.0484695685,11.5938037096,18.025,23.429665859
 03/23  12:00:00,51.2817741147,5.48801550973,4.01808429847,0.00387479031368,18.5889407304,23.1597249699,51.8873738184,10.4334846162,18.025,23.4288892023
 03/23  13:00:00,51.1034683084,5.46327367311,3.60256739321,0.019324340902,18.7433767983,23.2517909448,51.3796390087,9.92338576186,18.025,23.4312532468
 03/23  14:00:00,51.0700943145,5.45939999252,3.56534783857,0.0270457099184,18.7433767983,23.2517909448,57.1047173834,9.80752204017,18.025,29.2721953432
 03/23  15:00:00,51.2368089679,5.50431087293,4.00414936693,0.0,18.7433767983,22.9618409725,51.2447445656,9.80344078393,18.025,23.4163037817
 03/23  16:00:00,55.0913333233,5.52730048884,3.3843472778,0.0,18.7433767983,27.431320555,33.7334145362,9.93960500099,18.025,5.76880953517
 03/23  17:00:00,66.6355729213,5.66675393326,2.60063684099,0.0,17.6635504202,40.6971502883,16.3838482442,10.600509964,0.0,5.78333828023
 03/23  18:00:00,74.0040838623,5.76363179409,3.36682416109,0.0,27.5259009287,37.3340067412,30.8451474928,13.4280103983,0.0,17.4171370944
 03/23  19:00:00,80.6013167032,5.83198294194,3.80277683075,0.0,33.8341110165,33.3544677425,20.5033337375,14.7053440646,0.0,5.79798967289
 03/23  20:00:00,93.7145081628,5.99870847197,4.82708658298,0.0,36.5179666069,38.8247702939,28.2342209994,16.6593550737,0.0,11.5748659257
 03/23  21:00:00,88.6209657211,6.06976420952,5.17695990726,0.0,32.965339924,36.8579353714,34.5467230085,17.1077609848,0.0,17.4389620237
 03/23  22:00:00,62.7459362198,5.78921806738,3.13005354025,0.0,25.6355707503,20.6438685092,29.5421360382,17.9520052093,0.0,11.590130829
