Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  23:00:00,41.5635512452,5.60083732632,1.68958242928,0.0,15.0252895274,11.7056064465,25.8191936474,20.0427327861,0.0,5.77646086127
 03/23  24:00:00,36.0219726045,5.541455848,1.23326729421,0.0,11.6412384099,10.0650221343,27.936394205,22.1670808328,0.0,5.76931337227
 03/24  01:00:00,34.1367966686,5.50004930361,0.943242019108,0.00708746103367,10.0992000411,10.047477231,30.0052572639,24.243155894,0.0,5.76210136986
 03/24  02:00:00,32.0607024372,5.46436638192,0.668510892551,0.100965416098,8.25718729233,10.0299323277,32.054208845,26.2921330968,0.0,5.76207574825
 03/24  03:00:00,32.0151289418,5.44293774602,0.470460771484,0.274872924475,8.25718729233,10.0299323277,28.559416326,28.539416326,0.0,0.02
 03/24  04:00:00,33.6680478406,5.43426422736,0.355172438565,0.445010997672,8.25718729233,11.6354268332,35.4000413541,29.6308076049,0.0,5.76923374922
 03/24  05:00:00,41.4263743999,5.4472780994,0.404296753814,0.561130545938,12.1011305571,15.3678112995,41.9052156542,30.3440198651,0.0,11.5611957892
 03/24  06:00:00,72.6028590758,5.67879981279,2.20261271521,0.178828575159,19.7275818095,37.2640762949,48.6829775462,31.2441209234,0.0,17.4388566228
 03/24  07:00:00,86.9430318989,5.85946760815,3.48892653701,0.0993684150434,24.3117294858,51.2795993405,47.3811744144,29.8537189382,0.0,17.5274554762
 03/24  08:00:00,72.1314618609,5.57184913194,1.87675385168,0.347334136304,23.6694662846,40.6342015617,59.2737421398,23.8274730161,0.0,35.4462691237
 03/24  09:00:00,69.0754604151,5.53987163819,3.62698755698,0.580803527812,23.6694662846,35.6302164847,71.0111789165,23.5593427031,18.025,29.4268362134
 03/24  10:00:00,50.9431382452,5.42856999896,2.80693829238,0.976788671614,18.7433767983,22.9618409725,65.7746725391,24.262203843,18.025,23.4874686961
 03/24  11:00:00,51.0273900048,5.4285296549,2.78921169282,1.08130025343,18.7433767983,22.9618409725,71.0406481631,23.7362321899,18.025,29.2794159731
 03/24  12:00:00,50.9566422116,5.43131309822,2.68482568642,1.06870742205,18.5889407304,23.1597249699,62.5732373573,21.1273171197,18.025,23.4209202376
 03/24  13:00:00,51.1844186402,5.43332780608,2.65864550115,1.07414861906,18.7433767983,23.2517909448,61.2795892519,19.8347854892,18.025,23.4198037627
 03/24  14:00:00,51.1639433341,5.43392766289,2.63711540756,1.0746032746,18.7433767983,23.2517909448,61.0848347146,19.6402435645,18.025,23.41959115
 03/24  15:00:00,50.7944711339,5.43306175882,2.65632002737,0.976741726075,18.7433767983,22.9618409725,62.2253022517,20.7783966197,18.025,23.421905632
 03/24  16:00:00,54.366920921,5.43876089121,1.93923179299,0.809240816993,18.7433767983,27.431320555,44.3489597597,20.5551002697,18.025,5.76885948998
 03/24  17:00:00,65.7114485719,5.5609521664,1.31965239513,0.462662337428,17.6635504202,40.6971502883,26.6292364265,20.8460735756,0.0,5.78316285097
 03/24  18:00:00,72.7913991725,5.64132103217,2.08872971814,0.187726273416,27.5259009287,37.3340067412,40.6628109178,23.2454804133,0.0,17.4173305045
 03/24  19:00:00,79.3692303461,5.70709071888,2.62640610045,0.0691849565737,33.8341110165,33.3544677425,34.8694387391,23.2955492314,0.0,11.5738895077
 03/24  20:00:00,92.2767699317,5.83768061421,3.48426275685,0.0661164227604,36.5179666069,38.8247702939,37.5524284795,25.9799670085,0.0,11.5724614709
 03/24  21:00:00,86.9421062284,5.87135071962,3.61818197113,0.0783403335127,32.965339924,36.8579353714,38.6574814876,27.0251658964,0.0,11.6323155912
 03/24  22:00:00,61.5781398879,5.65133891224,2.01346665654,0.0866763670643,25.6355707503,20.6438685092,38.467394371,26.8775090472,0.0,11.5898853238
 03/24  23:00:00,41.0199922021,5.50394440942,0.857154769226,0.385763273986,15.0252895274,11.7056064465,38.8082172321,27.2766743004,0.0,11.5315429317
 03/24  24:00:00,35.9223380011,5.46872468594,0.530859210838,0.675507929802,11.6412384099,10.0650221343,28.0355712784,27.7852876676,0.0,0.250283610725
 03/25  01:00:00,37.1422574508,5.4595381408,0.433441795884,0.803383065997,12.8411359301,10.0650221343,33.7194593343,28.1874650261,0.0,5.53199430817
 03/25  02:00:00,32.561999932,5.43743618948,0.194725957274,1.10297968915,8.25718729233,10.0299323277,35.4430698194,29.6809141087,0.0,5.76215571074
 03/25  03:00:00,33.2460837305,5.45872212445,0.138270082795,1.82223375778,8.25718729233,10.0299323277,36.5967251568,30.8346109921,0.0,5.76211416474
 03/25  04:00:00,35.4103442211,5.47811811831,0.11064080536,2.38798879019,8.25718729233,11.6354268332,37.1320368403,31.3633347533,0.0,5.76870208706
 03/25  05:00:00,40.0142171101,5.49564388672,0.092607865355,2.83393526765,8.71707943955,15.3327214929,36.5694445164,30.7931692088,0.0,5.7762753076
 03/25  06:00:00,59.0385340692,5.47297599987,0.33115665234,1.54610003477,18.5082010057,25.6353820695,34.3811528481,28.5919524381,0.0,5.78920040997
 03/25  07:00:00,70.4741677244,5.63267467328,1.82069433732,0.64851012695,19.4083231844,41.0650158608,43.7535492705,26.314996782,0.0,17.4385524885
 03/25  08:00:00,94.5213957061,5.84208220043,4.10342598985,0.210318692551,26.3286599382,57.9988325916,62.1134502798,20.5012235211,0.0,41.6122267587
 03/25  09:00:00,80.063949282,5.66498095971,4.78949116051,0.398524922421,26.3286599382,42.8504436482,67.5585118986,19.9950987385,18.025,29.5384131601
 03/25  10:00:00,54.8064311324,5.46449472272,3.29525463995,0.83014477203,21.7447113004,23.4437158914,67.5714005311,20.1157435941,18.025,29.430656937
 03/25  11:00:00,52.285399248,5.45654267929,3.23363787808,0.840679365348,19.3027497915,23.426170988,67.0454721131,19.6664452615,18.025,29.3540268516
 03/25  12:00:00,52.1945258016,5.45429680821,3.04917245185,0.794604739104,19.1483137236,23.7250123474,61.5377102331,20.0884823774,18.025,23.4242278557
 03/25  13:00:00,52.3082316269,5.46915196663,3.18311441563,0.613967063845,19.3027497915,23.7161209604,57.8233486668,16.3746081461,18.025,23.4237405207
 03/25  14:00:00,52.2259353042,5.47311258636,3.26689262099,0.443931098903,19.3027497915,23.7161209604,56.8281706709,15.3772764024,18.025,23.4258942685
 03/25  15:00:00,51.8132085189,5.46822435911,3.30947727071,0.283457272434,19.3027497915,23.426170988,56.9229683785,15.4699303282,18.025,23.4280380504
 03/25  16:00:00,55.3984025623,5.46645259838,2.55669059117,0.171878342775,19.3027497915,27.8956505705,38.3962362312,14.6023240382,18.025,5.768912193
 03/25  17:00:00,62.9335791855,5.55942942855,1.53834245167,0.0098209360845,18.2229234133,37.5968344597,22.5185526578,15.5468721795,0.0,6.97168047837
 03/25  18:00:00,78.266268527,5.70789812036,2.77896795228,0.0,32.690315043,37.0816133363,28.1142540975,17.7663173569,0.0,10.3479367406
 03/25  19:00:00,82.7891495404,5.79571026902,3.33411977687,0.0,36.8143715336,33.066984531,30.5007632642,18.9270556718,0.0,11.5737075924
 03/25  20:00:00,92.698723823,5.923579753,4.10774071851,0.0,36.3493007332,38.7721355839,32.2966406197,20.7243645727,0.0,11.572276047
 03/25  21:00:00,90.6253756596,5.94058777011,4.13525097586,0.0,36.1807251679,36.8228455648,26.9373924116,21.1395574435,0.0,5.79783496804
 03/25  22:00:00,67.4908477655,5.7199345905,2.54098606564,0.0,31.0351095914,20.6438685092,39.5692302456,22.1305420115,0.0,17.438688234
 03/25  23:00:00,43.4617560163,5.54317859052,1.24316441898,0.0,17.4250845679,11.7056064465,35.7180167324,24.1568838676,0.0,11.5611328647
 03/25  24:00:00,36.9229979724,5.50315748298,0.963800615201,0.00889877492235,12.8411359301,10.0650221343,30.9164709442,25.1473356057,0.0,5.76913533854
 03/26  01:00:00,36.9844363444,5.48512641862,0.808044858919,0.125950730141,12.925468867,10.100111941,25.613048384,25.593048384,0.0,0.02
 03/26  02:00:00,32.2611752018,5.45180747322,0.472020217619,0.391070439326,8.34152022915,10.0650221343,32.926729559,27.1649147354,0.0,5.76181482355
 03/26  03:00:00,32.2923776673,5.43678098069,0.316788879684,0.59252904122,8.34152022915,10.0650221343,33.9801680268,28.2183940308,0.0,5.76177399605
 03/26  04:00:00,33.9289019645,5.42929979455,0.235966288648,0.710618626482,8.34152022915,11.6705166398,34.290847409,28.5217909075,0.0,5.7690565015
 03/26  05:00:00,38.1164596772,5.42320064464,0.168514933214,0.813296175065,8.80141237637,15.3678112995,33.8350593622,28.0588911587,0.0,5.77616820355
 03/26  06:00:00,58.5275126558,5.48579991478,0.67495306524,0.678461188149,18.5082010057,25.6353820695,38.9512290167,27.3910399835,0.0,11.5601890332
 03/26  07:00:00,70.5023069555,5.65625488267,2.0503305686,0.304020895883,19.4926561212,41.1001056674,37.473047764,25.8404771213,0.0,11.6325706426
 03/26  08:00:00,95.0209457269,5.90384384213,4.68530218606,0.0662421555822,26.3286599382,57.9988325916,59.2546227819,17.6457529399,0.0,41.608869842
 03/26  09:00:00,80.4628143087,5.73611244823,5.58401599195,0.0511650692888,26.2443270014,42.8153538416,69.1633896342,15.6968307784,18.025,35.4415588558
 03/26  10:00:00,55.1097604724,5.53237925405,4.17749665349,0.18335376819,21.7447113004,23.4437158914,63.2980133203,15.8447787197,18.025,29.4282346006
 03/26  11:00:00,52.5070816871,5.51432050073,4.01972062793,0.158793519405,19.3449162599,23.4437158914,56.1384464405,14.6273858921,18.025,23.4860605484
 03/26  12:00:00,52.3578518847,5.50561087873,3.79269251235,0.10338824232,19.190480192,23.7425572507,55.9065736451,14.4576453935,18.025,23.4239282516
 03/26  13:00:00,52.3685580909,5.51313115996,3.84263400329,0.0305083407364,19.260583323,23.698576057,52.6271205015,11.1763322631,18.025,23.4257882384
 03/26  14:00:00,52.5603985148,5.53197149862,4.04614174045,0.0,19.260583323,23.698576057,50.8725397587,9.41973949261,18.025,23.4278002661
 03/26  15:00:00,52.4076952169,5.54188117257,4.17347839252,0.0,19.260583323,23.4086260847,57.2340327543,9.92661397236,18.025,29.2824187819
 03/26  16:00:00,56.2783278609,5.55453129891,3.58013473387,0.0,19.260583323,27.8781056672,26.7610799994,8.71607999941,18.025,0.02
 03/26  17:00:00,63.8905501544,5.64060174449,2.48367995687,0.0,18.1807569449,37.5792895564,20.8108896806,9.27889748439,0.0,11.5319921962
 03/26  18:00:00,79.0516003086,5.79389739009,3.59773058285,0.0,32.6059821062,37.0465235296,17.9850271893,12.2020617402,0.0,5.78296544914
 03/26  19:00:00,84.0840097543,5.9279543182,4.49674085406,0.0,36.8143715336,33.066984531,24.066989129,12.4925295733,0.0,11.5744595558
 03/26  20:00:00,94.6975847637,6.13665402769,5.77411277745,0.0,36.43363367,38.8072253906,26.0214203419,14.4484535397,0.0,11.5729668021
 03/26  21:00:00,92.3419861055,6.15728623421,5.75459124089,0.0,36.0963922311,36.7877557581,27.0432097795,15.4694609097,0.0,11.5737488698
 03/26  22:00:00,68.2265796708,5.82167508281,3.29440969265,0.0,30.9507766546,20.6087787026,29.0273011283,17.3949964545,0.0,11.6323046738
 03/26  23:00:00,44.1648227693,5.62816729815,1.86124778714,0.0,17.4250845679,11.7056064465,30.5821828262,19.0213969009,0.0,11.5607859253
 03/26  24:00:00,37.6421963603,5.58131420295,1.49432115896,0.0,12.925468867,10.100111941,26.2269771127,20.4579153606,0.0,5.76906175208
 03/27  01:00:00,34.3457391087,5.52847705159,1.13085277262,0.0,10.0992000411,10.047477231,28.3237703899,22.5620070006,0.0,5.76176338932
 03/27  02:00:00,32.1981039861,5.49186568193,0.87938721245,0.0,8.25718729233,10.0299323277,24.6142085974,24.5942085974,0.0,0.02
 03/27  03:00:00,32.092649246,5.47798932817,0.787806449236,0.0,8.25718729233,10.0299323277,30.1297586285,24.3680451134,0.0,5.76171351512
 03/27  04:00:00,33.5569975576,5.45410438347,0.607257278171,0.0620444560776,8.25718729233,11.6354268332,31.9370684608,26.1682269465,0.0,5.76884151433
 03/27  05:00:00,41.2685586887,5.45992054781,0.623771072079,0.171215442535,12.1011305571,15.3678112995,38.3722477179,26.8134102974,0.0,11.5588374205
 03/27  06:00:00,72.7118148738,5.71000079886,2.45922804345,0.0,19.7275818095,37.2640762949,37.730187584,26.0991581822,0.0,11.6310294018
 03/27  07:00:00,87.2537337336,5.9097716997,3.84872265414,0.0,24.3117294858,51.2795993405,47.3683853767,24.0083391005,0.0,23.3600462762
 03/27  08:00:00,72.6238251333,5.63019925178,2.64258298115,0.0155435480637,23.6694662846,40.6342015617,47.65731974,18.1226604578,0.0,29.5346592821
 03/27  09:00:00,69.6262302261,5.61105215245,4.64028810235,0.0471095634634,23.6694662846,35.6302164847,64.0075434782,16.5612799718,18.025,29.4212635064
 03/27  10:00:00,51.5210374641,5.51342594123,4.17537463393,0.101409586139,18.7433767983,22.9618409725,61.5922883542,14.2132084595,18.025,29.3540798947
 03/27  11:00:00,51.7047704752,5.53940655647,4.41119307608,0.0258312384228,18.7433767983,22.9618409725,53.0599419248,11.6086783653,18.025,23.4262635594
 03/27  12:00:00,52.0509117053,5.56875275712,4.71037405338,0.0,18.5889407304,23.1597249699,49.226568951,7.78020112255,18.025,23.4213678284
 03/27  13:00:00,51.9922061917,5.54890164629,4.42501509527,0.0,18.7433767983,23.2517909448,47.6601931304,6.21186239926,18.025,23.4233307312
 03/27  14:00:00,51.937268544,5.54255978108,4.3764187325,0.0,18.7433767983,23.2517909448,47.5850724818,6.13482882224,18.025,23.4252436596
 03/27  15:00:00,51.8792954543,5.55911152454,4.59184332258,0.0,18.7433767983,22.9618409725,47.8103314502,6.35818602498,18.025,23.4271454253
 03/27  16:00:00,55.7036547194,5.57381971256,3.95016437263,0.0,18.7433767983,27.431320555,30.4379373594,6.64416388073,18.025,5.76877347867
 03/27  17:00:00,67.0437014585,5.69170733735,2.98382854438,0.0,17.6635504202,40.6971502883,19.0789865105,7.53295809334,0.0,11.5460284172
 03/27  18:00:00,74.5626899341,5.81172709632,3.87737215574,0.0,27.5259009287,37.3340067412,21.9261891503,10.3092043686,0.0,11.6169847817
 03/27  19:00:00,81.1615131193,5.87989824848,4.31508082315,0.0,33.8341110165,33.3544677425,23.2528706432,11.6795626793,0.0,11.5733079639
 03/27  20:00:00,94.5743230275,6.09068072092,5.59495033888,0.0,36.5179666069,38.8247702939,26.0196618419,14.4468109244,0.0,11.5728509175
 03/27  21:00:00,89.6967689906,6.18853395725,6.13403016624,0.0,32.965339924,36.8579353714,32.8036096112,15.365931486,0.0,17.4376781252
 03/27  22:00:00,63.1890186876,5.83360176327,3.5287790096,0.0,25.6355707503,20.6438685092,27.7541969216,16.1654982962,0.0,11.5886986254
 03/27  23:00:00,41.9920985511,5.64640715636,2.07257464796,0.0,15.0252895274,11.7056064465,22.8102277983,17.0341689629,0.0,5.77605883546
 03/27  24:00:00,36.4479166407,5.59363011324,1.60704887107,0.0,11.6412384099,10.0650221343,23.0635970437,17.2946202585,0.0,5.7689767852
 03/28  01:00:00,34.6170534177,5.56108425209,1.36956232316,0.0,10.0992000411,10.047477231,23.3163837568,17.5546999447,0.0,5.76168381212
 03/28  02:00:00,32.5296061412,5.53228076581,1.17047658782,0.0,8.25718729233,10.0299323277,17.8573998255,17.8373998255,0.0,0.02
 03/28  03:00:00,32.4116626549,5.51700571619,1.06780578623,0.0,8.25718729233,10.0299323277,23.8344873517,18.0724453514,0.0,5.76204200031
 03/28  04:00:00,33.9321812892,5.50562689349,0.992966114706,0.0,8.25718729233,11.6354268332,24.04528869,18.276560074,0.0,5.76872861598
 03/28  05:00:00,41.6544527191,5.5220088015,1.11879820929,0.0,12.1011305571,15.3678112995,26.4589664111,17.4522675286,0.0,9.00669888257
 03/28  06:00:00,73.5538696466,5.81402483976,3.19726818245,0.0,19.7275818095,37.2640762949,30.7668539542,16.5683371684,0.0,14.1985167858
 03/28  07:00:00,88.2904183129,6.02926730513,4.76592413738,0.0,24.3117294858,51.2795993405,37.9154283971,14.5566816301,0.0,23.3587467671
 03/28  08:00:00,73.863118971,5.71654066733,3.81108793966,0.0,23.6694662846,40.6342015617,39.8043923205,10.2688096827,0.0,29.5355826378
 03/28  09:00:00,70.6128136422,5.67599142336,5.60904836351,0.0,23.6694662846,35.6302164847,57.3702688399,9.92427940117,18.025,29.4209894388
 03/28  10:00:00,51.8593404173,5.53237144648,4.59614589638,0.0,18.7433767983,22.9618409725,58.5985966183,11.2216622524,18.025,29.3519343658
 03/28  11:00:00,51.4331538521,5.49806958131,4.2067481432,0.0,18.7433767983,22.9618409725,53.1521519635,11.7002703447,18.025,23.4268816188
 03/28  12:00:00,51.5846357958,5.50276052861,4.31009341053,0.0,18.5889407304,23.1597249699,50.1188983258,8.67215985026,18.025,23.4217384755
 03/28  13:00:00,52.3578904568,5.56989391688,4.76971048933,0.0,18.7433767983,23.2517909448,47.7100958972,6.26399740164,18.025,23.4210984956
 03/28  14:00:00,52.6454786463,5.58578710799,5.04140507653,0.0,18.7433767983,23.2517909448,45.7102681198,4.2623752522,18.025,23.4228928676
 03/28  15:00:00,52.2173606674,5.5756736115,4.91335002191,0.0,18.7433767983,22.9618409725,47.7408331064,6.29114860186,18.025,23.4246845045
 03/28  16:00:00,55.8625142303,5.59153505059,4.09130887174,0.0,18.7433767983,27.431320555,31.8308058052,8.03715789446,18.025,5.76864791075
 03/28  17:00:00,67.3741777481,5.73451708455,3.27149774481,0.0,17.6635504202,40.6971502883,20.3105383061,8.76461652616,0.0,11.54592178
 03/28  18:00:00,74.6071538987,5.82223091347,3.91133928741,0.0,27.5259009287,37.3340067412,23.3373237132,11.7205323328,0.0,11.6167913804
 03/28  19:00:00,81.6740024966,5.94092132159,4.76655285874,0.0,33.8341110165,33.3544677425,23.6429126667,12.0690854109,0.0,11.5738272558
 03/28  20:00:00,95.5457080245,6.19785036593,6.45917482893,0.0,36.5179666069,38.8247702939,24.777435074,13.2036259761,0.0,11.5738090979
 03/28  21:00:00,90.3142902288,6.25774898765,6.68234379853,0.0,32.965339924,36.8579353714,32.1001058865,14.6647706522,0.0,17.4353352343
 03/28  22:00:00,63.2446887879,5.84632431998,3.5717345842,0.0,25.6355707503,20.6438685092,29.6776579752,18.08948013,0.0,11.5881778452
 03/28  23:00:00,41.838369565,5.63596061194,1.92929526036,0.0,15.0252895274,11.7056064465,27.1947837479,21.4188873506,0.0,5.77589639733
 03/28  24:00:00,36.2742328537,5.57527633101,1.45172216606,0.0,11.6412384099,10.0650221343,28.2546433072,22.4858376658,0.0,5.76880564146
 03/29  01:00:00,34.4449266714,5.54080825699,1.21771493358,0.0,10.0992000411,10.047477231,22.8588715865,22.8388715865,0.0,0.02
 03/29  02:00:00,32.347243451,5.51042163324,1.00997421435,0.0,8.25718729233,10.0299323277,28.905856073,23.1439389825,0.0,5.7619170905
 03/29  03:00:00,32.2048077674,5.49199302852,0.885965990685,0.0,8.25718729233,10.0299323277,29.1720212634,23.41018213,0.0,5.76183913344
 03/29  04:00:00,33.7068086355,5.47694372317,0.782615083331,0.0136647448353,8.25718729233,11.6354268332,29.4255855984,23.6569429068,0.0,5.76864269158
 03/29  05:00:00,41.4308316919,5.49168763504,0.890200430395,0.0353050272642,12.1011305571,15.3678112995,28.6453015475,22.855316523,0.0,5.78998502447
 03/29  06:00:00,73.2402588249,5.77613409984,2.9215560757,0.0,19.7275818095,37.2640762949,39.4031077643,21.9679378533,0.0,17.435169911
 03/29  07:00:00,87.4706186067,5.93658049768,4.03882463253,0.0,24.3117294858,51.2795993405,43.6426638682,20.2840945966,0.0,23.3585692715
 03/29  08:00:00,72.8407989328,5.63750879839,2.86780975109,0.0,23.6694662846,40.6342015617,44.5602332855,15.0248963404,0.0,29.5353369451
 03/29  09:00:00,70.0792136942,5.64205217299,5.10939419548,0.0,23.6694662846,35.6302164847,60.0897323114,12.6413691982,18.025,29.4233631132
 03/29  10:00:00,51.5225508725,5.51202432342,4.26912504625,0.0105822924601,18.7433767983,22.9618409725,60.1498641855,12.7739328738,18.025,29.3509313117
 03/29  11:00:00,51.4627836331,5.51120395464,4.20317176221,0.0200757087086,18.7433767983,22.9618409725,53.5588511632,12.1082968769,18.025,23.4255542863
 03/29  12:00:00,51.8683880499,5.54318338959,4.55259529686,0.000829745027626,18.5889407304,23.1597249699,49.732821116,8.29037313341,18.025,23.4174479825
 03/29  13:00:00,52.9581134698,5.63705247028,5.30277871151,0.0,18.7433767983,23.2517909448,44.9506535407,3.50651510435,18.025,23.4191384363
 03/29  14:00:00,53.4825048142,5.68534025535,5.77888206295,0.0,18.7433767983,23.2517909448,43.0559705744,1.61263042762,18.025,23.4183401468
 03/29  15:00:00,53.4273394129,5.7049769969,5.99402943533,0.0,18.7433767983,22.9618409725,43.6099137065,2.16488191863,18.025,23.4200317879
 03/29  16:00:00,57.6043634092,5.74644099518,5.67825112296,0.0,18.7433767983,27.431320555,25.3782275759,1.58450444443,18.025,5.76872313143
 03/29  17:00:00,70.0875786655,5.99439735842,5.72502234919,0.0,17.6635504202,40.6971502883,7.16175200659,1.37918538931,0.0,5.78256661728
 03/29  18:00:00,78.2404133079,6.22404556672,7.14278887872,0.0,27.5259009287,37.3340067412,19.6748803638,2.26004518552,0.0,17.4148351783
 03/29  19:00:00,85.5094560964,6.38376752708,8.15917075361,0.0,33.8341110165,33.3544677425,15.0266890877,3.45357715657,0.0,11.5731119311
 03/29  20:00:00,98.9631720047,6.61288504387,9.46160867385,0.0,36.5179666069,38.8247702939,17.6400306149,6.06851638649,0.0,11.5715142284
 03/29  21:00:00,93.6888911884,6.66250931277,9.65219484202,0.0,32.965339924,36.8579353714,18.5221499993,6.89157862248,0.0,11.6305713768
 03/29  22:00:00,66.7193132246,6.23536119264,6.65732887805,0.0,25.6355707503,20.6438685092,19.7962101467,8.20781481893,0.0,11.5883953278
 03/29  23:00:00,43.8532253189,5.85358672745,3.72652843678,0.0,15.0252895274,11.7056064465,23.1513536509,11.6370268561,0.0,11.5143267949
 03/29  24:00:00,37.460192728,5.71388707065,2.49907507461,0.0,11.6412384099,10.0650221343,14.2664315484,14.2290511231,0.0,0.037380425308
 03/30  01:00:00,35.3927709738,5.65768116784,2.04868745451,0.0,10.0992000411,10.047477231,20.9324422388,15.1707159478,0.0,5.76172629102
 03/30  02:00:00,33.209012285,5.61762918466,1.76453672271,0.0,8.25718729233,10.0299323277,22.2022188831,16.4405774063,0.0,5.76164147687
 03/30  03:00:00,32.9555709815,5.58740859718,1.5413173893,0.0,8.25718729233,10.0299323277,24.0525787515,18.2910247329,0.0,5.76155401861
 03/30  04:00:00,34.3990622222,5.5677798653,1.39770143182,0.0,8.25718729233,11.6354268332,24.9491796803,19.181149699,0.0,5.76802998126
 03/30  05:00:00,42.0259669206,5.57330663301,1.43902676886,0.0,12.1011305571,15.3678112995,25.3802515151,19.5906972419,0.0,5.78955427326
 03/30  06:00:00,73.883024777,5.86893373838,3.47152829574,0.0,19.7275818095,37.2640762949,35.7764022681,18.3409114684,0.0,17.4354907997
 03/30  07:00:00,88.5706696883,6.08128600322,4.9941884191,0.0,24.3117294858,51.2795993405,35.3903611696,17.8675843716,0.0,17.522776798
 03/30  08:00:00,74.1283726848,5.77363538157,4.01926445282,0.0,23.6694662846,40.6342015617,47.8775999959,12.4423074528,0.0,35.4352925431
 03/30  09:00:00,71.4280685705,5.77022001882,6.33008802242,0.0,23.6694662846,35.6302164847,56.4531697421,9.00986934905,18.025,29.4183003931
 03/30  10:00:00,53.6879404947,5.69548587412,6.26164123386,0.0,18.7433767983,22.9618409725,46.6222316496,5.11462123371,18.025,23.4826104159
 03/30  11:00:00,54.5994124614,5.78275865652,7.0883236005,0.0,18.7433767983,22.9618409725,47.6004250941,1.95585630099,18.025,27.6195687931
 03/30  12:00:00,56.1196575275,5.93081818375,8.41706061204,0.0,18.5889407304,23.1597249699,43.9022876961,0.806258467911,18.025,25.0710292282
 03/30  13:00:00,57.8138789552,6.08254827739,9.71305272096,0.0,18.7433767983,23.2517909448,41.4443017427,0.0,18.025,23.4193017427
 03/30  14:00:00,59.7596577014,6.22575828954,11.5156206294,0.0,18.7433767983,23.2517909448,41.4390554067,0.0,18.025,23.4140554067
 03/30  15:00:00,60.8373677914,6.33118464992,12.7778545293,0.0,18.7433767983,22.9618409725,41.4381295116,0.0,18.025,23.4131295116
 03/30  16:00:00,65.8480234939,6.41162251673,13.2567338717,0.0,18.7433767983,27.431320555,23.7937157118,0.0,18.025,5.76871571185
 03/30  17:00:00,78.1820191424,6.67677362192,13.1370939868,0.0,17.6635504202,40.6971502883,5.78289361808,0.0,0.0,5.78289361808
 03/30  18:00:00,85.4353019732,6.88040576816,13.68132636,0.0,27.5259009287,37.3340067412,17.4142650664,0.0,0.0,17.4142650664
 03/30  19:00:00,92.1941537334,7.01195233037,14.215687781,0.0,33.8341110165,33.3544677425,5.79512404606,0.0,0.0,5.79512404606
 03/30  20:00:00,104.182641414,7.14486454096,14.1491069701,0.0,36.5179666069,38.8247702939,11.6435394057,0.0701578954755,0.0,11.5733815102
 03/30  21:00:00,98.027477811,7.1285331118,13.5247674857,0.0,32.965339924,36.8579353714,17.5547838303,0.119854488892,0.0,17.4349293414
 03/30  22:00:00,70.8888575908,6.68477597425,10.3774658963,0.0,25.6355707503,20.6438685092,12.9021441605,1.31365122779,0.0,11.5884929327
 03/30  23:00:00,47.931183718,6.28472071451,7.37335881037,0.0,15.0252895274,11.7056064465,8.51545915672,2.73961343584,0.0,5.77584572088
 03/30  24:00:00,41.3403155768,6.12210827952,5.97097932002,0.0,11.6412384099,10.0650221343,9.71744654009,3.94897999327,0.0,5.76846654682
 03/31  01:00:00,38.7621246412,6.01712419732,5.05859905437,0.0,10.0992000411,10.047477231,10.1809086879,4.41920270197,0.0,5.76170598594
 03/31  02:00:00,36.0933863296,5.92992478008,4.33661958224,0.0,8.25718729233,10.0299323277,10.5392858363,4.77766798721,0.0,5.76161784906
 03/31  03:00:00,35.753511984,5.89001621875,4.03665442786,0.0,8.25718729233,10.0299323277,4.17021852725,4.15021852725,0.0,0.02
 03/31  04:00:00,36.9135575159,5.84244438684,3.63753508166,0.0,8.25718729233,11.6354268332,10.5436796519,4.7748923887,0.0,5.76878726317
 03/31  05:00:00,44.7803521141,5.86654700637,3.90017489059,0.0,12.1011305571,15.3678112995,15.4644433606,3.9050683754,0.0,11.5593749852
 03/31  06:00:00,78.4717862174,6.36399631331,7.56524033889,0.0,19.7275818095,37.2640762949,13.7179067136,2.08732765897,0.0,11.6305790546
 03/31  07:00:00,92.7978067198,6.73204220278,10.4545813027,0.0,24.3117294858,51.2795993405,24.7978905028,1.44222461305,0.0,23.3556658897
 03/31  08:00:00,79.8167143456,6.28434416538,9.19690756111,0.0,23.6694662846,40.6342015617,35.4338984026,0.0,0.0,35.4338984026
 03/31  09:00:00,77.3733452613,6.29651783822,11.7490719849,0.0,23.6694662846,35.6302164847,47.4444244201,0.0,18.025,29.4194244201
 03/31  10:00:00,60.0493003491,6.20200379175,12.1164886773,0.0,18.7433767983,22.9618409725,41.5084679161,0.0,18.025,23.4834679161
 03/31  11:00:00,61.2171457919,6.31145632678,13.1773632322,0.0,18.7433767983,22.9618409725,41.445861196,0.0,18.025,23.420861196
 03/31  12:00:00,62.7928007811,6.40855148837,14.6124766017,0.0,18.5889407304,23.1597249699,41.4457537452,0.0,18.025,23.4207537452
 03/31  13:00:00,64.5220694859,6.53106653906,15.9727264073,0.0,18.7433767983,23.2517909448,41.4455272052,0.0,18.025,23.4205272052
 03/31  14:00:00,65.5197718661,6.61485140669,16.8866434626,0.0,18.7433767983,23.2517909448,41.4469372733,0.0,18.025,23.4219372733
 03/31  15:00:00,64.7662096609,6.60170690045,16.4361754749,0.0,18.7433767983,22.9618409725,41.4483340613,0.0,18.025,23.4233340613
 03/31  16:00:00,69.0959751731,6.67611512834,16.240201684,0.0,18.7433767983,27.431320555,23.7935436943,0.0,18.025,5.76854369431
 03/31  17:00:00,80.7512041225,6.89252456197,15.4905328811,0.0,17.6635504202,40.6971502883,11.5451232046,0.0,0.0,11.5451232046
 03/31  18:00:00,87.387314228,7.04714992304,15.4666089799,0.0,27.5259009287,37.3340067412,11.615075004,0.0,0.0,11.615075004
 03/31  19:00:00,92.6595697194,7.08313843329,14.609924068,0.0,33.8341110165,33.3544677425,11.6064910865,0.033218342923,0.0,11.5732727436
 03/31  20:00:00,104.646137424,7.20850754286,14.5489658631,0.0,36.5179666069,38.8247702939,11.617094929,0.0439517883642,0.0,11.5731431406
 03/31  21:00:00,98.579585664,7.19093971954,14.0144780242,0.0,32.965339924,36.8579353714,15.2921247271,1.04112340339,0.0,14.2510013237
 03/31  22:00:00,71.2556789671,6.73087415568,10.6981971613,0.0,25.6355707503,20.6438685092,17.4262545283,2.66718800477,0.0,14.7590665236
 03/31  23:00:00,48.0360189372,6.30716392073,7.45575360714,0.0,15.0252895274,11.7056064465,11.388301263,5.61244843084,0.0,5.77585283215
 03/31  24:00:00,40.8828145717,6.09688687491,5.53870341046,0.0,11.6412384099,10.0650221343,14.4990126571,8.73020667763,0.0,5.76880597949
 04/01  01:00:00,40.8382411559,5.97861756106,4.41374702461,0.0,12.8411359301,10.0650221343,11.7698885045,11.7498885045,0.0,0.02
 04/01  02:00:00,34.889047085,5.82410040335,3.23810627899,0.0,8.25718729233,10.0299323277,20.7001326949,14.938563162,0.0,5.76156953295
 04/01  03:00:00,34.1368106676,5.73559542672,2.57437391031,0.0,8.25718729233,10.0299323277,23.7603393871,17.9988658436,0.0,5.76147354344
 04/01  04:00:00,35.3258861077,5.6884750164,2.20383651501,0.0,8.25718729233,11.6354268332,26.8204854452,21.0517649383,0.0,5.76872050689
 04/01  05:00:00,39.1931161636,5.65533212854,1.9457827585,0.0,8.71707943955,15.3327214929,28.3999982427,22.6243040329,0.0,5.77569420981
 04/01  06:00:00,59.9179957922,5.73684712991,2.49288684569,0.0,18.5082010057,25.6353820695,27.4396626437,21.6508846547,0.0,5.78877798901
 04/01  07:00:00,70.2111257012,5.91618173879,3.80672360256,0.0,19.4083231844,41.0650158608,37.8577311629,20.4218466172,0.0,17.4358845457
 04/01  08:00:00,97.5598565515,6.24469861259,6.94967915201,0.0,26.3286599382,57.9988325916,57.1576000812,15.5665285815,0.0,41.5910714996
 04/01  09:00:00,82.6757194966,6.00251630707,7.46231423935,0.0,26.3286599382,42.8504436482,62.5937351888,15.0442025294,18.025,29.5245326594
 04/01  10:00:00,57.1105707806,5.78062740144,6.1134507657,0.0,21.7447113004,23.4437158914,62.4793387813,15.0351672179,18.025,29.4191715634
 04/01  11:00:00,54.5919558643,5.77747636068,6.05997341101,0.0,19.3027497915,23.426170988,60.7947132419,13.4257074423,18.025,29.3440057996
 04/01  12:00:00,54.6982683792,5.79902248573,6.00281531266,0.0,19.1483137236,23.7250123474,54.277155625,12.8390511032,18.025,23.4131045218
 04/01  13:00:00,54.7958101814,5.80397144427,5.94986367106,0.0,19.3027497915,23.7161209604,51.5305394147,10.0937967901,18.025,23.4117426246
 04/01  14:00:00,55.2582326341,5.86528976959,6.35096762752,0.0,19.3027497915,23.7161209604,50.6400644004,9.20201157626,18.025,23.4130528241
 04/01  15:00:00,55.0497120704,5.86980864396,6.42787794391,0.0,19.3027497915,23.426170988,50.916542991,9.47717495771,18.025,23.4143680333
 04/01  16:00:00,58.5865078459,5.84213096311,5.54101181904,0.0,19.3027497915,27.8956505705,32.8690209348,9.07616181011,18.025,5.76785912472
 04/01  17:00:00,66.4961764504,5.97969367878,4.69052264114,0.0,18.2229234133,37.5968344597,15.5848819193,9.80927953044,0.0,5.7756023889
 04/01  18:00:00,82.0617733199,6.1973551261,6.08504785439,0.0,32.690315043,37.0816133363,19.6003146105,13.8180187604,0.0,5.78229585012
 04/01  19:00:00,86.8233552186,6.32846725738,6.83560979731,0.0,36.8143715336,33.066984531,27.0844150741,15.5113778926,0.0,11.5730371815
 04/01  20:00:00,96.8701229126,6.48661673163,7.71614941035,0.0,36.3493007332,38.7721355839,29.3783559962,17.8074459432,0.0,11.570910053
 04/01  21:00:00,94.573601776,6.47966423259,7.54444527728,0.0,36.1807251679,36.8228455648,30.2965471042,18.7236193404,0.0,11.5729277639
 04/01  22:00:00,70.4465436848,6.10769481014,5.10898945402,0.0,31.0351095914,20.6438685092,37.7168805965,20.2816982279,0.0,17.4351823686
 04/01  23:00:00,45.3979297872,5.78804539053,2.93451399052,0.0,17.4250845679,11.7056064465,27.8636368647,22.0737479701,0.0,5.78988889461
 04/01  24:00:00,38.5276277637,5.71829453799,2.36221451033,0.0,12.8411359301,10.0650221343,28.8102463712,23.0425679126,0.0,5.76767845865
 04/02  01:00:00,38.2990778336,5.67445151948,2.05932660858,0.0,12.925468867,10.100111941,29.6076568414,23.8461012809,0.0,5.76155556053
 04/02  02:00:00,33.1379783088,5.60584669703,1.58587229152,0.0,8.34152022915,10.0650221343,31.5273041627,25.7658561058,0.0,5.76144805694
 04/02  03:00:00,32.8378582473,5.56712787321,1.32447145123,0.0,8.34152022915,10.0650221343,27.2971376652,27.2771376652,0.0,0.02
 04/02  04:00:00,34.2474148,5.53983079033,1.15459027536,0.0,8.34152022915,11.6705166398,33.8644753087,28.0959111998,0.0,5.76856410892
 04/02  05:00:00,38.2378935487,5.51611072844,1.01036293555,0.0,8.80141237637,15.3678112995,33.7822504795,28.0067201523,0.0,5.77553032721
 04/02  06:00:00,58.7192726058,5.58095929446,1.45005385771,0.0,18.5082010057,25.6353820695,41.5754751576,30.0171969336,0.0,11.558278224
 04/02  07:00:00,68.9444456688,5.75059246701,2.58622093577,0.0,19.4926561212,41.1001056674,47.8209345033,30.3858446151,0.0,17.4350898882
 04/02  08:00:00,95.1057531384,5.98716725075,4.75312133308,0.0,26.3286599382,57.9988325916,58.9065681812,23.2568783646,0.0,35.6496898165
 04/02  09:00:00,80.7504103168,5.83429567316,5.8246579858,0.0,26.2443270014,42.8153538416,73.9162188617,20.4657831828,18.025,35.4254356789
 04/02  10:00:00,55.4617800587,5.62984882945,4.61544586975,0.0,21.7447113004,23.4437158914,66.8190310313,19.3752502062,18.025,29.4187808251
 04/02  11:00:00,53.2530667171,5.65511750146,4.78373653157,0.0,19.3449162599,23.4437158914,58.8588769952,17.3557529162,18.025,23.478124079
 04/02  12:00:00,53.6084096091,5.69734823521,4.95492409162,0.0,19.190480192,23.7425572507,56.5440848804,15.1013688774,18.025,23.417716003
 04/02  13:00:00,53.9176538917,5.7272854852,5.20810715207,0.0,19.260583323,23.698576057,51.936338662,10.492646947,18.025,23.418691715
 04/02  14:00:00,54.0941907158,5.74328044291,5.36864874205,0.0,19.260583323,23.698576057,50.4875084794,9.04268836145,18.025,23.419820118
 04/02  15:00:00,54.0656446898,5.76851498564,5.60481792061,0.0,19.260583323,23.4086260847,50.3622125032,8.91625753071,18.025,23.4209549725
 04/02  16:00:00,58.0081921195,5.78022322673,5.08432477781,0.0,19.260583323,27.8781056672,31.1986443678,7.40523311633,18.025,5.76841125148
 04/02  17:00:00,66.1607031377,5.9343645092,4.46009655484,0.0,18.1807569449,37.5792895564,12.8269843468,7.05147718774,0.0,5.77550715907
 04/02  18:00:00,81.9703370643,6.19331921759,6.1170760985,0.0,32.6059821062,37.0465235296,21.7086227589,10.1637864058,0.0,11.544836353
 04/02  19:00:00,86.8448910773,6.33156279193,6.85406105192,0.0,36.8143715336,33.066984531,23.9631134811,12.3923851113,0.0,11.5707283698
 04/02  20:00:00,96.8887312967,6.48108692687,7.6208691829,0.0,36.43363367,38.8072253906,21.4174531768,15.6227173778,0.0,5.79473579895
 04/02  21:00:00,94.1002116771,6.4486124948,7.2215388163,0.0,36.0963922311,36.7877557581,29.6626037823,18.0892070264,0.0,11.5733967559
 04/02  22:00:00,69.957727458,6.07233575915,4.77496496389,0.0,30.9507766546,20.6087787026,37.4845714018,20.0501372682,0.0,17.4344341337
 04/02  23:00:00,45.10352876,5.75521040738,2.67295319647,0.0,17.4250845679,11.7056064465,31.6252685622,21.4668087707,0.0,10.1584597915
 04/02  24:00:00,38.3369155348,5.67931055223,2.0910677544,0.0,12.925468867,10.100111941,23.9503215491,22.5356415984,0.0,1.41467995074
 04/03  01:00:00,34.929185884,5.61288049361,1.6299133455,0.0,10.0992000411,10.047477231,30.3584387313,24.5966685945,0.0,5.76177013674
 04/03  02:00:00,32.6471653071,5.55798851487,1.2623407061,0.0,8.25718729233,10.0299323277,32.9916629536,27.2311574532,0.0,5.76050550048
 04/03  03:00:00,32.3495459866,5.51792981869,1.00478188289,0.0,8.25718729233,10.0299323277,35.7729851,30.0117397136,0.0,5.7612453864
 04/03  04:00:00,33.7477084564,5.48951971245,0.82462156085,0.0,8.25718729233,11.6354268332,32.4547777999,31.9077192101,0.0,0.547058589798
 04/03  05:00:00,41.3434202085,5.48978762111,0.835947087874,0.00407573432701,12.1011305571,15.3678112995,42.795550815,31.7657555812,0.0,11.0297952338
 04/03  06:00:00,72.8147798246,5.74188539062,2.5303743351,0.0,19.7275818095,37.2640762949,48.74662371,31.3123011727,0.0,17.4343225373
 04/03  07:00:00,85.2925595249,5.92468905771,3.75673170254,0.0,24.3117294858,51.2795993405,47.2110711277,29.6920312944,0.0,17.5190398333
 04/03  08:00:00,72.6802707574,5.66135438765,2.68348162067,0.0,23.6694662846,40.6342015617,56.3564925395,20.9287332581,0.0,35.4277592814
 04/03  09:00:00,69.7613625934,5.65020373796,4.78342379238,0.0,23.6694662846,35.6302164847,63.0258980971,15.5908258242,18.025,29.410072273
 04/03  10:00:00,51.9170150135,5.57235358957,4.61387048776,0.0,18.7433767983,22.9618409725,52.9365775203,11.4321260237,18.025,23.4794514966
 04/03  11:00:00,52.6189420416,5.64165304877,5.24897343032,0.0,18.7433767983,22.9618409725,48.4820215642,7.037010751,18.025,23.4200108132
 04/03  12:00:00,53.3378846785,5.70739093616,5.85872943675,0.0,18.5889407304,23.1597249699,46.0323844168,4.5878171296,18.025,23.4195672872
 04/03  13:00:00,54.3009479713,5.79135490182,6.49132655775,0.0,18.7433767983,23.2517909448,41.7890498358,0.343497920838,18.025,23.4205519149
 04/03  14:00:00,55.0385100605,5.86633396706,7.1539093508,0.0,18.7433767983,23.2517909448,41.4465328178,0.0,18.025,23.4215328178
 04/03  15:00:00,55.5027161603,5.93254409882,7.84185535661,0.0,18.7433767983,22.9618409725,41.4765532714,0.0290458882625,18.025,23.4225073831
 04/03  16:00:00,59.9936662816,6.00711390659,7.80690818401,0.0,18.7433767983,27.431320555,23.7932645518,0.0,18.025,5.76826455182
 04/03  17:00:00,72.5972874986,6.288810468,7.94034896967,0.0,17.6635504202,40.6971502883,11.5437007284,0.0,0.0,11.5437007284
 04/03  18:00:00,80.3141003087,6.47454924128,8.96602654158,0.0,27.5259009287,37.3340067412,12.3114530002,0.69685852377,0.0,11.6145944764
 04/03  19:00:00,87.098837332,6.58527566058,9.54707486475,0.0,33.8341110165,33.3544677425,13.4501251203,1.87745396677,0.0,11.5726711536
 04/03  20:00:00,99.959769191,6.75252192759,10.3186038951,0.0,36.5179666069,38.8247702939,16.1227355566,4.55000405149,0.0,11.5727315051
 04/03  21:00:00,94.4106233945,6.7717764051,10.2647115191,0.0,32.965339924,36.8579353714,23.3425000393,5.91029992032,0.0,17.4322001189
 04/03  22:00:00,67.6527450131,6.3596994651,7.46646194745,0.0,25.6355707503,20.6438685092,18.37948969,6.79319353821,0.0,11.5862961518
 04/03  23:00:00,44.9502142647,5.98593256726,4.69119348902,0.0,15.0252895274,11.7056064465,15.163066406,9.38748652845,0.0,5.77557987752
 04/03  24:00:00,38.4752487437,5.83598311075,3.39205196033,0.0,11.6412384099,10.0650221343,16.6937722226,10.9252207022,0.0,5.76855152039
 04/04  01:00:00,36.0256180554,5.73822709474,2.60100326928,0.0,10.0992000411,10.047477231,12.8679103444,12.8479103444,0.0,0.02
 04/04  02:00:00,33.6047098331,5.67108776389,2.10678949991,0.0,8.25718729233,10.0299323277,20.1209933137,14.3596598204,0.0,5.76133349323
 04/04  03:00:00,33.2994644512,5.63525293301,1.8373786643,0.0,8.25718729233,10.0299323277,22.0501080321,16.2889119475,0.0,5.76119608458
 04/04  04:00:00,34.6325083168,5.60220593253,1.59673881096,0.0,8.25718729233,11.6354268332,24.5558480837,18.7874763739,0.0,5.76837170978
 04/04  05:00:00,42.1834542994,5.60034567706,1.56950610789,0.0,12.1011305571,15.3678112995,26.2069299355,20.4174581924,0.0,5.78947174305
 04/04  06:00:00,73.7329811163,5.86657100516,3.32390231064,0.0,19.7275818095,37.2640762949,38.4051069999,20.9739661027,0.0,17.4311408972
 04/04  07:00:00,86.5940411128,6.08484001016,4.89807382829,0.0,24.3117294858,51.2795993405,37.2160901314,19.6968061004,0.0,17.519284031
 04/04  08:00:00,74.6125137623,5.82224559262,4.45484360285,0.0,23.6694662846,40.6342015617,45.277796871,9.85345093899,0.0,35.424345932
 04/04  09:00:00,72.2391577603,5.83416336398,7.07726845431,0.0,23.6694662846,35.6302164847,51.3017543629,3.8667469811,18.025,29.4100073818
 04/04  10:00:00,54.3216349712,5.74246802515,6.84837989607,0.0,18.7433767983,22.9618409725,43.5539138736,2.05185767412,18.025,23.4770561995
 04/04  11:00:00,55.2762195678,5.83059733438,7.71731010225,0.0,18.7433767983,22.9618409725,41.8284873822,0.38318778816,18.025,23.4202995941
 04/04  12:00:00,57.1265080548,5.98795861696,9.36678718754,0.0,18.5889407304,23.1597249699,41.4459455998,0.0,18.025,23.4209455998
 04/04  13:00:00,59.3793061104,6.1611196832,11.1999236054,0.0,18.7433767983,23.2517909448,41.4467549087,0.0,18.025,23.4217549087
 04/04  14:00:00,60.9062128907,6.25084850495,12.6371012232,0.0,18.7433767983,23.2517909448,47.289976887,0.0,18.025,29.264976887
 04/04  15:00:00,61.2000923273,6.33456821867,13.1372127868,0.0,18.7433767983,22.9618409725,41.4288190573,0.0,18.025,23.4038190573
 04/04  16:00:00,65.4585837195,6.40786954711,12.8710735094,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/04  17:00:00,77.4934502884,6.65470567893,12.4706228014,0.0,17.6635504202,40.6971502883,11.5434215516,0.0,0.0,11.5434215516
 04/04  18:00:00,84.3689501198,6.82298976319,12.6724452233,0.0,27.5259009287,37.3340067412,11.6149100666,0.0,0.0,11.6149100666
 04/04  19:00:00,90.8169650446,6.92330338318,12.9271826893,0.0,33.8341110165,33.3544677425,11.5727360125,0.0,0.0,11.5727360125
 04/04  20:00:00,103.614686315,7.10098098562,13.625068171,0.0,36.5179666069,38.8247702939,12.2145239759,0.642482926657,0.0,11.5720410493
 04/04  21:00:00,98.0764163384,7.12398138293,13.5783117223,0.0,32.965339924,36.8579353714,18.7581618218,1.32553780522,0.0,17.4326240166
 04/04  22:00:00,71.1952919884,6.70371653213,10.6649998097,0.0,25.6355707503,20.6438685092,13.1832368766,1.59675254914,0.0,11.5864843275
 04/04  23:00:00,48.3636958073,6.31581788865,7.77479444005,0.0,15.0252895274,11.7056064465,8.00384323643,2.22845327842,0.0,5.77538995801
 04/04  24:00:00,41.6778455476,6.1477432117,6.28289204455,0.0,11.6412384099,10.0650221343,9.60055338155,3.83221160659,0.0,5.76834177495
 04/05  01:00:00,38.9469177296,6.03347070699,5.22706212066,0.0,10.0992000411,10.047477231,5.51356669805,5.49356669805,0.0,0.02
 04/05  02:00:00,35.8933542395,5.91824860396,4.14827629183,0.0,8.25718729233,10.0299323277,13.7247358021,7.96324676351,0.0,5.7614890386
 04/05  03:00:00,35.281503849,5.85300242983,3.60167118906,0.0,8.25718729233,10.0299323277,14.8137168115,9.05237491207,0.0,5.76134189945
 04/05  04:00:00,36.5904709662,5.81703869915,3.33987192146,0.0,8.25718729233,11.6354268332,14.7629248579,8.99443423974,0.0,5.76849061818
 04/05  05:00:00,44.3806625553,5.83498062633,3.53208656237,0.0,12.1011305571,15.3678112995,14.0785299324,8.29006523667,0.0,5.78846469577
 04/05  06:00:00,77.7455581518,6.3012823717,6.90177934668,0.0,19.7275818095,37.2640762949,25.6724010358,8.24141491688,0.0,17.4309861189
 04/05  07:00:00,92.321672399,6.68846627944,10.0220929568,0.0,24.3117294858,51.2795993405,23.9139859643,6.39656917302,0.0,17.5174167912
 04/05  08:00:00,79.0407466121,6.19991481793,8.50541769615,0.0,23.6694662846,40.6342015617,37.2919595968,1.87016980223,0.0,35.4217897946
 04/05  09:00:00,75.6604771316,6.13280935078,10.1999491035,0.0,23.6694662846,35.6302164847,49.0779946447,1.64364886985,18.025,29.4093457749
 04/05  10:00:00,56.3107894593,5.89910741407,8.68090052745,0.0,18.7433767983,22.9618409725,43.8665901132,2.36546184111,18.025,23.476128272
 04/05  11:00:00,56.2576732491,5.89011779701,8.63924704499,0.0,18.7433767983,22.9618409725,43.5334398677,2.08930806617,18.025,23.4191318015
 04/05  12:00:00,56.1689869446,5.88999505841,8.50723381048,0.0,18.5889407304,23.1597249699,44.5133393469,3.06870959506,18.025,23.4196297518
 04/05  13:00:00,56.5827613865,5.91576567826,8.648736227,0.0,18.7433767983,23.2517909448,42.2630596421,0.817733387354,18.025,23.4203262547
 04/05  14:00:00,57.7903713614,6.02922141571,9.74289047994,0.0,18.7433767983,23.2517909448,41.5141353738,0.0681212955746,18.025,23.4210140782
 04/05  15:00:00,58.1013505607,6.07248229689,10.3005596271,0.0,18.7433767983,22.9618409725,47.347408504,0.0615945366366,18.025,29.2608139674
 04/05  16:00:00,62.7714715232,6.17699617498,10.4148399672,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/05  17:00:00,75.3912375828,6.46826154591,10.5548603413,0.0,17.6635504202,40.6971502883,11.5442118829,0.0,0.0,11.5442118829
 04/05  18:00:00,83.0232543967,6.66328926923,11.486461337,0.0,27.5259009287,37.3340067412,11.6722449291,0.0582332732637,0.0,11.6140116558
 04/05  19:00:00,88.0252303632,6.80070691095,12.1420515038,0.0,33.8341110165,33.3544677425,12.0819937026,0.509783579398,0.0,11.5722101232
 04/05  20:00:00,103.088266613,7.00819484713,13.1914431713,0.0,36.5179666069,38.8247702939,13.0234661966,1.45128232431,0.0,11.5721838723
 04/05  21:00:00,97.3356408239,7.0181665457,12.9433608585,0.0,32.965339924,36.8579353714,16.025473383,3.04714189584,0.0,12.9783314871
 04/05  22:00:00,70.0642227133,6.56859301829,9.6690626277,0.0,25.6355707503,20.6438685092,20.8374620244,4.81668346313,0.0,16.0207785613
 04/05  23:00:00,47.0547639771,6.17073437388,6.61095052534,0.0,15.0252895274,11.7056064465,12.1096230987,6.33434435104,0.0,5.77527874765
 04/05  24:00:00,40.4969060918,6.0180291018,5.23167082158,0.0,11.6412384099,10.0650221343,12.6234574816,6.85519390918,0.0,5.76826357244
 04/06  01:00:00,38.0777277641,5.93237583945,4.45896981988,0.0,10.0992000411,10.047477231,6.63653962351,6.61653962351,0.0,0.02
 04/06  02:00:00,35.7272212102,5.87316286874,4.02723124224,0.0,8.25718729233,10.0299323277,11.2016473532,5.4401807525,0.0,5.76146660067
 04/06  03:00:00,35.4813493546,5.84214268063,3.81237936036,0.0,8.25718729233,10.0299323277,10.4072770678,4.64637714874,0.0,5.76089991901
 04/06  04:00:00,36.9897658872,5.82475730791,3.73145297964,0.0,8.25718729233,11.6354268332,10.1495768949,4.38155925286,0.0,5.76801764201
 04/06  05:00:00,44.8902257858,5.85278567933,4.02385104195,0.0,12.1011305571,15.3678112995,10.0907189863,4.30135729797,0.0,5.78936168833
 04/06  06:00:00,78.9372101946,6.37926243365,8.01546077434,0.0,19.7275818095,37.2640762949,21.2323071872,3.80278156239,0.0,17.4295256248
 04/06  07:00:00,93.6824157243,6.78753904377,11.2837812912,0.0,24.3117294858,51.2795993405,20.7044382587,3.18762361954,0.0,17.5168146391
 04/06  08:00:00,80.3065308477,6.27975649985,9.69137004916,0.0,23.6694662846,40.6342015617,35.8908891401,0.470552405475,0.0,35.4203367346
 04/06  09:00:00,76.7746336876,6.21794425089,11.2289770754,0.0,23.6694662846,35.6302164847,47.5234463877,0.09266979463,18.025,29.405776593
 04/06  10:00:00,57.6221379676,5.99521416384,9.89614924547,0.0,18.7433767983,22.9618409725,42.1141048331,0.612945214857,18.025,23.4761596183
 04/06  11:00:00,58.8136497348,6.09880510858,10.9865400406,0.0,18.7433767983,22.9618409725,41.4417405833,0.0,18.025,23.4167405833
 04/06  12:00:00,60.0799294656,6.15263418747,12.1555425516,0.0,18.5889407304,23.1597249699,41.44209474,0.0,18.025,23.41709474
 04/06  13:00:00,61.9099637582,6.31176919056,13.5799394605,0.0,18.7433767983,23.2517909448,41.441463251,0.0,18.025,23.416463251
 04/06  14:00:00,63.3448425465,6.42362121289,14.9029661586,0.0,18.7433767983,23.2517909448,41.4420159919,0.0,18.025,23.4170159919
 04/06  15:00:00,63.6836063047,6.48526368146,15.4700373663,0.0,18.7433767983,22.9618409725,41.4425921656,0.0,18.025,23.4175921656
 04/06  16:00:00,68.2169897754,6.548345086,15.4890075925,0.0,18.7433767983,27.431320555,23.7931726158,0.0,18.025,5.76817261579
 04/06  17:00:00,80.981903764,6.85561071576,15.7581786916,0.0,17.6635504202,40.6971502883,11.5441133705,0.0,0.0,11.5441133705
 04/06  18:00:00,88.4061167795,7.08465833979,16.447962423,0.0,27.5259009287,37.3340067412,11.6141041987,0.0,0.0,11.6141041987
 04/06  19:00:00,93.3215660658,7.22989793687,17.0092044135,0.0,33.8341110165,33.3544677425,11.5720228274,0.0,0.0,11.5720228274
 04/06  20:00:00,107.264393782,7.38313039233,16.9926446343,0.0,36.5179666069,38.8247702939,11.5703155599,0.0,0.0,11.5703155599
 04/06  21:00:00,101.318501358,7.38899148739,16.5554076171,0.0,32.965339924,36.8579353714,11.6279539155,0.0,0.0,11.6279539155
 04/06  22:00:00,73.8216745001,6.93706574625,13.0580495844,0.0,25.6355707503,20.6438685092,11.5862260641,0.0,0.0,11.5862260641
 04/06  23:00:00,51.0148766744,6.54886613313,10.1929360924,0.0,15.0252895274,11.7056064465,5.77510545505,0.0,0.0,5.77510545505
 04/06  24:00:00,44.5717437561,6.39739268989,8.92714894475,0.0,11.6412384099,10.0650221343,5.76843386914,0.0,0.0,5.76843386914
 04/07  01:00:00,41.7101305955,6.27410576789,7.74964377707,0.0,10.0992000411,10.047477231,5.76141675463,0.0,0.0,5.76141675463
 04/07  02:00:00,39.11959109,6.192940697,7.09982564777,0.0,8.25718729233,10.0299323277,5.76138754744,0.0,0.0,5.76138754744
 04/07  03:00:00,38.5330252229,6.13350987431,6.57269254938,0.0,8.25718729233,10.0299323277,5.79734372796,0.0365318241311,0.0,5.76081190382
 04/07  04:00:00,39.653836728,6.08422786205,6.13605705513,0.0,8.25718729233,11.6354268332,0.284512873779,0.264512873779,0.0,0.02
 04/07  05:00:00,47.5765362168,6.11512588114,6.44782644278,0.0,12.1011305571,15.3678112995,11.8195570751,0.261236795378,0.0,11.5583202797
 04/07  06:00:00,81.6197311908,6.64833895501,10.4289167826,0.0,19.7275818095,37.2640762949,17.6515527922,0.220427945665,0.0,17.4311248466
 04/07  07:00:00,96.3283087288,7.03774265138,13.6794872733,0.0,24.3117294858,51.2795993405,17.5157543588,0.0,0.0,17.5157543588
 04/07  08:00:00,83.3915225152,6.54675477046,12.5093751197,0.0,23.6694662846,40.6342015617,35.420168888,0.0,0.0,35.420168888
