Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  09:00:00,80.3059128949,6.51208188051,14.4661248946,0.0,23.6694662846,35.6302164847,47.4325736408,0.0,18.025,29.4075736408
 04/07  10:00:00,62.5427563214,6.36362653872,14.4483609727,0.0,18.7433767983,22.9618409725,41.5002555138,0.0,18.025,23.4752555138
 04/07  11:00:00,65.0929577258,6.53033218047,16.8343239999,0.0,18.7433767983,22.9618409725,41.4434351731,0.0,18.025,23.4184351731
 04/07  12:00:00,67.9762991768,6.71661841205,19.4879342169,0.0,18.5889407304,23.1597249699,41.4356346752,0.0,18.025,23.4106346752
 04/07  13:00:00,70.3818922842,6.8783625577,21.4852791054,0.0,18.7433767983,23.2517909448,41.4355035952,0.0,18.025,23.4105035952
 04/07  14:00:00,72.4127271743,7.00856988547,23.3859063154,0.0,18.7433767983,23.2517909448,41.4359708848,0.0,18.025,23.4109708848
 04/07  15:00:00,72.5895532691,7.07678534295,23.7844668767,0.0,18.7433767983,22.9618409725,41.4364291793,0.0,18.025,23.4114291793
 04/07  16:00:00,76.6211651497,7.11654617552,23.3249793803,0.0,18.7433767983,27.431320555,23.7931640915,0.0,18.025,5.76816409146
 04/07  17:00:00,89.2773003358,7.40751272842,23.5016777123,0.0,17.6635504202,40.6971502883,5.78188809784,0.0,0.0,5.78188809784
 04/07  18:00:00,96.2366978866,7.61091873124,23.7522879788,0.0,27.5259009287,37.3340067412,17.4086326906,0.0,0.0,17.4086326906
 04/07  19:00:00,100.490474806,7.7267663019,23.6812549176,0.0,33.8341110165,33.3544677425,11.5692332651,0.0,0.0,11.5692332651
 04/07  20:00:00,114.206918623,7.89190785765,23.4263957257,0.0,36.5179666069,38.8247702939,5.79600466161,0.0,0.0,5.79600466161
 04/07  21:00:00,107.611085382,7.87937588316,22.3576209212,0.0,32.965339924,36.8579353714,17.4309671484,0.0,0.0,17.4309671484
 04/07  22:00:00,79.164211566,7.38117212498,17.9564884899,0.0,25.6355707503,20.6438685092,11.5857827223,0.0,0.0,11.5857827223
 04/07  23:00:00,55.1905914031,6.92447291535,13.9930504803,0.0,15.0252895274,11.7056064465,5.77527447583,0.0,0.0,5.77527447583
 04/07  24:00:00,48.0341724458,6.71690615912,12.0700672255,0.0,11.6412384099,10.0650221343,5.76795142206,0.0,0.0,5.76795142206
 04/08  01:00:00,47.9053666107,6.60499125806,10.8545152182,0.0,12.8411359301,10.0650221343,5.76123277033,0.0,0.0,5.76123277033
 04/08  02:00:00,41.6874034456,6.44576734602,9.4148166475,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 04/08  03:00:00,40.7029858551,6.35298356985,8.52318276937,0.0,8.25718729233,10.0299323277,5.76146984623,0.0,0.0,5.76146984623
 04/08  04:00:00,41.5553753903,6.27986922563,7.8419577961,0.0,8.25718729233,11.6354268332,5.76801028866,0.0,0.0,5.76801028866
 04/08  05:00:00,45.2383280927,6.22212644041,7.42423298698,0.0,8.71707943955,15.3327214929,5.86247315879,0.0872257409384,0.0,5.77524741785
 04/08  06:00:00,66.7053795401,6.37289684663,8.64426213903,0.0,18.5082010057,25.6353820695,12.0056006088,0.447794841188,0.0,11.5578057676
 04/08  07:00:00,78.9674831797,6.74452104768,11.7348211768,0.0,19.4083231844,41.0650158608,11.6666014411,0.0387805856286,0.0,11.6278208555
 04/08  08:00:00,109.42837233,7.24481121051,17.8181865171,0.0,26.3286599382,57.9988325916,41.5806231597,0.00966383899683,0.0,41.5709593207
 04/08  09:00:00,94.892372745,7.01064459744,18.6709093502,0.0,26.3286599382,42.8504436482,47.5404226152,0.0,18.025,29.5154226152
 04/08  10:00:00,68.6536998761,6.63454741379,16.8027127549,0.0,21.7447113004,23.4437158914,47.4351417627,0.0,18.025,29.4101417627
 04/08  11:00:00,67.8012888172,6.710785516,18.3360359164,0.0,19.3027497915,23.426170988,47.3582795993,0.0,18.025,29.3332795993
 04/08  12:00:00,70.4319308109,6.8656936488,20.6698320728,0.0,19.1483137236,23.7250123474,41.4315125968,0.0,18.025,23.4065125968
 04/08  13:00:00,73.6571713676,6.99952886367,23.6156926256,0.0,19.3027497915,23.7161209604,41.4292066448,0.0,18.025,23.4042066448
 04/08  14:00:00,73.1113718415,6.96680376051,23.1026181894,0.0,19.3027497915,23.7161209604,41.429532604,0.0,18.025,23.404532604
 04/08  15:00:00,70.1529209119,6.90765985402,20.4932611231,0.0,19.3027497915,23.426170988,41.429869062,0.0,18.025,23.404869062
 04/08  16:00:00,74.8386462307,6.96010879811,20.6752001822,0.0,19.3027497915,27.8956505705,23.7930966988,0.0,18.025,5.76809669882
 04/08  17:00:00,84.374788349,7.20702696292,21.3418343426,0.0,18.2229234133,37.5968344597,5.77505591701,0.0,0.0,5.77505591701
 04/08  18:00:00,99.3383063503,7.51803511416,22.0409421762,0.0,32.690315043,37.0816133363,5.78166440913,0.0,0.0,5.78166440913
 04/08  19:00:00,101.684028181,7.67205355768,22.2367470612,0.0,36.8143715336,33.066984531,11.5708952692,0.0,0.0,11.5708952692
 04/08  20:00:00,111.958481009,7.80720252009,21.4839731012,0.0,36.3493007332,38.7721355839,11.585782103,0.0149472196905,0.0,11.5708348834
 04/08  21:00:00,108.092733996,7.7101453004,19.8331506633,0.0,36.1807251679,36.8228455648,11.570952352,0.0,0.0,11.570952352
 04/08  22:00:00,82.3099325173,7.23685402161,15.8432987073,0.0,31.0351095914,20.6438685092,11.6272387165,0.0,0.0,11.6272387165
 04/08  23:00:00,55.7433949835,6.7826234493,12.2854435474,0.0,17.4250845679,11.7056064465,11.9310665642,0.37301825984,0.0,11.5580483044
 04/08  24:00:00,47.7822096879,6.60648606728,10.7286312571,0.0,12.8411359301,10.0650221343,6.40895019871,0.640758717717,0.0,5.768191481
 04/09  01:00:00,45.8363129209,6.42119136547,8.84984483958,0.0,12.925468867,10.100111941,2.44640759385,2.42640759385,0.0,0.02
 04/09  02:00:00,39.1111397445,6.21572975195,6.94916974168,0.0,8.34152022915,10.0650221343,10.5539937093,4.7926314574,0.0,5.76136225189
 04/09  03:00:00,38.3075441987,6.13264374029,6.22865911171,0.0,8.34152022915,10.0650221343,10.6497174795,4.88854477105,0.0,5.76117270849
 04/09  04:00:00,39.5713677136,6.08845505724,5.9299451728,0.0,8.34152022915,11.6705166398,10.1118713011,4.34366622837,0.0,5.76820507269
 04/09  05:00:00,43.6681505638,6.06028530824,5.89647883224,0.0,8.80141237637,15.3678112995,9.00242298212,3.22819111586,0.0,5.77423186626
 04/09  06:00:00,63.9257896104,6.26846622961,7.85311445436,0.0,18.5082010057,25.6353820695,7.37991187133,1.59221405834,0.0,5.78769781299
 04/09  07:00:00,78.5668842679,6.67575665392,11.2835739087,0.0,19.4926561212,41.1001056674,18.3129691024,0.884001950212,0.0,17.4289671522
 04/09  08:00:00,108.698637231,7.16845681085,17.1648202122,0.0,26.3286599382,57.9988325916,41.5668431379,0.0,0.0,41.5668431379
 04/09  09:00:00,93.9304080408,6.92927595142,17.909749558,0.0,26.2443270014,42.8153538416,47.532876943,0.0,18.025,29.507876943
 04/09  10:00:00,66.9062277604,6.50987668801,15.1799170357,0.0,21.7447113004,23.4437158914,47.432770576,0.0,18.025,29.407770576
 04/09  11:00:00,64.8327949595,6.53230497003,15.486317954,0.0,19.3449162599,23.4437158914,41.4948047499,0.0,18.025,23.4698047499
 04/09  12:00:00,67.0499840867,6.67479312778,17.4190779647,0.0,19.190480192,23.7425572507,41.438724218,0.0,18.025,23.413724218
 04/09  13:00:00,69.8203972688,6.81905780927,20.0191045731,0.0,19.260583323,23.698576057,41.4386320296,0.0,18.025,23.4136320296
 04/09  14:00:00,71.3873816231,6.89993541276,21.5052112812,0.0,19.260583323,23.698576057,41.4387651871,0.0,18.025,23.4137651871
 04/09  15:00:00,71.447018165,6.95677427828,21.7979589552,0.0,19.260583323,23.4086260847,41.4389065194,0.0,18.025,23.4139065194
 04/09  16:00:00,76.1300387996,6.99462749688,21.9917929764,0.0,19.260583323,27.8781056672,23.792901554,0.0,18.025,5.76790155401
 04/09  17:00:00,84.3741691484,7.20687948036,21.401080769,0.0,18.1807569449,37.5792895564,5.77483479241,0.0,0.0,5.77483479241
 04/09  18:00:00,96.3159630822,7.40751686964,19.2485434141,0.0,32.6059821062,37.0465235296,11.5592791128,0.0162549660946,0.0,11.5430241467
 04/09  19:00:00,96.2752307534,7.38958780296,17.1104274887,0.0,36.8143715336,33.066984531,6.30487367478,0.509647222405,0.0,5.79522645237
 04/09  20:00:00,107.595790199,7.50673069658,17.302340679,0.0,36.43363367,38.8072253906,13.3663874158,1.7953776337,0.0,11.5710097821
 04/09  21:00:00,104.743250361,7.4711217443,16.8421190755,0.0,36.0963922311,36.7877557581,13.6012881233,2.02971089923,0.0,11.5715772241
 04/09  22:00:00,79.3305855917,6.99496193739,13.2252759095,0.0,30.9507766546,20.6087787026,21.0246484177,3.59408350671,0.0,17.430564911
 04/09  23:00:00,52.814833953,6.52970293936,9.60981433527,0.0,17.4250845679,11.7056064465,10.9480829512,5.15924659922,0.0,5.78883635203
 04/09  24:00:00,44.5576042575,6.32315623922,7.66793683107,0.0,12.925468867,10.100111941,12.8540038647,7.08580576277,0.0,5.76819810197
 04/10  01:00:00,39.9176971805,6.15077983297,6.0805439451,0.0,10.0992000411,10.047477231,14.2650976489,8.50401099415,0.0,5.76108665478
 04/10  02:00:00,36.694054216,6.00911669137,4.85812322761,0.0,8.25718729233,10.0299323277,15.8775594277,10.1162602528,0.0,5.76129917482
 04/10  03:00:00,35.7669006377,5.91282189454,4.0272659656,0.0,8.25718729233,10.0299323277,11.4453005831,11.4253005831,0.0,0.02
 04/10  04:00:00,36.604175036,5.82442872013,3.34620568258,0.0,8.25718729233,11.6354268332,19.0097452024,13.2415548657,0.0,5.76819033668
 04/10  05:00:00,43.9898295289,5.80232652496,3.17393827813,0.0,12.1011305571,15.3678112995,25.2062732122,13.6494315837,0.0,11.5568416285
 04/10  06:00:00,75.0259860421,6.22944652988,6.13810446345,0.0,19.7275818095,37.2640762949,25.0121509854,13.3858702115,0.0,11.6262807739
 04/10  07:00:00,90.8411390436,6.57079174015,8.65931187636,0.0,24.3117294858,51.2795993405,34.6913484882,11.3466880893,0.0,23.3446603988
 04/10  08:00:00,77.4480218077,6.10179850218,7.01086327796,0.0,23.6694662846,40.6342015617,35.7754776603,6.26323959821,0.0,29.5122380621
 04/10  09:00:00,74.2901518037,6.06153811296,8.90093480447,0.0,23.6694662846,35.6302164847,52.0173216245,4.5927403157,18.025,29.3995813088
 04/10  10:00:00,55.0518076956,5.85288138474,7.4681727526,0.0,18.7433767983,22.9618409725,53.004747077,5.64458193128,18.025,29.3351651457
 04/10  11:00:00,54.5146248681,5.8138441982,6.97249129733,0.0,18.7433767983,22.9618409725,48.1825524123,6.74699081744,18.025,23.4105615948
 04/10  12:00:00,54.1082745952,5.78489051409,6.55164525345,0.0,18.5889407304,23.1597249699,48.4909875446,7.0625316466,18.025,23.403455898
 04/10  13:00:00,53.8920239228,5.77269342852,6.101090852,0.0,18.7433767983,23.2517909448,49.0493626087,7.62584293579,18.025,23.3985196729
 04/10  14:00:00,53.3903019601,5.73525993323,5.63680288853,0.0,18.7433767983,23.2517909448,50.7580044898,9.3344438437,18.025,23.3985606461
 04/10  15:00:00,52.8749837091,5.72273909972,5.42395547528,0.0,18.7433767983,22.9618409725,53.2317473501,11.8081339646,18.025,23.3986133855
 04/10  16:00:00,56.5682817066,5.72813807871,4.66052526874,0.0,18.7433767983,27.431320555,30.1469541461,12.1019541461,18.025,0.02
 04/10  17:00:00,68.393141793,5.9104085885,4.1146455045,0.0,17.6635504202,40.6971502883,23.8787964969,12.3354571342,0.0,11.5433393626
 04/10  18:00:00,76.0964317691,6.05270355668,5.17027689755,0.0,27.5259009287,37.3340067412,26.9443185846,15.3320810889,0.0,11.6122374957
 04/10  19:00:00,81.1468379517,6.16359859078,5.90080653239,0.0,33.8341110165,33.3544677425,27.9238267393,16.3530911373,0.0,11.570735602
 04/10  20:00:00,96.3482458624,6.36539436486,7.09426261651,0.0,36.5179666069,38.8247702939,29.9225573324,18.3520898869,0.0,11.5704674455
 04/10  21:00:00,91.1161686764,6.41802116539,7.3240940403,0.0,32.965339924,36.8579353714,30.5311939132,18.9046629142,0.0,11.626530999
 04/10  22:00:00,64.6880341043,6.03921467796,4.82229626136,0.0,25.6355707503,20.6438685092,30.8796981389,19.2946627105,0.0,11.5850354284
 04/10  23:00:00,42.8495522522,5.76096864253,2.81552869051,0.0,15.0252895274,11.7056064465,33.1306913152,21.6008643998,0.0,11.5298269154
 04/10  24:00:00,37.0931122158,5.68432116749,2.16160500758,0.0,11.6412384099,10.0650221343,23.6162476396,23.5962476396,0.0,0.02
 04/11  01:00:00,35.0639197523,5.62676325109,1.75078815564,0.0,10.0992000411,10.047477231,31.9184696838,26.1572515824,0.0,5.7612181014
 04/11  02:00:00,32.8352338484,5.5807956428,1.4276254133,0.0,8.25718729233,10.0299323277,32.7441139129,26.9831049807,0.0,5.7610089322
 04/11  03:00:00,32.5973009806,5.54930447733,1.22118558366,0.0,8.25718729233,10.0299323277,33.4156305353,27.6548331186,0.0,5.76079741674
 04/11  04:00:00,33.986398852,5.51985417755,1.0330088841,0.0,8.25718729233,11.6354268332,28.9322199524,28.9122199524,0.0,0.02
 04/11  05:00:00,41.5559656062,5.51513589311,1.00712091137,0.0201528775567,12.1011305571,15.3678112995,42.1506540986,30.5933495592,0.0,11.5573045395
 04/11  06:00:00,71.2594706907,5.78133860055,2.8197052304,0.0,19.7275818095,37.2640762949,47.5079857211,30.0791467225,0.0,17.4288389986
 04/11  07:00:00,85.8006996243,5.98349973224,4.2061854424,0.0,24.3117294858,51.2795993405,43.9308610249,26.4179998486,0.0,17.5128611762
 04/11  08:00:00,73.2734425559,5.71803027805,3.22006338665,0.0,23.6694662846,40.6342015617,53.5889400643,18.1792697398,0.0,35.4096703244
 04/11  09:00:00,70.3109170877,5.69822342708,5.2850212053,0.0,23.6694662846,35.6302164847,56.8115748949,15.2634526368,18.025,23.5231222581
 04/11  10:00:00,52.1507047503,5.59450022031,4.82462567409,0.000832333608787,18.7433767983,22.9618409725,60.613031487,13.2565346121,18.025,29.331496875
 04/11  11:00:00,52.4896819393,5.63622276785,5.12517447183,0.0,18.7433767983,22.9618409725,52.2119920576,10.7741228507,18.025,23.4128692069
 04/11  12:00:00,52.8378421955,5.66715431556,5.39895538303,0.0,18.5889407304,23.1597249699,48.8037349279,7.37435364961,18.025,23.4043812783
 04/11  13:00:00,53.5191985351,5.72326425425,5.77769900357,0.0,18.7433767983,23.2517909448,44.6869284197,3.25766588772,18.025,23.404262532
 04/11  14:00:00,54.0153260701,5.76761872448,6.2294720518,0.0,18.7433767983,23.2517909448,43.1567028907,1.7300046681,18.025,23.4016982226
 04/11  15:00:00,54.2002748399,5.81564422772,6.6563452521,0.0,18.7433767983,22.9618409725,43.8975364341,2.47095410485,18.025,23.4015823293
 04/11  16:00:00,58.3840068172,5.86782366877,6.33656142854,0.0,18.7433767983,27.431320555,26.2159511511,2.42320603323,18.025,5.76774511783
 04/11  17:00:00,70.8658313181,6.13120282331,6.36654425269,0.0,17.6635504202,40.6971502883,8.34064379227,2.55895675948,0.0,5.7816870328
 04/11  18:00:00,78.6098871039,6.31037908797,7.42606359952,0.0,27.5259009287,37.3340067412,16.863472511,5.25144277414,0.0,11.6120297369
 04/11  19:00:00,83.6392903893,6.42931393377,8.12755240832,0.0,33.8341110165,33.3544677425,18.8686947699,7.29839620802,0.0,11.5702985619
 04/11  20:00:00,98.5490450533,6.6099886407,9.0504736418,0.0,36.5179666069,38.8247702939,21.6175853179,10.0487501653,0.0,11.5688351526
 04/11  21:00:00,92.7254998635,6.60480455912,8.74665452748,0.0,32.965339924,36.8579353714,30.0820340932,12.6536562057,0.0,17.4283778874
 04/11  22:00:00,65.6826337761,6.16725169524,5.68886829621,0.0,25.6355707503,20.6438685092,27.2912357,15.7069266487,0.0,11.5843090513
 04/11  23:00:00,43.1448914658,5.79934364327,3.07249851984,0.0,15.0252895274,11.7056064465,25.1571728305,19.3822109399,0.0,5.77496189062
 04/11  24:00:00,37.1082207486,5.68559333558,2.17544477561,0.0,11.6412384099,10.0650221343,26.9045937076,21.1365602184,0.0,5.76803348913
 04/12  01:00:00,35.1195713493,5.63323625392,1.79997122679,0.0,10.0992000411,10.047477231,22.8303814742,22.8103814742,0.0,0.02
 04/12  02:00:00,32.9098854678,5.58903350488,1.49404298477,0.0,8.25718729233,10.0299323277,29.65634054,23.8950693827,0.0,5.76127115734
 04/12  03:00:00,32.6806217795,5.56011969663,1.29369284379,0.0,8.25718729233,10.0299323277,30.0211717994,24.2605269202,0.0,5.76064487926
 04/12  04:00:00,34.1328265538,5.53889326089,1.16040179503,0.0,8.25718729233,11.6354268332,30.3586604201,24.5910764356,0.0,5.76758398449
 04/12  05:00:00,41.7532446473,5.54254505466,1.19715225914,0.0,12.1011305571,15.3678112995,30.7629536937,24.9744281734,0.0,5.78852552031
 04/12  06:00:00,71.5647604872,5.82130080404,3.08504472778,0.0,19.7275818095,37.2640762949,41.1558615739,23.7268993215,0.0,17.4289622524
 04/12  07:00:00,86.233761612,6.03547406365,4.58729011611,0.0,24.3117294858,51.2795993405,38.6068150023,21.095606062,0.0,17.5112089403
 04/12  08:00:00,73.7366765597,5.75220209355,3.64913689573,0.0,23.6694662846,40.6342015617,50.3356754703,14.9292658272,0.0,35.406409643
 04/12  09:00:00,70.8638112716,5.73553379869,5.80061137967,0.0,23.6694662846,35.6302164847,57.5022458954,12.1572762129,18.025,27.3199696825
 04/12  10:00:00,52.5257746369,5.6199367912,5.17509894999,0.0,18.7433767983,22.9618409725,55.6177700745,12.0495607724,18.025,25.5432093021
 04/12  11:00:00,52.6345509257,5.64333186871,5.26293786822,0.0,18.7433767983,22.9618409725,53.3010277042,11.8639777796,18.025,23.4120499246
 04/12  12:00:00,52.6880726604,5.65255455817,5.26379039298,0.0,18.5889407304,23.1597249699,51.9614263213,10.5314095899,18.025,23.4050167314
 04/12  13:00:00,52.7912887693,5.66347592544,5.10958155701,0.0,18.7433767983,23.2517909448,51.0944160081,9.66466210153,18.025,23.4047539066
 04/12  14:00:00,52.7322062347,5.66593410544,5.04804082338,0.0,18.7433767983,23.2517909448,51.7133463955,10.2863019675,18.025,23.402044428
 04/12  15:00:00,52.3951531328,5.66688885901,4.99998282839,0.0,18.7433767983,22.9618409725,53.483923599,12.0571530221,18.025,23.4017705769
 04/12  16:00:00,56.0683539821,5.67074640156,4.21798868745,0.0,18.7433767983,27.431320555,35.9095817247,12.1167873703,18.025,5.76779435438
 04/12  17:00:00,67.7025863549,5.83407098749,3.50043687466,0.0,17.6635504202,40.6971502883,19.0989024222,13.3179612062,0.0,5.78094121597
 04/12  18:00:00,75.5830377302,5.9911771099,4.71842633858,0.0,27.5259009287,37.3340067412,27.5461517105,15.9344669978,0.0,11.6116847127
 04/12  19:00:00,80.8573017291,6.12139810944,5.65348871966,0.0,33.8341110165,33.3544677425,27.4603225661,15.8901901446,0.0,11.5701324215
 04/12  20:00:00,96.178102403,6.33257068177,6.95695867907,0.0,36.5179666069,38.8247702939,29.1241589531,17.5563245316,0.0,11.5678344215
 04/12  21:00:00,90.9282217107,6.38347722368,7.17071481214,0.0,32.965339924,36.8579353714,35.5362943425,18.1080996889,0.0,17.4281946536
 04/12  22:00:00,64.349922946,5.99514068101,4.52827758032,0.0,25.6355707503,20.6438685092,30.5887229818,19.0044913477,0.0,11.5842316341
 04/12  23:00:00,42.580391187,5.72415422587,2.58319312833,0.0,15.0252895274,11.7056064465,25.8686298936,20.0939313516,0.0,5.77469854209
 04/12  24:00:00,36.9532211952,5.66008627908,2.04595632444,0.0,11.6412384099,10.0650221343,26.2801395355,20.512082461,0.0,5.7680570745
 04/13  01:00:00,35.073160004,5.61993295513,1.76686641916,0.0,10.0992000411,10.047477231,20.8786784202,20.8586784202,0.0,0.02
 04/13  02:00:00,32.9111492645,5.58218190587,1.502161711,0.0,8.25718729233,10.0299323277,26.9220440335,21.1611448207,0.0,5.76089921276
 04/13  03:00:00,32.7913890706,5.56652323465,1.39805978769,0.0,8.25718729233,10.0299323277,26.0646516011,20.3039871638,0.0,5.76066443726
 04/13  04:00:00,34.315648615,5.55597561824,1.32614563363,0.0,8.25718729233,11.6354268332,25.6246002593,19.8570274179,0.0,5.76757284139
 04/13  05:00:00,42.0277805676,5.57155269673,1.44268848397,0.0,12.1011305571,15.3678112995,24.840389066,19.0519450199,0.0,5.78844404606
 04/13  06:00:00,72.0803759774,5.87398442165,3.54798890239,0.0,19.7275818095,37.2640762949,35.588057089,18.1596970501,0.0,17.4283600388
 04/13  07:00:00,86.8823641579,6.09652523788,5.17485841739,0.0,24.3117294858,51.2795993405,33.5780708413,16.0678126952,0.0,17.5102581462
 04/13  08:00:00,74.2487366092,5.77442258399,4.13898796803,0.0,23.6694662846,40.6342015617,47.0080802566,11.6045718257,0.0,35.403508431
 04/13  09:00:00,70.9823913557,5.73068781119,5.92404609224,0.0,23.6694662846,35.6302164847,52.8068523796,11.2604977504,18.025,23.5213546292
 04/13  10:00:00,52.2054227285,5.58022806808,4.89446154414,0.0,18.7433767983,22.9618409725,59.8548994949,12.4989417079,18.025,29.3309577869
 04/13  11:00:00,51.9651559675,5.56522949436,4.67164946874,0.0,18.7433767983,22.9618409725,54.2283217894,12.7931286526,18.025,23.4101931368
 04/13  12:00:00,51.8811045053,5.559985094,4.54939527109,0.0,18.5889407304,23.1597249699,52.9994350459,11.5714144117,18.025,23.4030206343
 04/13  13:00:00,52.0236227559,5.56495795069,4.44043740659,0.0,18.7433767983,23.2517909448,51.362083811,9.93448390702,18.025,23.4025999039
 04/13  14:00:00,52.0936096704,5.56718494211,4.5081972709,0.0,18.7433767983,23.2517909448,50.6461404719,9.22140279701,18.025,23.3997376749
 04/13  15:00:00,51.8996990065,5.57789358002,4.59352785694,0.0,18.7433767983,22.9618409725,51.7772885817,10.3529772172,18.025,23.3993113645
 04/13  16:00:00,55.7397583496,5.59913224612,3.96101301231,0.0,18.7433767983,27.431320555,33.9850910867,10.1925907862,18.025,5.76750030049
 04/13  17:00:00,67.3517383348,5.75013891554,3.2335278571,0.0,17.6635504202,40.6971502883,16.0883994903,10.3070575634,0.0,5.7813419269
 04/13  18:00:00,74.6112689158,5.84229707861,3.89555119724,0.0,27.5259009287,37.3340067412,25.6945137527,14.0834718128,0.0,11.6110419399
 04/13  19:00:00,79.5135681708,5.93209317821,4.49906723858,0.0,33.8341110165,33.3544677425,26.5162083922,14.9458830026,0.0,11.5703253896
 04/13  20:00:00,94.8583480236,6.14888958674,5.82089283643,0.0,36.5179666069,38.8247702939,28.9949835055,17.4262561096,0.0,11.5687273959
 04/13  21:00:00,89.4751412731,6.19170268741,5.90942273051,0.0,32.965339924,36.8579353714,36.9380809377,19.511559857,0.0,17.4265210807
 04/13  22:00:00,63.0762195454,5.83675307898,3.41297188209,0.0,25.6355707503,20.6438685092,28.5688033617,21.2216566973,0.0,7.34714666437
 04/13  23:00:00,41.8392171269,5.63985067452,1.92632744542,0.0,15.0252895274,11.7056064465,33.3392220533,23.3492555069,0.0,9.98996654641
 04/13  24:00:00,36.2064232089,5.56786331762,1.39138623754,0.0,11.6412384099,10.0650221343,31.2772556222,25.5094420082,0.0,5.767813614
 04/14  01:00:00,34.3085666644,5.5244783172,1.09773032983,0.0,10.0992000411,10.047477231,26.5442211824,26.5242211824,0.0,0.02
 04/14  02:00:00,32.1888993698,5.49070668706,0.866306433545,0.00508314611435,8.25718729233,10.0299323277,32.5989460891,26.8378334761,0.0,5.76111261302
 04/14  03:00:00,32.0803408426,5.47126070492,0.721020177899,0.0612580180604,8.25718729233,10.0299323277,32.8776524707,27.1167850832,0.0,5.76086738747
 04/14  04:00:00,33.6236934568,5.45720995227,0.612908175982,0.120052265717,8.25718729233,11.6354268332,33.1384472178,27.3715055451,0.0,5.76694167274
 04/14  05:00:00,41.3498907263,5.47006431523,0.698560373887,0.167732944468,12.1011305571,15.3678112995,32.4403889642,26.6522876348,0.0,5.78810132942
 04/14  06:00:00,71.0842219709,5.74250303306,2.67687309947,0.00645687682665,19.7275818095,37.2640762949,43.3235291205,25.8976203141,0.0,17.4259088064
 04/14  07:00:00,85.6212028748,5.94359454938,4.06664494657,0.0,24.3117294858,51.2795993405,41.2641865909,23.7540984764,0.0,17.5100881145
 04/14  08:00:00,72.6733058239,5.63541618606,2.6699298999,0.0326450283692,23.6694662846,40.6342015617,53.5349918754,18.1331662688,0.0,35.4018256067
 04/14  09:00:00,69.4373023111,5.5932532467,4.42310140558,0.0933010669781,23.6694662846,35.6302164847,60.3915371284,18.84884906,18.025,23.5176880685
 04/14  10:00:00,51.1153239544,5.47731138847,3.66112445918,0.246159410541,18.7433767983,22.9618409725,65.9353471189,18.5818213173,18.025,29.3285258016
 04/14  11:00:00,51.1339591736,5.47994780447,3.67396388604,0.251774756632,18.7433767983,22.9618409725,58.2228244165,16.789303891,18.025,23.4085205255
 04/14  12:00:00,51.245125132,5.49391097737,3.82582691629,0.153664934402,18.5889407304,23.1597249699,53.4900293601,12.066591096,18.025,23.3984382641
 04/14  13:00:00,51.4992965599,5.50625020656,3.91149403339,0.0633285289607,18.7433767983,23.2517909448,50.1280951675,8.70525850489,18.025,23.3978366626
 04/14  14:00:00,51.5778992562,5.51355310847,4.02783581815,0.0182864280911,18.7433767983,23.2517909448,48.4291185803,7.00930700502,18.025,23.3948115753
 04/14  15:00:00,51.6173092366,5.53685091513,4.35218443779,0.0,18.7433767983,22.9618409725,47.1591162277,5.73988003829,18.025,23.3942361894
 04/14  16:00:00,55.5433217666,5.55741886989,3.80630224823,0.0,18.7433767983,27.431320555,23.5192986562,5.47429865615,18.025,0.02
 04/14  17:00:00,67.3247625966,5.70812941151,3.24857077384,0.0,17.6635504202,40.6971502883,16.633097866,5.09080699323,0.0,11.5422908728
 04/14  18:00:00,74.5520165295,5.80434921779,3.87426303008,0.0,27.5259009287,37.3340067412,19.8149206592,8.20491160506,0.0,11.6100090541
 04/14  19:00:00,79.1705689408,5.87005155913,4.21811778281,0.0,33.8341110165,33.3544677425,22.4487566416,10.8786870098,0.0,11.5700696318
 04/14  20:00:00,94.0327212026,6.03443853789,5.10972932919,0.0,36.5179666069,38.8247702939,25.694965891,14.1266690327,0.0,11.5682968583
 04/14  21:00:00,88.7655973155,6.09367737978,5.29791687023,0.0,32.965339924,36.8579353714,27.8359025278,16.2115747439,0.0,11.6243277839
 04/14  22:00:00,62.7222634527,5.79003082829,3.1057470747,0.0,25.6355707503,20.6438685092,29.2273512538,17.6434414989,0.0,11.5839097549
 04/14  23:00:00,41.588974277,5.6062785878,1.70966281656,0.0,15.0252895274,11.7056064465,25.4206159328,19.64589212,0.0,5.77472381277
 04/14  24:00:00,36.0145782193,5.54451378025,1.22289470363,0.0,11.6412384099,10.0650221343,27.5787248774,21.8108931175,0.0,5.76783175988
 04/15  01:00:00,37.0198126676,5.51951856657,1.05445622601,0.0,12.8411359301,10.0650221343,29.6912284482,23.9302843899,0.0,5.76094405834
 04/15  02:00:00,32.0773851813,5.47616986931,0.75524209875,0.0191737677018,8.25718729233,10.0299323277,30.6683424,24.9072484654,0.0,5.7610939346
 04/15  03:00:00,31.9840724684,5.45804337193,0.618876745568,0.0803558552609,8.25718729233,10.0299323277,25.2131297455,25.1931297455,0.0,0.02
 04/15  04:00:00,33.5683870523,5.44357823942,0.489164996159,0.202124637201,8.25718729233,11.6354268332,32.3871728267,26.6193624347,0.0,5.76781039194
 04/15  05:00:00,37.7681316047,5.43098600581,0.35107860845,0.394134441226,8.71707943955,15.3327214929,33.917740098,28.143101083,0.0,5.77463901503
 04/15  06:00:00,56.4568215227,5.4965920396,0.843302709128,0.312758476438,18.5082010057,25.6353820695,39.8399120074,28.2836366491,0.0,11.5562753583
 04/15  07:00:00,68.3614389372,5.66919781496,2.1285617496,0.0756255550369,19.4083231844,41.0650158608,44.1974560881,26.7712557361,0.0,17.426200352
 04/15  08:00:00,95.1360206112,5.93559845631,4.83516434877,0.0,26.3286599382,57.9988325916,53.1411129747,17.5288906288,0.0,35.6122223458
 04/15  09:00:00,81.1293827307,5.80263692284,6.11600762888,0.0,26.3286599382,42.8504436482,59.8308836183,12.306583567,18.025,29.4993000513
 04/15  10:00:00,55.7545486251,5.60003777278,4.93812688634,0.0,21.7447113004,23.4437158914,57.3270920735,9.90618603324,18.025,29.3959060403
 04/15  11:00:00,53.4804116048,5.61768066675,5.10830603971,0.0,19.3027497915,23.426170988,49.2997791686,7.81063107054,18.025,23.4641480981
 04/15  12:00:00,53.9284098024,5.65257097629,5.37945875165,0.0,19.1483137236,23.7250123474,46.9899701034,5.55382533628,18.025,23.4111447672
 04/15  13:00:00,54.4713139105,5.69755066599,5.73184178283,0.0,19.3027497915,23.7161209604,42.6252561046,1.19017960517,18.025,23.4100764995
 04/15  14:00:00,54.816453732,5.72788289017,6.04664939927,0.0,19.3027497915,23.7161209604,41.7478958102,0.31360604744,18.025,23.4092897627
 04/15  15:00:00,54.6895829054,5.74303427558,6.19457724264,0.0,19.3027497915,23.426170988,42.7165183408,1.28301028284,18.025,23.408508058
 04/15  16:00:00,58.7570608373,5.76730878278,5.78644896337,0.0,19.3027497915,27.8956505705,24.342179869,0.549630739359,18.025,5.7675491296
 04/15  17:00:00,67.4915293763,5.97724002978,5.68840157248,0.0,18.2229234133,37.5968344597,5.84005223872,0.0657528361211,0.0,5.7742994026
 04/15  18:00:00,83.5359771202,6.27043385421,7.48625605571,0.0,32.690315043,37.0816133363,12.5119519215,0.969896434755,0.0,11.5420554868
 04/15  19:00:00,86.6273072063,6.43407907811,8.41806326009,0.0,36.8143715336,33.066984531,8.01198137802,2.21891570504,0.0,5.79306567299
 04/15  20:00:00,98.6582877043,6.61189952394,9.37914332118,0.0,36.3493007332,38.7721355839,16.5395942434,4.97099159391,0.0,11.5686026495
 04/15  21:00:00,96.1964962182,6.59731325324,9.04980051297,0.0,36.1807251679,36.8228455648,18.9694746607,7.39951674145,0.0,11.5699579192
 04/15  22:00:00,71.8420257208,6.21866355507,6.39366882814,0.0,31.0351095914,20.6438685092,26.2750701708,8.84875974855,0.0,17.4263104223
 04/15  23:00:00,46.5760946143,5.88333188211,4.01748885243,0.0,17.4250845679,11.7056064465,15.6187190077,9.83054322221,0.0,5.78817578547
 04/15  24:00:00,39.0811133629,5.7623762133,2.87167367263,0.0,12.8411359301,10.0650221343,17.7918271403,12.0243992651,0.0,5.76742787514
 04/16  01:00:00,38.5706666785,5.69725310637,2.30815641647,0.0,12.925468867,10.100111941,19.2821023476,13.5210741343,0.0,5.76102821329
 04/16  02:00:00,33.4999614604,5.64109234151,1.91265337406,0.0,8.34152022915,10.0650221343,13.7992956644,13.7792956644,0.0,0.02
 04/16  03:00:00,33.2339355401,5.60857936556,1.67913769346,0.0,8.34152022915,10.0650221343,20.770884674,15.0101159853,0.0,5.76076868865
 04/16  04:00:00,34.5766112932,5.57715093677,1.44652213436,0.0,8.34152022915,11.6705166398,23.6084775944,17.8407389472,0.0,5.76773864722
 04/16  05:00:00,38.613785473,5.56162373433,1.34081294561,0.0,8.80141237637,15.3678112995,23.3010907219,17.5265592884,0.0,5.77453143348
 04/16  06:00:00,57.3343051981,5.64282098243,1.88732411494,0.0,18.5082010057,25.6353820695,28.8182302304,17.2624400345,0.0,11.5557901958
 04/16  07:00:00,69.9479247139,5.84983435616,3.49062841982,0.0,19.4926561212,41.1001056674,26.1148533196,14.4912373796,0.0,11.62361594
 04/16  08:00:00,98.1201297754,6.2171016392,7.53778509269,0.0,26.3286599382,57.9988325916,47.0430237469,5.50277417018,0.0,41.5402495768
 04/16  09:00:00,84.1984910192,6.08316309226,9.0240257727,0.0,26.2443270014,42.8153538416,48.9906729326,1.47202937895,18.025,29.4936435537
 04/16  10:00:00,58.6704763685,5.8294743553,7.62462627227,0.0,21.7447113004,23.4437158914,48.0044469705,0.583964797381,18.025,29.3954821731
 04/16  11:00:00,57.2650146015,5.92526181441,8.52562292024,0.0,19.3449162599,23.4437158914,41.4860032108,0.0,18.025,23.4610032108
 04/16  12:00:00,58.2832445039,6.03387446839,9.29328774355,0.0,19.190480192,23.7425572507,41.42837964,0.0,18.025,23.40337964
 04/16  13:00:00,60.2274170932,6.1790634932,11.0661469228,0.0,19.260583323,23.698576057,41.4280426702,0.0,18.025,23.4030426702
 04/16  14:00:00,62.0400732506,6.3097898637,12.7480773078,0.0,19.260583323,23.698576057,41.4251395927,0.0,18.025,23.4001395927
 04/16  15:00:00,62.5753421,6.38865071564,13.4944347274,0.0,19.260583323,23.4086260847,41.4242344513,0.0,18.025,23.3992344513
 04/16  16:00:00,67.1523798384,6.44501727675,13.5637681839,0.0,19.260583323,27.8781056672,23.7925016333,0.0,18.025,5.76750163334
 04/16  17:00:00,75.9757302909,6.67358000768,13.5359757282,0.0,18.1807569449,37.5792895564,5.77429061127,0.0,0.0,5.77429061127
 04/16  18:00:00,91.6649555316,6.9975542923,15.0075447232,0.0,32.6059821062,37.0465235296,5.78103257084,0.0,0.0,5.78103257084
 04/16  19:00:00,94.2922468972,7.15305878619,15.3640276697,0.0,36.8143715336,33.066984531,11.5687388051,0.0,0.0,11.5687388051
 04/16  20:00:00,105.955375156,7.31244373939,15.8562722255,0.0,36.43363367,38.8072253906,11.6029783607,0.0347844842205,0.0,11.5681938765
 04/16  21:00:00,102.538711504,7.25524496936,14.85351779,0.0,36.0963922311,36.7877557581,5.79430380178,0.0,0.0,5.79430380178
 04/16  22:00:00,77.7747201206,6.84698445098,11.8174788647,0.0,30.9507766546,20.6087787026,17.4253162103,0.0,0.0,17.4253162103
 04/16  23:00:00,51.8837112726,6.43534331615,8.77309926406,0.0,17.4250845679,11.7056064465,12.3338609206,0.778331710907,0.0,11.5555292097
 04/16  24:00:00,43.7808659083,6.241030031,6.97335517507,0.0,12.925468867,10.100111941,7.77035543031,2.76536240284,0.0,5.00499302746
 04/17  01:00:00,39.7935911993,6.1208475482,5.98639526722,0.0,10.0992000411,10.047477231,3.27773115828,2.49667498882,0.0,0.781056169459
 04/17  02:00:00,36.8691266235,6.00954272425,5.0327906356,0.0,8.25718729233,10.0299323277,9.36675324786,3.60597406579,0.0,5.76077918206
 04/17  03:00:00,36.0695077922,5.93050821942,4.31220799155,0.0,8.25718729233,10.0299323277,10.7761241891,5.01562553925,0.0,5.76049864989
 04/17  04:00:00,37.0792785374,5.87168087201,3.77408807279,0.0,8.25718729233,11.6354268332,6.21198940256,6.19198940256,0.0,0.02
 04/17  05:00:00,44.5366997628,5.85985535352,3.66333423781,0.0,12.1011305571,15.3678112995,18.7304743171,7.17491944461,0.0,11.5555548725
 04/17  06:00:00,75.8259306098,6.30815150151,6.85943084926,0.0,19.7275818095,37.2640762949,24.4174908554,6.99230793841,0.0,17.4251829169
 04/17  07:00:00,92.3217414665,6.703406596,10.0074235208,0.0,24.3117294858,51.2795993405,21.7199351715,4.21293969176,0.0,17.5069954797
 04/17  08:00:00,79.8717262329,6.30414168829,9.2323055278,0.0,23.6694662846,40.6342015617,29.5900116711,0.0910418101109,0.0,29.498969861
 04/17  09:00:00,76.9333645554,6.28146414429,11.3242806532,0.0,23.6694662846,35.6302164847,47.4122643378,0.0,18.025,29.3872643378
 04/17  10:00:00,58.5917361908,6.10873713071,10.7522890434,0.0,18.7433767983,22.9618409725,42.49622342,0.0,18.025,24.47122342
 04/17  11:00:00,59.9708817154,6.20789683309,12.0347238406,0.0,18.7433767983,22.9618409725,40.4281449351,0.0,18.025,22.4031449351
 04/17  12:00:00,62.2764685993,6.32830814619,14.1764510353,0.0,18.5889407304,23.1597249699,41.4325459464,0.0,18.025,23.4075459464
 04/17  13:00:00,64.4609407786,6.44870327861,15.994027165,0.0,18.7433767983,23.2517909448,41.4314228872,0.0,18.025,23.4064228872
 04/17  14:00:00,66.0823620194,6.56167614557,17.5024761068,0.0,18.7433767983,23.2517909448,41.4303139091,0.0,18.025,23.4053139091
 04/17  15:00:00,66.1337275276,6.63253700264,17.7729306124,0.0,18.7433767983,22.9618409725,41.4292236023,0.0,18.025,23.4042236023
 04/17  16:00:00,70.3100690301,6.6872470724,17.44322706,0.0,18.7433767983,27.431320555,23.7924366586,0.0,18.025,5.76743665864
 04/17  17:00:00,84.0593155438,7.03749975855,18.6537699756,0.0,17.6635504202,40.6971502883,5.78068115048,0.0,0.0,5.78068115048
 04/17  18:00:00,91.530118789,7.28027622862,19.376468868,0.0,27.5259009287,37.3340067412,17.403718743,0.0,0.0,17.403718743
 04/17  19:00:00,96.1097776795,7.42956084118,19.5978471004,0.0,33.8341110165,33.3544677425,11.5661084432,0.0,0.0,11.5661084432
 04/17  20:00:00,109.599170381,7.58168499622,19.1289561999,0.0,36.5179666069,38.8247702939,5.79420859918,0.0,0.0,5.79420859918
 04/17  21:00:00,103.407283578,7.56898420767,18.464334263,0.0,32.965339924,36.8579353714,17.4230814716,0.0,0.0,17.4230814716
 04/17  22:00:00,74.9796397592,7.05326606925,14.099917968,0.0,25.6355707503,20.6438685092,11.5822388002,0.0,0.0,11.5822388002
 04/17  23:00:00,51.4597594366,6.61025880514,10.5764852771,0.0,15.0252895274,11.7056064465,5.77428042458,0.0,0.0,5.77428042458
 04/17  24:00:00,44.3437960329,6.40073055794,8.6959083933,0.0,11.6412384099,10.0650221343,6.5066675459,0.739108521891,0.0,5.76755902401
 04/18  01:00:00,40.7188247398,6.20927315156,6.82320637903,0.0,10.0992000411,10.047477231,9.18596190125,3.42534641442,0.0,5.76061548683
 04/18  02:00:00,37.0742172573,6.04209473703,5.20533545225,0.0,8.25718729233,10.0299323277,7.34522173365,7.32522173365,0.0,0.02
 04/18  03:00:00,36.133367231,5.94712240645,4.35945511132,0.0,8.25718729233,10.0299323277,14.5381041156,8.77778247575,0.0,5.76032163982
 04/18  04:00:00,36.8733946042,5.85396741364,3.58592088985,0.0,8.25718729233,11.6354268332,16.8009977787,11.033637145,0.0,5.7673606337
 04/18  05:00:00,43.9494214242,5.79794171184,3.13797913907,0.0,12.1011305571,15.3678112995,19.4182419273,13.6308333727,0.0,5.78740855458
 04/18  06:00:00,74.612661995,6.18406088977,5.77026706765,0.0,19.7275818095,37.2640762949,32.6003719529,15.1784513748,0.0,17.4219205781
 04/18  07:00:00,90.2568303874,6.50523454774,8.14070230146,0.0,24.3117294858,51.2795993405,31.5429424954,14.0365262961,0.0,17.5064161992
 04/18  08:00:00,76.5003494076,6.01233699421,6.15274579403,0.0,23.6694662846,40.6342015617,45.2529266817,9.86141715431,0.0,35.3915095274
 04/18  09:00:00,73.3492584905,5.96685242222,8.05479280147,0.0,23.6694662846,35.6302164847,49.0774672944,7.53966722633,18.025,23.512800068
 04/18  10:00:00,54.9135886478,5.8271383779,7.35574778804,0.0,18.7433767983,22.9618409725,52.7556183586,5.4087555126,18.025,29.321862846
 04/18  11:00:00,55.6217000666,5.90851877929,7.98492562643,0.0,18.7433767983,22.9618409725,44.4173080116,2.9876913066,18.025,23.404616705
 04/18  12:00:00,56.6828969916,6.03340016408,8.87779116651,0.0,18.5889407304,23.1597249699,44.438943415,3.01874616075,18.025,23.3951972543
 04/18  13:00:00,57.9029955606,6.1429619448,9.74182608353,0.0,18.7433767983,23.2517909448,41.4969834071,0.0780239920533,18.025,23.3939594151
 04/18  14:00:00,58.8557027972,6.23845080795,10.5990441663,0.0,18.7433767983,23.2517909448,37.7461876766,0.0,18.025,19.7211876766
 04/18  15:00:00,59.2017348819,6.30297563459,11.1705036613,0.0,18.7433767983,22.9618409725,39.25523751,0.0,18.025,21.23023751
 04/18  16:00:00,63.4833820408,6.36920137149,10.9345983307,0.0,18.7433767983,27.431320555,23.7921546788,0.0,18.025,5.76715467876
 04/18  17:00:00,75.7805879604,6.62135986221,10.7911922691,0.0,17.6635504202,40.6971502883,11.5414589465,0.0,0.0,11.5414589465
 04/18  18:00:00,83.3331330648,6.7967918379,11.6629857662,0.0,27.5259009287,37.3340067412,12.4577648507,0.848941683995,0.0,11.6088231667
 04/18  19:00:00,88.2400943914,6.9035490762,12.254184714,0.0,33.8341110165,33.3544677425,13.2396132085,1.67186363124,0.0,11.5677495773
 04/18  20:00:00,102.988723279,7.06422666795,13.0359755055,0.0,36.5179666069,38.8247702939,9.16904828634,3.37608109318,0.0,5.79296719316
 04/18  21:00:00,97.2521846062,7.06684571941,12.811389873,0.0,32.965339924,36.8579353714,22.7101664876,5.28587859229,0.0,17.4242878953
 04/18  22:00:00,70.2205066105,6.63114282533,9.76291772598,0.0,25.6355707503,20.6438685092,18.1436504198,6.56146671354,0.0,11.5821837062
 04/18  23:00:00,47.4075651491,6.24080654736,6.89374886701,0.0,15.0252895274,11.7056064465,13.5663932484,7.7932528292,0.0,5.77314041923
 04/18  24:00:00,40.7943269436,6.07545299199,5.47172147892,0.0,11.6412384099,10.0650221343,14.2202341156,8.45284430753,0.0,5.76738980805
 04/19  01:00:00,38.1178858526,5.964510655,4.46703150402,0.0,10.0992000411,10.047477231,14.9141668951,9.1535545649,0.0,5.76061233022
 04/19  02:00:00,35.384749798,5.86622795172,3.69173897381,0.0,8.25718729233,10.0299323277,9.79601922724,9.77601922724,0.0,0.02
 04/19  03:00:00,34.8129607224,5.79955732831,3.1866180287,0.0,8.25718729233,10.0299323277,15.9741519905,10.2134401433,0.0,5.76071184721
 04/19  04:00:00,36.0813615533,5.75750396368,2.89035559116,0.0,8.25718729233,11.6354268332,16.477897926,10.7113695929,0.0,5.7665283331
 04/19  05:00:00,43.777077322,5.76906899971,2.99451438902,0.0,12.1011305571,15.3678112995,16.1102772238,10.3227933836,0.0,5.78748384015
 04/19  06:00:00,73.2104115434,6.21901848284,6.21707591777,0.0,19.7275818095,37.2640762949,27.0340214119,9.61208830898,0.0,17.4219331029
 04/19  07:00:00,91.4884607982,6.60834075135,9.26924147552,0.0,24.3117294858,51.2795993405,25.2213512295,7.71642076644,0.0,17.504930463
 04/19  08:00:00,78.199208643,6.14076786348,7.72318658346,0.0,23.6694662846,40.6342015617,38.7746850247,3.38408294337,0.0,35.3906020814
 04/19  09:00:00,75.0849017625,6.10582515036,9.65147082804,0.0,23.6694662846,35.6302164847,49.7508688956,2.33775147706,18.025,29.3881174186
 04/19  10:00:00,56.3186419531,5.93341437186,8.65453348845,0.0,18.7433767983,22.9618409725,43.9152843243,2.42919852831,18.025,23.461085796
 04/19  11:00:00,57.0829507594,6.00595431974,9.34874492004,0.0,18.7433767983,22.9618409725,42.9293221003,1.50162211435,18.025,23.402699986
 04/19  12:00:00,58.0013467637,6.10949470839,10.1201522005,0.0,18.5889407304,23.1597249699,42.9895892555,1.56970687793,18.025,23.3948823776
 04/19  13:00:00,58.8768776613,6.1876868519,10.6709878788,0.0,18.7433767983,23.2517909448,41.426384216,0.00817248283339,18.025,23.3932117331
 04/19  14:00:00,58.672782434,6.1902382663,10.4643409062,0.0,18.7433767983,23.2517909448,41.9954885335,0.580825724872,18.025,23.3896628086
 04/19  15:00:00,58.1340895751,6.19154251917,10.2142934871,0.0,18.7433767983,22.9618409725,43.4032809528,2.76377026835,18.025,22.6145106844
 04/19  16:00:00,61.9547009102,6.2270453956,9.54807874641,0.0,18.7433767983,27.431320555,22.0784469291,3.27301659317,18.025,0.780430335976
 04/19  17:00:00,74.1539363094,6.47323384235,9.31267414344,0.0,17.6635504202,40.6971502883,14.766179477,3.22504392486,0.0,11.5411355521
 04/19  18:00:00,82.0761909574,6.65896090198,10.5438874251,0.0,27.5259009287,37.3340067412,16.0717814805,4.46291610872,0.0,11.6088653717
 04/19  19:00:00,87.4842643191,6.80146792047,11.600444146,0.0,33.8341110165,33.3544677425,16.3108267295,4.74295967606,0.0,11.5678670534
 04/19  20:00:00,102.637448187,6.99747444341,12.7514627651,0.0,36.5179666069,38.8247702939,17.6798018294,6.11440804015,0.0,11.5653937893
 04/19  21:00:00,96.890132528,7.00081042621,12.515386389,0.0,32.965339924,36.8579353714,18.9985356306,7.37600753366,0.0,11.622528097
 04/19  22:00:00,69.2445264546,6.51714274371,8.90094840263,0.0,25.6355707503,20.6438685092,21.8769496512,10.2951445189,0.0,11.5818051323
 04/19  23:00:00,46.0911624104,6.10645115165,5.71170728175,0.0,15.0252895274,11.7056064465,18.4705623739,12.6964208769,0.0,5.77414149698
 04/19  24:00:00,39.3983714931,5.93263462026,4.21858896305,0.0,11.6412384099,10.0650221343,20.1204763444,14.3530438296,0.0,5.76743251479
 04/20  01:00:00,36.9715366319,5.83673725192,3.44845907518,0.0,10.0992000411,10.047477231,20.3125096264,14.5518480902,0.0,5.76066153618
 04/20  02:00:00,34.4972348843,5.7629755358,2.90747985114,0.0,8.25718729233,10.0299323277,14.4652970351,14.4452970351,0.0,0.02
 04/20  03:00:00,34.1950987618,5.72689834004,2.64141874679,0.0,8.25718729233,10.0299323277,20.6063785167,14.8456306684,0.0,5.76074784836
 04/20  04:00:00,35.5209659076,5.69578727216,2.39168144823,0.0,8.25718729233,11.6354268332,22.0859542287,16.3194209665,0.0,5.76653326214
 04/20  05:00:00,43.139578824,5.7032274126,2.42286520114,0.0,12.1011305571,15.3678112995,22.1722495079,16.3848360069,0.0,5.78741350099
 04/20  06:00:00,71.6402950075,6.04791198242,4.81807997878,0.0,19.7275818095,37.2640762949,33.2523388309,15.8310034023,0.0,17.4213354286
 04/20  07:00:00,89.6430353673,6.42140120898,7.61077412772,0.0,24.3117294858,51.2795993405,30.6998298613,13.1958739719,0.0,17.5039558895
 04/20  08:00:00,76.244043855,5.96054946617,5.94825276173,0.0,23.6694662846,40.6342015617,43.2076820479,7.82034644697,0.0,35.387335601
 04/20  09:00:00,73.0433501537,5.91019589121,7.80555747849,0.0,23.6694662846,35.6302164847,49.8266696415,6.21515446623,18.025,25.5865151753
 04/20  10:00:00,54.0789427572,5.73679543373,6.61145984304,0.0,18.7433767983,22.9618409725,52.2287101388,6.95489941582,18.025,27.248810723
 04/20  11:00:00,53.8436591101,5.72426645996,6.3911457036,0.0,18.7433767983,22.9618409725,48.6157525275,7.18823376735,18.025,23.4025187601
 04/20  12:00:00,53.7799177351,5.72042451086,6.28779711073,0.0,18.5889407304,23.1597249699,47.869918574,6.45215058641,18.025,23.3927679876
 04/20  13:00:00,53.801657487,5.71943222415,6.06402631411,0.0,18.7433767983,23.2517909448,46.5857856937,5.17198570678,18.025,23.388799987
 04/20  14:00:00,53.6899344854,5.71393079189,5.9578044091,0.0,18.7433767983,23.2517909448,46.1335113444,5.4328269676,18.025,22.6756843768
 04/20  15:00:00,53.3202229279,5.71488900702,5.87708662026,0.0,18.7433767983,22.9618409725,43.712208479,7.41680280552,18.025,18.2704056735
 04/20  16:00:00,57.040914327,5.73210761992,5.12923397054,0.0,18.7433767983,27.431320555,31.8827047208,8.09058263517,18.025,5.76712208562
 04/20  17:00:00,68.9790716198,5.93839219968,4.67265772461,0.0,17.6635504202,40.6971502883,20.6451952881,9.10521197692,0.0,11.5399833112
 04/20  18:00:00,76.6475299523,6.08996545263,5.68423433131,0.0,27.5259009287,37.3340067412,24.4235065052,12.8158064233,0.0,11.6077000819
 04/20  19:00:00,79.941400587,6.21584307857,6.52721591407,0.0,33.8341110165,33.3544677425,25.3965547706,13.8297917051,0.0,11.5667630654
 04/20  20:00:00,97.1134105047,6.42910081166,7.79580658645,0.0,36.5179666069,38.8247702939,21.676175675,15.8837315908,0.0,5.79244408415
 04/20  21:00:00,91.7954573349,6.47517812661,7.94635791919,0.0,32.965339924,36.8579353714,34.3853207696,16.9632954736,0.0,17.4220252961
 04/20  22:00:00,64.3235877942,5.99778274554,4.49937967036,0.0,25.6355707503,20.6438685092,34.0486396526,22.4671220246,0.0,11.5815176281
 04/20  23:00:00,42.2827067555,5.7030118573,2.30669648186,0.0,15.0252895274,11.7056064465,33.6470358486,27.8729854653,0.0,5.77405038325
 04/20  24:00:00,36.6224692619,5.62832270893,1.74700296134,0.0,11.6412384099,10.0650221343,35.3424920136,29.5751298858,0.0,5.76736212779
 04/21  01:00:00,34.7342525275,5.58475023646,1.46316630598,0.0,10.0992000411,10.047477231,35.3118817472,29.5514202034,0.0,5.76046154381
 04/21  02:00:00,32.5963149911,5.54752455749,1.22201458925,0.0,8.25718729233,10.0299323277,28.7954628201,28.7754628201,0.0,0.02
 04/21  03:00:00,32.4162929281,5.52303513093,1.06647866268,0.0,8.25718729233,10.0299323277,33.7576634804,27.9971285578,0.0,5.7605349226
 04/21  04:00:00,33.8524058794,5.49995920409,0.918954017813,0.0,8.25718729233,11.6354268332,33.9856724495,28.2187267435,0.0,5.76694570595
 04/21  05:00:00,41.5468310536,5.51157433322,1.00629025255,0.0154897714713,12.1011305571,15.3678112995,32.7997849847,27.0127804149,0.0,5.78700456978
 04/21  06:00:00,69.6044438194,5.80332294317,3.02682964408,0.0,19.7275818095,37.2640762949,42.409508781,24.9895315169,0.0,17.4199772641
 04/21  07:00:00,85.9887711507,5.9997754126,4.37815711601,0.0,24.3117294858,51.2795993405,40.4149793927,22.9117686418,0.0,17.5032107508
 04/21  08:00:00,73.2411494826,5.70590471556,3.20001567397,0.0,23.6694662846,40.6342015617,52.3045545895,16.9221056926,0.0,35.382448897
 04/21  09:00:00,70.2300079064,5.67895287335,5.22346979301,0.0,23.6694662846,35.6302164847,56.2622630602,14.7286486519,18.025,23.5086144083
 04/21  10:00:00,51.7199966279,5.5438117726,4.42926639117,0.0162358590982,18.7433767983,22.9618409725,61.8661952544,14.523641578,18.025,29.3175536764
 04/21  11:00:00,51.5728185782,5.53387349941,4.2775625272,0.0331394582752,18.7433767983,22.9618409725,55.8926058147,14.4685031143,18.025,23.3991027004
 04/21  12:00:00,51.4570100726,5.53119955862,4.12836750649,0.0257486936477,18.5889407304,23.1597249699,48.7960839719,13.2225424347,18.025,17.5485415372
 04/21  13:00:00,51.5262243308,5.53037680354,3.96848000855,0.00917556743371,18.7433767983,23.2517909448,53.9249598928,12.4965849984,18.025,23.4033748944
 04/21  14:00:00,51.5500552549,5.53268806912,3.99917581389,0.0,18.7433767983,23.2517909448,53.1745110258,11.7479020515,18.025,23.4016089743
 04/21  15:00:00,51.42212824,5.54700221354,4.14688426394,0.0,18.7433767983,22.9618409725,53.5113413971,12.0864736717,18.025,23.3998677254
 04/21  16:00:00,55.2832927144,5.56604133148,3.53767495205,0.0,18.7433767983,27.431320555,35.448746856,11.6566849746,18.025,5.76706188144
 04/21  17:00:00,66.8984455851,5.71521899654,2.81520876863,0.0,17.6635504202,40.6971502883,17.5608102612,11.7807137985,0.0,5.78009646268
 04/21  18:00:00,74.1542572146,5.80181324739,3.47912013937,0.0,27.5259009287,37.3340067412,33.0415221848,15.6415345113,0.0,17.3999876736
 04/21  19:00:00,77.0631861017,5.87699615271,3.98785698859,0.0,33.8341110165,33.3544677425,22.4477279496,16.6553344231,0.0,5.7923935265
 04/21  20:00:00,93.8592670436,6.03730826665,4.93346773491,0.0,36.5179666069,38.8247702939,30.2641765961,18.6972542799,0.0,11.5669223162
 04/21  21:00:00,88.7889668517,6.10604677413,5.30900964212,0.0,32.965339924,36.8579353714,37.2114736322,19.7893968333,0.0,17.422076799
 04/21  22:00:00,62.8488122623,5.80887514045,3.21352262094,0.0,25.6355707503,20.6438685092,32.9772646785,21.3978634046,0.0,11.5794012739
 04/21  23:00:00,41.6861554454,5.62036923446,1.79279323116,0.0,15.0252895274,11.7056064465,28.4659925254,22.6920143896,0.0,5.77397813581
