Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  24:00:00,36.1738506165,5.56218223452,1.36453010285,0.0,11.6412384099,10.0650221343,28.8843107159,23.1170708806,0.0,5.76723983529
 04/22  01:00:00,37.2189409515,5.54219774502,1.23093260785,0.0,12.8411359301,10.0650221343,23.7832103964,23.7632103964,0.0,0.02
 04/22  02:00:00,32.2615453117,5.49694463551,0.912850075211,0.0249753635233,8.25718729233,10.0299323277,30.107435226,24.3467368726,0.0,5.76069835342
 04/22  03:00:00,32.1519270324,5.4780415897,0.771628754561,0.0754810734721,8.25718729233,10.0299323277,30.4124009685,24.6524360321,0.0,5.75996493637
 04/22  04:00:00,33.6875189688,5.4652056223,0.676823633726,0.112003561822,8.25718729233,11.6354268332,30.7416944547,24.9751155834,0.0,5.76657887134
 04/22  05:00:00,37.8259407862,5.45632028764,0.602754107513,0.174973763758,8.71707943955,15.3327214929,30.3821193713,24.6087002558,0.0,5.77341911549
 04/22  06:00:00,54.7515210171,5.53489428134,1.19352064916,0.102997069266,18.5082010057,25.6353820695,29.715968143,23.9288359083,0.0,5.78713223474
 04/22  07:00:00,68.8550636383,5.73166805194,2.63022419744,0.00521145109848,19.4083231844,41.0650158608,39.7516545477,22.3303366232,0.0,17.4213179245
 04/22  08:00:00,95.5356567735,5.97550833905,5.19501555309,0.0,26.3286599382,57.9988325916,52.3155067779,16.7263827284,0.0,35.5891240496
 04/22  09:00:00,80.9857548216,5.78939956232,5.98570529835,0.0,26.3286599382,42.8504436482,63.8390495608,16.3280798169,18.025,29.485969744
 04/22  10:00:00,55.1840131045,5.5507633957,4.3808123541,0.0361160524751,21.7447113004,23.4437158914,64.4564212799,17.0475901565,18.025,29.3838311234
 04/22  11:00:00,52.6495311968,5.54197995408,4.30424326423,0.048930383448,19.3027497915,23.426170988,56.9347208186,15.4548200522,18.025,23.4549007664
 04/22  12:00:00,52.641060516,5.54618650259,4.16461847995,0.0339085466253,19.1483137236,23.7250123474,55.9112851772,14.4861897482,18.025,23.400095429
 04/22  13:00:00,52.8847019252,5.56029732423,4.27797868557,0.00453543564214,19.3027497915,23.7161209604,51.698026476,10.275081548,18.025,23.397944928
 04/22  14:00:00,53.1206508605,5.57614656608,4.50261350052,0.0,19.3027497915,23.7161209604,49.511728738,8.09070437905,18.025,23.396024359
 04/22  15:00:00,53.0010672497,5.58560580426,4.66352013167,0.0,19.3027497915,23.426170988,49.539272759,8.12015149592,18.025,23.3941212631
 04/22  16:00:00,56.7014619244,5.58412443806,3.91405902731,0.0,19.3027497915,27.8956505705,31.4617579569,7.6696543103,18.025,5.76710364659
 04/22  17:00:00,64.5689426224,5.69476837063,3.04832270761,0.0,18.2229234133,37.5968344597,12.9770975152,7.20343851022,0.0,5.77365900497
 04/22  18:00:00,80.0020835612,5.87030544117,4.3525401226,0.0,32.690315043,37.0816133363,14.4759123736,8.69552627373,0.0,5.78038609991
 04/22  19:00:00,81.3853383692,6.03498758879,5.45924522624,0.0,36.8143715336,33.066984531,20.8635087637,9.29677733328,0.0,11.5667314304
 04/22  20:00:00,95.5246374964,6.23362295223,6.62383417189,0.0,36.3493007332,38.7721355839,22.9331759208,11.3673023855,0.0,11.5658735353
 04/22  21:00:00,93.4697578103,6.26078556556,6.65965628784,0.0,36.1807251679,36.8228455648,18.0856883226,12.2926616704,0.0,5.79302665213
 04/22  22:00:00,69.2898599669,5.91753368505,4.14272761648,0.0,31.0351095914,20.6438685092,31.6259823872,14.2050474455,0.0,17.4209349417
 04/22  23:00:00,44.7023567271,5.68401544558,2.3431235901,0.0,17.4250845679,11.7056064465,21.7250916064,15.9380162999,0.0,5.78707530647
 04/22  24:00:00,37.9848871812,5.6355836767,1.90227304176,0.0,12.8411359301,10.0650221343,22.1978143623,16.4305888552,0.0,5.76722550713
 04/23  01:00:00,37.8370406923,5.60409145114,1.66771640434,0.0,12.925468867,10.100111941,22.6800033582,16.920601415,0.0,5.75940194325
 04/23  02:00:00,32.8239005613,5.55535409786,1.32235169283,0.0,8.34152022915,10.0650221343,23.1754929766,17.415151417,0.0,5.76034155957
 04/23  03:00:00,32.6430924318,5.53371425129,1.1631867085,0.0,8.34152022915,10.0650221343,17.9530528973,17.9330528973,0.0,0.02
 04/23  04:00:00,34.1384569472,5.51886872853,1.06668321624,0.0,8.34152022915,11.6705166398,24.147222473,18.380034025,0.0,5.76718844799
 04/23  05:00:00,38.1537109226,5.49993578065,0.942466309228,0.0,8.80141237637,15.3678112995,24.9856759105,19.2119235598,0.0,5.77375235069
 04/23  06:00:00,55.0070642374,5.57954814767,1.50741165483,0.0,18.5082010057,25.6353820695,30.9392010673,19.3851651139,0.0,11.5540359534
 04/23  07:00:00,69.5390671541,5.79808349492,3.13361932659,0.0,19.4926561212,41.1001056674,28.2406707744,16.6201004553,0.0,11.620570319
 04/23  08:00:00,96.774224603,6.07717849492,6.33193273701,0.0,26.3286599382,57.9988325916,51.4118705041,9.89960398849,0.0,41.5122665156
 04/23  09:00:00,82.3995367433,5.91168155626,7.39664005169,0.0,26.2443270014,42.8153538416,54.6308376397,7.12635209253,18.025,29.4794855472
 04/23  10:00:00,57.0783271298,5.69664100318,6.16537380027,0.0,21.7447113004,23.4437158914,52.8718344627,5.46343629812,18.025,29.3833981646
 04/23  11:00:00,54.8824781835,5.71352359134,6.35487235728,0.0,19.3449162599,23.4437158914,45.0021300197,3.52184155837,18.025,23.4552884614
 04/23  12:00:00,55.0489233927,5.72683509225,6.36603623153,0.0,19.190480192,23.7425572507,44.5695013804,3.15130200109,18.025,23.3931993793
 04/23  13:00:00,55.4643362345,5.77856741324,6.70359247158,0.0,19.260583323,23.698576057,41.4988778524,0.082850245634,18.025,23.3910276067
 04/23  14:00:00,55.7266825122,5.80933785287,6.93516766212,0.0,19.260583323,23.698576057,41.4115452381,0.0,18.025,23.3865452381
 04/23  15:00:00,55.7491905507,5.85106341685,7.20589942807,0.0,19.260583323,23.4086260847,42.1932915457,0.783811049568,18.025,23.3844804962
 04/23  16:00:00,59.4533586024,5.85660652991,6.45320131987,0.0,19.260583323,27.8781056672,19.0928212743,1.04782127434,18.025,0.02
 04/23  17:00:00,67.794246091,6.03533193841,5.99278517543,0.0,18.1807569449,37.5792895564,6.97558124974,1.20209428281,0.0,5.77348696693
 04/23  18:00:00,83.9704237256,6.34174128256,7.96887547888,0.0,32.6059821062,37.0465235296,13.4451038756,1.90470308733,0.0,11.5404007883
 04/23  19:00:00,85.4532170142,6.51180076916,9.0503258411,0.0,36.8143715336,33.066984531,9.43779046356,3.64555436331,0.0,5.79223610025
 04/23  20:00:00,99.3312891816,6.68024208998,9.86445326202,0.0,36.43363367,38.8072253906,18.7946090502,7.22801264716,0.0,11.5665964031
 04/23  21:00:00,96.7091365787,6.67535756733,9.6038930222,0.0,36.0963922311,36.7877557581,20.5134435367,8.94624191726,0.0,11.5672016194
 04/23  22:00:00,72.4524476539,6.30480558303,7.03748287692,0.0,30.9507766546,20.6087787026,21.2028806445,9.58229675282,0.0,11.6205838917
 04/23  23:00:00,47.1557529433,5.95054762135,4.52999478339,0.0,17.4250845679,11.7056064465,22.0126318729,10.4587607708,0.0,11.5538711021
 04/23  24:00:00,39.6808437255,5.81702684522,3.29736738607,0.0,12.925468867,10.100111941,18.3129518941,12.5457258108,0.0,5.76722608325
 04/24  01:00:00,35.8564235426,5.71411445419,2.45598494856,0.0,10.0992000411,10.047477231,19.7364106076,13.9760836122,0.0,5.76032699533
 04/24  02:00:00,33.5749872906,5.66418498273,2.08403667935,0.0,8.25718729233,10.0299323277,15.1434817823,15.1234817823,0.0,0.02
 04/24  03:00:00,33.2732776978,5.62813606306,1.8183729258,0.0,8.25718729233,10.0299323277,22.6458679859,16.8855076758,0.0,5.76036031004
 04/24  04:00:00,34.7140799479,5.60763253078,1.67296942303,0.0,8.25718729233,11.6354268332,23.3549612446,17.5881688107,0.0,5.76679243396
 04/24  05:00:00,42.3470738663,5.61497781565,1.71864562512,0.0,12.1011305571,15.3678112995,23.5564926278,17.7707586765,0.0,5.78573395133
 04/24  06:00:00,70.3292020542,5.9004170062,3.65453398792,0.0,19.7275818095,37.2640762949,34.881060459,17.4637530939,0.0,17.4173073651
 04/24  07:00:00,87.403865032,6.16956117457,5.62352419481,0.0,24.3117294858,51.2795993405,33.5058517019,16.0077379163,0.0,17.4981137856
 04/24  08:00:00,74.6827287228,5.82595969015,4.52157875561,0.0,23.6694662846,40.6342015617,39.8671889088,10.3836742096,0.0,29.4835146991
 04/24  09:00:00,71.3185474751,5.77751917758,6.2134728952,0.0,23.6694662846,35.6302164847,57.5997451391,10.2001707728,18.025,29.3745743664
 04/24  10:00:00,52.4857826204,5.62340786378,5.13171268644,0.0,18.7433767983,22.9618409725,54.5289455473,13.0502803844,18.025,23.4536651629
 04/24  11:00:00,52.2759040439,5.60990874618,4.93776622816,0.0,18.7433767983,22.9618409725,54.817277528,13.3937944883,18.025,23.3984830398
 04/24  12:00:00,52.207546657,5.60541142598,4.83045859524,0.0,18.5889407304,23.1597249699,53.2825250614,11.8615610488,18.025,23.3959640126
 04/24  13:00:00,52.3645049257,5.61271329862,4.73361311027,0.0,18.7433767983,23.2517909448,51.6852261791,10.2665244333,18.025,23.3937017458
 04/24  14:00:00,52.6863607684,5.64011692697,5.02806484437,0.0,18.7433767983,23.2517909448,50.120604562,8.70415044557,18.025,23.3914541164
 04/24  15:00:00,52.8224326294,5.66777931119,5.42642352876,0.0,18.7433767983,22.9618409725,48.8579378019,7.44372043493,18.025,23.389217367
 04/24  16:00:00,57.1636077056,5.71644496953,5.26759799624,0.0,18.7433767983,27.431320555,27.987964427,4.19611573326,18.025,5.76684869377
 04/24  17:00:00,69.5520628625,5.94843255086,5.23563300713,0.0,17.6635504202,40.6971502883,8.81426664625,3.03416557987,0.0,5.78010106637
 04/24  18:00:00,77.3729843861,6.13127234748,6.36842946895,0.0,27.5259009287,37.3340067412,17.4800233959,5.87426601521,0.0,11.6057573807
 04/24  19:00:00,80.8113155,6.28067383677,7.33233424119,0.0,33.8341110165,33.3544677425,18.8675507731,7.30105538405,0.0,11.5664953891
 04/24  20:00:00,98.0413834511,6.50780046138,8.64512038735,0.0,36.5179666069,38.8247702939,21.1086644249,9.54286752119,0.0,11.5657969037
 04/24  21:00:00,92.7109864907,6.5573844726,8.77973790226,0.0,32.965339924,36.8579353714,22.6394670553,11.0198544523,0.0,11.619612603
 04/24  22:00:00,65.7208766419,6.13357808827,5.76091658166,0.0,25.6355707503,20.6438685092,24.9226666162,13.3437610417,0.0,11.5789055745
 04/24  23:00:00,43.2770557561,5.79675535615,3.2073256773,0.0,15.0252895274,11.7056064465,21.4507968997,15.67807822,0.0,5.77271867972
 04/24  24:00:00,37.3281051538,5.70188643295,2.37909475419,0.0,11.6412384099,10.0650221343,22.8682080626,17.1011393561,0.0,5.76706870658
 04/25  01:00:00,35.3176000693,5.65022166947,1.98105573934,0.0,10.0992000411,10.047477231,24.4969806337,18.7365241695,0.0,5.76045646421
 04/25  02:00:00,33.0737333185,5.60331266744,1.64365820094,0.0,8.25718729233,10.0299323277,20.365042092,20.345042092,0.0,0.02
 04/25  03:00:00,32.8142626558,5.57228893134,1.41521118129,0.0,8.25718729233,10.0299323277,27.6767792316,21.9163049126,0.0,5.76047431908
 04/25  04:00:00,34.225909409,5.5478844513,1.24455226206,0.0,8.25718729233,11.6354268332,29.2044891862,23.4379979476,0.0,5.76649123868
 04/25  05:00:00,41.8605184783,5.55355050558,1.2935229626,0.0,12.1011305571,15.3678112995,35.5833347703,24.0317645968,0.0,11.5515701735
 04/25  06:00:00,69.8161685419,5.83336089724,3.208576972,0.0,19.7275818095,37.2640762949,35.8959137573,24.2779596182,0.0,11.6179541391
 04/25  07:00:00,86.2378203163,6.03348766178,4.5935687415,0.0,24.3117294858,51.2795993405,40.0634141614,22.5645613788,0.0,17.4988527826
 04/25  08:00:00,73.7656479309,5.75213451694,3.67833691822,0.0,23.6694662846,40.6342015617,50.4776390668,15.1032720893,0.0,35.3743669774
 04/25  09:00:00,71.3890944006,5.76284427195,6.2987026145,0.0,23.6694662846,35.6302164847,50.8715308998,9.34500203159,18.025,23.5015288682
 04/25  10:00:00,53.5093990981,5.66177095352,6.11697374851,0.0,18.7433767983,22.9618409725,52.8129280302,5.47759827438,18.025,29.3103297558
 04/25  11:00:00,54.314207096,5.72481203651,6.86116993931,0.0,18.7433767983,22.9618409725,39.2259338931,1.85911567434,18.025,19.3418182187
 04/25  12:00:00,55.0471452035,5.80041963152,7.4750517554,0.0,18.5889407304,23.1597249699,41.0659500014,1.43480208742,18.025,21.6061479139
 04/25  13:00:00,56.354450168,5.92282492734,8.41345253437,0.0,18.7433767983,23.2517909448,41.4264198054,0.0049975902026,18.025,23.3964222152
 04/25  14:00:00,57.4854620451,6.03997384613,9.42731500412,0.0,18.7433767983,23.2517909448,41.4189764388,0.0,18.025,23.3939764388
 04/25  15:00:00,58.5709220328,6.17170092118,10.6709970584,0.0,18.7433767983,22.9618409725,41.4181479515,0.0,18.025,23.3931479515
 04/25  16:00:00,63.6631221402,6.29753313581,11.1860285088,0.0,18.7433767983,27.431320555,23.7918492502,0.0,18.025,5.76684925019
 04/25  17:00:00,76.5949465666,6.61890933577,11.6080475922,0.0,17.6635504202,40.6971502883,5.77960585305,0.0,0.0,5.77960585305
 04/25  18:00:00,84.0550514035,6.82084123251,12.3609388443,0.0,27.5259009287,37.3340067412,11.6120459052,0.00719287711517,0.0,11.6048530281
 04/25  19:00:00,87.0600257839,6.94937519772,12.9123546585,0.0,33.8341110165,33.3544677425,11.6826591847,0.11682873502,0.0,11.5658304497
 04/25  20:00:00,103.777199415,7.12874602941,13.7599982123,0.0,36.5179666069,38.8247702939,12.5751518123,1.00916747578,0.0,11.5659843365
 04/25  21:00:00,98.134735649,7.13908513637,13.6218014718,0.0,32.965339924,36.8579353714,13.1214270695,1.5019951409,0.0,11.6194319286
 04/25  22:00:00,70.9146417587,6.68583949083,10.4024327262,0.0,25.6355707503,20.6438685092,14.1690267234,2.58926614106,0.0,11.5797605823
 04/25  23:00:00,47.8009789503,6.27114718881,7.25686266719,0.0,15.0252895274,11.7056064465,10.6883227523,4.91481527112,0.0,5.77350748122
 04/25  24:00:00,41.2976183456,6.11647571703,5.93402412163,0.0,11.6412384099,10.0650221343,11.3451208632,5.57806427002,0.0,5.76705659317
 04/26  01:00:00,38.774216665,6.01732292632,5.07057519954,0.0,10.0992000411,10.047477231,11.6258666082,5.86561890349,0.0,5.76024770471
 04/26  02:00:00,35.8085314872,5.9080669239,4.07370413608,0.0,8.25718729233,10.0299323277,13.2722962895,7.51204563637,0.0,5.76025065312
 04/26  03:00:00,35.2513029096,5.85063070171,3.57391455869,0.0,8.25718729233,10.0299323277,7.851409077,7.831409077,0.0,0.02
 04/26  04:00:00,36.3813158736,5.79512251039,3.15272546277,0.0,8.25718729233,11.6354268332,14.7039814179,8.93708565851,0.0,5.76689575941
 04/26  05:00:00,44.0231599083,5.79875419378,3.21096837796,0.0,12.1011305571,15.3678112995,20.5550990297,9.0019782923,0.0,11.5531207374
 04/26  06:00:00,73.6449368388,6.26651204509,6.60420995794,0.0,19.7275818095,37.2640762949,19.5584800956,7.94030131202,0.0,11.6181787836
 04/26  07:00:00,91.4588745535,6.61178450678,9.23634504078,0.0,24.3117294858,51.2795993405,26.1731095864,7.93217905931,0.0,18.2409305271
 04/26  08:00:00,78.2269637476,6.14807279192,7.74372816875,0.0,23.6694662846,40.6342015617,38.3904880494,3.76999489131,0.0,34.6204931581
 04/26  09:00:00,75.2714653017,6.1187531245,9.82517344058,0.0,23.6694662846,35.6302164847,44.2354208409,2.70793754432,18.025,23.5024832966
 04/26  10:00:00,56.7897047471,5.9611829352,9.09787544251,0.0,18.7433767983,22.9618409725,49.6582097197,2.32356366162,18.025,29.309646058
 04/26  11:00:00,58.5656171691,6.09658993451,10.7408074411,0.0,18.7433767983,22.9618409725,41.6829606982,0.264498231114,18.025,23.3934624671
 04/26  12:00:00,60.7497912693,6.24820059021,12.7299201594,0.0,18.5889407304,23.1597249699,35.5772648721,0.0,18.025,17.5522648721
 04/26  13:00:00,62.1857133394,6.3814844708,13.7860612029,0.0,18.7433767983,23.2517909448,41.421143451,0.0,18.025,23.396143451
 04/26  14:00:00,63.9202253859,6.49387332765,15.4081839402,0.0,18.7433767983,23.2517909448,41.4185410983,0.0,18.025,23.3935410983
 04/26  15:00:00,64.6946225515,6.58775968976,16.3786439556,0.0,18.7433767983,22.9618409725,41.415959392,0.0,18.025,23.390959392
 04/26  16:00:00,70.1042815923,6.70584417349,17.2188818716,0.0,18.7433767983,27.431320555,23.7917289414,0.0,18.025,5.76672894142
 04/26  17:00:00,83.6342348174,7.05447514632,18.2117774943,0.0,17.6635504202,40.6971502883,5.77957825619,0.0,0.0,5.77957825619
 04/26  18:00:00,90.755014078,7.2894658575,18.5922903805,0.0,27.5259009287,37.3340067412,11.6049578134,0.0,0.0,11.6049578134
 04/26  19:00:00,93.2253485249,7.42437364073,18.6026890432,0.0,33.8341110165,33.3544677425,11.565590355,0.0,0.0,11.565590355
 04/26  20:00:00,109.146199477,7.57763049631,18.680123618,0.0,36.5179666069,38.8247702939,11.5814280887,0.015740902595,0.0,11.5656871861
 04/26  21:00:00,102.952624655,7.55937864181,18.0194119544,0.0,32.965339924,36.8579353714,11.6189033682,0.0,0.0,11.6189033682
 04/26  22:00:00,75.0417351954,7.07089471922,14.1444820825,0.0,25.6355707503,20.6438685092,11.5793040754,0.0,0.0,11.5793040754
 04/26  23:00:00,51.6205199991,6.62962532051,10.7179318755,0.0,15.0252895274,11.7056064465,5.77352147337,0.0,0.0,5.77352147337
 04/26  24:00:00,44.2722520954,6.40095045312,8.6241880227,0.0,11.6412384099,10.0650221343,6.54930395429,0.782405887023,0.0,5.76689806726
 04/27  01:00:00,41.1598539504,6.24896904372,7.22456996606,0.0,10.0992000411,10.047477231,7.8412424189,2.08114575766,0.0,5.76009666123
 04/27  02:00:00,38.1097200005,6.12728328784,6.15568023725,0.0,8.25718729233,10.0299323277,9.4676103613,3.70752459296,0.0,5.76008576834
 04/27  03:00:00,37.3666921236,6.05161439264,5.48832379628,0.0,8.25718729233,10.0299323277,4.46776464586,4.44776464586,0.0,0.02
 04/27  04:00:00,38.2889931459,5.98285906354,4.87267131253,0.0,8.25718729233,11.6354268332,11.3003076754,5.53349692421,0.0,5.76681075118
 04/27  05:00:00,45.9045136887,5.98451201048,4.90657340515,0.0,12.1011305571,15.3678112995,16.9469603925,5.39441053863,0.0,11.5525498539
 04/27  06:00:00,75.9077271297,6.48791848114,8.64560852803,0.0,19.7275818095,37.2640762949,16.1684774422,4.55162599366,0.0,11.6168514485
 04/27  07:00:00,94.4574067889,6.89166831978,11.955014158,0.0,24.3117294858,51.2795993405,21.0191710393,3.52146442293,0.0,17.4977066164
 04/27  08:00:00,81.9301653362,6.44016708801,11.1548488612,0.0,23.6694662846,40.6342015617,35.4972556783,0.129709562249,0.0,35.3675461161
 04/27  09:00:00,80.3786443013,6.49652407146,14.5545921284,0.0,23.6694662846,35.6302164847,41.5273794086,0.0,18.025,23.5023794086
 04/27  10:00:00,62.1850216163,6.30120101681,14.1531809198,0.0,18.7433767983,22.9618409725,47.3313755889,0.0,18.025,29.3063755889
 04/27  11:00:00,63.216858986,6.37261956506,15.1160238365,0.0,18.7433767983,22.9618409725,35.574103689,0.0,18.025,17.549103689
 04/27  12:00:00,65.2073730022,6.5014143074,16.9342952474,0.0,18.5889407304,23.1597249699,41.4206678178,0.0,18.025,23.3956678178
 04/27  13:00:00,66.5641821916,6.57759181986,17.9684271873,0.0,18.7433767983,23.2517909448,41.4178391786,0.0,18.025,23.3928391786
 04/27  14:00:00,66.7464047414,6.60070060181,18.1275402608,0.0,18.7433767983,23.2517909448,41.4150813828,0.0,18.025,23.3900813828
 04/27  15:00:00,67.477278512,6.70101389074,19.0480496628,0.0,18.7433767983,22.9618409725,41.4123305391,0.0,18.025,23.3873305391
 04/27  16:00:00,72.8876644847,6.81333549066,19.8947781769,0.0,18.7433767983,27.431320555,23.7916191899,0.0,18.025,5.76661918986
 04/27  17:00:00,86.7490858373,7.17656379332,21.2045468991,0.0,17.6635504202,40.6971502883,5.77977512322,0.0,0.0,5.77977512322
 04/27  18:00:00,94.1744349488,7.4169016342,21.8842912021,0.0,27.5259009287,37.3340067412,11.6047733133,0.0,0.0,11.6047733133
 04/27  19:00:00,96.4736849203,7.55688222323,21.7185251345,0.0,33.8341110165,33.3544677425,11.565440471,0.0,0.0,11.565440471
 04/27  20:00:00,112.005021885,7.73629369257,21.3802950879,0.0,36.5179666069,38.8247702939,11.5648589021,0.0,0.0,11.5648589021
 04/27  21:00:00,105.472458978,7.71062749935,20.3880122477,0.0,32.965339924,36.8579353714,11.6179792903,0.0,0.0,11.6179792903
 04/27  22:00:00,77.343819125,7.21864704066,16.2988235278,0.0,25.6355707503,20.6438685092,11.5782165694,0.0,0.0,11.5782165694
 04/27  23:00:00,53.2348528867,6.74118820658,12.2207086754,0.0,15.0252895274,11.7056064465,5.77322690869,0.0,0.0,5.77322690869
 04/27  24:00:00,45.8314414742,6.51873391339,10.0655983192,0.0,11.6412384099,10.0650221343,6.25779711416,0.491227604516,0.0,5.76656950965
 04/28  01:00:00,42.913612463,6.38534021477,8.84196083532,0.0,10.0992000411,10.047477231,6.84486537304,1.08469092978,0.0,5.76017444327
 04/28  02:00:00,39.6302867015,6.24695740844,7.55657904347,0.0,8.25718729233,10.0299323277,1.86737015675,1.84737015675,0.0,0.02
 04/28  03:00:00,38.6186158579,6.1527511938,6.63911237608,0.0,8.25718729233,10.0299323277,8.66113526885,2.90079618088,0.0,5.76033908797
 04/28  04:00:00,38.7800159404,6.02846850343,5.31808917234,0.0,8.25718729233,11.6354268332,12.188655987,6.42278424965,0.0,5.7658717374
 04/28  05:00:00,45.8639800484,5.98972281056,4.86084023151,0.0,12.1011305571,15.3678112995,13.7942323169,8.00811132201,0.0,5.78612099485
 04/28  06:00:00,75.6814704953,6.4796090013,8.42767393777,0.0,19.7275818095,37.2640762949,25.1343999214,7.71938291467,0.0,17.4150170067
 04/28  07:00:00,93.9567229854,6.856385964,11.4896356268,0.0,24.3117294858,51.2795993405,23.5289417559,6.03303498603,0.0,17.4959067699
 04/28  08:00:00,82.1498179335,6.46316246106,11.3515187498,0.0,23.6694662846,40.6342015617,29.8603182707,0.386445898011,0.0,29.4738723727
 04/28  09:00:00,80.8998447101,6.53226512786,15.0400608479,0.0,23.6694662846,35.6302164847,47.3955585309,0.0,18.025,29.3705585309
 04/28  10:00:00,62.4994327364,6.31718887454,14.451612742,0.0,18.7433767983,22.9618409725,41.4729153749,0.0,18.025,23.4479153749
 04/28  11:00:00,63.0692388485,6.35248558436,14.9885434089,0.0,18.7433767983,22.9618409725,41.417771701,0.0,18.025,23.392771701
 04/28  12:00:00,65.3891345472,6.46079861883,17.1566789925,0.0,18.5889407304,23.1597249699,41.4145463102,0.0,18.025,23.3895463102
 04/28  13:00:00,68.160857595,6.58408730275,19.5586104619,0.0,18.7433767983,23.2517909448,41.4116005202,0.0,18.025,23.3866005202
 04/28  14:00:00,70.2314301625,6.695596567,21.5176725296,0.0,18.7433767983,23.2517909448,41.4086746608,0.0,18.025,23.3836746608
 04/28  15:00:00,71.1109507887,6.80310349841,22.5796349929,0.0,18.7433767983,22.9618409725,41.4057454484,0.0,18.025,23.3807454484
 04/28  16:00:00,75.5010342974,6.88639791966,22.4350979355,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 04/28  17:00:00,88.2617901345,7.21204051912,22.6817832725,0.0,17.6635504202,40.6971502883,11.5382208514,0.0,0.0,11.5382208514
 04/28  18:00:00,95.413003826,7.44937377376,23.0904051866,0.0,27.5259009287,37.3340067412,11.6039901356,0.0,0.0,11.6039901356
 04/28  19:00:00,97.7834113884,7.60095378762,22.9841930263,0.0,33.8341110165,33.3544677425,11.5645311625,0.0,0.0,11.5645311625
 04/28  20:00:00,113.491563802,7.80811095823,22.7950285969,0.0,36.5179666069,38.8247702939,5.79117831681,0.0,0.0,5.79117831681
 04/28  21:00:00,107.498252612,7.8327785443,22.2916692572,0.0,32.965339924,36.8579353714,17.4144436181,0.0,0.0,17.4144436181
 04/28  22:00:00,79.2381691834,7.33511401898,18.0767174412,0.0,25.6355707503,20.6438685092,11.578305596,0.0,0.0,11.578305596
 04/28  23:00:00,55.418392172,6.8855636873,14.2598787708,0.0,15.0252895274,11.7056064465,5.77320420016,0.0,0.0,5.77320420016
 04/28  24:00:00,48.4071910405,6.69816271414,12.4619239787,0.0,11.6412384099,10.0650221343,5.76675672147,0.0,0.0,5.76675672147
 04/29  01:00:00,48.4168195411,6.60426346489,11.3667713104,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/29  02:00:00,42.2273326238,6.45243175377,9.94815249463,0.0,8.25718729233,10.0299323277,5.76025863078,0.0,0.0,5.76025863078
 04/29  03:00:00,41.2840023559,6.36686983707,9.09038287447,0.0,8.25718729233,10.0299323277,5.75982847031,0.0,0.0,5.75982847031
 04/29  04:00:00,42.1777718523,6.30107198858,8.44324821595,0.0,8.25718729233,11.6354268332,5.76620045615,0.0,0.0,5.76620045615
 04/29  05:00:00,45.9533801596,6.25229368938,8.10923741827,0.0,8.71707943955,15.3327214929,5.82344358124,0.0506522920913,0.0,5.77279128915
 04/29  06:00:00,63.9603554426,6.4300471445,9.61026000654,0.0,18.5082010057,25.6353820695,6.03344095752,0.247339133999,0.0,5.78610182352
 04/29  07:00:00,80.5812098673,6.84476499547,13.2485887334,0.0,19.4083231844,41.0650158608,17.415551003,0.0,0.0,17.415551003
 04/29  08:00:00,111.8885297,7.39227527966,20.1312619724,0.0,26.3286599382,57.9988325916,35.5766958262,0.0106927669694,0.0,35.5660030592
 04/29  09:00:00,98.4179454228,7.17692531951,22.0304629069,0.0,26.3286599382,42.8504436482,47.4935631862,0.0,18.025,29.4685631862
 04/29  10:00:00,70.8001306173,6.73526976678,18.8486064848,0.0,21.7447113004,23.4437158914,47.3961444268,0.0,18.025,29.3711444268
 04/29  11:00:00,68.6292424753,6.72723644236,19.1476789177,0.0,19.3027497915,23.426170988,41.472190842,0.0,18.025,23.447190842
 04/29  12:00:00,67.9832044937,6.71079226977,18.3760997229,0.0,19.1483137236,23.7250123474,41.4102018467,0.0,18.025,23.3852018467
 04/29  13:00:00,69.2642992262,6.75144216046,19.4709968729,0.0,19.3027497915,23.7161209604,41.4046235981,0.0,18.025,23.3796235981
 04/29  14:00:00,71.5944113165,6.85611869773,21.6964316422,0.0,19.3027497915,23.7161209604,35.5656033101,0.0,18.025,17.5406033101
 04/29  15:00:00,72.3645018613,6.93169668834,22.6808991707,0.0,19.3027497915,23.426170988,41.4178727833,0.0,18.025,23.3928727833
 04/29  16:00:00,77.3145525697,6.99510934386,23.1162071371,0.0,19.3027497915,27.8956505705,23.7913645673,0.0,18.025,5.76636456728
 04/29  17:00:00,86.8227078955,7.25237639293,23.7445278499,0.0,18.2229234133,37.5968344597,5.77266907422,0.0,0.0,5.77266907422
 04/29  18:00:00,102.88451122,7.63388790164,25.4714372265,0.0,32.690315043,37.0816133363,5.77942531054,0.0,0.0,5.77942531054
 04/29  19:00:00,103.92201612,7.8453161845,26.1856681682,0.0,36.8143715336,33.066984531,11.5645674864,0.0,0.0,11.5645674864
 04/29  20:00:00,116.897665675,8.04652036334,26.1840318038,0.0,36.3493007332,38.7721355839,11.5635016641,0.0,0.0,11.5635016641
 04/29  21:00:00,113.248240014,7.9995438189,24.6994497682,0.0,36.1807251679,36.8228455648,11.5645935082,0.0,0.0,11.5645935082
 04/29  22:00:00,86.8838314302,7.51623666585,20.1381035486,0.0,31.0351095914,20.6438685092,11.6168907947,0.0,0.0,11.6168907947
 04/29  23:00:00,59.5139285774,7.04181677211,15.7969532256,0.0,17.4250845679,11.7056064465,11.5519994675,0.0,0.0,11.5519994675
 04/29  24:00:00,51.0998982832,6.84721473565,13.8056883001,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 04/30  01:00:00,49.6941363489,6.71645681593,12.4124733574,0.0,12.925468867,10.100111941,5.76021306641,0.0,0.0,5.76021306641
 04/30  02:00:00,43.0197188043,6.53078845122,10.5427616588,0.0,8.34152022915,10.0650221343,5.76002781026,0.0,0.0,5.76002781026
 04/30  03:00:00,41.6772590389,6.41687324771,9.31422064475,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 04/30  04:00:00,42.4203914485,6.33918884688,8.52833273814,0.0,8.34152022915,11.6705166398,5.76662598926,0.0,0.0,5.76662598926
 04/30  05:00:00,46.3079184964,6.29377536185,8.30287828488,0.0,8.80141237637,15.3678112995,5.77311066984,0.0,0.0,5.77311066984
 04/30  06:00:00,62.0929295293,6.45582683592,9.60105915283,0.0,18.5082010057,25.6353820695,11.5515195564,0.0,0.0,11.5515195564
 04/30  07:00:00,79.9464014046,6.81189880878,12.5272445184,0.0,19.4926561212,41.1001056674,11.6166402422,0.0,0.0,11.6166402422
 04/30  08:00:00,109.538795247,7.26996234634,17.9038581196,0.0,26.3286599382,57.9988325916,35.5641918923,0.0,0.0,35.5641918923
 04/30  09:00:00,94.3529284902,7.0212519439,18.2405547135,0.0,26.2443270014,42.8153538416,53.3812344812,0.0,18.025,35.3562344812
 04/30  10:00:00,67.538458617,6.63534096863,15.6868762184,0.0,21.7447113004,23.4437158914,41.5250322918,0.0,18.025,23.5000322918
 04/30  11:00:00,65.1509683459,6.63967177987,15.6972645221,0.0,19.3449162599,23.4437158914,41.4692684765,0.0,18.025,23.4442684765
 04/30  12:00:00,66.7983991748,6.74048010865,17.1018983342,0.0,19.190480192,23.7425572507,41.4174014439,0.0,18.025,23.3924014439
 04/30  13:00:00,68.6652827633,6.84190561505,18.8412372477,0.0,19.260583323,23.698576057,41.4138258144,0.0,18.025,23.3888258144
 04/30  14:00:00,69.1574255843,6.89257115658,19.2827134818,0.0,19.260583323,23.698576057,41.4105363535,0.0,18.025,23.3855363535
 04/30  15:00:00,68.9869828163,6.92331451325,19.3714758232,0.0,19.260583323,23.4086260847,41.4072633264,0.0,18.025,23.3822633264
 04/30  16:00:00,72.6474473027,6.92604658993,18.5778746701,0.0,19.260583323,27.8781056672,23.7912048664,0.0,18.025,5.76620486643
 04/30  17:00:00,79.8704848921,7.0671855098,17.0372090495,0.0,18.1807569449,37.5792895564,5.77279519814,0.0,0.0,5.77279519814
 04/30  18:00:00,94.3904427476,7.32803225729,17.4026552803,0.0,32.6059821062,37.0465235296,5.77933996045,0.0,0.0,5.77933996045
 04/30  19:00:00,95.3837320015,7.47715682996,18.0155535076,0.0,36.8143715336,33.066984531,11.563333442,0.0,0.0,11.563333442
 04/30  20:00:00,108.460537983,7.59057661649,18.0834346673,0.0,36.43363367,38.8072253906,5.83414459264,0.0435781773622,0.0,5.79056641528
 04/30  21:00:00,104.653390514,7.49812094257,16.7254550803,0.0,36.0963922311,36.7877557581,11.5637754583,0.0,0.0,11.5637754583
 04/30  22:00:00,79.3097485511,7.03827932011,13.161414409,0.0,30.9507766546,20.6087787026,17.6702799774,0.911161204413,0.0,16.7591187729
 04/30  23:00:00,52.9120476647,6.57427550856,9.66262372488,0.0,17.4250845679,11.7056064465,8.99264585495,2.55533191302,0.0,6.43731394193
 04/30  24:00:00,44.4836436172,6.34322429848,7.57400483664,0.0,12.925468867,10.100111941,11.5641484067,5.79749859041,0.0,5.76664981633
 05/01  01:00:00,39.7601330113,6.15727477614,5.91656091318,0.0,10.0992000411,10.047477231,14.8241298195,9.06432414822,0.0,5.75980567132
 05/01  02:00:00,36.5077612354,6.00303747139,4.67798452951,0.0,8.25718729233,10.0299323277,12.3334040867,12.3134040867,0.0,0.02
 05/01  03:00:00,35.3653993503,5.8759000671,3.66275701007,0.0,8.25718729233,10.0299323277,21.442611723,15.682498777,0.0,5.76011294593
 05/01  04:00:00,36.1224797347,5.77621951878,2.91281817708,0.0,8.25718729233,11.6354268332,24.8118636016,19.0454496692,0.0,5.76641393238
 05/01  05:00:00,43.4660720111,5.75370425401,2.69897886726,0.0,12.1011305571,15.3678112995,27.1461028504,21.3601889702,0.0,5.78591388019
 05/01  06:00:00,69.8774133371,6.08369786438,4.90357091155,0.0,19.7275818095,37.2640762949,38.9632022231,21.5483779534,0.0,17.4148242698
 05/01  07:00:00,89.3094506659,6.41320996988,7.28560223943,0.0,24.3117294858,51.2795993405,36.9629600604,19.4699641057,0.0,17.4929959547
 05/01  08:00:00,75.5613436963,5.94829697819,5.27795388056,0.0,23.6694662846,40.6342015617,43.1090824625,13.6441871146,0.0,29.4648953479
 05/01  09:00:00,72.6862471496,5.92195370123,7.43680353385,0.0,23.6694662846,35.6302164847,57.1657755961,9.77901913228,18.025,29.3617564638
 05/01  10:00:00,54.1019221149,5.77373696345,6.59757707739,0.0,18.7433767983,22.9618409725,50.3194978047,8.84998040112,18.025,23.4445174035
 05/01  11:00:00,53.6364891029,5.74273243873,6.16556161969,0.0,18.7433767983,22.9618409725,51.7896792457,10.375814946,18.025,23.3888642996
 05/01  12:00:00,53.4781281239,5.73029621693,5.97618695605,0.0,18.5889407304,23.1597249699,50.996381432,9.59006574772,18.025,23.3813156842
 05/01  13:00:00,53.3997385523,5.72102634866,5.66056529327,0.0,18.7433767983,23.2517909448,44.6434192294,9.07390128754,18.025,17.5445179419
 05/01  14:00:00,53.277131191,5.71099611824,5.54799259046,0.0,18.7433767983,23.2517909448,50.1979579779,8.78380843929,18.025,23.3891495386
 05/01  15:00:00,52.9451559933,5.71073503851,5.50622738434,0.0,18.7433767983,22.9618409725,51.5775501188,10.166851709,18.025,23.3856984098
 05/01  16:00:00,56.6905390912,5.72221163462,4.78879781048,0.0,18.7433767983,27.431320555,34.1472651789,10.3559205615,18.025,5.76634461743
 05/01  17:00:00,68.3021685311,5.87784586262,4.05637915421,0.0,17.6635504202,40.6971502883,16.8710754677,11.0921634983,0.0,5.77891196943
 05/01  18:00:00,76.0438519534,6.03005469556,5.14061061011,0.0,27.5259009287,37.3340067412,25.9782200884,14.375445769,0.0,11.6027743193
 05/01  19:00:00,79.44640572,6.16579979367,6.08237038741,0.0,33.8341110165,33.3544677425,26.3519727572,14.7874030517,0.0,11.5645697055
 05/01  20:00:00,96.478513499,6.36601791414,7.22410261329,0.0,36.5179666069,38.8247702939,29.2119330431,17.649858166,0.0,11.5620748771
 05/01  21:00:00,91.0102182335,6.39797522979,7.23848626564,0.0,32.965339924,36.8579353714,31.3102310551,19.6940157205,0.0,11.6162153346
 05/01  22:00:00,64.3628481631,5.9979481873,4.5385979504,0.0,25.6355707503,20.6438685092,32.9037974001,21.3263692928,0.0,11.5774281073
 05/01  23:00:00,42.7430609192,5.74692771524,2.72320296119,0.0,15.0252895274,11.7056064465,28.5839199973,22.810924587,0.0,5.77299541034
 05/01  24:00:00,37.0401135832,5.67548414906,2.11754059123,0.0,11.6412384099,10.0650221343,29.797873197,24.0317521737,0.0,5.76612102326
 05/02  01:00:00,35.0732651578,5.62546131464,1.76150824079,0.0,10.0992000411,10.047477231,30.9844648787,25.2245275717,0.0,5.75993730691
 05/02  02:00:00,32.8405618664,5.57900359118,1.43482399027,0.0,8.25718729233,10.0299323277,26.2181735596,26.1981735596,0.0,0.02
 05/02  03:00:00,32.6072447624,5.54882712128,1.23168043729,0.0,8.25718729233,10.0299323277,32.4928637977,26.7330062368,0.0,5.75985756089
 05/02  04:00:00,34.0277669606,5.52363830508,1.07069103625,0.0,8.25718729233,11.6354268332,33.1252993638,27.3590260693,0.0,5.76627329452
 05/02  05:00:00,41.6858840388,5.53026698731,1.1224997417,0.0197370556545,12.1011305571,15.3678112995,32.7061821429,26.9204313273,0.0,5.78575081557
 05/02  06:00:00,67.7241859366,5.80741958043,3.0266389584,0.0,19.7275818095,37.2640762949,43.7543218112,26.3436840735,0.0,17.4106377377
 05/02  07:00:00,86.2418754089,6.02620940369,4.60504873512,0.0,24.3117294858,51.2795993405,40.0468719048,22.5545745985,0.0,17.4922973062
 05/02  08:00:00,73.971041235,5.75993101243,3.87603080668,0.0,23.6694662846,40.6342015617,43.0963208398,13.6313918364,0.0,29.4649290035
 05/02  09:00:00,71.3120594422,5.7556457843,6.2289359398,0.0,23.6694662846,35.6302164847,56.4657294375,9.07873980331,18.025,29.3619896342
 05/02  10:00:00,52.9872333719,5.63061880889,5.62601288091,0.0,18.7433767983,22.9618409725,48.6209196614,7.15378896562,18.025,23.4421306958
 05/02  11:00:00,53.1421315475,5.64905674935,5.76488429257,0.0,18.7433767983,22.9618409725,46.5968350324,5.18279327043,18.025,23.3890417619
 05/02  12:00:00,53.4933218904,5.68225285206,6.03943113766,0.0,18.5889407304,23.1597249699,45.7583173105,4.35395808812,18.025,23.3793592223
 05/02  13:00:00,53.8839965305,5.71135496426,6.15449819454,0.0,18.7433767983,23.2517909448,41.0282073336,1.18805629533,18.025,21.8151510383
 05/02  14:00:00,54.592691102,5.77679438109,6.79775748823,0.0,18.7433767983,23.2517909448,37.4148979602,0.280315120794,18.025,19.1095828394
 05/02  15:00:00,54.8275603501,5.84822545739,7.25114726658,0.0,18.7433767983,22.9618409725,43.1122211479,1.70088555415,18.025,23.3863355937
 05/02  16:00:00,59.2018057131,5.93337908934,7.08890409943,0.0,18.7433767983,27.431320555,25.6459590101,1.85494362527,18.025,5.76601538479
 05/02  17:00:00,72.1380968764,6.23299294493,7.53716922566,0.0,17.6635504202,40.6971502883,6.82510248811,1.04641733992,0.0,5.77868514818
 05/02  18:00:00,79.87503656,6.41340450043,8.58845990552,0.0,27.5259009287,37.3340067412,18.9599184911,2.24887098162,0.0,16.7110475095
 05/02  19:00:00,82.9022345666,6.52041431101,9.18359647067,0.0,33.8341110165,33.3544677425,11.1503032795,4.67996643704,0.0,6.47033684244
 05/02  20:00:00,99.6238240712,6.69936503256,10.036075936,0.0,36.5179666069,38.8247702939,19.3465852741,7.78319333456,0.0,11.5633919395
 05/02  21:00:00,93.9398407156,6.71229143878,9.85380819137,0.0,32.965339924,36.8579353714,21.1778619588,9.56232534248,0.0,11.6155366164
 05/02  22:00:00,66.8091051966,6.27092678284,6.71188864071,0.0,25.6355707503,20.6438685092,23.656540706,12.0798290775,0.0,11.5767116285
 05/02  23:00:00,43.9792598609,5.88126493047,3.82507121693,0.0,15.0252895274,11.7056064465,21.1207259579,15.3478563363,0.0,5.77286962155
 05/02  24:00:00,37.7820560763,5.74985539918,2.78511734596,0.0,11.6412384099,10.0650221343,21.6743089186,15.9080588277,0.0,5.76625009095
 05/03  01:00:00,35.5979412022,5.68448836492,2.22716090654,0.0,10.0992000411,10.047477231,22.8888791484,17.1291843946,0.0,5.75969475379
 05/03  02:00:00,33.3234166372,5.63596242076,1.86072364347,0.0,8.25718729233,10.0299323277,18.6229584585,18.6029584585,0.0,0.02
 05/03  03:00:00,33.0835934229,5.60632818782,1.65053243313,0.0,8.25718729233,10.0299323277,25.1628791215,19.4029003995,0.0,5.75997872206
 05/03  04:00:00,34.5027981838,5.58314266266,1.48622311022,0.0,8.25718729233,11.6354268332,25.8746680498,20.1083100003,0.0,5.76635804948
 05/03  05:00:00,42.129815714,5.58965948198,1.52678552539,0.0,12.1011305571,15.3678112995,25.7764058406,19.991217479,0.0,5.78518836164
 05/03  06:00:00,68.1277741291,5.86395023258,3.37371287682,0.0,19.7275818095,37.2640762949,37.1775987443,19.7670366202,0.0,17.4105621242
 05/03  07:00:00,86.8950816822,6.10293599183,5.18154896404,0.0,24.3117294858,51.2795993405,33.7374729712,16.2459916385,0.0,17.4914813328
 05/03  08:00:00,74.6264344681,5.81385254263,4.47751689963,0.0,23.6694662846,40.6342015617,38.8544774641,9.39199122517,0.0,29.4624862389
 05/03  09:00:00,71.8231800932,5.80445174789,6.69126087965,0.0,23.6694662846,35.6302164847,53.3640729018,5.97925937772,18.025,29.3598135241
 05/03  10:00:00,53.5704048109,5.68608354325,6.15372727994,0.0,18.7433767983,22.9618409725,46.0291180365,4.56377390616,18.025,23.4403441303
 05/03  11:00:00,53.6424220955,5.69033446289,6.22390247728,0.0,18.7433767983,22.9618409725,44.571799123,3.15955411504,18.025,23.387245008
 05/03  12:00:00,53.7897665089,5.70079014495,6.31734286997,0.0,18.5889407304,23.1597249699,45.2006629795,3.79674022907,18.025,23.3789227505
 05/03  13:00:00,53.9854037831,5.70874309796,6.25852249145,0.0,18.7433767983,23.2517909448,36.7686174223,1.20533076543,18.025,17.5382866569
 05/03  14:00:00,53.8462109767,5.70110953783,6.12696871583,0.0,18.7433767983,23.2517909448,42.939979959,1.52732240193,18.025,23.3876575571
 05/03  15:00:00,53.4658474296,5.70668253938,6.03098195357,0.0,18.7433767983,22.9618409725,45.0895256786,3.68069264485,18.025,23.3838330338
 05/03  16:00:00,57.2439222668,5.72870667832,5.33569692372,0.0,18.7433767983,27.431320555,28.9629596529,5.17185072509,18.025,5.76610892785
 05/03  17:00:00,69.3148766812,5.94851399318,4.99843534165,0.0,17.6635504202,40.6971502883,12.0530844739,6.27437794288,0.0,5.77870653106
 05/03  18:00:00,77.1337176754,6.12123776249,6.13932266612,0.0,27.5259009287,37.3340067412,21.1495287717,9.54725857217,0.0,11.6022701995
 05/03  19:00:00,80.7421205762,6.27749350802,7.26641262014,0.0,33.8341110165,33.3544677425,21.5829802145,10.0192108094,0.0,11.5637694051
 05/03  20:00:00,98.1260861448,6.51222154667,8.72549301764,0.0,36.5179666069,38.8247702939,23.2284338028,11.6660889498,0.0,11.562344853
 05/03  21:00:00,92.8815528567,6.56574152682,8.94208628897,0.0,32.965339924,36.8579353714,23.9563141514,12.3414956047,0.0,11.6148185467
 05/03  22:00:00,66.1064658805,6.16048570527,6.11970144646,0.0,25.6355707503,20.6438685092,24.3154181281,12.738928769,0.0,11.5764893591
 05/03  23:00:00,43.4359558674,5.80527169531,3.35776725552,0.0,15.0252895274,11.7056064465,21.6778857137,15.9051411645,0.0,5.7727445492
 05/03  24:00:00,37.4702747148,5.71279523446,2.51040114267,0.0,11.6412384099,10.0650221343,23.1111772181,17.3450397197,0.0,5.76613749842
 05/04  01:00:00,35.4973466817,5.66888902277,2.14217053651,0.0,10.0992000411,10.047477231,23.6312423738,17.8713962869,0.0,5.75984608688
 05/04  02:00:00,33.2728407923,5.62455855401,1.82155609544,0.0,8.25718729233,10.0299323277,18.9225599941,18.9025599941,0.0,0.02
 05/04  03:00:00,33.0852398122,5.60127050719,1.65723937197,0.0,8.25718729233,10.0299323277,24.6764481427,18.9167100173,0.0,5.75973812536
 05/04  04:00:00,34.5306415581,5.58166035472,1.51555428833,0.0,8.25718729233,11.6354268332,25.1637534384,19.3975549725,0.0,5.76619846586
 05/04  05:00:00,42.250403405,5.59898424811,1.63805879821,0.0,12.1011305571,15.3678112995,24.2367737174,18.4517548006,0.0,5.7850189168
 05/04  06:00:00,68.5815293357,5.9059587976,3.78547316023,0.0,19.7275818095,37.2640762949,34.2104828118,16.7983942113,0.0,17.4120886005
 05/04  07:00:00,87.7185993892,6.18895776672,5.91906727811,0.0,24.3117294858,51.2795993405,32.1054574482,14.6158532138,0.0,17.4896042344
 05/04  08:00:00,74.7675012411,5.81481078685,4.61764060833,0.0,23.6694662846,40.6342015617,39.7935032277,10.3339460544,0.0,29.4595571733
 05/04  09:00:00,71.6817842121,5.78202348066,6.57230137124,0.0,23.6694662846,35.6302164847,56.3185910873,8.93829912746,18.025,29.3552919599
 05/04  10:00:00,53.0129208086,5.64098070274,5.64135553807,0.0,18.7433767983,22.9618409725,50.5451331066,9.08092539154,18.025,23.4392077151
 05/04  11:00:00,52.8743016097,5.6339601414,5.51216179579,0.0,18.7433767983,22.9618409725,50.3475510348,8.93748285215,18.025,23.3850681826
 05/04  12:00:00,52.9304517287,5.63717710378,5.52164314986,0.0,18.5889407304,23.1597249699,42.7365296936,7.1746959889,18.025,17.5368337047
 05/04  13:00:00,53.1166685143,5.64710206568,5.45143910447,0.0,18.7433767983,23.2517909448,46.9443419738,5.53306647202,18.025,23.3862755018
 05/04  14:00:00,53.2285649061,5.65337948054,5.55705746952,0.0,18.7433767983,23.2517909448,45.8706870023,4.46340110908,18.025,23.3822858932
 05/04  15:00:00,53.0531349045,5.66394384919,5.66101101835,0.0,18.7433767983,22.9618409725,46.7022742866,5.29896351968,18.025,23.3783107669
 05/04  16:00:00,56.9492458214,5.68779337815,5.08193867638,0.0,18.7433767983,27.431320555,29.0834832654,5.29252275213,18.025,5.76596051323
 05/04  17:00:00,68.9417428702,5.88379296425,4.6900291277,0.0,17.6635504202,40.6971502883,11.0640482415,5.28519859344,0.0,5.77884964807
 05/04  18:00:00,76.6841268291,6.05172765206,5.75925835979,0.0,27.5259009287,37.3340067412,20.2373203201,8.63554410325,0.0,11.6017762169
 05/04  19:00:00,80.0602298509,6.18665567447,6.67536974715,0.0,33.8341110165,33.3544677425,21.4987563901,9.93559013108,0.0,11.5631662591
 05/04  20:00:00,97.5824423356,6.43644455802,8.25763739299,0.0,36.5179666069,38.8247702939,17.2179010086,11.4272937719,0.0,5.79060723675
 05/04  21:00:00,92.4894229486,6.50882909669,8.60688406926,0.0,32.965339924,36.8579353714,29.6552116583,12.2436658124,0.0,17.4115458459
 05/04  22:00:00,65.6990761278,6.10753223636,5.76527664031,0.0,25.6355707503,20.6438685092,24.5718089419,12.9957607024,0.0,11.5760482394
 05/04  23:00:00,43.3966499642,5.79175268833,3.3319867032,0.0,15.0252895274,11.7056064465,19.9621301489,14.1894628107,0.0,5.77266733815
 05/04  24:00:00,37.5249502982,5.71369837769,2.56417912009,0.0,11.6412384099,10.0650221343,21.1517019099,15.3854517007,0.0,5.76625020919
 05/05  01:00:00,35.6434527282,5.68238880703,2.27478415627,0.0,10.0992000411,10.047477231,14.4922738701,14.4722738701,0.0,0.02
 05/05  02:00:00,33.4492453897,5.64211560101,1.98040448191,0.0,8.25718729233,10.0299323277,21.1301617527,15.3705610936,0.0,5.75960065907
 05/05  03:00:00,33.2465752208,5.61784988379,1.80199955263,0.0,8.25718729233,10.0299323277,21.774291496,16.0144448668,0.0,5.75984662914
 05/05  04:00:00,34.7093548834,5.60049416099,1.67544107667,0.0,8.25718729233,11.6354268332,22.2447420224,16.4794930403,0.0,5.7652489821
 05/05  05:00:00,42.3826405834,5.61281097646,1.75647678664,0.0,12.1011305571,15.3678112995,22.3229246128,16.5378240702,0.0,5.78510054267
 05/05  06:00:00,68.8338566729,5.92935893592,4.0144201835,0.0,19.7275818095,37.2640762949,26.1947147203,14.5802156634,0.0,11.6144990569
 05/05  07:00:00,88.4235711224,6.26063278852,6.55238324072,0.0,24.3117294858,51.2795993405,34.7118491131,11.4001975505,0.0,23.3116515626
 05/05  08:00:00,75.3650634028,5.84632676286,5.18370088845,0.0,23.6694662846,40.6342015617,36.5189935623,7.06174592741,0.0,29.4572476349
 05/05  09:00:00,72.2814931978,5.8136056554,7.14044206333,0.0,23.6694662846,35.6302164847,47.632935075,6.12030631342,18.025,23.4876287616
 05/05  10:00:00,53.5624934685,5.66958501616,6.16232964355,0.0,18.7433767983,22.9618409725,53.3171728507,6.43431243654,18.025,28.8578604141
 05/05  11:00:00,53.5085376458,5.66775403538,6.11260908085,0.0,18.7433767983,22.9618409725,41.8640444786,5.86060661402,18.025,17.9784378646
 05/05  12:00:00,53.8655139444,5.68609229824,6.40780001781,0.0,18.5889407304,23.1597249699,45.8235844041,4.41653611023,18.025,23.3820482938
 05/05  13:00:00,54.20080765,5.70506502975,6.47761803977,0.0,18.7433767983,23.2517909448,42.667459892,1.26305753531,18.025,23.3794023566
 05/05  14:00:00,55.2057627536,5.78413225814,7.4035037761,0.0,18.7433767983,23.2517909448,41.6012313428,0.202540823493,18.025,23.3736905193
 05/05  15:00:00,55.8300080131,5.86742448245,8.2344053103,0.0,18.7433767983,22.9618409725,35.7546461084,0.191734641782,18.025,17.5379114666
 05/05  16:00:00,60.3464918239,5.96209283117,8.20490225088,0.0,18.7433767983,27.431320555,23.7907804448,0.0,18.025,5.7657804448
 05/05  17:00:00,73.136262973,6.27216158093,8.49619391206,0.0,17.6635504202,40.6971502883,11.5371374628,0.0,0.0,11.5371374628
 05/05  18:00:00,81.4254926506,6.51385219744,10.0385175363,0.0,27.5259009287,37.3340067412,11.9222822247,0.321180495986,0.0,11.6011017287
 05/05  19:00:00,84.871886823,6.6755007158,10.9981966417,0.0,33.8341110165,33.3544677425,6.83282360903,1.04267193189,0.0,5.79015167714
 05/05  20:00:00,100.13149333,6.89618444418,12.2309598499,0.0,36.5179666069,38.8247702939,13.6895548908,2.12777092947,0.0,11.5617839614
 05/05  21:00:00,96.6826261222,6.94322865327,12.365700934,0.0,32.965339924,36.8579353714,20.5730446559,3.16278920727,0.0,17.4102554487
 05/05  22:00:00,69.4450903471,6.49615025185,9.1226879376,0.0,25.6355707503,20.6438685092,10.7641912353,4.96633807552,0.0,5.79785315978
 05/05  23:00:00,46.5103059927,6.1053673657,6.13203432357,0.0,15.0252895274,11.7056064465,12.3161712764,6.54366843943,0.0,5.77250283696
 05/05  24:00:00,39.7833859322,5.9401250512,4.59619442332,0.0,11.6412384099,10.0650221343,14.0475399451,8.28138707162,0.0,5.76615287347
 05/06  01:00:00,39.9713990308,5.85368862785,3.67195007553,0.0,12.8411359301,10.0650221343,16.3117639839,10.5522017497,0.0,5.75956223416
 05/06  02:00:00,34.3493188625,5.74252013084,2.78007789806,0.0,8.25718729233,10.0299323277,17.6235910646,11.8637929775,0.0,5.75979808709
 05/06  03:00:00,34.0340423661,5.70546637064,2.5018575088,0.0,8.25718729233,10.0299323277,11.7508885186,11.7308885186,0.0,0.02
 05/06  04:00:00,35.517237542,5.68985098944,2.39397115693,0.0,8.25718729233,11.6354268332,17.6666834034,11.9008659765,0.0,5.76581742687
 05/06  05:00:00,39.4491447705,5.66491252765,2.19243010059,0.0,8.71707943955,15.3327214929,18.6406003254,12.8685014934,0.0,5.77209883205
 05/06  06:00:00,54.7022154251,5.75717901447,2.90904972628,0.0,18.5082010057,25.6353820695,24.8523075324,13.3022429018,0.0,11.5500646307
 05/06  07:00:00,71.5580846787,6.03153516639,5.03880858976,0.0,19.4083231844,41.0650158608,23.7539360036,12.1402686703,0.0,11.6136673333
 05/06  08:00:00,100.886837341,6.50337374188,10.0186152059,0.0,26.3286599382,57.9988325916,42.0261797913,6.49008706804,0.0,35.5360927233
 05/06  09:00:00,85.818692465,6.24356701491,10.3646708216,0.0,26.3286599382,42.8504436482,52.6704077578,5.19256124276,18.025,29.452846515
 05/06  10:00:00,58.8414503342,5.87660037862,7.74866791612,0.0,21.7447113004,23.4437158914,52.9264792241,5.54395536164,18.025,29.3575238624
 05/06  11:00:00,56.4267707636,5.89342451838,7.77907350414,0.0,19.3027497915,23.426170988,45.2897875615,3.82847235077,18.025,23.4363152108
 05/06  12:00:00,57.2576108609,5.98731859167,8.37401466745,0.0,19.1483137236,23.7250123474,44.4057947273,3.00511077546,18.025,23.3756839519
 05/06  13:00:00,58.0215931601,6.07007721747,8.9096898239,0.0,19.3027497915,23.7161209604,35.6215716867,0.0610061182267,18.025,17.5355655684
 05/06  14:00:00,58.5663153748,6.13226737738,9.39222764804,0.0,19.3027497915,23.7161209604,41.4089696585,0.0,18.025,23.3839696585
 05/06  15:00:00,58.800233603,6.1830385882,9.86532467865,0.0,19.3027497915,23.426170988,41.7667137917,0.362113099037,18.025,23.3796006927
 05/06  16:00:00,63.0482688803,6.23046304997,9.61459983635,0.0,19.3027497915,27.8956505705,23.8103958221,0.0194734095414,18.025,5.76592241256
 05/06  17:00:00,71.6524698843,6.43919233536,9.3875162444,0.0,18.2229234133,37.5968344597,5.77230345678,0.0,0.0,5.77230345678
