Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  18:00:00,87.6655618278,6.73865135747,11.1477807451,0.0,32.690315043,37.0816133363,6.75764788777,0.979296013978,0.0,5.77835187379
 05/06  19:00:00,88.8544861075,6.89925446125,12.0642716584,0.0,36.8143715336,33.066984531,13.6473386901,2.08603323382,0.0,11.5613054563
 05/06  20:00:00,100.468605259,7.03959801865,12.6459691418,0.0,36.3493007332,38.7721355839,11.407186324,5.61714732665,0.0,5.79003899732
 05/06  21:00:00,99.7840314076,7.00941804043,12.22544064,0.0,36.1807251679,36.8228455648,18.6236712569,7.06080767794,0.0,11.5628635789
 05/06  22:00:00,75.3449183807,6.61541748319,9.50011874604,0.0,31.0351095914,20.6438685092,24.9154321682,7.50562022531,0.0,17.4098119428
 05/06  23:00:00,49.3739459824,6.20360151048,6.49525193104,0.0,17.4250845679,11.7056064465,15.382280972,9.59722053046,0.0,5.78506044149
 05/06  24:00:00,41.3475553202,6.02427916578,4.87631633555,0.0,12.8411359301,10.0650221343,17.3923704615,11.6263812728,0.0,5.7659891887
 05/07  01:00:00,40.4864788697,5.91956802554,4.00173492781,0.0,12.925468867,10.100111941,12.6992841986,12.6792841986,0.0,0.02
 05/07  02:00:00,34.8627445422,5.79878322874,3.11782281724,0.0,8.34152022915,10.0650221343,18.9855867035,13.2260197572,0.0,5.75956694629
 05/07  03:00:00,34.2187743083,5.72423326912,2.54840049501,0.0,8.34152022915,10.0650221343,21.4648111654,15.7054049318,0.0,5.75940623356
 05/07  04:00:00,35.5429689222,5.69200404389,2.29813318162,0.0,8.34152022915,11.6705166398,23.0697293373,17.3042390151,0.0,5.76549032217
 05/07  05:00:00,39.4694620653,5.66502999161,2.09321342959,0.0,8.80141237637,15.3678112995,23.8475277715,18.0757408244,0.0,5.77178694708
 05/07  06:00:00,54.542129874,5.75532742827,2.75082864504,0.0,18.5082010057,25.6353820695,22.9606524085,17.175794379,0.0,5.78485802944
 05/07  07:00:00,71.0466532747,5.97984189691,4.45966194138,0.0,19.4926561212,41.1001056674,32.8253296139,15.4165558256,0.0,17.4087737884
 05/07  08:00:00,99.6627779041,6.42331801341,8.87463377142,0.0,26.3286599382,57.9988325916,44.9634226339,9.43126981763,0.0,35.5321528163
 05/07  09:00:00,85.1455192679,6.21515979375,9.83933944546,0.0,26.2443270014,42.8153538416,53.8709150604,6.39469157957,18.025,29.4512234808
 05/07  10:00:00,58.7924379738,5.87391600267,7.70235416922,0.0,21.7447113004,23.4437158914,47.2352010059,5.72356756504,18.025,23.4866334409
 05/07  11:00:00,56.078865135,5.84241751104,7.42247102448,0.0,19.3449162599,23.4437158914,47.2428095301,5.78350955444,18.025,23.4342999757
 05/07  12:00:00,56.1023842483,5.84773185703,7.29866903455,0.0,19.190480192,23.7425572507,48.3394408526,6.93334146678,18.025,23.3810993859
 05/07  13:00:00,55.79308101,5.83335107394,6.97762491404,0.0,19.260583323,23.698576057,46.9294415358,5.52810407337,18.025,23.3763374624
 05/07  14:00:00,55.9228034424,5.8479153408,7.09278037337,0.0,19.260583323,23.698576057,46.5868139033,5.19000509806,18.025,23.3718088052
 05/07  15:00:00,55.9719454046,5.87378965048,7.40599596303,0.0,19.260583323,23.4086260847,40.7592610552,5.2022389954,18.025,17.5320220598
 05/07  16:00:00,59.9463727187,5.89376446382,6.90913093476,0.0,19.260583323,27.8781056672,28.0823101576,4.29169400752,18.025,5.76561615004
 05/07  17:00:00,68.2826992506,6.0796506887,6.43701181869,0.0,18.1807569449,37.5792895564,9.83032541441,4.05831139291,0.0,5.7720140215
 05/07  18:00:00,84.473024966,6.38282993218,8.43049651334,0.0,32.6059821062,37.0465235296,18.0235167752,6.48663341308,0.0,11.5368833621
 05/07  19:00:00,86.3272952621,6.58636938425,9.84998117127,0.0,36.8143715336,33.066984531,12.74075052,6.95001286505,0.0,5.79073765491
 05/07  20:00:00,98.6442961386,6.77989203005,10.9619528239,0.0,36.43363367,38.8072253906,20.7814126619,9.21958453742,0.0,11.5618281245
 05/07  21:00:00,97.5847694419,6.74842255932,10.4066092199,0.0,36.0963922311,36.7877557581,16.9362878018,11.1451671711,0.0,5.79112063067
 05/07  22:00:00,72.7669915701,6.33373054971,7.32331847415,0.0,30.9507766546,20.6087787026,30.6981091193,13.2893850947,0.0,17.4087240247
 05/07  23:00:00,47.0662817996,5.94942463684,4.44177616609,0.0,17.4250845679,11.7056064465,21.2025474407,15.4176149389,0.0,5.78493250186
 05/07  24:00:00,39.6934946819,5.81733738275,3.30978106176,0.0,12.925468867,10.100111941,22.8025632338,17.0374891425,0.0,5.76507409131
 05/08  01:00:00,35.9703342823,5.72751966858,2.55654302988,0.0,10.0992000411,10.047477231,24.3857996766,18.6263667192,0.0,5.75943295746
 05/08  02:00:00,33.643138488,5.67371951274,2.14270779198,0.0,8.25718729233,10.0299323277,19.9528615854,19.9328615854,0.0,0.02
 05/08  03:00:00,33.3400043231,5.63761673864,1.87567629886,0.0,8.25718729233,10.0299323277,26.7886313534,21.0289932399,0.0,5.75963811347
 05/08  04:00:00,34.6905729133,5.60699747732,1.65017062679,0.0,8.25718729233,11.6354268332,28.3060430489,22.5408307593,0.0,5.76521228958
 05/08  05:00:00,42.2754805272,5.60883418783,1.65332208764,0.0,12.1011305571,15.3678112995,28.5570971584,22.772460175,0.0,5.78463698344
 05/08  06:00:00,68.2962028734,5.88441322112,3.52176074002,0.0,19.7275818095,37.2640762949,40.3612555015,22.9545445168,0.0,17.4067109847
 05/08  07:00:00,87.2985805946,6.15513896924,5.5329537973,0.0,24.3117294858,51.2795993405,36.2245490492,18.7389539502,0.0,17.4855950989
 05/08  08:00:00,74.868217302,5.83963314764,4.69359317833,0.0,23.6694662846,40.6342015617,40.3299306225,10.8796561472,0.0,29.4502744754
 05/08  09:00:00,72.0979640746,5.82550697681,6.94504007104,0.0,23.6694662846,35.6302164847,55.4898908747,8.11766086287,18.025,29.3472300118
 05/08  10:00:00,53.7138700175,5.69934798399,6.28396936996,0.0,18.7433767983,22.9618409725,48.4244235269,6.96614022712,18.025,23.4332832998
 05/08  11:00:00,53.9322933105,5.71165886645,6.4924755053,0.0,18.7433767983,22.9618409725,46.0643904867,4.66130253213,18.025,23.3780879546
 05/08  12:00:00,54.5703218858,5.75873960029,7.03997393124,0.0,18.5889407304,23.1597249699,38.6450402867,3.07831890246,18.025,17.5417213842
 05/08  13:00:00,55.7116953647,5.85215226219,7.84143678031,0.0,18.7433767983,23.2517909448,41.4090317308,0.00605152364309,18.025,23.3779802072
 05/08  14:00:00,56.2284212122,5.90515048232,8.3051619521,0.0,18.7433767983,23.2517909448,41.3985527409,0.0,18.025,23.3735527409
 05/08  15:00:00,56.8081614691,5.99030512272,9.08969428859,0.0,18.7433767983,22.9618409725,41.3961495768,0.0,18.025,23.3711495768
 05/08  16:00:00,61.5982685107,6.10676866563,9.31201555772,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/08  17:00:00,74.1700601063,6.40045904215,9.40171433961,0.0,17.6635504202,40.6971502883,11.5366408754,0.0,0.0,11.5366408754
 05/08  18:00:00,82.110175289,6.61958676308,10.6175094008,0.0,27.5259009287,37.3340067412,11.9862450425,0.386598433397,0.0,11.5996466091
 05/08  19:00:00,85.4861116073,6.76941186748,11.5185423514,0.0,33.8341110165,33.3544677425,7.04186649413,1.25186855447,0.0,5.78999793966
 05/08  20:00:00,100.404574671,6.95823504484,12.4420241079,0.0,36.5179666069,38.8247702939,14.6812000741,3.11987094837,0.0,11.5613291257
 05/08  21:00:00,96.5815328319,6.96884319491,12.2390423093,0.0,32.965339924,36.8579353714,22.5076443301,5.09925914937,0.0,17.4083851807
 05/08  22:00:00,69.4766007795,6.52935707683,9.12102863269,0.0,25.6355707503,20.6438685092,12.3026940826,6.50535538285,0.0,5.79733869979
 05/08  23:00:00,46.5628367241,6.13423403689,6.15571895674,0.0,15.0252895274,11.7056064465,13.9179490534,8.14574194942,0.0,5.77220710401
 05/08  24:00:00,39.8065700597,5.96139313557,4.59812689674,0.0,11.6412384099,10.0650221343,15.3241083469,9.55823084106,0.0,5.76587750582
 05/09  01:00:00,37.1025891658,5.84507651004,3.57124537108,0.0,10.0992000411,10.047477231,16.7033821878,10.9440727553,0.0,5.75930943252
 05/09  02:00:00,34.4116514748,5.75121347018,2.83372997428,0.0,8.25718729233,10.0299323277,17.9085534337,12.1490555193,0.0,5.75949791435
 05/09  03:00:00,34.0066986735,5.70517827582,2.47481411284,0.0,8.25718729233,10.0299323277,13.0560738103,13.0360738103,0.0,0.02
 05/09  04:00:00,35.3978443092,5.68011107875,2.28433430577,0.0,8.25718729233,11.6354268332,19.7316733881,13.9662646488,0.0,5.76540873932
 05/09  05:00:00,43.0418652882,5.689746914,2.33880315691,0.0,12.1011305571,15.3678112995,19.7076737171,13.9234768023,0.0,5.78419691477
 05/09  06:00:00,69.752772893,6.0392671446,4.82349480582,0.0,19.7275818095,37.2640762949,31.2373746107,13.831080943,0.0,17.4062936676
 05/09  07:00:00,90.0930386968,6.45093927878,8.0316329726,0.0,24.3117294858,51.2795993405,27.6187250254,10.1336434316,0.0,17.4850815937
 05/09  08:00:00,77.3176501127,6.02949185262,6.95318229936,0.0,23.6694662846,40.6342015617,32.981740124,3.53300779299,0.0,29.4487323311
 05/09  09:00:00,74.7662563508,6.040491902,9.39835848222,0.0,23.6694662846,35.6302164847,48.5007240264,1.13020107785,18.025,29.3455229486
 05/09  10:00:00,56.2874659829,5.88700496536,8.66991634913,0.0,18.7433767983,22.9618409725,42.4913203271,1.03444441928,18.025,23.4318759078
 05/09  11:00:00,57.215678323,5.9725615576,9.51496309463,0.0,18.7433767983,22.9618409725,41.4798673283,0.077330536649,18.025,23.3775367916
 05/09  12:00:00,57.7035361034,6.03502425695,9.89690922105,0.0,18.5889407304,23.1597249699,35.8141642088,0.248509158569,18.025,17.5406550503
 05/09  13:00:00,58.901566102,6.14063440558,10.7428289069,0.0,18.7433767983,23.2517909448,41.4023305024,0.0,18.025,23.3773305024
 05/09  14:00:00,60.3765306377,6.24802683145,12.1104014981,0.0,18.7433767983,23.2517909448,41.3966050175,0.0,18.025,23.3716050175
 05/09  15:00:00,60.3553280111,6.29370555093,12.3334651154,0.0,18.7433767983,22.9618409725,41.3951926927,0.0,18.025,23.3701926927
 05/09  16:00:00,64.1629528163,6.34324031317,11.6402357003,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/09  17:00:00,76.1497795411,6.59057874507,11.1913238651,0.0,17.6635504202,40.6971502883,11.536067522,0.0,0.0,11.536067522
 05/09  18:00:00,83.8785713702,6.78430812469,12.2212000404,0.0,27.5259009287,37.3340067412,11.6185102928,0.0199306385011,0.0,11.5985796543
 05/09  19:00:00,87.5837165961,6.94812013252,13.4374510435,0.0,33.8341110165,33.3544677425,5.80898595516,0.0194699814374,0.0,5.78951597372
 05/09  20:00:00,102.646728332,7.155767747,14.4866552855,0.0,36.5179666069,38.8247702939,12.4435561356,0.883248591377,0.0,11.5603075442
 05/09  21:00:00,99.0736810366,7.18923085451,14.5108202167,0.0,32.965339924,36.8579353714,13.1420352655,1.52984350761,0.0,11.6121917579
 05/09  22:00:00,71.9725430225,6.75273391343,11.3936063917,0.0,25.6355707503,20.6438685092,13.5215380589,1.94719304361,0.0,11.5743450153
 05/09  23:00:00,48.4857142824,6.31176244363,7.90107543787,0.0,15.0252895274,11.7056064465,10.2320671443,4.46002942031,0.0,5.77203772404
 05/09  24:00:00,41.4329389776,6.11682433684,6.06906959987,0.0,11.6412384099,10.0650221343,12.4876634692,6.72187515305,0.0,5.76578831617
 05/10  01:00:00,38.431095825,5.9834748759,4.76135763583,0.0,10.0992000411,10.047477231,14.4024298824,8.64288084273,0.0,5.75954903968
 05/10  02:00:00,35.6337740456,5.8879540475,3.91911771515,0.0,8.25718729233,10.0299323277,9.18007742153,9.16007742154,0.0,0.02
 05/10  03:00:00,34.9473602793,5.81217181216,3.3084850171,0.0,8.25718729233,10.0299323277,16.1467401326,10.3873871836,0.0,5.75935294896
 05/10  04:00:00,35.9540254013,5.74461738731,2.77601391546,0.0,8.25718729233,11.6354268332,17.7279286129,11.9630705732,0.0,5.76485803974
 05/10  05:00:00,43.4651567569,5.7374735107,2.71437979152,0.0,12.1011305571,15.3678112995,18.7460693728,12.9619550135,0.0,5.78411435934
 05/10  06:00:00,70.5382720188,6.13669199101,5.51158304115,0.0,19.7275818095,37.2640762949,30.8182275432,13.4131528212,0.0,17.405074722
 05/10  07:00:00,90.6328185524,6.52684295013,8.4955324194,0.0,24.3117294858,51.2795993405,27.6204283011,10.1369621495,0.0,17.4834661516
 05/10  08:00:00,78.0013844137,6.11222668918,7.55419687712,0.0,23.6694662846,40.6342015617,32.4581584528,3.01216696496,0.0,29.4459914878
 05/10  09:00:00,75.4579734111,6.12442936738,10.006148914,0.0,23.6694662846,35.6302164847,47.1194936082,0.665724906994,18.025,28.4287687012
 05/10  10:00:00,56.6720410499,5.93736805083,9.0041372072,0.0,18.7433767983,22.9618409725,43.1250868404,0.753949211991,18.025,24.3461376284
 05/10  11:00:00,57.1439465788,5.99013884748,9.42565928115,0.0,18.7433767983,22.9618409725,35.6572182975,0.0940768208345,18.025,17.5381414766
 05/10  12:00:00,57.651231776,6.07206633674,9.80757044354,0.0,18.5889407304,23.1597249699,41.9459964088,0.544162422127,18.025,23.3768339866
 05/10  13:00:00,58.1155517234,6.12424438835,9.97320949184,0.0,18.7433767983,23.2517909448,41.4044532421,0.00619584816004,18.025,23.3732573939
 05/10  14:00:00,59.0081062213,6.21508846628,10.7749177258,0.0,18.7433767983,23.2517909448,41.398505659,0.0,18.025,23.373505659
 05/10  15:00:00,59.8619180705,6.32300475259,11.8107628171,0.0,18.7433767983,22.9618409725,35.5638054402,0.0,18.025,17.5388054402
 05/10  16:00:00,64.3876220207,6.421864325,11.7862852543,0.0,18.7433767983,27.431320555,23.7903858421,0.0,18.025,5.76538584213
 05/10  17:00:00,76.9323308224,6.69818580099,11.8662789479,0.0,17.6635504202,40.6971502883,5.77788188926,0.0,0.0,5.77788188926
 05/10  18:00:00,84.4641198797,6.87786411279,12.7132062848,0.0,27.5259009287,37.3340067412,17.4089404764,0.0212524200838,0.0,17.3876880563
 05/10  19:00:00,87.4823260988,6.99566261827,13.2885286509,0.0,33.8341110165,33.3544677425,6.22570540849,0.435426725739,0.0,5.79027868275
 05/10  20:00:00,101.9891307,7.14701453193,13.8378202188,0.0,36.5179666069,38.8247702939,13.3960359427,1.83530310188,0.0,11.5607328408
 05/10  21:00:00,97.925921393,7.13063568345,13.4216760007,0.0,32.965339924,36.8579353714,14.8425816437,3.2309461366,0.0,11.6116355071
 05/10  22:00:00,70.6472466095,6.67207419422,10.1489802004,0.0,25.6355707503,20.6438685092,16.9581415958,5.38488226954,0.0,11.5732593262
 05/10  23:00:00,47.4161495715,6.24424042957,6.89904020856,0.0,15.0252895274,11.7056064465,13.8061085396,8.0342448908,0.0,5.77186364879
 05/10  24:00:00,40.3384923428,6.03778299459,5.0536690784,0.0,11.6412384099,10.0650221343,16.2106234091,10.44531283,0.0,5.76531057914
 05/11  01:00:00,37.516952317,5.90502402342,3.92567098971,0.0,10.0992000411,10.047477231,17.6070324468,11.8475994264,0.0,5.75943302042
 05/11  02:00:00,34.523468058,5.77429284228,2.92247774224,0.0,8.25718729233,10.0299323277,14.957486418,14.937486418,0.0,0.02
 05/11  03:00:00,33.9872936359,5.71281635998,2.44777578403,0.0,8.25718729233,10.0299323277,22.7370500093,16.9778258407,0.0,5.75922416856
 05/11  04:00:00,35.3498511054,5.68377418331,2.2326894635,0.0,8.25718729233,11.6354268332,23.5112461209,17.7457239882,0.0,5.76552213271
 05/11  05:00:00,42.8910431651,5.68231824281,2.19543149402,0.0,12.1011305571,15.3678112995,24.3217414272,18.5375365201,0.0,5.78420490703
 05/11  06:00:00,69.0485168334,5.97098772989,4.1875496391,0.0,19.7275818095,37.2640762949,29.4540894787,17.8429024985,0.0,11.6111869803
 05/11  07:00:00,89.1722109383,6.36490154472,7.19688798635,0.0,24.3117294858,51.2795993405,35.6169941204,12.312905888,0.0,23.3040882324
 05/11  08:00:00,76.9333469728,6.00431378405,6.59408805707,0.0,23.6694662846,40.6342015617,32.9693706664,3.52572806764,0.0,29.4436425988
 05/11  09:00:00,74.64526936,6.03997513873,9.27791485663,0.0,23.6694662846,35.6302164847,42.0360642513,0.535061327055,18.025,23.4760029242
 05/11  10:00:00,56.3952492239,5.89619183516,8.76852663356,0.0,18.7433767983,22.9618409725,41.6454692256,0.191882410889,18.025,23.4285868147
 05/11  11:00:00,57.367194431,5.98789186615,9.65115927326,0.0,18.7433767983,22.9618409725,41.3997836905,0.0,18.025,23.3747836905
 05/11  12:00:00,59.0506237147,6.10765160185,11.1713824063,0.0,18.5889407304,23.1597249699,41.3953510353,0.0,18.025,23.3703510353
 05/11  13:00:00,60.2793125542,6.21937184665,12.0418439022,0.0,18.7433767983,23.2517909448,40.1679537329,0.0,18.025,22.1429537329
 05/11  14:00:00,61.9011564768,6.32037411208,13.5626909656,0.0,18.7433767983,23.2517909448,36.7876425922,0.0,18.025,18.7626425922
 05/11  15:00:00,62.4323522989,6.42082458307,14.2833872979,0.0,18.7433767983,22.9618409725,41.3978261032,0.0,18.025,23.3728261032
 05/11  16:00:00,66.8377103486,6.49724974932,14.1609850679,0.0,18.7433767983,27.431320555,23.790485608,0.0,18.025,5.76548560801
 05/11  17:00:00,79.5049068336,6.78849632863,14.3485483724,0.0,17.6635504202,40.6971502883,5.77795836608,0.0,0.0,5.77795836608
 05/11  18:00:00,87.5246096991,7.03986856702,15.6117061705,0.0,27.5259009287,37.3340067412,11.5982920749,0.0,0.0,11.5982920749
 05/11  19:00:00,90.6726959676,7.19138831807,16.283180448,0.0,33.8341110165,33.3544677425,11.5597481593,0.0,0.0,11.5597481593
 05/11  20:00:00,105.278450772,7.37352464326,16.9006437365,0.0,36.5179666069,38.8247702939,5.80422598671,0.0149256152139,0.0,5.7893003715
 05/11  21:00:00,101.237518806,7.3801752928,16.4837478843,0.0,32.965339924,36.8579353714,17.4050268296,0.0,0.0,17.4050268296
 05/11  22:00:00,73.4800854562,6.91015612298,12.7437499808,0.0,25.6355707503,20.6438685092,11.5733011348,0.0,0.0,11.5733011348
 05/11  23:00:00,50.1495597756,6.48256691533,9.39413042364,0.0,15.0252895274,11.7056064465,6.30961013149,0.537767842933,0.0,5.77184228856
 05/11  24:00:00,43.2929799041,6.298944248,7.74700301466,0.0,11.6412384099,10.0650221343,6.79293465654,1.02750694867,0.0,5.76542770786
 05/12  01:00:00,40.4011636808,6.16832389023,6.54658805357,0.0,10.0992000411,10.047477231,1.6447254445,1.6247254445,0.0,0.02
 05/12  02:00:00,37.6572548478,6.07383870111,5.75671883372,0.0,8.25718729233,10.0299323277,7.37486282097,1.61557288726,0.0,5.75928993372
 05/12  03:00:00,37.0109734576,6.00885981197,5.17542005407,0.0,8.25718729233,10.0299323277,2.28527258083,2.26527258083,0.0,0.02
 05/12  04:00:00,37.9840675008,5.94671429025,4.6039720689,0.0,8.25718729233,11.6354268332,10.0189359988,4.25339920635,0.0,5.76553679249
 05/12  05:00:00,45.571438712,5.94953770147,4.60861337299,0.0,12.1011305571,15.3678112995,17.0256291135,5.47764478541,0.0,11.5479843281
 05/12  06:00:00,73.7107642659,6.46099318005,8.35981431675,0.0,19.7275818095,37.2640762949,17.0537670004,5.44413005468,0.0,11.6096369457
 05/12  07:00:00,93.9157280334,6.84779332454,11.4575354755,0.0,24.3117294858,51.2795993405,22.004162697,4.52367110629,0.0,17.4804915908
 05/12  08:00:00,80.3466999942,6.3358412371,9.6759279272,0.0,23.6694662846,40.6342015617,30.9191378709,1.47773751519,0.0,29.4414003558
 05/12  09:00:00,76.0584862159,6.20764299037,10.5234716614,0.0,23.6694662846,35.6302164847,49.5731578133,2.20809940681,18.025,29.3400584065
 05/12  10:00:00,55.8245807703,5.91341918324,8.18064100319,0.0,18.7433767983,22.9618409725,46.6003097208,5.14763617795,18.025,23.4276735428
 05/12  11:00:00,55.3472535122,5.87848685129,7.7406291401,0.0,18.7433767983,22.9618409725,46.8597999044,5.4611022907,18.025,23.3736976137
 05/12  12:00:00,55.2823216354,5.87413350289,7.63660207462,0.0,18.5889407304,23.1597249699,41.0950582442,5.53231046553,18.025,17.5377477787
 05/12  13:00:00,55.394129627,5.87787050047,7.49817398225,0.0,18.7433767983,23.2517909448,44.2465911967,2.84942249395,18.025,23.3721687028
 05/12  14:00:00,55.4369650473,5.88077397445,7.53810264334,0.0,18.7433767983,23.2517909448,43.8559401871,2.46418804182,18.025,23.3667521453
 05/12  15:00:00,55.1806433824,5.89002156494,7.56248013613,0.0,18.7433767983,22.9618409725,39.328553201,3.7759961212,18.025,17.5275570798
 05/12  16:00:00,58.8015382111,5.90048355402,6.72159662897,0.0,18.7433767983,27.431320555,28.6341767874,4.84390680553,18.025,5.76526998186
 05/12  17:00:00,70.9817948579,6.13667908423,6.47726714498,0.0,17.6635504202,40.6971502883,10.7223976046,4.94473048503,0.0,5.77766711957
 05/12  18:00:00,79.059262548,6.33667276839,7.84957293523,0.0,27.5259009287,37.3340067412,24.5319705051,7.14543511005,0.0,17.386535395
 05/12  19:00:00,82.4777132687,6.47509855294,8.80450318583,0.0,33.8341110165,33.3544677425,13.6727739982,7.88251127948,0.0,5.79026271877
 05/12  20:00:00,97.4527863722,6.66661480234,9.78189724835,0.0,36.5179666069,38.8247702939,21.9180035634,10.3573924474,0.0,11.5606111159
 05/12  21:00:00,93.6219738744,6.67892268645,9.56947624207,0.0,32.965339924,36.8579353714,24.2992481478,12.6889416121,0.0,11.6103065357
 05/12  22:00:00,66.4575550739,6.2354279221,6.39596107482,0.0,25.6355707503,20.6438685092,27.4497482089,15.8767254307,0.0,11.5730227782
 05/12  23:00:00,43.6148926878,5.84122130469,3.50081656394,0.0,15.0252895274,11.7056064465,25.8119642715,20.0402090595,0.0,5.77175521199
 05/12  24:00:00,37.4804302326,5.72690669325,2.50649465495,0.0,11.6412384099,10.0650221343,28.9206249822,23.1554073195,0.0,5.7652176627
 05/13  01:00:00,38.258660969,5.68220235956,2.13072880341,0.0,12.8411359301,10.0650221343,31.4564324169,25.6970811157,0.0,5.7593513012
 05/13  02:00:00,33.090111987,5.61333005519,1.65009312428,0.0,8.25718729233,10.0299323277,27.3068175445,27.2868175445,0.0,0.02
 05/13  03:00:00,32.8339342842,5.58075596608,1.42648538138,0.0,8.25718729233,10.0299323277,32.896850534,27.1377374624,0.0,5.75911307156
 05/13  04:00:00,34.2986260199,5.56104122292,1.30420872231,0.0,8.25718729233,11.6354268332,32.052992369,26.2876573935,0.0,5.76533497543
 05/13  05:00:00,38.2499349463,5.53252128864,1.12566104814,0.0,8.71707943955,15.3327214929,32.5861685806,26.8147890437,0.0,5.77137953688
 05/13  06:00:00,51.4175284462,5.61004563028,1.65556800514,0.0,18.5082010057,25.6353820695,33.1129523949,27.3301420848,0.0,5.7828103101
 05/13  07:00:00,69.4896736489,5.82023628352,3.18181183757,0.0,19.4083231844,41.0650158608,35.1307874038,23.520497778,0.0,11.6102896258
 05/13  08:00:00,96.7404498038,6.11194561676,6.26381129847,0.0,26.3286599382,57.9988325916,49.7801356325,14.2598063154,0.0,35.5203293171
 05/13  09:00:00,82.9582384361,5.976621647,7.77126526662,0.0,26.3286599382,42.8504436482,57.7535781285,10.2952872715,18.025,29.433290857
 05/13  10:00:00,57.8111581616,5.77320195461,6.82185410635,0.0,21.7447113004,23.4437158914,53.5771304616,6.20852279151,18.025,29.3436076701
 05/13  11:00:00,55.6619405457,5.78850162083,7.11922198778,0.0,19.3027497915,23.426170988,43.8670425926,2.41711598436,18.025,23.4249266082
 05/13  12:00:00,56.1378604164,5.83520755534,7.40641402778,0.0,19.1483137236,23.7250123474,43.4533829558,2.06015838633,18.025,23.3682245695
 05/13  13:00:00,56.9531636218,5.92924348188,7.98213121718,0.0,19.3027497915,23.7161209604,35.554560685,0.0,18.025,17.529560685
 05/13  14:00:00,57.8726307753,6.0365494106,8.79429960779,0.0,19.3027497915,23.7161209604,41.3989881924,0.0,18.025,23.3739881924
 05/13  15:00:00,58.7621209481,6.15064489665,9.85964227075,0.0,19.3027497915,23.426170988,41.393388327,0.0,18.025,23.368388327
 05/13  16:00:00,63.3586509776,6.23191446207,9.92356980425,0.0,19.3027497915,27.8956505705,23.7901894221,0.0,18.025,5.76518942209
 05/13  17:00:00,71.9936314467,6.44638959014,9.72152891996,0.0,18.2229234133,37.5968344597,5.77024800912,0.0,0.0,5.77024800912
 05/13  18:00:00,87.8212277205,6.7384888638,11.3036670787,0.0,32.690315043,37.0816133363,5.79608382688,0.0192331332507,0.0,5.77685069363
 05/13  19:00:00,88.9547830305,6.89991060563,12.1639928711,0.0,36.8143715336,33.066984531,12.071955405,0.514292747674,0.0,11.5576626574
 05/13  20:00:00,100.604818258,7.04293519286,12.7789240966,0.0,36.3493007332,38.7721355839,8.27326791794,2.48392928158,0.0,5.78933863635
 05/13  21:00:00,99.804435068,7.00282624648,12.2525116835,0.0,36.1807251679,36.8228455648,15.8698138861,4.31023610095,0.0,11.5595777852
 05/13  22:00:00,75.2074479124,6.59656244387,9.38162383974,0.0,31.0351095914,20.6438685092,17.390470265,5.78130544019,0.0,11.6091648248
 05/13  23:00:00,49.2599401168,6.18775311212,6.39716202446,0.0,17.4250845679,11.7056064465,19.4844131356,7.93677120154,0.0,11.5476419341
 05/13  24:00:00,41.3223304943,6.01690687407,4.85850519771,0.0,12.8411359301,10.0650221343,9.84266821165,9.82266821165,0.0,0.02
 05/14  01:00:00,40.1970099064,5.88783480384,3.74402606109,0.0,12.925468867,10.100111941,18.3978972806,12.6387862521,0.0,5.75911102845
 05/14  02:00:00,34.509436505,5.75994477323,2.80338127755,0.0,8.34152022915,10.0650221343,19.9243655114,14.1652711851,0.0,5.75909432628
 05/14  03:00:00,34.0768164876,5.70820264114,2.42250671987,0.0,8.34152022915,10.0650221343,15.3809428113,15.3609428113,0.0,0.02
 05/14  04:00:00,35.4281683646,5.67934156762,2.19603344729,0.0,8.34152022915,11.6705166398,22.9175994593,17.1524098595,0.0,5.76518959976
 05/14  05:00:00,39.478300254,5.66457924172,2.10255221275,0.0,8.80141237637,15.3678112995,22.0325269245,16.2609617752,0.0,5.77156514922
 05/14  06:00:00,52.6595647323,5.75302430391,2.75463368156,0.0,18.5082010057,25.6353820695,21.7262161927,15.9426184333,0.0,5.78359775942
 05/14  07:00:00,70.8981417509,5.95959228384,4.33151882662,0.0,19.4926561212,41.1001056674,32.6287932405,15.2247471975,0.0,17.404046043
 05/14  08:00:00,100.330773228,6.46626537112,9.49983996618,0.0,26.3286599382,57.9988325916,41.8669871175,6.3531584088,0.0,35.5138287087
 05/14  09:00:00,86.5748158743,6.33235950964,11.1515423217,0.0,26.2443270014,42.8153538416,48.6201749533,1.16576065422,18.025,29.4294142991
 05/14  10:00:00,60.5912456518,6.03369241656,9.34146213826,0.0,21.7447113004,23.4437158914,41.8209917162,0.319457017529,18.025,23.4765346987
 05/14  11:00:00,58.5309845037,6.05663332499,9.66043227598,0.0,19.3449162599,23.4437158914,41.4482833356,0.0,18.025,23.4232833356
 05/14  12:00:00,59.4568797497,6.13351056854,10.3674241729,0.0,19.190480192,23.7425572507,41.3962499801,0.0,18.025,23.3712499801
 05/14  13:00:00,60.8256734071,6.24599151607,11.5976132802,0.0,19.260583323,23.698576057,41.3911318221,0.0,18.025,23.3661318221
 05/14  14:00:00,62.5277426547,6.35046157845,13.1952087869,0.0,19.260583323,23.698576057,35.5501082316,0.0,18.025,17.5251082316
 05/14  15:00:00,63.6336699266,6.45108221237,14.490472464,0.0,19.260583323,23.4086260847,41.3979966683,0.0,18.025,23.3729966683
 05/14  16:00:00,68.6845279578,6.53911814108,15.0019635309,0.0,19.260583323,27.8781056672,23.7900084937,0.0,18.025,5.7650084937
 05/14  17:00:00,77.7213648153,6.78245054789,15.1729226638,0.0,18.1807569449,37.5792895564,5.77134823184,0.0,0.0,5.77134823184
 05/14  18:00:00,93.695401827,7.14204834748,16.893714817,0.0,32.6059821062,37.0465235296,5.77762041675,0.0,0.0,5.77762041675
 05/14  19:00:00,95.2834780883,7.3546806113,18.0379276549,0.0,36.8143715336,33.066984531,11.5595245057,0.0,0.0,11.5595245057
 05/14  20:00:00,107.482896322,7.57038979167,19.0101360341,0.0,36.43363367,38.8072253906,5.78860355338,0.0,0.0,5.78860355338
 05/14  21:00:00,106.263154329,7.54236333359,18.2911302665,0.0,36.0963922311,36.7877557581,11.5588426501,0.0,0.0,11.5588426501
 05/14  22:00:00,80.9379920478,7.10911509923,14.7190545415,0.0,30.9507766546,20.6087787026,11.6091451975,0.0,0.0,11.6091451975
 05/14  23:00:00,55.0274696917,6.69763838167,11.6548151004,0.0,17.4250845679,11.7056064465,11.5473796235,0.0,0.0,11.5473796235
 05/14  24:00:00,46.9016977412,6.50815414419,9.82720703698,0.0,12.925468867,10.100111941,5.76527430447,0.0,0.0,5.76527430447
 05/15  01:00:00,41.806045486,6.29938679057,7.82042111886,0.0,10.0992000411,10.047477231,1.83926556216,1.81926556216,0.0,0.02
 05/15  02:00:00,39.0859073448,6.20362213443,7.05560098455,0.0,8.25718729233,10.0299323277,7.58697913556,1.82786745922,0.0,5.75911167634
 05/15  03:00:00,39.0197825364,6.18049694107,7.01260385275,0.0,8.25718729233,10.0299323277,0.712254410352,0.692254410352,0.0,0.02
 05/15  04:00:00,40.572927573,6.16140386191,6.97816067242,0.0,8.25718729233,11.6354268332,5.82270246516,0.057366527504,0.0,5.76533593765
 05/15  05:00:00,48.7219012541,6.20367972784,7.50496451295,0.0,12.1011305571,15.3678112995,11.5467752249,0.0,0.0,11.5467752249
 05/15  06:00:00,75.6596627529,6.77328696084,11.8804702613,0.0,19.7275818095,37.2640762949,11.6083798953,0.0,0.0,11.6083798953
 05/15  07:00:00,98.5106393157,7.20058386464,15.699725304,0.0,24.3117294858,51.2795993405,17.4781271682,0.0,0.0,17.4781271682
 05/15  08:00:00,86.1945314254,6.73453513491,15.125112292,0.0,23.6694662846,40.6342015617,29.4345290952,0.0,0.0,29.4345290952
 05/15  09:00:00,82.6765995499,6.69046942664,16.6587908844,0.0,23.6694662846,35.6302164847,47.3580200176,0.0,18.025,29.3330200176
 05/15  10:00:00,62.8099688944,6.41307122468,14.666403069,0.0,18.7433767983,22.9618409725,41.4493684696,0.0,18.025,23.4243684696
 05/15  11:00:00,62.9843436049,6.44347883578,14.8127436816,0.0,18.7433767983,22.9618409725,35.5595855846,0.0,18.025,17.5345855846
 05/15  12:00:00,64.3734151201,6.49647448128,16.1053731955,0.0,18.5889407304,23.1597249699,41.3957948992,0.0,18.025,23.3707948992
 05/15  13:00:00,64.7217759682,6.57550259317,16.1282026448,0.0,18.7433767983,23.2517909448,41.3915785182,0.0,18.025,23.3665785182
 05/15  14:00:00,66.0471850036,6.65406540286,17.3750444884,0.0,18.7433767983,23.2517909448,35.5496566742,0.0,18.025,17.5246566742
 05/15  15:00:00,66.1682549617,6.7047390772,17.7353974618,0.0,18.7433767983,22.9618409725,41.3972034941,0.0,18.025,23.3722034941
 05/15  16:00:00,71.3773112246,6.8133001253,18.3845624149,0.0,18.7433767983,27.431320555,23.7899996114,0.0,18.025,5.7649996114
 05/15  17:00:00,84.7766006775,7.14381040162,19.2649652673,0.0,17.6635504202,40.6971502883,5.77738147503,0.0,0.0,5.77738147503
 05/15  18:00:00,91.7057037002,7.36564935749,19.4670831089,0.0,27.5259009287,37.3340067412,11.5963452188,0.0,0.0,11.5963452188
 05/15  19:00:00,94.4498400183,7.48590128367,19.7658571496,0.0,33.8341110165,33.3544677425,11.5590025695,0.0,0.0,11.5590025695
 05/15  20:00:00,108.346311467,7.62497778002,19.7170973731,0.0,36.5179666069,38.8247702939,11.5758667191,0.0184996030951,0.0,11.557367116
 05/15  21:00:00,103.666793419,7.59316900333,18.7000990831,0.0,32.965339924,36.8579353714,12.0922671414,0.484109112316,0.0,11.6081580291
 05/15  22:00:00,75.6707893268,7.0910938913,14.753566678,0.0,25.6355707503,20.6438685092,12.6734131965,1.10235645928,0.0,11.5710567372
 05/15  23:00:00,52.0315258338,6.6351151673,11.1235768028,0.0,15.0252895274,11.7056064465,7.32892796238,1.55764161863,0.0,5.77128634375
 05/15  24:00:00,44.7941941294,6.42144852672,9.12573559319,0.0,11.6412384099,10.0650221343,7.89457359974,2.12937826995,0.0,5.7651953298
 05/16  01:00:00,41.6112607057,6.26878698867,7.6562396379,0.0,10.0992000411,10.047477231,3.40992043167,3.38992043167,0.0,0.02
 05/16  02:00:00,38.4107522862,6.13769421129,6.44637791599,0.0,8.25718729233,10.0299323277,10.3548748488,4.59579144279,0.0,5.75908340601
 05/16  03:00:00,37.5197358772,6.05266599371,5.64039358435,0.0,8.25718729233,10.0299323277,5.41604444392,5.39604444392,0.0,0.02
 05/16  04:00:00,38.4227621107,5.98415232986,5.00525168043,0.0,8.25718729233,11.6354268332,12.0245457367,6.2593667364,0.0,5.7651790003
 05/16  05:00:00,45.949804521,5.9792910911,4.95726642882,0.0,12.1011305571,15.3678112995,17.8875102423,6.3404965582,0.0,11.5470136841
 05/16  06:00:00,72.2013938642,6.48938778402,8.70611788669,0.0,19.7275818095,37.2640762949,17.724170591,6.11713154347,0.0,11.6070390475
 05/16  07:00:00,94.1612100182,6.85987619019,11.6910261043,0.0,24.3117294858,51.2795993405,22.3509286399,4.87465715664,0.0,17.4762714833
 05/16  08:00:00,80.822704037,6.36306332016,10.124772876,0.0,23.6694662846,40.6342015617,30.7323599291,1.30061260786,0.0,29.4317473212
 05/16  09:00:00,77.3774502498,6.30304319475,11.7470785419,0.0,23.6694662846,35.6302164847,48.222977835,0.862806706962,18.025,29.3351711281
 05/16  10:00:00,58.1992821412,6.07886055049,10.3899361475,0.0,18.7433767983,22.9618409725,42.8601132892,1.41335054705,18.025,23.4217627421
 05/16  11:00:00,58.1022591427,6.08876539366,10.2853787695,0.0,18.7433767983,22.9618409725,36.8991304747,1.34101823273,18.025,17.5331122419
 05/16  12:00:00,58.2494526035,6.12696261441,10.3509279554,0.0,18.5889407304,23.1597249699,43.2456555698,1.8540243999,18.025,23.3666311699
 05/16  13:00:00,58.7011379626,6.17357996778,10.5094905451,0.0,18.7433767983,23.2517909448,41.5599382053,0.171974117104,18.025,23.3629640882
 05/16  14:00:00,59.1453143089,6.22895899329,10.8982881288,0.0,18.7433767983,23.2517909448,35.5934535757,0.0382390224565,18.025,17.5302145532
 05/16  15:00:00,59.1237512055,6.26854493768,11.1270942587,0.0,18.7433767983,22.9618409725,42.6830637069,1.29060786241,18.025,23.3674558445
 05/16  16:00:00,63.1717328791,6.31809821445,10.6741882024,0.0,18.7433767983,27.431320555,25.3278886997,1.53792192575,18.025,5.7649667739
 05/16  17:00:00,74.8842212806,6.53651942028,9.97988309136,0.0,17.6635504202,40.6971502883,8.03719593679,2.25992080645,0.0,5.77727513034
 05/16  18:00:00,82.4014310143,6.70314862108,10.8253267433,0.0,27.5259009287,37.3340067412,15.6072711784,4.01171554615,0.0,11.5955556323
 05/16  19:00:00,85.2264216424,6.79204036959,11.236312214,0.0,33.8341110165,33.3544677425,18.7816635534,7.22420186437,0.0,11.5574616891
 05/16  20:00:00,99.7568012575,6.93564856497,11.8169272585,0.0,36.5179666069,38.8247702939,16.2488705436,10.4608488317,0.0,5.7880217119
 05/16  21:00:00,95.7834392738,6.92646748763,11.4834616941,0.0,32.965339924,36.8579353714,29.0434899555,11.6431170041,0.0,17.4003729513
 05/16  22:00:00,68.6488060566,6.48108768898,8.34160556356,0.0,25.6355707503,20.6438685092,19.0110458825,13.2154769526,0.0,5.79556892996
 05/16  23:00:00,45.7496835222,6.08372846814,5.39312810654,0.0,15.0252895274,11.7056064465,20.4609955824,14.6897573745,0.0,5.77123820785
 05/16  24:00:00,39.183432793,5.91124228275,4.02518658591,0.0,11.6412384099,10.0650221343,21.4342397026,15.6690448624,0.0,5.76519484028
 05/17  01:00:00,36.6092333712,5.79721516779,3.12578537912,0.0,10.0992000411,10.047477231,22.4478939129,16.6889346105,0.0,5.75895930231
 05/17  02:00:00,34.1868856786,5.73289792993,2.62731369601,0.0,8.25718729233,10.0299323277,23.0951302504,17.3361091908,0.0,5.75902105964
 05/17  03:00:00,33.9109946462,5.69993441216,2.38438844264,0.0,8.25718729233,10.0299323277,17.69223649,17.67223649,0.0,0.02
 05/17  04:00:00,35.3118585306,5.67547653825,2.20302858253,0.0,8.25718729233,11.6354268332,23.7704207205,18.0057797505,0.0,5.76464097
 05/17  05:00:00,42.9659482866,5.68605568967,2.26665845746,0.0,12.1011305571,15.3678112995,23.1854001483,17.4020943393,0.0,5.78330580901
 05/17  06:00:00,67.353729935,5.98854480779,4.35930883984,0.0,19.7275818095,37.2640762949,34.1247687187,16.7251428824,0.0,17.3996258363
 05/17  07:00:00,88.7604230399,6.32567726497,6.82446273439,0.0,24.3117294858,51.2795993405,33.0033355243,15.5274183786,0.0,17.4759171457
 05/17  08:00:00,75.2090511314,5.88091407204,4.99328492625,0.0,23.6694662846,40.6342015617,40.9346135304,11.5073631806,0.0,29.4272503498
 05/17  09:00:00,72.0085630008,5.84366190465,6.83758962746,0.0,23.6694662846,35.6302164847,52.0775965665,10.5851654955,18.025,23.4674310709
 05/17  10:00:00,53.2981675834,5.69722579695,5.87046145258,0.0,18.7433767983,22.9618409725,52.9428665348,11.4973347354,18.025,23.4205317994
 05/17  11:00:00,53.0553071838,5.6791450482,5.64805136906,0.0,18.7433767983,22.9618409725,52.7659514064,11.3745206271,18.025,23.3664307793
 05/17  12:00:00,53.0879629837,5.67596424834,5.64044124442,0.0,18.5889407304,23.1597249699,50.725947199,9.33941257225,18.025,23.3615346267
 05/17  13:00:00,53.1892232723,5.67705633268,5.49410564017,0.0,18.7433767983,23.2517909448,43.3881227829,7.83162606979,18.025,17.5314967131
 05/17  14:00:00,53.2595587368,5.67881729819,5.56268489557,0.0,18.7433767983,23.2517909448,48.2431371367,6.85214915086,18.025,23.3659879858
 05/17  15:00:00,53.2860069628,5.69833561748,5.8595599296,0.0,18.7433767983,22.9618409725,47.5225190978,6.13783920335,18.025,23.3596798944
 05/17  16:00:00,57.2632400643,5.72453390084,5.35927054658,0.0,18.7433767983,27.431320555,23.3020558504,5.25705585044,18.025,0.02
 05/17  17:00:00,69.0928412483,5.91473829586,4.81029141404,0.0,17.6635504202,40.6971502883,17.7784107823,6.24414625089,0.0,11.5342645314
 05/17  18:00:00,76.8170075679,6.08001004285,5.86405849563,0.0,27.5259009287,37.3340067412,21.3648407895,9.76997545942,0.0,11.5948653301
 05/17  19:00:00,80.414406583,6.23618846644,6.98016412056,0.0,33.8341110165,33.3544677425,15.8791109759,10.0910788101,0.0,5.78803216573
 05/17  20:00:00,95.9335669489,6.4746896306,8.45466167703,0.0,36.5179666069,38.8247702939,23.3085078586,11.7515858573,0.0,11.5569220014
 05/17  21:00:00,92.5432658249,6.5287377208,8.64103802583,0.0,32.965339924,36.8579353714,24.6743497937,13.0664777538,0.0,11.6078720399
 05/17  22:00:00,65.4708238811,6.10154161313,5.54318094131,0.0,25.6355707503,20.6438685092,27.1944708097,15.6240201126,0.0,11.5704506971
 05/17  23:00:00,43.2878425716,5.79152251445,3.22350118713,0.0,15.0252895274,11.7056064465,22.5189937294,16.7477989645,0.0,5.77119476491
 05/17  24:00:00,37.5673593319,5.72262882929,2.59773022802,0.0,11.6412384099,10.0650221343,22.7539582238,16.9901975145,0.0,5.76376070927
 05/18  01:00:00,35.497788762,5.6702184757,2.14134363063,0.0,10.0992000411,10.047477231,24.4795357148,18.7206789526,0.0,5.75885676219
 05/18  02:00:00,33.3148274541,5.63022726204,1.85793270801,0.0,8.25718729233,10.0299323277,19.1499322409,19.1299322409,0.0,0.02
 05/18  03:00:00,33.1844345754,5.61302420584,1.74473917122,0.0,8.25718729233,10.0299323277,24.0328509219,18.2739547323,0.0,5.75889618957
 05/18  04:00:00,34.6531107497,5.59569541069,1.62406909289,0.0,8.25718729233,11.6354268332,24.0936081091,18.3290326482,0.0,5.76457546091
 05/18  05:00:00,42.4480627043,5.62070847573,1.81413076696,0.0,12.1011305571,15.3678112995,21.8816196569,16.0996577288,0.0,5.78196192815
 05/18  06:00:00,66.9357826677,5.93029259735,3.99963356709,0.0,19.7275818095,37.2640762949,26.1628890576,14.5551237671,0.0,11.6077652905
 05/18  07:00:00,88.0781031535,6.22698480017,6.24085870598,0.0,24.3117294858,51.2795993405,30.2803131233,12.8057696852,0.0,17.4745434381
 05/18  08:00:00,75.1654779861,5.84220060207,4.98844072898,0.0,23.6694662846,40.6342015617,37.6142794226,8.1861952568,0.0,29.4280841658
 05/18  09:00:00,72.0129534887,5.80778294859,6.87786817732,0.0,23.6694662846,35.6302164847,54.3000329372,6.94579660054,18.025,29.3292363367
 05/18  10:00:00,53.3760537951,5.66800070862,5.97758249622,0.0,18.7433767983,22.9618409725,48.1537137067,6.71043856167,18.025,23.418275145
 05/18  11:00:00,53.1916190071,5.65883977212,5.80467478022,0.0,18.7433767983,22.9618409725,42.3804015772,6.82548491299,18.025,17.5299166642
 05/18  12:00:00,53.105238425,5.65563204588,5.67805523911,0.0,18.5889407304,23.1597249699,47.7994424741,6.40635790557,18.025,23.3680845685
 05/18  13:00:00,53.1359215229,5.65559243103,5.46227575004,0.0,18.7433767983,23.2517909448,46.4335836864,5.04706342388,18.025,23.3615202625
 05/18  14:00:00,53.0339004569,5.6511009926,5.36474107822,0.0,18.7433767983,23.2517909448,40.9842277232,5.43735884336,18.025,17.5218688798
 05/18  15:00:00,52.8746015161,5.66623697194,5.48026313997,0.0,18.7433767983,22.9618409725,47.7071503546,6.31430962695,18.025,23.3678407277
 05/18  16:00:00,57.2794575395,5.72478922868,5.37523637693,0.0,18.7433767983,27.431320555,27.8126244533,4.02287077244,18.025,5.76475368085
 05/18  17:00:00,69.2591158987,5.92710006751,4.96421684647,0.0,17.6635504202,40.6971502883,10.5736299623,4.79691991165,0.0,5.77671005067
 05/18  18:00:00,76.9336025785,6.09508530414,5.96559434525,0.0,27.5259009287,37.3340067412,20.451249128,8.85706802958,0.0,11.5941810984
 05/18  19:00:00,80.4713517614,6.24946613949,7.02383875897,0.0,33.8341110165,33.3544677425,21.3705180541,9.81206054892,0.0,11.5584575052
 05/18  20:00:00,95.9812166636,6.48753152511,8.48948421872,0.0,36.5179666069,38.8247702939,17.0485488025,11.2604474101,0.0,5.78810139246
 05/18  21:00:00,92.8019804061,6.56055222866,8.86795320365,0.0,32.965339924,36.8579353714,29.0065435407,11.6063738506,0.0,17.4001696901
 05/18  22:00:00,66.121287106,6.1651378119,6.13006220103,0.0,25.6355707503,20.6438685092,23.9828364213,12.4124320665,0.0,11.5704043548
 05/18  23:00:00,43.6367837897,5.82455423302,3.53941745806,0.0,15.0252895274,11.7056064465,20.1580507755,14.3870523752,0.0,5.77099840021
 05/18  24:00:00,37.6181904783,5.72544496157,2.64575380213,0.0,11.6412384099,10.0650221343,15.3201159796,15.3001159796,0.0,0.02
 05/19  01:00:00,35.5733657533,5.67834750155,2.20879447476,0.0,10.0992000411,10.047477231,22.3078374997,16.5500149536,0.0,5.7578225461
 05/19  02:00:00,33.3731058601,5.63688905021,1.90955104258,0.0,8.25718729233,10.0299323277,23.1399014621,17.3812205617,0.0,5.75868090044
 05/19  03:00:00,33.2142477699,5.61679548227,1.77078968706,0.0,8.25718729233,10.0299323277,17.2113051372,17.1913051372,0.0,0.02
 05/19  04:00:00,34.6919676857,5.60023495295,1.65839115214,0.0,8.25718729233,11.6354268332,22.8077241198,17.0431369477,0.0,5.76458717207
 05/19  05:00:00,42.4224248613,5.6183324048,1.79087859349,0.0,12.1011305571,15.3678112995,21.7730990761,15.9900166229,0.0,5.78308245327
 05/19  06:00:00,66.9145301971,5.92876011096,3.97992924397,0.0,19.7275818095,37.2640762949,32.1868137981,14.7887234349,0.0,17.3980903633
 05/19  07:00:00,88.2927836965,6.25440376578,6.42814375928,0.0,24.3117294858,51.2795993405,30.2218189959,12.749287112,0.0,17.4725318839
 05/19  08:00:00,75.4141629708,5.856280549,5.2230621995,0.0,23.6694662846,40.6342015617,36.4789816617,7.0548212947,0.0,29.424160367
 05/19  09:00:00,72.5131315101,5.83461445296,7.35122897443,0.0,23.6694662846,35.6302164847,46.6481905061,5.16096050602,18.025,23.4622300001
 05/19  10:00:00,53.9989948288,5.70072165387,6.56780981216,0.0,18.7433767983,22.9618409725,46.1338213666,4.69031135969,18.025,23.4185100069
 05/19  11:00:00,54.2656650069,5.71302567134,6.82454026601,0.0,18.7433767983,22.9618409725,43.818324639,2.42500292715,18.025,23.3683217118
 05/19  12:00:00,54.4356389734,5.72558486853,6.93850516526,0.0,18.5889407304,23.1597249699,38.3458246183,2.79647840389,18.025,17.5243462144
 05/19  13:00:00,54.5740453729,5.72937979369,6.82661980627,0.0,18.7433767983,23.2517909448,42.3831420424,0.991127988057,18.025,23.3670140543
 05/19  14:00:00,54.9408939472,5.76658114803,7.15626542711,0.0,18.7433767983,23.2517909448,42.0550034192,0.669724099206,18.025,23.36027932
 05/19  15:00:00,55.500931819,5.84973517471,7.92309370422,0.0,18.7433767983,22.9618409725,36.6198513181,1.0740195395,18.025,17.5208317786
 05/19  16:00:00,59.7667322082,5.91391520829,7.67339865912,0.0,18.7433767983,27.431320555,24.6038178491,0.81421276161,18.025,5.76460508746
 05/19  17:00:00,72.7001494015,6.23533743836,8.09702369502,0.0,17.6635504202,40.6971502883,6.12618945502,0.349472815374,0.0,5.77671663965
 05/19  18:00:00,80.5744565715,6.44499942029,9.25655165637,0.0,27.5259009287,37.3340067412,18.8008097409,1.4201838161,0.0,17.3806259248
 05/19  19:00:00,84.0298285323,6.5991237656,10.2326737892,0.0,33.8341110165,33.3544677425,7.85334627691,2.06480714475,0.0,5.78853913216
 05/19  20:00:00,99.2602914606,6.81120079522,11.4448994237,0.0,36.5179666069,38.8247702939,15.8345445262,4.27773741496,0.0,11.5568071112
 05/19  21:00:00,95.5909250385,6.83915014124,11.3783203324,0.0,32.965339924,36.8579353714,17.6534547767,6.04733822627,0.0,11.6061165504
 05/19  22:00:00,68.4423808996,6.40280038083,8.21350397662,0.0,25.6355707503,20.6438685092,19.0475358495,7.47756728391,0.0,11.5699685656
 05/19  23:00:00,45.5912356264,6.02197260384,5.29645861435,0.0,15.0252895274,11.7056064465,15.1623132747,9.39135667362,0.0,5.77095660104
 05/19  24:00:00,38.9930327123,5.86769363661,3.87835153103,0.0,11.6412384099,10.0650221343,16.7796400068,11.0146793205,0.0,5.7649606863
 05/20  01:00:00,39.4561186574,5.79983859208,3.21058389344,0.0,12.8411359301,10.0650221343,12.5467114865,12.5267114865,0.0,0.02
 05/20  02:00:00,33.9788897798,5.70340532302,2.44882212801,0.0,8.25718729233,10.0299323277,19.6969355895,13.9381045302,0.0,5.75883105932
 05/20  03:00:00,33.6756409144,5.66899945908,2.17998180266,0.0,8.25718729233,10.0299323277,15.1326963001,15.1126963001,0.0,0.02
 05/20  04:00:00,35.0472450201,5.64285747873,1.97105379047,0.0,8.25718729233,11.6354268332,22.006500787,16.2416357807,0.0,5.76486500625
 05/20  05:00:00,39.0109117135,5.6204113959,1.79879837189,0.0,8.71707943955,15.3327214929,22.4759280064,16.7051057778,0.0,5.7708222286
 05/20  06:00:00,52.3121679211,5.71049678757,2.44982323906,0.0,18.5082010057,25.6353820695,28.4566150933,16.9120259574,0.0,11.5445891359
 05/20  07:00:00,70.7515358737,5.9408151375,4.32322102564,0.0,19.4083231844,41.0650158608,24.7999466827,13.1940697317,0.0,11.605876951
 05/20  08:00:00,100.266393689,6.42622095114,9.47564258233,0.0,26.3286599382,57.9988325916,40.5792193519,5.08533859717,0.0,35.4938807548
 05/20  09:00:00,85.780861146,6.21989061707,10.3507282019,0.0,26.3286599382,42.8504436482,50.6459355613,3.20635399201,18.025,29.4145815693
 05/20  10:00:00,59.7546572217,5.93037970318,8.60825592566,0.0,21.7447113004,23.4437158914,43.267111889,1.77708261246,18.025,23.4650292765
 05/20  11:00:00,58.1105085147,6.00862714948,9.34772496846,0.0,19.3027497915,23.426170988,41.5538861075,0.114570689697,18.025,23.4143154178
 05/20  12:00:00,59.3537989123,6.12542772889,10.3321713157,0.0,19.1483137236,23.7250123474,41.3854937828,0.0,18.025,23.3604937828
 05/20  13:00:00,59.8583592961,6.17872593738,10.6378831425,0.0,19.3027497915,23.7161209604,35.5475899898,0.0,18.025,17.5225899898
 05/20  14:00:00,60.9473226002,6.28810704452,11.6174729799,0.0,19.3027497915,23.7161209604,41.3897590371,0.0,18.025,23.3647590371
 05/20  15:00:00,61.9438841574,6.38835100209,12.803737475,0.0,19.3027497915,23.426170988,41.3843672749,0.0,18.025,23.3593672749
 05/20  16:00:00,66.4137812726,6.45274265426,12.7579151464,0.0,19.3027497915,27.8956505705,23.7895533344,0.0,18.025,5.76455333444
 05/20  17:00:00,74.8736757771,6.66976496565,12.3782497731,0.0,18.2229234133,37.5968344597,5.77063532945,0.0,0.0,5.77063532945
 05/20  18:00:00,91.1275169124,7.00968403845,14.3388208734,0.0,32.690315043,37.0816133363,5.77647713367,0.0,0.0,5.77647713367
 05/20  19:00:00,92.2474161115,7.1745938351,15.1820253351,0.0,36.8143715336,33.066984531,5.78893894794,0.0,0.0,5.78893894794
 05/20  20:00:00,103.513840058,7.30695332893,15.4240062613,0.0,36.3493007332,38.7721355839,11.6358246175,0.0782407467508,0.0,11.5575838708
 05/20  21:00:00,102.36869088,7.24858750742,14.5710933041,0.0,36.1807251679,36.8228455648,6.87795799685,1.08927958457,0.0,5.78867841227
 05/20  22:00:00,77.5512167958,6.82433161986,11.4977422126,0.0,31.0351095914,20.6438685092,19.2486297559,1.84992344453,0.0,17.3987063114
 05/20  23:00:00,51.5812594588,6.41091193534,8.49539720089,0.0,17.4250845679,11.7056064465,8.37589272572,2.59302121045,0.0,5.78287151527
 05/20  24:00:00,43.4782723797,6.22087554748,6.81051659541,0.0,12.8411359301,10.0650221343,10.108700135,4.34422924059,0.0,5.76447089443
 05/21  01:00:00,42.3286558091,6.0957628425,5.66777602904,0.0,12.925468867,10.100111941,11.474371236,5.71572308411,0.0,5.75864815187
 05/21  02:00:00,36.4664155472,5.95913043878,4.56120810364,0.0,8.34152022915,10.0650221343,6.57029298608,6.55029298608,0.0,0.02
 05/21  03:00:00,35.6665791497,5.87730424435,3.84319422242,0.0,8.34152022915,10.0650221343,13.064133984,7.30549409014,0.0,5.75863989384
 05/21  04:00:00,36.7268669667,5.81459404983,3.35952179193,0.0,8.34152022915,11.6705166398,13.7311596093,7.96695043013,0.0,5.76420917913
 05/21  05:00:00,40.5385201199,5.7669500832,3.06045255452,0.0,8.80141237637,15.3678112995,13.9543490442,8.18379475383,0.0,5.77055429036
 05/21  06:00:00,54.2291274601,5.89841470544,4.1788784701,0.0,18.5082010057,25.6353820695,13.7367264877,7.95480411164,0.0,5.7819223761
 05/21  07:00:00,74.1895450276,6.27915739572,7.30348233564,0.0,19.4926561212,41.1001056674,16.6311193123,5.02520374722,0.0,11.6059155651
 05/21  08:00:00,103.864227573,6.79055714958,12.7091628313,0.0,26.3286599382,57.9988325916,35.5428560025,0.0582784073745,0.0,35.4845775952
 05/21  09:00:00,89.5718446022,6.59950961194,13.8815347858,0.0,26.2443270014,42.8153538416,47.4409351846,0.0,18.025,29.4159351846
 05/21  10:00:00,63.766152511,6.28208681118,12.2680531648,0.0,21.7447113004,23.4437158914,41.4892848627,0.0,18.025,23.4642848627
