Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  11:00:00,61.7541043506,6.3186476441,12.6215977116,0.0,19.3449162599,23.4437158914,41.4391599531,0.0,18.025,23.4141599531
 05/21  12:00:00,63.0779964477,6.42074566177,13.7013453833,0.0,19.190480192,23.7425572507,41.3870508647,0.0,18.025,23.3620508647
 05/21  13:00:00,64.9477325021,6.5461406857,15.4195611181,0.0,19.260583323,23.698576057,41.3819577953,0.0,18.025,23.3569577953
 05/21  14:00:00,66.670597613,6.66285169076,17.0257156331,0.0,19.260583323,23.698576057,35.5502229451,0.0,18.025,17.5252229451
 05/21  15:00:00,67.3564487903,6.7544426553,17.9099304168,0.0,19.260583323,23.4086260847,41.3849312762,0.0,18.025,23.3599312762
 05/21  16:00:00,72.0808630899,6.83107614442,18.1063779695,0.0,19.260583323,27.8781056672,23.7896073372,0.0,18.025,5.76460733719
 05/21  17:00:00,81.3806411185,7.08292328543,18.531774709,0.0,18.1807569449,37.5792895564,5.77017620958,0.0,0.0,5.77017620958
 05/21  18:00:00,97.1985409736,7.43531426065,20.1036476663,0.0,32.6059821062,37.0465235296,5.77662423791,0.0,0.0,5.77662423791
 05/21  19:00:00,98.4129455181,7.62810665753,20.8940536622,0.0,36.8143715336,33.066984531,5.78760818292,0.0,0.0,5.78760818292
 05/21  20:00:00,107.480746009,7.78097431555,20.6814818316,0.0,36.43363367,38.8072253906,11.5558562922,0.0,0.0,11.5558562922
 05/21  21:00:00,107.468145946,7.70357412561,19.3349931115,0.0,36.0963922311,36.7877557581,11.5564384821,0.0,0.0,11.5564384821
 05/21  22:00:00,82.2826206246,7.26771270425,15.9052066814,0.0,30.9507766546,20.6087787026,11.6052375719,0.0,0.0,11.6052375719
 05/21  23:00:00,56.1762222776,6.83531575197,12.6659666611,0.0,17.4250845679,11.7056064465,5.78275494081,0.0,0.0,5.78275494081
 05/21  24:00:00,48.1054996443,6.63626447595,10.9029386055,0.0,12.925468867,10.100111941,5.76452876476,0.0,0.0,5.76452876476
 05/22  01:00:00,43.4953908961,6.46024407863,9.34893600095,0.0,10.0992000411,10.047477231,5.7584698927,0.0,0.0,5.7584698927
 05/22  02:00:00,40.3473855641,6.32662614375,8.19411073188,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/22  03:00:00,39.5258854162,6.24135696922,7.45787534647,0.0,8.25718729233,10.0299323277,5.75844432061,0.0,0.0,5.75844432061
 05/22  04:00:00,40.5525428058,6.17912330019,6.94009521219,0.0,8.25718729233,11.6354268332,5.76469090006,0.0,0.0,5.76469090006
 05/22  05:00:00,48.2950666316,6.18835844375,7.09352736217,0.0,12.1011305571,15.3678112995,5.78246018212,0.0,0.0,5.78246018212
 05/22  06:00:00,74.7117149165,6.71269544409,10.9932333794,0.0,19.7275818095,37.2640762949,11.6054366723,0.0,0.0,11.6054366723
 05/22  07:00:00,95.8720867007,7.0218888435,13.2400330317,0.0,24.3117294858,51.2795993405,18.7788482521,1.30922343045,0.0,17.4696248217
 05/22  08:00:00,82.9022242586,6.53995570095,12.0274960095,0.0,23.6694662846,40.6342015617,29.4176182066,0.0,0.0,29.4176182066
 05/22  09:00:00,80.4259536553,6.54404238768,14.5546535868,0.0,23.6694662846,35.6302164847,47.3448209209,0.0,18.025,29.3198209209
 05/22  10:00:00,63.5640405389,6.42325783099,15.4103480909,0.0,18.7433767983,22.9618409725,41.4388292192,0.0,18.025,23.4138292192
 05/22  11:00:00,66.5670495838,6.55839028071,18.2805781797,0.0,18.7433767983,22.9618409725,35.5531836823,0.0,18.025,17.5281836823
 05/22  12:00:00,68.8929770434,6.692300247,20.4291491091,0.0,18.5889407304,23.1597249699,41.3841311788,0.0,18.025,23.3591311788
 05/22  13:00:00,71.1976047976,6.83329792784,22.3462720688,0.0,18.7433767983,23.2517909448,41.3768815862,0.0,18.025,23.3518815862
 05/22  14:00:00,72.8717378417,6.96068040427,23.8930270086,0.0,18.7433767983,23.2517909448,35.5523001376,0.0,18.025,17.5273001376
 05/22  15:00:00,73.5032990933,7.07522078873,24.6999985038,0.0,18.7433767983,22.9618409725,41.3817068742,0.0,18.025,23.3567068742
 05/22  16:00:00,78.4375406064,7.19934630912,25.0587840087,0.0,18.7433767983,27.431320555,23.7893202272,0.0,18.025,5.76432022717
 05/22  17:00:00,91.3964416422,7.52912214782,25.499551856,0.0,17.6635504202,40.6971502883,5.77639452331,0.0,0.0,5.77639452331
 05/22  18:00:00,98.8166803717,7.77456247601,26.1692587298,0.0,27.5259009287,37.3340067412,11.5924549365,0.0,0.0,11.5924549365
 05/22  19:00:00,101.73210683,7.93378710185,26.6003244732,0.0,33.8341110165,33.3544677425,5.78746883424,0.0,0.0,5.78746883424
 05/22  20:00:00,112.923668429,8.08129113466,25.7222216263,0.0,36.5179666069,38.8247702939,11.5554992721,0.0,0.0,11.5554992721
 05/22  21:00:00,108.983481539,8.0155552436,23.5945240206,0.0,32.965339924,36.8579353714,11.6052242011,0.0,0.0,11.6052242011
 05/22  22:00:00,80.1087744294,7.48690410251,18.7958348318,0.0,25.6355707503,20.6438685092,11.5689467668,0.0,0.0,11.5689467668
 05/22  23:00:00,55.822871745,6.9919909052,14.5580987947,0.0,15.0252895274,11.7056064465,5.77060071129,0.0,0.0,5.77060071129
 05/22  24:00:00,48.0328066104,6.73220145843,12.053634316,0.0,11.6412384099,10.0650221343,5.76457287049,0.0,0.0,5.76457287049
 05/23  01:00:00,44.3585180052,6.53989726965,10.1324178512,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/23  02:00:00,40.8411155033,6.38039033534,8.63407832568,0.0,8.25718729233,10.0299323277,6.0308770587,0.272424495758,0.0,5.75845256294
 05/23  03:00:00,39.6933756395,6.26802394888,7.59870289505,0.0,8.25718729233,10.0299323277,6.73752043132,0.979461623631,0.0,5.75805880769
 05/23  04:00:00,40.3539716,6.17407161783,6.74658428896,0.0,8.25718729233,11.6354268332,1.72472387026,1.70472387026,0.0,0.02
 05/23  05:00:00,47.6891209447,6.1516325814,6.52431506397,0.0,12.1011305571,15.3678112995,14.1022939096,2.55742628708,0.0,11.5448676225
 05/23  06:00:00,73.6557514529,6.6394228894,10.010563726,0.0,19.7275818095,37.2640762949,15.0674413829,3.46296322852,0.0,11.6044781544
 05/23  07:00:00,96.1630613923,7.05385980743,13.4990604056,0.0,24.3117294858,51.2795993405,19.2227313602,1.75318622062,0.0,17.4695451396
 05/23  08:00:00,84.7875236166,6.6645911656,13.7881762332,0.0,23.6694662846,40.6342015617,29.4244502692,0.00933049138028,0.0,29.4151197778
 05/23  09:00:00,82.9636508427,6.68862600876,16.9477796151,0.0,23.6694662846,35.6302164847,41.484113371,0.0,18.025,23.459113371
 05/23  10:00:00,65.7860190577,6.53531781397,17.5202749609,0.0,18.7433767983,22.9618409725,41.4370732395,0.0,18.025,23.4120732395
 05/23  11:00:00,69.4139306255,6.69372274119,20.9921316478,0.0,18.7433767983,22.9618409725,41.3849087017,0.0,18.025,23.3599087017
 05/23  12:00:00,72.3622443851,6.86008810203,23.7306323923,0.0,18.5889407304,23.1597249699,41.3793171442,0.0,18.025,23.3543171442
 05/23  13:00:00,74.6095780127,7.00685865745,25.5846928188,0.0,18.7433767983,23.2517909448,35.5479804285,0.0,18.025,17.5229804285
 05/23  14:00:00,75.1660807053,7.09301432434,26.0550433754,0.0,18.7433767983,23.2517909448,41.3816100746,0.0,18.025,23.3566100746
 05/23  15:00:00,75.0348663031,7.16962505534,26.1371612839,0.0,18.7433767983,22.9618409725,35.542616348,0.0,18.025,17.517616348
 05/23  16:00:00,79.1132338983,7.24301566676,25.6908231405,0.0,18.7433767983,27.431320555,23.7893122228,0.0,18.025,5.76431222283
 05/23  17:00:00,91.5398015087,7.53448616607,25.6375623557,0.0,17.6635504202,40.6971502883,5.7761802013,0.0,0.0,5.7761802013
 05/23  18:00:00,97.3699651325,7.69541935456,24.8017053894,0.0,27.5259009287,37.3340067412,17.3781060016,0.0,0.0,17.3781060016
 05/23  19:00:00,98.7818125664,7.77375903322,23.8100688277,0.0,33.8341110165,33.3544677425,5.78678275686,0.0,0.0,5.78678275686
 05/23  20:00:00,109.239730294,7.87246678275,22.2471187669,0.0,36.5179666069,38.8247702939,11.5564745499,0.0,0.0,11.5564745499
 05/23  21:00:00,105.668438312,7.807472494,20.4875835557,0.0,32.965339924,36.8579353714,11.6041258743,0.0,0.0,11.6041258743
 05/23  22:00:00,77.3579356004,7.2955925598,16.2363204821,0.0,25.6355707503,20.6438685092,11.5677738805,0.0,0.0,11.5677738805
 05/23  23:00:00,53.6193084864,6.83131822184,12.515215491,0.0,15.0252895274,11.7056064465,5.77044356479,0.0,0.0,5.77044356479
 05/23  24:00:00,46.4329987253,6.61440553896,10.5716313411,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 05/24  01:00:00,43.1255689874,6.44605592001,8.99331304522,0.0,10.0992000411,10.047477231,6.28863523248,0.530166488829,0.0,5.75846874366
 05/24  02:00:00,39.8768662986,6.30299860927,7.74722322601,0.0,8.25718729233,10.0299323277,7.03566298941,1.27724801345,0.0,5.75841497596
 05/24  03:00:00,38.8949905762,6.20345533532,6.86489536313,0.0,8.25718729233,10.0299323277,1.78490694619,1.76490694619,0.0,0.02
 05/24  04:00:00,39.5208644696,6.10707853625,5.98047399755,0.0,8.25718729233,11.6354268332,9.38127682994,3.61678831761,0.0,5.76448851233
 05/24  05:00:00,46.8850725396,6.08718035488,5.78472994981,0.0,12.1011305571,15.3678112995,10.4407640783,4.65872978295,0.0,5.78203429531
 05/24  06:00:00,72.6907178639,6.56153595446,9.12343105092,0.0,19.7275818095,37.2640762949,23.0950921947,5.70109475621,0.0,17.3939974385
 05/24  07:00:00,94.8253581728,6.94587857954,12.2693618191,0.0,24.3117294858,51.2795993405,21.5818804669,4.1132077622,0.0,17.4686727047
 05/24  08:00:00,83.092967759,6.55841923582,12.1998094345,0.0,23.6694662846,40.6342015617,29.4585330367,0.0468198529355,0.0,29.4117131838
 05/24  09:00:00,80.4055244913,6.54818581731,14.5301086273,0.0,23.6694662846,35.6302164847,41.478702858,0.0,18.025,23.453702858
 05/24  10:00:00,62.3123438131,6.38026043064,14.2016629155,0.0,18.7433767983,22.9618409725,41.4356899007,0.0,18.025,23.4106899007
 05/24  11:00:00,64.8175891344,6.49178604758,16.5977328908,0.0,18.7433767983,22.9618409725,41.3844265649,0.0,18.025,23.3594265649
 05/24  12:00:00,67.7291650883,6.64472687355,19.3129205512,0.0,18.5889407304,23.1597249699,35.5504018401,0.0,18.025,17.5254018401
 05/24  13:00:00,71.265114523,6.8327921862,22.4143035426,0.0,18.7433767983,23.2517909448,41.3788167258,0.0,18.025,23.3538167258
 05/24  14:00:00,73.5942964366,6.99506401057,24.5812084282,0.0,18.7433767983,23.2517909448,35.5447696082,0.0,18.025,17.5197696082
 05/24  15:00:00,74.704047962,7.13527227804,25.8407095051,0.0,18.7433767983,22.9618409725,41.3829269904,0.0,18.025,23.3579269904
 05/24  16:00:00,75.5220947768,7.09979772431,22.2428980079,0.0,18.7433767983,27.431320555,23.7892643502,0.0,18.025,5.76426435015
 05/24  17:00:00,87.8446977136,7.39108752477,22.0858622195,0.0,17.6635504202,40.6971502883,5.77614828714,0.0,0.0,5.77614828714
 05/24  18:00:00,95.5178755973,7.63812605363,23.006923536,0.0,27.5259009287,37.3340067412,11.5905091094,0.0,0.0,11.5905091094
 05/24  19:00:00,96.0181858832,7.65939910274,21.1608129865,0.0,33.8341110165,33.3544677425,11.5712715469,0.0156662127469,0.0,11.5556053341
 05/24  20:00:00,108.150169329,7.80177735705,21.2282627292,0.0,36.5179666069,38.8247702939,5.80443183088,0.016911659895,0.0,5.78752017098
 05/24  21:00:00,106.509829827,7.83355548468,21.3029063049,0.0,32.965339924,36.8579353714,11.6039025694,0.0,0.0,11.6039025694
 05/24  22:00:00,78.7292631537,7.35811605288,17.5451397851,0.0,25.6355707503,20.6438685092,11.5682111464,0.0,0.0,11.5682111464
 05/24  23:00:00,54.9844169106,6.89460251187,13.8170471899,0.0,15.0252895274,11.7056064465,5.77039459129,0.0,0.0,5.77039459129
 05/24  24:00:00,47.6334314014,6.67405811134,11.7124144016,0.0,11.6412384099,10.0650221343,5.76417816531,0.0,0.0,5.76417816531
 05/25  01:00:00,44.4270752467,6.52277212932,10.2181076214,0.0,10.0992000411,10.047477231,5.93674856858,0.178370681246,0.0,5.75837788733
 05/25  02:00:00,41.2739371863,6.39519302924,9.05210778176,0.0,8.25718729233,10.0299323277,0.563062300886,0.543062300886,0.0,0.02
 05/25  03:00:00,40.4083159342,6.31138482709,8.27029108645,0.0,8.25718729233,10.0299323277,6.54653926886,0.788232614669,0.0,5.7583066542
 05/25  04:00:00,41.3275038707,6.24351841049,7.65068111086,0.0,8.25718729233,11.6354268332,6.83854666457,1.07481632484,0.0,5.76373033973
 05/25  05:00:00,49.0194730828,6.25460949665,7.75171210086,0.0,12.1011305571,15.3678112995,7.01633919619,1.23414159003,0.0,5.78219760616
 05/25  06:00:00,75.5545767375,6.79561303128,11.7532334435,0.0,19.7275818095,37.2640762949,12.9841808557,1.38058363578,0.0,11.6035972199
 05/25  07:00:00,97.7992605946,7.1887883975,15.0003793895,0.0,24.3117294858,51.2795993405,18.1832262637,0.716786534298,0.0,17.4664397294
 05/25  08:00:00,84.8929397769,6.68172388163,13.8764922298,0.0,23.6694662846,40.6342015617,29.4101834118,0.0,0.0,29.4101834118
 05/25  09:00:00,81.864345242,6.64976920128,15.887354793,0.0,23.6694662846,35.6302164847,41.4816729697,0.0,18.025,23.4566729697
 05/25  10:00:00,62.3106992666,6.38315455873,14.1971356109,0.0,18.7433767983,22.9618409725,41.4337468284,0.0,18.025,23.4087468284
 05/25  11:00:00,61.8050169926,6.35393732812,13.7230145884,0.0,18.7433767983,22.9618409725,41.3835518075,0.0,18.025,23.3585518075
 05/25  12:00:00,61.9789270166,6.35134809021,13.8560654696,0.0,18.5889407304,23.1597249699,41.4338289822,0.056182363501,18.025,23.3526466187
 05/25  13:00:00,62.38473782,6.39577803076,13.970947626,0.0,18.7433767983,23.2517909448,35.5491391216,0.0,18.025,17.5241391216
 05/25  14:00:00,64.1124686656,6.49662601435,15.5978281305,0.0,18.7433767983,23.2517909448,41.381389319,0.0,18.025,23.356389319
 05/25  15:00:00,65.5992379708,6.61106582381,17.2601054673,0.0,18.7433767983,22.9618409725,35.5461912122,0.0,18.025,17.5211912122
 05/25  16:00:00,70.5950425325,6.7192413409,17.6964168379,0.0,18.7433767983,27.431320555,23.7891555729,0.0,18.025,5.76415557294
 05/25  17:00:00,83.3790776312,7.04295132238,17.9683927756,0.0,17.6635504202,40.6971502883,5.77508822085,0.0,0.0,5.77508822085
 05/25  18:00:00,88.4619463577,7.15987490668,16.4292642975,0.0,27.5259009287,37.3340067412,11.786704183,0.195019159514,0.0,11.5916850235
 05/25  19:00:00,90.8617764878,7.25553614277,16.4082770688,0.0,33.8341110165,33.3544677425,12.1330412347,0.57771986425,0.0,11.5553213705
 05/25  20:00:00,104.173894663,7.47455110143,17.5792262349,0.0,36.5179666069,38.8247702939,6.71565815157,0.928584090929,0.0,5.78707406064
 05/25  21:00:00,102.225404172,7.4867714904,17.3652835712,0.0,32.965339924,36.8579353714,18.7298563755,1.33541442103,0.0,17.3944419545
 05/25  22:00:00,74.7009838584,7.0126070131,13.862384328,0.0,25.6355707503,20.6438685092,7.53574998127,1.74194670077,0.0,5.7938032805
 05/25  23:00:00,51.320804931,6.57607963446,10.4719653502,0.0,15.0252895274,11.7056064465,7.89000418868,2.1197142862,0.0,5.77028990248
 05/25  24:00:00,44.0134040396,6.35660244246,8.40985039675,0.0,11.6412384099,10.0650221343,9.74155911585,3.97715754435,0.0,5.7644015715
 05/26  01:00:00,41.059496856,6.22311897982,7.15018446341,0.0,10.0992000411,10.047477231,10.5417886743,4.78347536276,0.0,5.75831331152
 05/26  02:00:00,38.13912935,6.11468293414,6.1978144923,0.0,8.25718729233,10.0299323277,5.24099404061,5.22099404061,0.0,0.02
 05/26  03:00:00,37.5121477791,6.05081479182,5.63469929224,0.0,8.25718729233,10.0299323277,11.0328890882,5.27465477119,0.0,5.75823431703
 05/26  04:00:00,38.6153247711,5.99907304607,5.18295087339,0.0,8.25718729233,11.6354268332,11.4657775384,5.70166485729,0.0,5.76411268107
 05/26  05:00:00,46.4701921632,6.02147226066,5.43558118326,0.0,12.1011305571,15.3678112995,10.7880694719,5.00646025198,0.0,5.78160921995
 05/26  06:00:00,73.0747740629,6.56350926265,9.50554898816,0.0,19.7275818095,37.2640762949,16.0537598423,4.45056510932,0.0,11.603194733
 05/26  07:00:00,95.4748803775,6.9715757471,12.8932363434,0.0,24.3117294858,51.2795993405,20.0682541508,2.60191492122,0.0,17.4663392296
 05/26  08:00:00,82.7630213765,6.49060740086,11.9377064986,0.0,23.6694662846,40.6342015617,29.4087139242,0.0,0.0,29.4087139242
 05/26  09:00:00,79.9124740416,6.46226823322,14.1229940721,0.0,23.6694662846,35.6302164847,47.3363898069,0.0,18.025,29.3113898069
 05/26  10:00:00,61.0417319115,6.23210457018,13.0792287057,0.0,18.7433767983,22.9618409725,41.4328106645,0.0,18.025,23.4078106645
 05/26  11:00:00,61.2984526351,6.2523610915,13.31803368,0.0,18.7433767983,22.9618409725,35.5487423999,0.0,18.025,17.5237423999
 05/26  12:00:00,63.0274726203,6.31892047542,14.9370464859,0.0,18.5889407304,23.1597249699,41.3772603815,0.0,18.025,23.3522603815
 05/26  13:00:00,64.7217175948,6.4254289206,16.2782768274,0.0,18.7433767983,23.2517909448,35.5454181057,0.0,18.025,17.5204181057
 05/26  14:00:00,65.5166129887,6.48422756272,17.0143806486,0.0,18.7433767983,23.2517909448,41.3795139374,0.0,18.025,23.3545139374
 05/26  15:00:00,64.9742015478,6.54615306621,16.6999862932,0.0,18.7433767983,22.9618409725,38.4443129059,0.0,18.025,20.4193129059
 05/26  16:00:00,68.1502446435,6.56861289351,15.4022537861,0.0,18.7433767983,27.431320555,20.9269851508,0.0,18.025,2.90198515084
 05/26  17:00:00,79.6022777479,6.80967024379,14.4248803503,0.0,17.6635504202,40.6971502883,5.77589984095,0.0,0.0,5.77589984095
 05/26  18:00:00,85.6232770699,6.92804836752,13.8224372727,0.0,27.5259009287,37.3340067412,17.4900558117,0.114540498306,0.0,17.3755153134
 05/26  19:00:00,87.1140373837,6.93967199547,12.9764169681,0.0,33.8341110165,33.3544677425,7.92924158676,2.1413930134,0.0,5.78784857336
 05/26  20:00:00,99.0523068033,7.0300805928,12.9021189515,0.0,36.5179666069,38.8247702939,17.9206616768,6.36647531814,0.0,11.5541863586
 05/26  21:00:00,96.5603095485,6.99142420079,12.1955551534,0.0,32.965339924,36.8579353714,20.6590645053,9.0568873809,0.0,11.6021771244
 05/26  22:00:00,68.929588151,6.50768538425,8.59592174016,0.0,25.6355707503,20.6438685092,23.8043412309,12.2371458055,0.0,11.5671954254
 05/26  23:00:00,45.8793107869,6.09937805904,5.50718017348,0.0,15.0252895274,11.7056064465,20.1425395735,14.3722940277,0.0,5.77024554583
 05/26  24:00:00,39.4078167465,5.93704746931,4.22382551448,0.0,11.6412384099,10.0650221343,14.7813956893,14.7613956893,0.0,0.02
 05/27  01:00:00,39.7871431233,5.84895361607,3.49252058677,0.0,12.8411359301,10.0650221343,21.8794291597,16.1221935454,0.0,5.75723561426
 05/27  02:00:00,34.2114357883,5.73818001715,2.64662612346,0.0,8.25718729233,10.0299323277,23.6224417066,17.864057559,0.0,5.7583841476
 05/27  03:00:00,33.876670638,5.69931678027,2.35072679223,0.0,8.25718729233,10.0299323277,18.6019763906,18.5819763906,0.0,0.02
 05/27  04:00:00,35.1845716172,5.66482789141,2.08644937969,0.0,8.25718729233,11.6354268332,25.4970921545,19.733449277,0.0,5.76364287753
 05/27  05:00:00,39.1447312726,5.6412344161,1.91184654011,0.0,8.71707943955,15.3327214929,25.4008130316,19.6306858292,0.0,5.77012720232
 05/27  06:00:00,52.4666165696,5.734258821,2.58058884961,0.0,18.5082010057,25.6353820695,24.471804304,18.6910378587,0.0,5.78076644533
 05/27  07:00:00,70.6616463272,5.94395022187,4.23031662803,0.0,19.4083231844,41.0650158608,33.5648377276,16.1722616675,0.0,17.3925760601
 05/27  08:00:00,99.196479622,6.36936952062,8.46274685176,0.0,26.3286599382,57.9988325916,39.1395223695,9.5799530062,0.0,29.5595693633
 05/27  09:00:00,84.9915183578,6.19047087194,9.59092204195,0.0,26.3286599382,42.8504436482,54.0718799895,6.64375285194,18.025,29.4031271376
 05/27  10:00:00,58.8169206755,5.88257022798,7.71840780875,0.0,21.7447113004,23.4437158914,47.0448995571,5.56522621564,18.025,23.4546733415
 05/27  11:00:00,56.4121649011,5.89483894484,7.76323082375,0.0,19.3027497915,23.426170988,45.7061477042,4.27539980339,18.025,23.4057479008
 05/27  12:00:00,57.0459564428,5.97022500096,8.17957203202,0.0,19.1483137236,23.7250123474,45.1107622329,3.73221732366,18.025,23.3535449093
 05/27  13:00:00,57.8600275362,6.06201621978,8.75630153163,0.0,19.3027497915,23.7161209604,36.2605035972,0.719961483328,18.025,17.5155421139
 05/27  14:00:00,58.5425684344,6.1428123703,9.35805313289,0.0,19.3027497915,23.7161209604,41.6251060876,0.243736763802,18.025,23.3563693238
 05/27  15:00:00,59.0373243489,6.22632415389,10.0592441304,0.0,19.3027497915,23.426170988,42.1945361261,0.821320757123,18.025,23.348215369
 05/27  16:00:00,63.3535021181,6.2802117945,9.87021116036,0.0,19.3027497915,27.8956505705,18.3921533701,0.347153370126,18.025,0.02
 05/27  17:00:00,71.8824216953,6.4791767232,9.5776372075,0.0,18.2229234133,37.5968344597,5.99812617722,0.228203172056,0.0,5.76992300517
 05/27  18:00:00,87.8238115978,6.76880492955,11.2760572222,0.0,32.690315043,37.0816133363,12.8766886619,1.34520341537,0.0,11.5314852465
 05/27  19:00:00,89.0384785293,6.92682100225,12.2209431182,0.0,36.8143715336,33.066984531,8.03688870606,2.25057041665,0.0,5.78631828941
 05/27  20:00:00,98.847816471,7.06829919855,12.8807227315,0.0,36.3493007332,38.7721355839,16.7572490716,5.20330787712,0.0,11.5539411945
 05/27  21:00:00,99.8422474819,7.01992956543,12.2733906865,0.0,36.1807251679,36.8228455648,13.0575055227,7.26986624068,0.0,5.78763928203
 05/27  22:00:00,74.9494673694,6.58957030827,9.13088107599,0.0,31.0351095914,20.6438685092,21.5680284897,9.96524274253,0.0,11.6027857472
 05/27  23:00:00,48.8130904527,6.1640108411,5.97419777795,0.0,17.4250845679,11.7056064465,24.5136100796,12.9698640318,0.0,11.5437460478
 05/27  24:00:00,40.8741204594,5.98274163201,4.44454270751,0.0,12.8411359301,10.0650221343,20.7235525446,14.9594279098,0.0,5.76412463475
 05/28  01:00:00,39.8960828767,5.85755552048,3.47344326393,0.0,12.925468867,10.100111941,16.9590036981,16.9390036981,0.0,0.02
 05/28  02:00:00,34.327483329,5.74001709122,2.64141664074,0.0,8.34152022915,10.0650221343,23.5130033197,17.7549115401,0.0,5.75809177959
 05/28  03:00:00,34.0046420198,5.70088928788,2.35770814146,0.0,8.34152022915,10.0650221343,17.9892470402,17.9692470402,0.0,0.02
 05/28  04:00:00,35.3345762145,5.66858299111,2.11328284419,0.0,8.34152022915,11.6705166398,24.9755341748,19.2114065042,0.0,5.76412767065
 05/28  05:00:00,39.2792441285,5.64271982783,1.92545924646,0.0,8.80141237637,15.3678112995,25.1014771954,19.3316589118,0.0,5.76981828364
 05/28  06:00:00,52.462000379,5.73432944716,2.5759102987,0.0,18.5082010057,25.6353820695,24.2660025926,18.4846118751,0.0,5.78139071749
 05/28  07:00:00,70.7989448966,5.94646839767,4.24569308755,0.0,19.4926561212,41.1001056674,33.4370056479,16.0443571426,0.0,17.3926485054
 05/28  08:00:00,99.8353778839,6.41901140977,9.05202523793,0.0,26.3286599382,57.9988325916,36.9124175418,7.36012961103,0.0,29.5522879307
 05/28  09:00:00,85.9967661612,6.2770371795,10.6290443228,0.0,26.2443270014,42.8153538416,50.4535748352,3.03119727938,18.025,29.3973775558
 05/28  10:00:00,60.1220159652,5.98524279455,8.92084184431,0.0,21.7447113004,23.4437158914,45.1043080538,1.40973255765,18.025,25.6695754961
 05/28  11:00:00,58.0058820839,6.02044544164,9.1716383578,0.0,19.3449162599,23.4437158914,39.3926874476,0.176378365343,18.025,21.1913090822
 05/28  12:00:00,58.7056570478,6.09323570703,9.6565567808,0.0,19.190480192,23.7425572507,41.6170430965,0.237867790577,18.025,23.3541753059
 05/28  13:00:00,59.7136402469,6.20061908642,10.5310302449,0.0,19.260583323,23.698576057,41.3728246368,0.0,18.025,23.3478246368
 05/28  14:00:00,60.8420684663,6.31789281989,11.5421878018,0.0,19.260583323,23.698576057,35.5466807061,0.0,18.025,17.5216807061
 05/28  15:00:00,61.4763237643,6.40818606331,12.3761000628,0.0,19.260583323,23.4086260847,41.3747240548,0.0,18.025,23.3497240548
 05/28  16:00:00,66.1429554088,6.49236857059,12.507223507,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/28  17:00:00,74.8633937498,6.70556290605,12.3919415454,0.0,18.1807569449,37.5792895564,5.76976699107,0.0,0.0,5.76976699107
 05/28  18:00:00,90.7386541577,7.01630791212,14.0628281175,0.0,32.6059821062,37.0465235296,11.5309465477,0.0,0.0,11.5309465477
 05/28  19:00:00,92.0616092642,7.18700330532,14.9839047537,0.0,36.8143715336,33.066984531,5.7869203908,0.0,0.0,5.7869203908
 05/28  20:00:00,101.781701551,7.33232218584,15.4311731018,0.0,36.43363367,38.8072253906,11.8989619241,0.346105353843,0.0,11.5528565702
 05/28  21:00:00,102.296966919,7.26850628353,14.5989685139,0.0,36.0963922311,36.7877557581,7.47776719947,1.69129414501,0.0,5.78647305445
 05/28  22:00:00,77.4650710361,6.84090933047,11.5145862334,0.0,30.9507766546,20.6087787026,14.9698512978,3.36780834406,0.0,11.6020429538
 05/28  23:00:00,51.501601667,6.41541281423,8.41131787984,0.0,17.4250845679,11.7056064465,16.5377393155,4.99466285541,0.0,11.5430764601
 05/28  24:00:00,43.3610678994,6.21119394414,6.58362079206,0.0,12.925468867,10.100111941,13.3558102534,7.59167409126,0.0,5.76413616215
 05/29  01:00:00,41.8799649808,6.06895469994,5.24593108725,0.0,12.925468867,10.100111941,9.80017327492,9.78017327492,0.0,0.02
 05/29  02:00:00,35.8852109063,5.91347515586,4.02569069094,0.0,8.34152022915,10.0650221343,17.0933003722,11.3351906563,0.0,5.75810971595
 05/29  03:00:00,35.1507747822,5.82772478939,3.37700981096,0.0,8.34152022915,10.0650221343,11.9736457083,11.9536457083,0.0,0.02
 05/29  04:00:00,36.2861970026,5.76920752301,2.96428528914,0.0,8.34152022915,11.6705166398,17.7874458295,12.0233387124,0.0,5.76410711705
 05/29  05:00:00,40.196234718,5.73651088778,2.74866633464,0.0,8.80141237637,15.3678112995,18.062391857,12.2926315551,0.0,5.76976030185
 05/29  06:00:00,53.6229052408,5.8431218862,3.62803311906,0.0,18.5082010057,25.6353820695,16.6497671573,10.8684933807,0.0,5.78127377657
 05/29  07:00:00,73.4419516541,6.20765883041,6.62752762112,0.0,19.4926561212,41.1001056674,24.7157860188,7.3239243551,0.0,17.3918616637
 05/29  08:00:00,103.110419417,6.72552488858,12.0205776157,0.0,26.3286599382,57.9988325916,30.4235923158,0.871831376396,0.0,29.5517609394
 05/29  09:00:00,89.258815197,6.57032959816,13.5978145241,0.0,26.2443270014,42.8153538416,47.4223761023,0.0,18.025,29.3973761023
 05/29  10:00:00,63.3586737339,6.25340521814,11.8893513732,0.0,21.7447113004,23.4437158914,41.4778654937,0.0,18.025,23.4528654937
 05/29  11:00:00,61.6934253799,6.3132296194,12.5664067584,0.0,19.3449162599,23.4437158914,41.428955692,0.0,18.025,23.403955692
 05/29  12:00:00,63.4176813589,6.43620187812,14.0256204488,0.0,19.190480192,23.7425572507,41.3767542544,0.0,18.025,23.3517542544
 05/29  13:00:00,65.3330603928,6.56678700928,15.7842867076,0.0,19.260583323,23.698576057,35.8129001732,0.0,18.025,17.7879001732
 05/29  14:00:00,67.3433717295,6.70555066319,17.6558409519,0.0,19.260583323,23.698576057,41.1057651278,0.0,18.025,23.0807651278
 05/29  15:00:00,68.4168851126,6.82584254522,18.8990089253,0.0,19.260583323,23.4086260847,41.3703325872,0.0,18.025,23.3453325872
 05/29  16:00:00,73.4791673078,6.92174729448,19.4140652725,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 05/29  17:00:00,82.6142574695,7.1709764454,19.6774001967,0.0,18.1807569449,37.5792895564,5.76968864761,0.0,0.0,5.76968864761
 05/29  18:00:00,97.7775562783,7.49454756957,20.6235005962,0.0,32.6059821062,37.0465235296,5.77560801507,0.0,0.0,5.77560801507
 05/29  19:00:00,98.7016239476,7.66578930702,21.1451439946,0.0,36.8143715336,33.066984531,11.5544880721,0.0,0.0,11.5544880721
 05/29  20:00:00,107.826030523,7.80675460114,21.0010826497,0.0,36.43363367,38.8072253906,11.5525765498,0.0,0.0,11.5525765498
 05/29  21:00:00,107.793713437,7.71982610245,19.6444063291,0.0,36.0963922311,36.7877557581,5.78734266041,0.0,0.0,5.78734266041
 05/29  22:00:00,82.2307600297,7.25878692352,15.8624174004,0.0,30.9507766546,20.6087787026,11.6005702889,0.0,0.0,11.6005702889
 05/29  23:00:00,55.8406189424,6.80634524944,12.3594127701,0.0,17.4250845679,11.7056064465,11.542959667,0.0,0.0,11.542959667
 05/29  24:00:00,47.5443710662,6.59461247236,10.3835130334,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 05/30  01:00:00,42.8288426564,6.41022382209,8.73244515772,0.0,10.0992000411,10.047477231,6.138050603,0.379944326748,0.0,5.75810627625
 05/30  02:00:00,39.5894729926,6.26837388032,7.49448232565,0.0,8.25718729233,10.0299323277,6.7731402738,1.01506501047,0.0,5.75807526333
 05/30  03:00:00,38.6330901127,6.17237108379,6.63410609414,0.0,8.25718729233,10.0299323277,1.50590817671,1.48590817671,0.0,0.02
 05/30  04:00:00,39.4961147541,6.09655256053,5.96628619655,0.0,8.25718729233,11.6354268332,8.18799755053,2.42442453253,0.0,5.763573018
 05/30  05:00:00,46.999020719,6.08864139968,5.8972816401,0.0,12.1011305571,15.3678112995,8.75005035014,2.96889964705,0.0,5.78115070309
 05/30  06:00:00,72.991553315,6.57895541811,9.40695332955,0.0,19.7275818095,37.2640762949,20.8491373443,3.45773498502,0.0,17.3914023593
 05/30  07:00:00,95.3295930854,6.98502005831,12.7346013591,0.0,24.3117294858,51.2795993405,19.4325143171,1.97086256309,0.0,17.4616517541
 05/30  08:00:00,83.6254068026,6.59024318463,12.7005219671,0.0,23.6694662846,40.6342015617,23.5206192553,0.0,0.0,23.5206192553
 05/30  09:00:00,81.7983713868,6.61804623266,15.8531599407,0.0,23.6694662846,35.6302164847,47.32820859,0.0,18.025,29.30320859
 05/30  10:00:00,64.659366829,6.48099278544,16.448010981,0.0,18.7433767983,22.9618409725,35.5807717253,0.0,18.025,17.5557717253
 05/30  11:00:00,66.5482460884,6.54628252751,18.2739284817,0.0,18.7433767983,22.9618409725,41.3778007586,0.0,18.025,23.3528007586
 05/30  12:00:00,69.276067846,6.66687565314,20.8377080741,0.0,18.5889407304,23.1597249699,41.3709444471,0.0,18.025,23.3459444471
 05/30  13:00:00,71.3397069645,6.77109169067,22.5506300454,0.0,18.7433767983,23.2517909448,35.5450278245,0.0,18.025,17.5200278245
 05/30  14:00:00,71.9659420718,6.82753327123,23.120424368,0.0,18.7433767983,23.2517909448,41.3707482871,0.0,18.025,23.3457482871
 05/30  15:00:00,72.8589979019,6.92504295629,24.2059170529,0.0,18.7433767983,22.9618409725,35.5422319815,0.0,18.025,17.5172319815
 05/30  16:00:00,77.8406196185,7.03665258184,24.6246106291,0.0,18.7433767983,27.431320555,23.7887228212,0.0,18.025,5.76372282125
 05/30  17:00:00,90.1064352697,7.34263017154,24.3961160688,0.0,17.6635504202,40.6971502883,5.77542938494,0.0,0.0,5.77542938494
 05/30  18:00:00,97.7892174205,7.61580246892,25.3006908692,0.0,27.5259009287,37.3340067412,11.5883645364,0.0,0.0,11.5883645364
 05/30  19:00:00,101.162674172,7.81338644464,26.15138587,0.0,33.8341110165,33.3544677425,11.5536923236,0.0,0.0,11.5536923236
 05/30  20:00:00,112.575896081,7.99037067512,25.465466979,0.0,36.5179666069,38.8247702939,5.78713625224,0.0,0.0,5.78713625224
 05/30  21:00:00,108.395531627,7.92880179787,23.0934702627,0.0,32.965339924,36.8579353714,11.6004094012,0.0,0.0,11.6004094012
 05/30  22:00:00,79.5455937075,7.39713931308,18.3225297824,0.0,25.6355707503,20.6438685092,11.5661331144,0.0,0.0,11.5661331144
 05/30  23:00:00,55.4659420323,6.92113345757,14.2720865352,0.0,15.0252895274,11.7056064465,5.76965595221,0.0,0.0,5.76965595221
 05/30  24:00:00,47.9859936814,6.69142195058,12.0476489124,0.0,11.6412384099,10.0650221343,5.7637037589,0.0,0.0,5.7637037589
 05/31  01:00:00,44.6740084188,6.53114914387,10.4566910663,0.0,10.0992000411,10.047477231,5.75793700687,0.0,0.0,5.75793700687
 05/31  02:00:00,41.3196999691,6.3907080053,9.10238251965,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/31  03:00:00,40.3145921379,6.29672549321,8.19125376646,0.0,8.25718729233,10.0299323277,5.75777288548,0.0,0.0,5.75777288548
 05/31  04:00:00,41.1859837475,6.22592339402,7.52679251525,0.0,8.25718729233,11.6354268332,0.152677986575,0.132677986575,0.0,0.02
 05/31  05:00:00,48.7758520872,6.22793497423,7.53482826173,0.0,12.1011305571,15.3678112995,11.945649532,0.403172606806,0.0,11.5424769252
 05/31  06:00:00,75.3027026955,6.76844171,11.5286407479,0.0,19.7275818095,37.2640762949,12.1731389775,0.573019714554,0.0,11.600119263
 05/31  07:00:00,98.1265103259,7.19108577404,15.3254748194,0.0,24.3117294858,51.2795993405,17.4852640902,0.0245618090755,0.0,17.4607022811
 05/31  08:00:00,86.3693148493,6.75184598061,15.2828431357,0.0,23.6694662846,40.6342015617,29.3951303878,0.0,0.0,29.3951303878
 05/31  09:00:00,84.6905073886,6.75997365182,18.6033868324,0.0,23.6694662846,35.6302164847,41.4686579876,0.0,18.025,23.4436579876
 05/31  10:00:00,66.8884539466,6.59108423425,18.5670102493,0.0,18.7433767983,22.9618409725,41.4260735349,0.0,18.025,23.4010735349
 05/31  11:00:00,68.9126395643,6.6922189549,20.4923904448,0.0,18.7433767983,22.9618409725,35.5433441305,0.0,18.025,17.5183441305
 05/31  12:00:00,71.6322716118,6.84273046022,23.0180651054,0.0,18.5889407304,23.1597249699,41.3756898693,0.0,18.025,23.3506898693
 05/31  13:00:00,74.5328915992,7.0119197231,25.5029896259,0.0,18.7433767983,23.2517909448,41.3668128559,0.0,18.025,23.3418128559
 05/31  14:00:00,76.1737944828,7.13462892492,27.021187033,0.0,18.7433767983,23.2517909448,35.5433681345,0.0,18.025,17.5183681345
 05/31  15:00:00,76.6360479965,7.23397705179,27.6740408841,0.0,18.7433767983,22.9618409725,41.3684117721,0.0,18.025,23.3434117721
 05/31  16:00:00,80.7243233039,7.31428259877,27.2306891594,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 05/31  17:00:00,93.7296511105,7.65132804834,27.71063708,0.0,17.6635504202,40.6971502883,11.5303934766,0.0,0.0,11.5303934766
 05/31  18:00:00,100.771801328,7.87524602116,28.0238459113,0.0,27.5259009287,37.3340067412,11.5880608481,0.0,0.0,11.5880608481
 05/31  19:00:00,103.039071314,7.99316300332,27.8480201067,0.0,33.8341110165,33.3544677425,5.78628567701,0.0,0.0,5.78628567701
 05/31  20:00:00,114.752250737,8.16400640234,27.4681968906,0.0,36.5179666069,38.8247702939,11.5525529577,0.0,0.0,11.5525529577
 05/31  21:00:00,111.092506258,8.11938648837,25.5998798054,0.0,32.965339924,36.8579353714,11.5993565882,0.0,0.0,11.5993565882
 05/31  22:00:00,81.9990069854,7.58481017311,20.588284594,0.0,25.6355707503,20.6438685092,11.564702893,0.0,0.0,11.564702893
 05/31  23:00:00,57.6811440675,7.10685493143,16.3015748277,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 05/31  24:00:00,50.2905048609,6.8831748566,14.1604155584,0.0,11.6412384099,10.0650221343,5.76394895075,0.0,0.0,5.76394895075
 06/01  01:00:00,46.7719072531,6.70661876219,12.3791221955,0.0,10.0992000411,10.047477231,5.75802832432,0.0,0.0,5.75802832432
 06/01  02:00:00,43.284927017,6.55416169889,10.9041605164,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/01  03:00:00,42.3563620738,6.46747186463,10.062283903,0.0,8.25718729233,10.0299323277,5.75784691219,0.0,0.0,5.75784691219
 06/01  04:00:00,43.2018956856,6.3957544886,9.37287626253,0.0,8.25718729233,11.6354268332,5.76351104673,0.0,0.0,5.76351104673
 06/01  05:00:00,50.7446022943,6.39129407198,9.3402328538,0.0,12.1011305571,15.3678112995,5.78104428272,0.0,0.0,5.78104428272
 06/01  06:00:00,76.9507430895,6.90787159565,13.0372655857,0.0,19.7275818095,37.2640762949,11.6990409227,0.098920323805,0.0,11.6001205989
 06/01  07:00:00,99.5519071508,7.31648819053,16.6254957401,0.0,24.3117294858,51.2795993405,17.4601782597,0.0,0.0,17.4601782597
 06/01  08:00:00,86.9884953607,6.83306344858,15.8208224451,0.0,23.6694662846,40.6342015617,29.3944174425,0.0,0.0,29.3944174425
 06/01  09:00:00,84.513367759,6.80787195442,18.3783583895,0.0,23.6694662846,35.6302164847,41.4692524921,0.0,18.025,23.4442524921
 06/01  10:00:00,65.6384086111,6.55256622919,17.355493507,0.0,18.7433767983,22.9618409725,41.4250084757,0.0,18.025,23.4000084757
 06/01  11:00:00,65.5035948265,6.54047689661,17.2350937316,0.0,18.7433767983,22.9618409725,41.3759795026,0.0,18.025,23.3509795026
 06/01  12:00:00,66.8767279923,6.60681811916,18.4984361955,0.0,18.5889407304,23.1597249699,35.5427452086,0.0,18.025,17.5177452086
 06/01  13:00:00,68.3442778966,6.6591761357,19.6671304289,0.0,18.7433767983,23.2517909448,41.3701652192,0.0,18.025,23.3451652192
 06/01  14:00:00,68.3854534969,6.67486143262,19.6926143704,0.0,18.7433767983,23.2517909448,35.5372613132,0.0,18.025,17.5122613132
 06/01  15:00:00,67.1310561103,6.67086125354,18.7321742238,0.0,18.7433767983,22.9618409725,41.3714278359,0.0,18.025,23.3464278359
 06/01  16:00:00,70.2719242616,6.67742002931,17.41515363,0.0,18.7433767983,27.431320555,23.7886112036,0.0,18.025,5.76361120356
 06/01  17:00:00,82.8780095849,6.97898721227,17.531345122,0.0,17.6635504202,40.6971502883,5.77508136542,0.0,0.0,5.77508136542
 06/01  18:00:00,90.4013194445,7.2099718771,18.3186535844,0.0,27.5259009287,37.3340067412,11.5870994783,0.0,0.0,11.5870994783
 06/01  19:00:00,93.9807007267,7.37809077942,19.4047353583,0.0,33.8341110165,33.3544677425,5.78526129595,0.0,0.0,5.78526129595
 06/01  20:00:00,107.008052716,7.59005286878,20.297963041,0.0,36.5179666069,38.8247702939,11.5679403325,0.0147166863904,0.0,11.5532236461
 06/01  21:00:00,104.972150847,7.61194263659,19.98698814,0.0,32.965339924,36.8579353714,11.5993111024,0.0,0.0,11.5993111024
 06/01  22:00:00,76.919882072,7.13083540241,15.963145584,0.0,25.6355707503,20.6438685092,11.5647090964,0.0,0.0,11.5647090964
 06/01  23:00:00,53.4656021662,6.70093065147,12.4919643791,0.0,15.0252895274,11.7056064465,5.76947303222,0.0,0.0,5.76947303222
 06/01  24:00:00,46.6708856397,6.53380142269,10.8901769464,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/02  01:00:00,44.2338125693,6.44260925303,10.1050433727,0.0,10.0992000411,10.047477231,5.75797615579,0.0,0.0,5.75797615579
 06/02  02:00:00,41.2647695052,6.33688812759,9.10127805869,0.0,8.25718729233,10.0299323277,5.75789834539,0.0,0.0,5.75789834539
 06/02  03:00:00,40.8247596779,6.29106402394,8.70709632187,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/02  04:00:00,42.252561807,6.26452196512,8.55478186061,0.0,8.25718729233,11.6354268332,5.76328737606,0.0,0.0,5.76328737606
 06/02  05:00:00,50.301102516,6.2982951056,8.98974162079,0.0,12.1011305571,15.3678112995,5.78062155024,0.0,0.0,5.78062155024
 06/02  06:00:00,77.2884763271,6.87670461964,13.4061818115,0.0,19.7275818095,37.2640762949,16.6932135374,0.0,0.0,16.6932135374
 06/02  07:00:00,100.907007678,7.35154710566,17.9455624317,0.0,24.3117294858,51.2795993405,12.3441077284,0.0,0.0,12.3441077284
 06/02  08:00:00,87.7902846825,6.79807383964,16.6576183092,0.0,23.6694662846,40.6342015617,29.3922060263,0.0,0.0,29.3922060263
 06/02  09:00:00,85.3191313607,6.77526922296,19.2167336605,0.0,23.6694662846,35.6302164847,41.46943229,0.0,18.025,23.44443229
 06/02  10:00:00,67.7226308153,6.58412605762,19.4081666007,0.0,18.7433767983,22.9618409725,41.4230156028,0.0,18.025,23.3980156028
 06/02  11:00:00,69.107603429,6.62161426881,20.7579701801,0.0,18.7433767983,22.9618409725,41.3751516597,0.0,18.025,23.3501516597
 06/02  12:00:00,69.9283944629,6.65210354596,21.5048227591,0.0,18.5889407304,23.1597249699,35.5410898569,0.0,18.025,17.5160898569
 06/02  13:00:00,68.1967548358,6.55188057777,19.6269093972,0.0,18.7433767983,23.2517909448,41.3706156249,0.0,18.025,23.3456156249
 06/02  14:00:00,67.4929365263,6.55929415305,18.9156696491,0.0,18.7433767983,23.2517909448,35.5339971302,0.0,18.025,17.5089971302
 06/02  15:00:00,68.5514149409,6.65442188046,20.1689785732,0.0,18.7433767983,22.9618409725,41.3715263327,0.0,18.025,23.3465263327
 06/02  16:00:00,74.4898730596,6.77262188396,21.5379063816,0.0,18.7433767983,27.431320555,23.7885041073,0.0,18.025,5.76350410728
 06/02  17:00:00,88.1351772752,7.12957179675,22.6379379273,0.0,17.6635504202,40.6971502883,5.77503576829,0.0,0.0,5.77503576829
 06/02  18:00:00,94.4061843446,7.34855705952,22.1849497927,0.0,27.5259009287,37.3340067412,11.58792515,0.0,0.0,11.58792515
 06/02  19:00:00,97.3927831712,7.52735150549,22.6675697458,0.0,33.8341110165,33.3544677425,5.7853064443,0.0,0.0,5.7853064443
 06/02  20:00:00,110.128089897,7.77468318494,23.2333820905,0.0,36.5179666069,38.8247702939,11.5523544075,0.0,0.0,11.5523544075
 06/02  21:00:00,108.786351802,7.84480495568,23.5683442065,0.0,32.965339924,36.8579353714,11.5991179941,0.0,0.0,11.5991179941
 06/02  22:00:00,80.3340963822,7.34712791848,19.1610810768,0.0,25.6355707503,20.6438685092,11.5645685622,0.0,0.0,11.5645685622
 06/02  23:00:00,55.2154032779,6.8384742831,14.1042294213,0.0,15.0252895274,11.7056064465,5.76946492599,0.0,0.0,5.76946492599
 06/02  24:00:00,47.5047288101,6.60623233202,11.6515951898,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/03  01:00:00,47.3525130357,6.50617756565,10.4006995714,0.0,12.8411359301,10.0650221343,5.75799502496,0.0,0.0,5.75799502496
 06/03  02:00:00,41.3474465225,6.36848910292,9.15235844029,0.0,8.25718729233,10.0299323277,5.75790180527,0.0,0.0,5.75790180527
 06/03  03:00:00,40.2826678919,6.27348151553,8.18259174192,0.0,8.25718729233,10.0299323277,0.133513056785,0.113513056785,0.0,0.02
 06/03  04:00:00,41.2437259925,6.21396790371,7.59650619216,0.0,8.25718729233,11.6354268332,6.15216635929,0.388911315464,0.0,5.76325504383
 06/03  05:00:00,43.3663160764,6.18368224353,7.47503615647,0.0,8.71707943955,15.3327214929,6.17476253211,0.405521140396,0.0,5.76924139172
 06/03  06:00:00,59.1996458527,6.34394943966,8.70400149938,0.0,18.5082010057,25.6353820695,6.59109036343,0.811379945623,0.0,5.77971041781
 06/03  07:00:00,78.3363729149,6.66299719209,11.1861240588,0.0,19.4083231844,41.0650158608,12.3947723653,0.795689189152,0.0,11.5990831761
 06/03  08:00:00,107.92655379,7.11157795488,16.450778186,0.0,26.3286599382,57.9988325916,35.4394426284,0.0,0.0,35.4394426284
 06/03  09:00:00,92.8821760921,6.85832361721,16.8138386747,0.0,26.3286599382,42.8504436482,47.408660345,0.0,18.025,29.383660345
 06/03  10:00:00,65.6217372111,6.4341469577,13.9717317938,0.0,21.7447113004,23.4437158914,41.4699196601,0.0,18.025,23.4449196601
 06/03  11:00:00,62.730398801,6.38816140034,13.58820333,0.0,19.3027497915,23.426170988,41.4211837838,0.0,18.025,23.3961837838
 06/03  12:00:00,62.5008488148,6.35953821076,13.2451870145,0.0,19.1483137236,23.7250123474,35.5390723572,0.0,18.025,17.5140723572
 06/03  13:00:00,63.0202984635,6.40154765233,13.5770891479,0.0,19.3027497915,23.7161209604,41.3701440512,0.0,18.025,23.3451440512
 06/03  14:00:00,63.3042664857,6.42415184747,13.8384448164,0.0,19.3027497915,23.7161209604,35.5327138661,0.0,18.025,17.5077138661
 06/03  15:00:00,63.132281362,6.4355664502,13.9450029443,0.0,19.3027497915,23.426170988,41.3706978798,0.0,18.025,23.3456978798
 06/03  16:00:00,67.6067325643,6.49370369777,13.9099868611,0.0,19.3027497915,27.8956505705,23.7884733056,0.0,18.025,5.76347330561
 06/03  17:00:00,76.8693530638,6.73544667502,14.3083500551,0.0,18.2229234133,37.5968344597,5.76907098068,0.0,0.0,5.76907098068
 06/03  18:00:00,93.1472601271,7.08928392713,16.2790911744,0.0,32.690315043,37.0816133363,5.77494668784,0.0,0.0,5.77494668784
 06/03  19:00:00,94.65247401,7.2952182479,17.4666270737,0.0,36.8143715336,33.066984531,5.78433948039,0.0,0.0,5.78433948039
 06/03  20:00:00,104.387729834,7.47434102674,18.0146775418,0.0,36.3493007332,38.7721355839,11.5670447715,0.0149204579172,0.0,11.5521243136
 06/03  21:00:00,105.043487192,7.43266373507,17.0619814396,0.0,36.1807251679,36.8228455648,6.28219690805,0.495672645096,0.0,5.78652426295
 06/03  22:00:00,79.6174485828,6.97949865491,13.4090601828,0.0,31.0351095914,20.6438685092,13.3407928946,1.74183679757,0.0,11.598956097
 06/03  23:00:00,53.1422982482,6.53191811725,9.93557246151,0.0,17.4250845679,11.7056064465,14.6369354077,3.09662688901,0.0,11.5403085187
 06/03  24:00:00,44.8273302691,6.32924153997,8.0512950719,0.0,12.8411359301,10.0650221343,10.857383336,5.09390500556,0.0,5.76347833047
 06/04  01:00:00,43.3652606671,6.18266728788,6.6175407748,0.0,12.925468867,10.100111941,7.06508072624,7.04508072624,0.0,0.02
 06/04  02:00:00,37.0115676638,6.00699754661,5.05855227925,0.0,8.34152022915,10.0650221343,14.6533134501,8.89548335863,0.0,5.75783009144
 06/04  03:00:00,36.0840970387,5.90835123453,4.22973318409,0.0,8.34152022915,10.0650221343,9.8010732472,9.7810732472,0.0,0.02
 06/04  04:00:00,36.9556894695,5.82355584039,3.57946515093,0.0,8.34152022915,11.6705166398,16.7539650331,10.9904767401,0.0,5.76348829297
 06/04  05:00:00,38.8924809079,5.78042182038,3.28504646507,0.0,8.80141237637,15.3678112995,17.0518629038,11.2828022237,0.0,5.76906068006
 06/04  06:00:00,54.2079150838,5.88859211105,4.16763839191,0.0,18.5082010057,25.6353820695,16.3958792391,10.6160314891,0.0,5.77984775001
 06/04  07:00:00,74.0292539638,6.25955867092,7.1630380281,0.0,19.4926561212,41.1001056674,24.361495061,8.71523003919,0.0,15.6462650218
 06/04  08:00:00,103.475005039,6.75346973168,12.3573628135,0.0,26.3286599382,57.9988325916,33.835477592,2.52723757197,0.0,31.30824002
 06/04  09:00:00,89.5244117209,6.58912194549,13.8447155497,0.0,26.2443270014,42.8153538416,47.7043284412,0.294102212764,18.025,29.3852262284
 06/04  10:00:00,63.5174711667,6.26284969337,12.038773664,0.0,21.7447113004,23.4437158914,41.5583454603,0.0910661823168,18.025,23.4422792779
 06/04  11:00:00,61.1810072604,6.26650225898,12.1007681723,0.0,19.3449162599,23.4437158914,41.4187681992,0.0,18.025,23.3937681992
 06/04  12:00:00,61.8953394788,6.34128371269,12.5982264328,0.0,19.190480192,23.7425572507,35.5355448338,0.0,18.025,17.5105448338
 06/04  13:00:00,62.7324669748,6.42725682519,13.3232656686,0.0,19.260583323,23.698576057,41.3689149132,0.0,18.025,23.3439149132
 06/04  14:00:00,64.5239171557,6.54402909847,14.9979351893,0.0,19.260583323,23.698576057,35.5316825347,0.0,18.025,17.5066825347
 06/04  15:00:00,65.3036796212,6.63587310218,15.9758116523,0.0,19.260583323,23.4086260847,41.3691030279,0.0,18.025,23.3441030279
 06/04  16:00:00,70.2250436162,6.72032132363,16.3613979655,0.0,19.260583323,27.8781056672,23.7882635713,0.0,18.025,5.76326357134
 06/04  17:00:00,79.3250137833,6.96428146766,16.594895054,0.0,18.1807569449,37.5792895564,5.76910155091,0.0,0.0,5.76910155091
 06/04  18:00:00,94.568317376,7.284893249,17.6239706144,0.0,32.6059821062,37.0465235296,5.77466219282,0.0,0.0,5.77466219282
 06/04  19:00:00,95.8578863112,7.46999796675,18.4972720154,0.0,36.8143715336,33.066984531,5.78620064883,0.0,0.0,5.78620064883
 06/04  20:00:00,105.36190513,7.60415787407,18.7396253775,0.0,36.43363367,38.8072253906,11.566539602,0.0151521157132,0.0,11.5513874863
 06/04  21:00:00,105.601133816,7.536514282,17.6352119763,0.0,36.0963922311,36.7877557581,5.78613285915,0.0,0.0,5.78613285915
 06/04  22:00:00,80.5063404018,7.10335101384,14.2935408291,0.0,30.9507766546,20.6087787026,12.1436029177,0.545374540914,0.0,11.5982283768
 06/04  23:00:00,54.4141881158,6.67049392051,11.0688966121,0.0,17.4250845679,11.7056064465,12.4874416935,0.946427238979,0.0,11.5410144545
 06/04  24:00:00,46.0861231669,6.45265181149,9.067261886,0.0,12.925468867,10.100111941,1.92076159827,1.90076159827,0.0,0.02
 06/05  01:00:00,41.4447816841,6.27227696464,7.48635880113,0.0,10.0992000411,10.047477231,8.65204130847,2.89540835882,0.0,5.75663294966
 06/05  02:00:00,38.2454143403,6.13247369324,6.28635064301,0.0,8.25718729233,10.0299323277,10.0312630438,4.27347564191,0.0,5.75778740188
 06/05  03:00:00,37.1282589654,6.02206002261,5.27961338487,0.0,8.25718729233,10.0299323277,6.12526767976,6.10526767976,0.0,0.02
 06/05  04:00:00,37.9989111764,5.94464053805,4.62103070727,0.0,8.25718729233,11.6354268332,12.7233471232,6.96027756416,0.0,5.76306955907
 06/05  05:00:00,43.9437178919,5.96000713871,4.85467660383,0.0,12.1011305571,15.3678112995,11.3409312788,5.56076787758,0.0,5.78016340127
 06/05  06:00:00,72.1640227802,6.47562143911,8.68286611385,0.0,19.7275818095,37.2640762949,16.0124857419,4.41460928999,0.0,11.5978764519
 06/05  07:00:00,94.4562606068,6.88007846948,11.9663561685,0.0,24.3117294858,51.2795993405,20.8543536358,3.39879602458,0.0,17.4555576112
 06/05  08:00:00,82.9234503033,6.49709730671,12.0918085066,0.0,23.6694662846,40.6342015617,29.4121855482,0.0294115421265,0.0,29.382774006
 06/05  09:00:00,81.372425443,6.54432704668,15.5010079952,0.0,23.6694662846,35.6302164847,41.4635529164,0.0,18.025,23.4385529164
 06/05  10:00:00,63.9764462406,6.39093615443,15.8551958006,0.0,18.7433767983,22.9618409725,41.41928381,0.0,18.025,23.39428381
 06/05  11:00:00,65.6893080643,6.48987924834,17.4714272224,0.0,18.7433767983,22.9618409725,41.3695352625,0.0,18.025,23.3445352625
 06/05  12:00:00,68.5098287395,6.65192594657,20.0864535355,0.0,18.5889407304,23.1597249699,35.5394753601,0.0,18.025,17.5144753601
 06/05  13:00:00,71.8457474895,6.8245392128,23.0032565233,0.0,18.7433767983,23.2517909448,41.3624066371,0.0,18.025,23.3374066371
 06/05  14:00:00,73.331498667,6.93493542194,24.3786118764,0.0,18.7433767983,23.2517909448,35.5393444024,0.0,18.025,17.5143444024
 06/05  15:00:00,74.2513160541,7.05691406494,25.4664002048,0.0,18.7433767983,22.9618409725,41.3622686449,0.0,18.025,23.3372686449
 06/05  16:00:00,80.0050974373,7.21420261669,26.6115742877,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
