Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  17:00:00,92.86855135,7.55113583171,26.9497757598,0.0,17.6635504202,40.6971502883,5.77450856376,0.0,0.0,5.77450856376
 06/05  18:00:00,100.506818222,7.81618399081,27.8180079297,0.0,27.5259009287,37.3340067412,11.5862212373,0.0,0.0,11.5862212373
 06/05  19:00:00,103.298316933,7.98254743582,28.1179400372,0.0,33.8341110165,33.3544677425,11.5518707385,0.0,0.0,11.5518707385
 06/05  20:00:00,114.703327835,8.14503749869,27.4383049989,0.0,36.5179666069,38.8247702939,5.78535021692,0.0,0.0,5.78535021692
 06/05  21:00:00,111.369646579,8.10916429184,25.8873319971,0.0,32.965339924,36.8579353714,17.3852183959,0.0,0.0,17.3852183959
 06/05  22:00:00,81.6852008394,7.54766031985,20.3116979586,0.0,25.6355707503,20.6438685092,5.79175329983,0.0,0.0,5.79175329983
 06/05  23:00:00,57.1139643453,7.04465850789,15.7966287775,0.0,15.0252895274,11.7056064465,5.76912473526,0.0,0.0,5.76912473526
 06/05  24:00:00,49.8825876011,6.82734200664,13.8083588963,0.0,11.6412384099,10.0650221343,5.76313619529,0.0,0.0,5.76313619529
 06/06  01:00:00,46.8763318784,6.68510020838,12.5050892178,0.0,10.0992000411,10.047477231,5.75750799965,0.0,0.0,5.75750799965
 06/06  02:00:00,43.8554946806,6.56511715784,11.4637961764,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  03:00:00,42.4236605728,6.44640306249,10.1506714214,0.0,8.25718729233,10.0299323277,5.75759083093,0.0,0.0,5.75759083093
 06/06  04:00:00,43.0876605446,6.36403418437,9.29039447605,0.0,8.25718729233,11.6354268332,5.76258937172,0.0,0.0,5.76258937172
 06/06  05:00:00,48.7766451495,6.36164863413,9.28597109437,0.0,12.1011305571,15.3678112995,5.78032667049,0.0,0.0,5.78032667049
 06/06  06:00:00,77.4533301117,6.91562688426,13.5321915248,0.0,19.7275818095,37.2640762949,11.596778155,0.0,0.0,11.596778155
 06/06  07:00:00,100.747909177,7.36614027654,17.7719623909,0.0,24.3117294858,51.2795993405,17.4535980088,0.0,0.0,17.4535980088
 06/06  08:00:00,89.9652447268,6.93352241209,18.6971944342,0.0,23.6694662846,40.6342015617,29.3819945337,0.0,0.0,29.3819945337
 06/06  09:00:00,88.7117165004,6.95021577612,22.4344212462,0.0,23.6694662846,35.6302164847,41.4575779545,0.0,18.025,23.4325779545
 06/06  10:00:00,72.035810188,6.81567970945,23.489825053,0.0,18.7433767983,22.9618409725,41.4170302053,0.0,18.025,23.3920302053
 06/06  11:00:00,74.4509646075,6.93494901303,25.7880203535,0.0,18.7433767983,22.9618409725,35.5384273343,0.0,18.025,17.5134273343
 06/06  12:00:00,77.0843130766,7.08769388752,28.225174457,0.0,18.5889407304,23.1597249699,41.3607237547,0.0,18.025,23.3357237547
 06/06  13:00:00,78.9197285122,7.21503992287,29.6867439726,0.0,18.7433767983,23.2517909448,35.5379070886,0.0,18.025,17.5129070886
 06/06  14:00:00,80.7315135305,7.34748830642,31.3660779945,0.0,18.7433767983,23.2517909448,41.3602297022,0.0,18.025,23.3352297022
 06/06  15:00:00,81.7231997676,7.47993661175,32.5152688977,0.0,18.7433767983,22.9618409725,35.5375481541,0.0,18.025,17.5125481541
 06/06  16:00:00,86.5277803422,7.59782160195,32.7506391629,0.0,18.7433767983,27.431320555,23.7882152299,0.0,18.025,5.76321522995
 06/06  17:00:00,99.9924038701,7.97121683552,33.6535575585,0.0,17.6635504202,40.6971502883,5.77445838987,0.0,0.0,5.77445838987
 06/06  18:00:00,108.138920123,8.2684160693,34.9978940203,0.0,27.5259009287,37.3340067412,11.5852857564,0.0,0.0,11.5852857564
 06/06  19:00:00,110.133143815,8.39118970717,34.5441397741,0.0,33.8341110165,33.3544677425,5.78495006473,0.0,0.0,5.78495006473
 06/06  20:00:00,120.889536382,8.5122134215,33.2573453346,0.0,36.5179666069,38.8247702939,11.5514327577,0.0,0.0,11.5514327577
 06/06  21:00:00,116.646158619,8.43710148731,30.8359270525,0.0,32.965339924,36.8579353714,11.5972206995,0.0,0.0,11.5972206995
 06/06  22:00:00,87.3624502538,7.88487832973,25.6517388336,0.0,25.6355707503,20.6438685092,11.5629265503,0.0,0.0,11.5629265503
 06/06  23:00:00,62.225897306,7.36494246552,20.5882854983,0.0,15.0252895274,11.7056064465,5.76888546562,0.0,0.0,5.76888546562
 06/06  24:00:00,54.2925519813,7.11985227075,17.9258228879,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/07  01:00:00,50.4284140031,6.94174144461,15.8005346045,0.0,10.0992000411,10.047477231,5.75774351879,0.0,0.0,5.75774351879
 06/07  02:00:00,47.0345329494,6.80665859271,14.4012942158,0.0,8.25718729233,10.0299323277,5.7577020187,0.0,0.0,5.7577020187
 06/07  03:00:00,46.1924362138,6.72599728445,13.639861655,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/07  04:00:00,47.0799034627,6.65668441957,12.9899903515,0.0,8.25718729233,11.6354268332,5.76257852407,0.0,0.0,5.76257852407
 06/07  05:00:00,53.3919087317,6.67926697051,13.5836294014,0.0,12.1011305571,15.3678112995,5.7800118068,0.0,0.0,5.7800118068
 06/07  06:00:00,82.7587706862,7.27719311395,18.4760794402,0.0,19.7275818095,37.2640762949,11.5967803634,0.0,0.0,11.5967803634
 06/07  07:00:00,107.102179804,7.76346865934,23.7289323632,0.0,24.3117294858,51.2795993405,17.4539369549,0.0,0.0,17.4539369549
 06/07  08:00:00,97.1938578907,7.29469315433,25.5646515878,0.0,23.6694662846,40.6342015617,29.3787311918,0.0,0.0,29.3787311918
 06/07  09:00:00,96.1632382844,7.33318902052,29.502984432,0.0,23.6694662846,35.6302164847,41.4581687337,0.0,18.025,23.4331687337
 06/07  10:00:00,77.8481319541,7.13993349146,28.9778997415,0.0,18.7433767983,22.9618409725,41.4161138871,0.0,18.025,23.3911138871
 06/07  11:00:00,79.3609562084,7.24102815647,30.3919376539,0.0,18.7433767983,22.9618409725,35.5367638166,0.0,18.025,17.5117638166
 06/07  12:00:00,81.4123622143,7.35969501791,32.2812312093,0.0,18.5889407304,23.1597249699,41.3657065935,0.0,18.025,23.3407065935
 06/07  13:00:00,83.1027273662,7.47144550067,33.6133375583,0.0,18.7433767983,23.2517909448,35.5324122771,0.0,18.025,17.5074122771
 06/07  14:00:00,84.4774055161,7.58291986587,34.8765494081,0.0,18.7433767983,23.2517909448,41.3648316353,0.0,18.025,23.3398316353
 06/07  15:00:00,82.8505559773,7.59942040222,33.5231418235,0.0,18.7433767983,22.9618409725,35.5325214865,0.0,18.025,17.5075214865
 06/07  16:00:00,87.5996111863,7.68973986425,33.7305646422,0.0,18.7433767983,27.431320555,23.7880298105,0.0,18.025,5.76302981054
 06/07  17:00:00,99.8742131108,8.00656084648,33.5000362003,0.0,17.6635504202,40.6971502883,5.77417777905,0.0,0.0,5.77417777905
 06/07  18:00:00,105.404654438,8.16302400913,32.3690387928,0.0,27.5259009287,37.3340067412,11.5846586408,0.0,0.0,11.5846586408
 06/07  19:00:00,108.029887037,8.28834018326,32.5437417688,0.0,33.8341110165,33.3544677425,11.550344066,0.0,0.0,11.550344066
 06/07  20:00:00,118.879465941,8.42598942962,31.3335158703,0.0,36.5179666069,38.8247702939,5.78531993761,0.0,0.0,5.78531993761
 06/07  21:00:00,114.621714329,8.34381076765,28.9047892255,0.0,32.965339924,36.8579353714,11.596945062,0.0,0.0,11.596945062
 06/07  22:00:00,84.9438809753,7.77527307147,23.3427883732,0.0,25.6355707503,20.6438685092,11.5628567165,0.0,0.0,11.5628567165
 06/07  23:00:00,60.125082245,7.26129458808,18.5911255139,0.0,15.0252895274,11.7056064465,5.76894847924,0.0,0.0,5.76894847924
 06/07  24:00:00,52.7774791535,7.03910962602,16.4914956594,0.0,11.6412384099,10.0650221343,5.76313487957,0.0,0.0,5.76313487957
 06/08  01:00:00,49.7971490003,6.89964575526,15.2113738895,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,46.2063880143,6.75040921876,13.6294014645,0.0,8.25718729233,10.0299323277,5.75742485463,0.0,0.0,5.75742485463
 06/08  03:00:00,45.1607358719,6.65441372007,12.679749724,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/08  04:00:00,46.3930853581,6.61013035972,12.3497340523,0.0,8.25718729233,11.6354268332,5.76325939866,0.0,0.0,5.76325939866
 06/08  05:00:00,52.6980193738,6.64747320724,12.9215420125,0.0,12.1011305571,15.3678112995,5.77996211644,0.0,0.0,5.77996211644
 06/08  06:00:00,82.8042926431,7.28974723392,18.5090641956,0.0,19.7275818095,37.2640762949,17.3815941107,0.0,0.0,17.3815941107
 06/08  07:00:00,107.027914904,7.77375547192,23.6444054041,0.0,24.3117294858,51.2795993405,11.6410991574,0.0,0.0,11.6410991574
 06/08  08:00:00,96.8593416229,7.29332694308,25.2315194561,0.0,23.6694662846,40.6342015617,29.3784239114,0.0,0.0,29.3784239114
 06/08  09:00:00,96.8023668971,7.36851454002,30.1067962076,0.0,23.6694662846,35.6302164847,41.4598094503,0.0,18.025,23.4348094503
 06/08  10:00:00,77.9338997172,7.1463912317,29.0572204685,0.0,18.7433767983,22.9618409725,41.4154044999,0.0,18.025,23.3904044999
 06/08  11:00:00,78.5264727189,7.19491339003,29.6035746107,0.0,18.7433767983,22.9618409725,41.3656220706,0.0,18.025,23.3406220706
 06/08  12:00:00,79.8849613287,7.2963469217,30.8171828087,0.0,18.5889407304,23.1597249699,35.5361360024,0.0,18.025,17.5111360024
 06/08  13:00:00,80.9466736045,7.38399075449,31.5447461888,0.0,18.7433767983,23.2517909448,41.3575395468,0.0,18.025,23.3325395468
 06/08  14:00:00,81.6851576619,7.46711399697,32.2001114766,0.0,18.7433767983,23.2517909448,35.5352277669,0.0,18.025,17.5102277669
 06/08  15:00:00,82.5679790268,7.5765689585,33.2634226849,0.0,18.7433767983,22.9618409725,35.5294994503,0.0,18.025,17.5044994503
 06/08  16:00:00,85.8901481366,7.6137674193,32.0970806824,0.0,18.7433767983,27.431320555,23.7879525289,0.0,18.025,5.7629525289
 06/08  17:00:00,98.1872665607,7.90568485071,31.9139730105,0.0,17.6635504202,40.6971502883,5.77424680449,0.0,0.0,5.77424680449
 06/08  18:00:00,105.442295137,8.13785681006,32.4318631838,0.0,27.5259009287,37.3340067412,11.5848170382,0.0,0.0,11.5848170382
 06/08  19:00:00,108.269104034,8.29205422369,32.779255645,0.0,33.8341110165,33.3544677425,11.550827315,0.0,0.0,11.550827315
 06/08  20:00:00,119.500005224,8.44090265994,31.9391526703,0.0,36.5179666069,38.8247702939,5.78400457691,0.0,0.0,5.78400457691
 06/08  21:00:00,115.759510215,8.3831154695,30.0032991119,0.0,32.965339924,36.8579353714,11.5964770579,0.0,0.0,11.5964770579
 06/08  22:00:00,86.6968103452,7.85176443854,25.0192414645,0.0,25.6355707503,20.6438685092,11.5625353325,0.0,0.0,11.5625353325
 06/08  23:00:00,61.574280629,7.34034389928,19.9612820455,0.0,15.0252895274,11.7056064465,5.76873169784,0.0,0.0,5.76873169784
 06/08  24:00:00,53.0787483522,7.07292854419,16.7589510557,0.0,11.6412384099,10.0650221343,5.76315651986,0.0,0.0,5.76315651986
 06/09  01:00:00,49.4311612486,6.89454774699,14.8504887181,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,44.9283640034,6.68335233995,12.4184394871,0.0,8.25718729233,10.0299323277,5.77155688598,0.0140926810157,0.0,5.75746420496
 06/09  03:00:00,43.6626498543,6.56777934584,11.2683010453,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/09  04:00:00,44.1787951089,6.47081098826,10.2747705301,0.0,8.25718729233,11.6354268332,5.76199991635,0.0,0.0,5.76199991635
 06/09  05:00:00,49.7171593885,6.45371813581,10.1344461326,0.0,12.1011305571,15.3678112995,11.538767762,0.0,0.0,11.538767762
 06/09  06:00:00,78.6850904475,7.02627347132,14.6533561681,0.0,19.7275818095,37.2640762949,11.5936776722,0.0,0.0,11.5936776722
 06/09  07:00:00,102.19199173,7.48313703822,19.0991230483,0.0,24.3117294858,51.2795993405,17.4513277991,0.0,0.0,17.4513277991
 06/09  08:00:00,92.3907745993,7.06808775775,20.9882075934,0.0,23.6694662846,40.6342015617,23.5050251403,0.0,0.0,23.5050251403
 06/09  09:00:00,92.4387553115,7.13701858008,25.9746911589,0.0,23.6694662846,35.6302164847,41.457218867,0.0,18.025,23.432218867
 06/09  10:00:00,74.3101681958,6.95671480828,25.6231748932,0.0,18.7433767983,22.9618409725,41.4143862024,0.0,18.025,23.3893862024
 06/09  11:00:00,75.3903073932,7.02394835384,26.638380145,0.0,18.7433767983,22.9618409725,41.3652532907,0.0,18.025,23.3402532907
 06/09  12:00:00,77.5244748511,7.15350760885,28.5995408053,0.0,18.5889407304,23.1597249699,35.5357416469,0.0,18.025,17.5107416469
 06/09  13:00:00,79.7617971729,7.29929705029,30.4445697949,0.0,18.7433767983,23.2517909448,41.3568525627,0.0,18.025,23.3318525627
 06/09  14:00:00,82.2433938198,7.46106290133,32.7644039327,0.0,18.7433767983,23.2517909448,35.534578487,0.0,18.025,17.509578487
 06/09  15:00:00,83.4682023013,7.60829932621,34.1319213405,0.0,18.7433767983,22.9618409725,35.5287495841,0.0,18.025,17.5037495841
 06/09  16:00:00,87.6072189618,7.70421507663,33.7237097455,0.0,18.7433767983,27.431320555,23.7878818444,0.0,18.025,5.76288184442
 06/09  17:00:00,100.289127943,8.02693537027,33.8945927609,0.0,17.6635504202,40.6971502883,5.77411873644,0.0,0.0,5.77411873644
 06/09  18:00:00,107.921703284,8.29144270078,34.7577018512,0.0,27.5259009287,37.3340067412,11.5843046611,0.0,0.0,11.5843046611
 06/09  19:00:00,111.126304876,8.48261367639,35.4459090248,0.0,33.8341110165,33.3544677425,11.5503743725,0.0,0.0,11.5503743725
 06/09  20:00:00,123.249471768,8.67750387149,35.452030095,0.0,36.5179666069,38.8247702939,5.7854632673,0.0,0.0,5.7854632673
 06/09  21:00:00,119.299944587,8.61277121625,33.3140956404,0.0,32.965339924,36.8579353714,11.5957619782,0.0,0.0,11.5957619782
 06/09  22:00:00,88.7218306317,8.00090217279,26.8951367763,0.0,25.6355707503,20.6438685092,11.5621469873,0.0,0.0,11.5621469873
 06/09  23:00:00,62.3366476358,7.41935772432,20.6446426486,0.0,15.0252895274,11.7056064465,5.76867717966,0.0,0.0,5.76867717966
 06/09  24:00:00,53.231146501,7.11177503038,16.8725089363,0.0,11.6412384099,10.0650221343,5.76306377793,0.0,0.0,5.76306377793
 06/10  01:00:00,52.4072299897,6.95163992711,15.009989072,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/10  02:00:00,45.9452955789,6.76598751348,13.352739897,0.0,8.25718729233,10.0299323277,5.75753440347,0.0,0.0,5.75753440347
 06/10  03:00:00,44.3748449561,6.63327693298,11.9150039211,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/10  04:00:00,45.0950996628,6.54515286267,11.1167383956,0.0,8.25718729233,11.6354268332,5.76304748998,0.0,0.0,5.76304748998
 06/10  05:00:00,46.379609318,6.4459267574,10.2261377985,0.0,8.71707943955,15.3327214929,5.76863870187,0.0,0.0,5.76863870187
 06/10  06:00:00,62.4177430863,6.61561184841,11.6505079725,0.0,18.5082010057,25.6353820695,5.77945681551,0.0,0.0,5.77945681551
 06/10  07:00:00,84.6828813461,7.11771433473,17.0780409364,0.0,19.4083231844,41.0650158608,17.3830325216,0.0,0.0,17.3830325216
 06/10  08:00:00,120.260822412,7.7921905897,28.1045999996,0.0,26.3286599382,57.9988325916,29.5160117971,0.0,0.0,29.5160117971
 06/10  09:00:00,107.989091422,7.65005540731,31.1291327598,0.0,26.3286599382,42.8504436482,47.3917179421,0.0,18.025,29.3667179421
 06/10  10:00:00,83.5069499039,7.35265049241,30.9385238082,0.0,21.7447113004,23.4437158914,41.457843869,0.0,18.025,23.432843869
 06/10  11:00:00,82.8323697436,7.43649575446,32.6419009304,0.0,19.3027497915,23.426170988,41.4090694005,0.0,18.025,23.3840694005
 06/10  12:00:00,83.7238201591,7.51803524531,33.3097040119,0.0,19.1483137236,23.7250123474,35.5348157003,0.0,18.025,17.5098157003
 06/10  13:00:00,84.9716511781,7.60628271252,34.323740264,0.0,19.3027497915,23.7161209604,41.3553884116,0.0,18.025,23.3303884116
 06/10  14:00:00,85.808877857,7.71024273669,35.0570112769,0.0,19.3027497915,23.7161209604,35.5333225837,0.0,18.025,17.5083225837
 06/10  15:00:00,86.2921223305,7.8104122954,35.7300306535,0.0,19.3027497915,23.426170988,35.5274129859,0.0,18.025,17.5024129859
 06/10  16:00:00,90.70163466,7.87218192884,35.6264616107,0.0,19.3027497915,27.8956505705,23.7877422725,0.0,18.025,5.76274227254
 06/10  17:00:00,99.5411392648,8.11698739511,35.5986523735,0.0,18.2229234133,37.5968344597,5.76841413313,0.0,0.0,5.76841413313
 06/10  18:00:00,115.876921239,8.50481530095,37.5932871017,0.0,32.690315043,37.0816133363,5.77398038796,0.0,0.0,5.77398038796
 06/10  19:00:00,116.218197875,8.69051485467,37.6371361927,0.0,36.8143715336,33.066984531,11.5495182748,0.0,0.0,11.5495182748
 06/10  20:00:00,122.534161235,8.83292896189,36.6866079989,0.0,36.3493007332,38.7721355839,5.78477393377,0.0,0.0,5.78477393377
 06/10  21:00:00,122.947654178,8.69390751499,33.7049843269,0.0,36.1807251679,36.8228455648,11.5500897221,0.0,0.0,11.5500897221
 06/10  22:00:00,94.3006252304,8.09425078738,26.9776105661,0.0,31.0351095914,20.6438685092,11.5949114115,0.0,0.0,11.5949114115
 06/10  23:00:00,65.7796728212,7.54353940309,21.5614030256,0.0,17.4250845679,11.7056064465,5.77965300226,0.0,0.0,5.77965300226
 06/10  24:00:00,56.0284837146,7.25951065633,18.3222185344,0.0,12.8411359301,10.0650221343,5.76302258954,0.0,0.0,5.76302258954
 06/11  01:00:00,53.3999869142,7.04539620569,15.7895712815,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/11  02:00:00,46.385743041,6.81844765721,13.6213092901,0.0,8.34152022915,10.0650221343,5.75734088536,0.0,0.0,5.75734088536
 06/11  03:00:00,44.7249996782,6.67049968258,12.1085168134,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/11  04:00:00,45.3528534234,6.5758895138,11.2243393202,0.0,8.34152022915,11.6705166398,5.76302583081,0.0,0.0,5.76302583081
 06/11  05:00:00,46.9402002268,6.49437901304,10.6188612463,0.0,8.80141237637,15.3678112995,5.76834878297,0.0,0.0,5.76834878297
 06/11  06:00:00,62.9582446753,6.66865746578,12.1379734245,0.0,18.5082010057,25.6353820695,5.77947126832,0.0,0.0,5.77947126832
 06/11  07:00:00,84.2153090755,7.11291286956,16.4958655375,0.0,19.4926561212,41.1001056674,17.382649104,0.0,0.0,17.382649104
 06/11  08:00:00,117.478674497,7.70860333884,25.4060629937,0.0,26.3286599382,57.9988325916,29.5136044659,0.0,0.0,29.5136044659
 06/11  09:00:00,104.163827928,7.51789319684,27.5554699164,0.0,26.2443270014,42.8153538416,47.389550278,0.0,18.025,29.364550278
 06/11  10:00:00,78.2245973455,7.1544846386,25.8543486517,0.0,21.7447113004,23.4437158914,41.4561094855,0.0,18.025,23.4311094855
 06/11  11:00:00,78.1209606034,7.2398673503,28.0674172802,0.0,19.3449162599,23.4437158914,41.4065912628,0.0,18.025,23.3815912628
 06/11  12:00:00,80.6261407823,7.38425682082,30.2860977789,0.0,19.190480192,23.7425572507,35.5334843937,0.0,18.025,17.5084843937
 06/11  13:00:00,83.3315510411,7.53621026293,32.8134289086,0.0,19.260583323,23.698576057,35.5273639399,0.0,18.025,17.5023639399
 06/11  14:00:00,85.7727959227,7.70198419606,35.0889054317,0.0,19.260583323,23.698576057,41.3620238944,0.0,18.025,23.3370238944
 06/11  15:00:00,87.0843531488,7.83549350593,36.5568965879,0.0,19.260583323,23.4086260847,35.5279442931,0.0,18.025,17.5029442931
 06/11  16:00:00,91.4693832114,7.90804822757,36.4180614391,0.0,19.260583323,27.8781056672,23.7877430083,0.0,18.025,5.76274300831
 06/11  17:00:00,100.081488707,8.1503537025,36.1653549016,0.0,18.1807569449,37.5792895564,5.76836132553,0.0,0.0,5.76836132553
 06/11  18:00:00,114.757334851,8.47169048962,36.6262577664,0.0,32.6059821062,37.0465235296,5.77395844525,0.0,0.0,5.77395844525
 06/11  19:00:00,115.180989175,8.63206183624,36.6583927364,0.0,36.8143715336,33.066984531,11.5489009199,0.0,0.0,11.5489009199
 06/11  20:00:00,121.378382888,8.74733124955,35.4970161339,0.0,36.43363367,38.8072253906,5.78422894131,0.0,0.0,5.78422894131
 06/11  21:00:00,120.416729157,8.54508304789,31.4423198395,0.0,36.0963922311,36.7877557581,5.78469845763,0.0,0.0,5.78469845763
 06/11  22:00:00,92.3350414872,7.96396424892,25.2617536099,0.0,30.9507766546,20.6087787026,17.3819038571,0.0,0.0,17.3819038571
 06/11  23:00:00,63.8779423759,7.41674537182,19.7864756126,0.0,17.4250845679,11.7056064465,5.77952881454,0.0,0.0,5.77952881454
 06/11  24:00:00,54.4130584556,7.14098855201,16.7058994072,0.0,12.925468867,10.100111941,5.76279208833,0.0,0.0,5.76279208833
 06/12  01:00:00,49.350345822,6.93039003183,14.7338441861,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/12  02:00:00,45.3298995434,6.73525895332,12.7680808599,0.0,8.25718729233,10.0299323277,5.75743333525,0.0,0.0,5.75743333525
 06/12  03:00:00,43.8385032217,6.60261123991,11.4093376881,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/12  04:00:00,44.2911819029,6.49885821223,10.3591260054,0.0,8.25718729233,11.6354268332,5.76291638901,0.0,0.0,5.76291638901
 06/12  05:00:00,49.9608242386,6.48994354895,10.3419187573,0.0,12.1011305571,15.3678112995,5.77919290681,0.0,0.0,5.77919290681
 06/12  06:00:00,78.4759879717,7.03059817832,14.4399797342,0.0,19.7275818095,37.2640762949,17.3812491512,0.0,0.0,17.3812491512
 06/12  07:00:00,102.280162505,7.50512720671,19.1653769759,0.0,24.3117294858,51.2795993405,11.6387830474,0.0,0.0,11.6387830474
 06/12  08:00:00,91.6755800632,7.06583243911,20.2753149161,0.0,23.6694662846,40.6342015617,29.3689573568,0.0,0.0,29.3689573568
 06/12  09:00:00,90.01570914,7.06345273432,23.6252492946,0.0,23.6694662846,35.6302164847,41.450699347,0.0,18.025,23.425699347
 06/12  10:00:00,72.0887176026,6.88287984175,23.4755817701,0.0,18.7433767983,22.9618409725,41.4091127641,0.0,18.025,23.3841127641
 06/12  11:00:00,73.2915190138,6.94778682694,24.6157703274,0.0,18.7433767983,22.9618409725,35.5340988464,0.0,18.025,17.5090988464
 06/12  12:00:00,75.5309416949,7.07171785526,26.6878150825,0.0,18.5889407304,23.1597249699,41.3572330964,0.0,18.025,23.3322330964
 06/12  13:00:00,78.0991372443,7.22412709552,28.8570963687,0.0,18.7433767983,23.2517909448,35.5303191923,0.0,18.025,17.5053191923
 06/12  14:00:00,79.6293144109,7.34704618702,30.2643564849,0.0,18.7433767983,23.2517909448,41.3547230418,0.0,18.025,23.3297230418
 06/12  15:00:00,79.5169571011,7.43007398983,30.3589218247,0.0,18.7433767983,22.9618409725,35.5325814298,0.0,18.025,17.5075814298
 06/12  16:00:00,84.0423901321,7.52166714709,30.3414390639,0.0,18.7433767983,27.431320555,23.78717569,0.0,18.025,5.76217569001
 06/12  17:00:00,95.356578896,7.7695869623,29.2194158408,0.0,17.6635504202,40.6971502883,5.77373668438,0.0,0.0,5.77373668438
 06/12  18:00:00,101.823211646,7.96016514485,28.9905337463,0.0,27.5259009287,37.3340067412,11.5827240364,0.0,0.0,11.5827240364
 06/12  19:00:00,104.95956722,8.12436523426,29.6374596478,0.0,33.8341110165,33.3544677425,5.78352756748,0.0,0.0,5.78352756748
 06/12  20:00:00,112.814777957,8.20045568791,27.3784183738,0.0,36.5179666069,38.8247702939,11.5482344107,0.0,0.0,11.5482344107
 06/12  21:00:00,109.896651155,8.0808085717,24.4428173463,0.0,32.965339924,36.8579353714,11.5926763786,0.0,0.0,11.5926763786
 06/12  22:00:00,80.56757138,7.53392980834,19.2078914304,0.0,25.6355707503,20.6438685092,5.79013148678,0.0,0.0,5.79013148678
 06/12  23:00:00,55.7554305015,7.01181345767,14.4709928414,0.0,15.0252895274,11.7056064465,5.76847678139,0.0,0.0,5.76847678139
 06/12  24:00:00,48.0492041454,6.75442887854,12.047931474,0.0,11.6412384099,10.0650221343,5.76293327078,0.0,0.0,5.76293327078
 06/13  01:00:00,44.9623001598,6.60100657801,10.6751807227,0.0,10.0992000411,10.047477231,5.75736902057,0.0,0.0,5.75736902057
 06/13  02:00:00,41.8398886747,6.46756950219,9.54576980222,0.0,8.25718729233,10.0299323277,0.0520662525274,0.0320662525274,0.0,0.02
 06/13  03:00:00,41.098684818,6.38452271914,8.88760728087,0.0,8.25718729233,10.0299323277,5.7794183794,0.0224046533095,0.0,5.75701372609
 06/13  04:00:00,42.085237771,6.31572315831,8.33632346089,0.0,8.25718729233,11.6354268332,6.00361514261,0.241178440601,0.0,5.76243670201
 06/13  05:00:00,48.0496141971,6.33159216719,8.58906991462,0.0,12.1011305571,15.3678112995,5.95548861366,0.17613469079,0.0,5.77935392287
 06/13  06:00:00,76.9216182649,6.89449424052,13.0217360368,0.0,19.7275818095,37.2640762949,11.5935990339,0.0,0.0,11.5935990339
 06/13  07:00:00,100.575686236,7.36670911404,17.5993370039,0.0,24.3117294858,51.2795993405,17.4481476343,0.0,0.0,17.4481476343
 06/13  08:00:00,89.9028814453,6.94925162871,18.6192141486,0.0,23.6694662846,40.6342015617,23.4958785585,0.0,0.0,23.4958785585
 06/13  09:00:00,88.6606337119,6.96805881868,22.3655709155,0.0,23.6694662846,35.6302164847,47.3040998705,0.0,18.025,29.2790998705
 06/13  10:00:00,70.4304397254,6.78037500091,21.9198243109,0.0,18.7433767983,22.9618409725,35.5674285965,0.0,18.025,17.5424285965
 06/13  11:00:00,70.7387392643,6.81568844391,22.1950942189,0.0,18.7433767983,22.9618409725,41.3612633731,0.0,18.025,23.3362633731
 06/13  12:00:00,72.0248631642,6.90344668034,23.350011689,0.0,18.5889407304,23.1597249699,35.5315286362,0.0,18.025,17.5065286362
 06/13  13:00:00,74.4415805427,7.04408087401,25.3795931959,0.0,18.7433767983,23.2517909448,41.3533973381,0.0,18.025,23.3283973381
 06/13  14:00:00,76.740009624,7.19730731847,27.5247969918,0.0,18.7433767983,23.2517909448,35.5314432488,0.0,18.025,17.5064432488
 06/13  15:00:00,77.2683159563,7.29733033168,28.243026384,0.0,18.7433767983,22.9618409725,35.525239697,0.0,18.025,17.500239697
 06/13  16:00:00,81.5477992392,7.37761614138,27.9909124447,0.0,18.7433767983,27.431320555,23.787541633,0.0,18.025,5.76254163301
 06/13  17:00:00,95.1801589634,7.73151783571,29.0810773572,0.0,17.6635504202,40.6971502883,5.77342784057,0.0,0.0,5.77342784057
 06/13  18:00:00,103.014310781,7.99991382046,30.1419032369,0.0,27.5259009287,37.3340067412,11.5809965762,0.0,0.0,11.5809965762
 06/13  19:00:00,105.417791565,8.14678754793,30.0732695844,0.0,33.8341110165,33.3544677425,11.5487005969,0.0,0.0,11.5487005969
 06/13  20:00:00,114.388864319,8.28376681339,28.8692079958,0.0,36.5179666069,38.8247702939,5.78427711989,0.0,0.0,5.78427711989
 06/13  21:00:00,111.890004191,8.20433467449,26.3126620771,0.0,32.965339924,36.8579353714,11.5939213261,0.0,0.0,11.5939213261
 06/13  22:00:00,82.8772830057,7.66225236553,21.3892903157,0.0,25.6355707503,20.6438685092,11.560458572,0.0,0.0,11.560458572
 06/13  23:00:00,58.710694679,7.17984559374,17.2582313462,0.0,15.0252895274,11.7056064465,5.76831452097,0.0,0.0,5.76831452097
 06/13  24:00:00,50.9628982006,6.93485938449,14.7812025908,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/14  01:00:00,47.4113826135,6.75485493417,12.970422672,0.0,10.0992000411,10.047477231,5.7573481235,0.0,0.0,5.7573481235
 06/14  02:00:00,44.1179141832,6.61293164601,11.6784321678,0.0,8.25718729233,10.0299323277,5.75731068794,0.0,0.0,5.75731068794
 06/14  03:00:00,43.1973781794,6.52213342833,10.8486994627,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/14  04:00:00,43.8485430057,6.43592515759,9.97943100451,0.0,8.25718729233,11.6354268332,5.76228517745,0.0,0.0,5.76228517745
 06/14  05:00:00,49.632955305,6.43837634873,10.0656386329,0.0,12.1011305571,15.3678112995,5.77917265575,0.0,0.0,5.77917265575
 06/14  06:00:00,78.6421749778,7.0160616806,14.6207395959,0.0,19.7275818095,37.2640762949,11.5926990064,0.0,0.0,11.5926990064
 06/14  07:00:00,101.636824412,7.43693288859,18.5902782161,0.0,24.3117294858,51.2795993405,17.4466724281,0.0,0.0,17.4466724281
 06/14  08:00:00,89.9704230869,6.95211115345,18.6839109295,0.0,23.6694662846,40.6342015617,29.3646240668,0.0,0.0,29.3646240668
 06/14  09:00:00,87.6731052486,6.91013039356,21.4359890834,0.0,23.6694662846,35.6302164847,41.445911776,0.0,18.025,23.420911776
 06/14  10:00:00,67.3642515125,6.62398428401,19.0100292277,0.0,18.7433767983,22.9618409725,41.4050840495,0.0,18.025,23.3800840495
 06/14  11:00:00,65.2315104687,6.52311517675,16.9804445784,0.0,18.7433767983,22.9618409725,35.5308713884,0.0,18.025,17.5058713884
 06/14  12:00:00,64.2834870318,6.42514446846,16.0869415758,0.0,18.5889407304,23.1597249699,35.5285808121,0.0,18.025,17.5035808121
 06/14  13:00:00,63.5695446184,6.41949813488,15.1321492093,0.0,18.7433767983,23.2517909448,41.3575475493,0.0,18.025,23.3325475493
 06/14  14:00:00,64.3963052807,6.45471762194,15.9236836148,0.0,18.7433767983,23.2517909448,35.5261982182,0.0,18.025,17.5011982182
 06/14  15:00:00,65.9521607032,6.54430257921,17.6799093998,0.0,18.7433767983,22.9618409725,41.3544064136,0.0,18.025,23.3294064136
 06/14  16:00:00,69.6900203796,6.57371986293,16.937031601,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/14  17:00:00,82.3593800856,6.8833603338,17.1084586847,0.0,17.6635504202,40.6971502883,5.7735134986,0.0,0.0,5.7735134986
 06/14  18:00:00,90.0724590975,7.12668646567,18.0732933866,0.0,27.5259009287,37.3340067412,11.5823082672,0.0,0.0,11.5823082672
 06/14  19:00:00,92.309881443,7.21613198648,17.8960250314,0.0,33.8341110165,33.3544677425,11.5487367267,0.0,0.0,11.5487367267
 06/14  20:00:00,102.948357648,7.40138926542,18.3110917143,0.0,36.5179666069,38.8247702939,5.79942551469,0.0159593550411,0.0,5.78346615965
 06/14  21:00:00,102.277218636,7.39938250136,17.5048456669,0.0,32.965339924,36.8579353714,11.5922964271,0.0,0.0,11.5922964271
 06/14  22:00:00,74.2835817138,6.91942017268,13.5384370726,0.0,25.6355707503,20.6438685092,11.9872032241,0.426707924994,0.0,11.5604952991
 06/14  23:00:00,51.0578326121,6.50694437448,10.2782776871,0.0,15.0252895274,11.7056064465,6.63333031779,0.865061396285,0.0,5.7682689215
 06/14  24:00:00,44.4181319729,6.34879097205,8.82250783712,0.0,11.6412384099,10.0650221343,6.75554067155,0.992862075527,0.0,5.76267859603
 06/15  01:00:00,41.5530111235,6.22982301841,7.6370900435,0.0,10.0992000411,10.047477231,1.52395130056,1.50395130056,0.0,0.02
 06/15  02:00:00,38.9734911677,6.15299828922,6.99394657766,0.0,8.25718729233,10.0299323277,7.19384521401,1.43667211944,0.0,5.75717309457
 06/15  03:00:00,38.6057564681,6.11157317807,6.66764167981,0.0,8.25718729233,10.0299323277,1.29360669586,1.27360669586,0.0,0.02
 06/15  04:00:00,39.6004268127,6.05285425899,6.1143930162,0.0,8.25718729233,11.6354268332,7.5075151367,1.74497510282,0.0,5.76254003388
 06/15  05:00:00,45.4608821296,6.07240575048,6.25954487123,0.0,12.1011305571,15.3678112995,7.77555812242,1.99662354038,0.0,5.77893458204
 06/15  06:00:00,73.797529091,6.6102090481,10.181962888,0.0,19.7275818095,37.2640762949,19.7039990062,2.32470879428,0.0,17.3792902119
 06/15  07:00:00,95.2407568413,6.93495103809,12.6962178616,0.0,24.3117294858,51.2795993405,13.9248776713,2.28751923989,0.0,11.6373584314
 06/15  08:00:00,82.295692835,6.44762135207,11.5136853226,0.0,23.6694662846,40.6342015617,29.3799275479,0.0186111050016,0.0,29.3613164429
 06/15  09:00:00,79.6323631115,6.4555603117,13.849830497,0.0,23.6694662846,35.6302164847,41.4467134658,0.0,18.025,23.4217134658
 06/15  10:00:00,60.3698020853,6.21876924764,12.4208017829,0.0,18.7433767983,22.9618409725,41.405507222,0.0,18.025,23.380507222
 06/15  11:00:00,60.6244638553,6.25149043035,12.6450288353,0.0,18.7433767983,22.9618409725,35.5309524597,0.0,18.025,17.5059524597
 06/15  12:00:00,61.6999675887,6.30786953962,13.6207034358,0.0,18.5889407304,23.1597249699,41.3518575081,0.0,18.025,23.3268575081
 06/15  13:00:00,61.9070624802,6.37337976156,13.5157895394,0.0,18.7433767983,23.2517909448,35.5292162556,0.0,18.025,17.5042162556
 06/15  14:00:00,63.0516540906,6.47346504397,14.5602899673,0.0,18.7433767983,23.2517909448,35.5228158265,0.0,18.025,17.4978158265
 06/15  15:00:00,64.0580770918,6.57938681553,15.7507484572,0.0,18.7433767983,22.9618409725,41.355235751,0.0,18.025,23.330235751
 06/15  16:00:00,68.8481066792,6.68075590644,15.9880852147,0.0,18.7433767983,27.431320555,23.7873066604,0.0,18.025,5.76230666044
 06/15  17:00:00,81.4771489897,6.97404609611,16.1355499903,0.0,17.6635504202,40.6971502883,5.77333085225,0.0,0.0,5.77333085225
 06/15  18:00:00,88.609168427,7.18156609369,16.555138669,0.0,27.5259009287,37.3340067412,11.5811025899,0.0,0.0,11.5811025899
 06/15  19:00:00,91.08527957,7.2787788378,16.608790167,0.0,33.8341110165,33.3544677425,5.78423116659,0.0,0.0,5.78423116659
 06/15  20:00:00,101.395874838,7.41660983694,16.7433988455,0.0,36.5179666069,38.8247702939,5.97756795982,0.193875521037,0.0,5.78369243878
 06/15  21:00:00,100.5517638,7.36839030509,15.8103995912,0.0,32.965339924,36.8579353714,14.92240232,1.41897874171,0.0,13.5034235783
 06/15  22:00:00,72.9241803397,6.88695463831,12.2115156023,0.0,25.6355707503,20.6438685092,12.1867049064,2.53307804992,0.0,9.65362685645
 06/15  23:00:00,49.5922696859,6.44836790717,8.87129846477,0.0,15.0252895274,11.7056064465,10.0060215374,4.23798033387,0.0,5.76804120358
 06/15  24:00:00,42.4429818094,6.23186286732,6.96429112082,0.0,11.6412384099,10.0650221343,12.1416552147,6.37894752261,0.0,5.76270769204
 06/16  01:00:00,39.3247714748,6.07747700459,5.56120059345,0.0,10.0992000411,10.047477231,8.37372153266,8.35372153266,0.0,0.02
 06/16  02:00:00,36.1539674886,5.94149447958,4.38593151536,0.0,8.25718729233,10.0299323277,15.9998878452,10.2428354417,0.0,5.75705240348
 06/16  03:00:00,35.400624165,5.85458619402,3.71949976855,0.0,8.25718729233,10.0299323277,11.17667062,11.15667062,0.0,0.02
 06/16  04:00:00,36.3839892078,5.78094365568,3.16987277342,0.0,8.25718729233,11.6354268332,18.2819336268,12.5193706737,0.0,5.76256295307
 06/16  05:00:00,42.122407216,5.78340055297,3.2100843914,0.0,12.1011305571,15.3678112995,18.2526666754,12.4748452222,0.0,5.77782145322
 06/16  06:00:00,69.6378683957,6.23669346515,6.39583554242,0.0,19.7275818095,37.2640762949,29.0627306325,11.6838919762,0.0,17.3788386563
 06/16  07:00:00,91.8095255967,6.63482442438,9.56513678389,0.0,24.3117294858,51.2795993405,20.0168778886,8.38035757356,0.0,11.6365203151
 06/16  08:00:00,79.1918181613,6.2193341024,8.63811376199,0.0,23.6694662846,40.6342015617,31.4074928255,2.04725739095,0.0,29.3602354345
 06/16  09:00:00,76.8478412489,6.23701677438,11.2838600889,0.0,23.6694662846,35.6302164847,41.7326877976,0.284622317891,18.025,23.4230654797
 06/16  10:00:00,59.0378607369,6.10744215528,11.2001983904,0.0,18.7433767983,22.9618409725,41.404960455,0.0,18.025,23.379960455
 06/16  11:00:00,59.6615576202,6.16971725006,11.7639013544,0.0,18.7433767983,22.9618409725,35.5300361768,0.0,18.025,17.5050361768
 06/16  12:00:00,61.0077045329,6.25905171078,12.9772634033,0.0,18.5889407304,23.1597249699,41.3508206569,0.0,18.025,23.3258206569
 06/16  13:00:00,62.0578901285,6.36395950304,13.6760433373,0.0,18.7433767983,23.2517909448,35.5280554046,0.0,18.025,17.5030554046
 06/16  14:00:00,62.8641424814,6.4242391624,14.4220098411,0.0,18.7433767983,23.2517909448,35.5257018164,0.0,18.025,17.5007018164
 06/16  15:00:00,63.2877824173,6.49412232745,15.065723318,0.0,18.7433767983,22.9618409725,41.353404976,0.0,18.025,23.328404976
 06/16  16:00:00,67.867690518,6.57693784198,15.1114941449,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/16  17:00:00,79.9625670782,6.83911502181,14.7559079377,0.0,17.6635504202,40.6971502883,11.526609968,0.0,0.0,11.526609968
 06/16  18:00:00,87.2711683859,7.04211716117,15.3566034482,0.0,27.5259009287,37.3340067412,5.79928341165,0.0,0.0,5.79928341165
 06/16  19:00:00,90.8222457841,7.20741076211,16.4171347911,0.0,33.8341110165,33.3544677425,11.5481448877,0.0,0.0,11.5481448877
 06/16  20:00:00,101.895458105,7.40770855851,17.2518959379,0.0,36.5179666069,38.8247702939,5.7994900992,0.0162414792327,0.0,5.78324861997
 06/16  21:00:00,102.016792178,7.44452831257,17.1993081206,0.0,32.965339924,36.8579353714,11.6883957986,0.0968038373096,0.0,11.5915919613
 06/16  22:00:00,74.3621614116,6.97494566584,13.5615172453,0.0,25.6355707503,20.6438685092,12.6483553149,1.08861012729,0.0,11.5597451876
 06/16  23:00:00,50.872266103,6.53578047666,10.0638895314,0.0,15.0252895274,11.7056064465,7.86504233896,2.09703956211,0.0,5.76800277685
 06/16  24:00:00,43.9336914581,6.34406693236,8.3428031729,0.0,11.6412384099,10.0650221343,8.32533428808,2.56274769418,0.0,5.7625865939
 06/17  01:00:00,43.9062950482,6.23553611023,7.22518871696,0.0,12.8411359301,10.0650221343,3.95593788535,3.93593788535,0.0,0.02
 06/17  02:00:00,37.8114805366,6.08219241574,5.90275025415,0.0,8.25718729233,10.0299323277,10.6122006712,4.8552758031,0.0,5.75692486813
 06/17  03:00:00,37.0502568759,6.00560073691,5.21812364739,0.0,8.25718729233,10.0299323277,5.18675631947,5.16675631947,0.0,0.02
 06/17  04:00:00,37.9266099209,5.93252188203,4.56091951528,0.0,8.25718729233,11.6354268332,12.1475103436,6.38494832116,0.0,5.76256202243
 06/17  05:00:00,39.8035968772,5.88143102175,4.21467186927,0.0,8.71707943955,15.3327214929,12.4257583379,6.65786354706,0.0,5.76789479088
 06/17  06:00:00,55.661133826,6.03399750772,5.47558640268,0.0,18.5082010057,25.6353820695,11.7590879996,5.98110639576,0.0,5.77798160381
 06/17  07:00:00,74.9924150456,6.37871872079,8.12669399679,0.0,19.4083231844,41.0650158608,17.045765954,5.45336668641,0.0,11.5923992676
 06/17  08:00:00,103.709090427,6.79297013257,12.5522489917,0.0,26.3286599382,57.9988325916,36.8954120409,1.50011103323,0.0,35.3953010076
 06/17  09:00:00,89.240586324,6.57918175276,13.4516164907,0.0,26.3286599382,42.8504436482,41.9890153347,0.477863841869,18.025,23.4861514928
 06/17  10:00:00,62.0728132018,6.16833174124,10.6887827257,0.0,21.7447113004,23.4437158914,42.9901231814,1.54311134141,18.025,23.42201184
 06/17  11:00:00,59.8505199842,6.18221096701,10.9143944314,0.0,19.3027497915,23.426170988,41.9841454834,0.584075632973,18.025,23.3750698504
 06/17  12:00:00,60.5614699534,6.2421330701,11.4232923247,0.0,19.1483137236,23.7250123474,35.6115126598,0.0870450254769,18.025,17.4994676344
 06/17  13:00:00,61.4508659179,6.30881289893,12.1004681792,0.0,19.3027497915,23.7161209604,41.3551022797,0.0,18.025,23.3301022797
 06/17  14:00:00,61.906430538,6.35490234152,12.5099381964,0.0,19.3027497915,23.7161209604,35.5239813533,0.0,18.025,17.4989813533
 06/17  15:00:00,61.9542021153,6.40410113253,12.7984654844,0.0,19.3027497915,23.426170988,41.3509844765,0.0,18.025,23.3259844765
 06/17  16:00:00,66.4849760418,6.47561194121,12.8064102787,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 06/17  17:00:00,75.2997438264,6.70429534724,12.7699968461,0.0,18.2229234133,37.5968344597,5.76771486235,0.0,0.0,5.76771486235
 06/17  18:00:00,91.1820834135,7.01599830155,14.3873245378,0.0,32.690315043,37.0816133363,5.78127861158,0.00802137290745,0.0,5.77325723867
 06/17  19:00:00,92.5469656193,7.20538012031,15.451118739,0.0,36.8143715336,33.066984531,11.547958687,0.0,0.0,11.547958687
 06/17  20:00:00,100.354340904,7.36192537141,15.9778724586,0.0,36.3493007332,38.7721355839,6.65641988236,0.872229718988,0.0,5.78419016337
 06/17  21:00:00,103.112047007,7.31256715624,15.2507990654,0.0,36.1807251679,36.8228455648,13.5005642748,1.95286212496,0.0,11.5477021498
 06/17  22:00:00,78.3387514809,6.89515099408,12.2149603611,0.0,31.0351095914,20.6438685092,14.7809167682,3.1891043225,0.0,11.5918124457
 06/17  23:00:00,52.355199542,6.48000779956,9.20053297419,0.0,17.4250845679,11.7056064465,9.95022704778,4.17135373035,0.0,5.77887331742
 06/17  24:00:00,44.0942600537,6.27768314711,7.36986344796,0.0,12.8411359301,10.0650221343,12.2827373087,6.5202608792,0.0,5.76247642948
 06/18  01:00:00,42.8745584842,6.1481133309,6.16145655481,0.0,12.925468867,10.100111941,8.02114613726,8.00114613726,0.0,0.02
 06/18  02:00:00,36.7407031306,5.98613988808,4.80860705753,0.0,8.34152022915,10.0650221343,15.0204781471,9.2634932029,0.0,5.75698494416
 06/18  03:00:00,35.7433041054,5.87761526828,3.9197376214,0.0,8.34152022915,10.0650221343,11.0580690915,11.0380690915,0.0,0.02
 06/18  04:00:00,36.7563478587,5.80674541126,3.3970172146,0.0,8.34152022915,11.6705166398,17.6383526055,11.8758855089,0.0,5.76246709656
 06/18  05:00:00,38.8485358624,5.77831235815,3.24331389035,0.0,8.80141237637,15.3678112995,17.2834573757,11.5155703612,0.0,5.76788701451
 06/18  06:00:00,54.1865271492,5.89373311812,4.14125407955,0.0,18.5082010057,25.6353820695,17.4576096553,11.6796863001,0.0,5.77792335517
 06/18  07:00:00,74.034103439,6.26475547457,7.162940002,0.0,19.4926561212,41.1001056674,20.9325848881,9.34054722618,0.0,11.5920376619
 06/18  08:00:00,103.913134117,6.78871803195,12.7605674703,0.0,26.3286599382,57.9988325916,37.412593439,2.01975399817,0.0,35.3928394409
 06/18  09:00:00,90.0516232875,6.63022059929,14.3310520761,0.0,26.2443270014,42.8153538416,41.569366053,0.0601187896298,18.025,23.4842472634
 06/18  10:00:00,63.8885706062,6.30190258484,12.3709809827,0.0,21.7447113004,23.4437158914,41.4468860471,0.0,18.025,23.4218860471
 06/18  11:00:00,61.2084180793,6.28792225692,12.1068777526,0.0,19.3449162599,23.4437158914,41.3981796506,0.0,18.025,23.3731796506
 06/18  12:00:00,62.0221676206,6.36863949349,12.6977776915,0.0,19.190480192,23.7425572507,35.5230504246,0.0,18.025,17.4980504246
 06/18  13:00:00,63.0998832117,6.47135200778,13.6466639559,0.0,19.260583323,23.698576057,41.3530175694,0.0,18.025,23.3280175694
 06/18  14:00:00,65.0313901515,6.59283777888,15.4566789985,0.0,19.260583323,23.698576057,35.5228287821,0.0,18.025,17.4978287821
 06/18  15:00:00,65.3493774196,6.67733696567,15.9801206326,0.0,19.260583323,23.4086260847,41.348594018,0.0,18.025,23.323594018
 06/18  16:00:00,69.794624858,6.73547946409,15.9159101029,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/18  17:00:00,78.126130158,6.92982842517,15.4305691637,0.0,18.1807569449,37.5792895564,5.76772036914,0.0,0.0,5.76772036914
 06/18  18:00:00,93.5001456913,7.22615481912,16.6146626196,0.0,32.6059821062,37.0465235296,5.77308265816,0.0,0.0,5.77308265816
 06/18  19:00:00,94.5555004703,7.38145862703,17.2835872259,0.0,36.8143715336,33.066984531,11.547338015,0.0,0.0,11.547338015
 06/18  20:00:00,102.124864949,7.50862228756,17.4822889922,0.0,36.43363367,38.8072253906,5.79929887783,0.0156841039204,0.0,5.78361477391
 06/18  21:00:00,104.387993254,7.44671160476,16.5120352771,0.0,36.0963922311,36.7877557581,11.9043332081,0.3569528355,0.0,11.5473803726
 06/18  22:00:00,79.2170655715,7.00244542689,13.1054193009,0.0,30.9507766546,20.6087787026,13.2179973649,1.62676386618,0.0,11.5912334987
 06/18  23:00:00,53.1911421278,6.5721528161,9.94433893321,0.0,17.4250845679,11.7056064465,8.06460701793,2.28587478861,0.0,5.77873222932
 06/18  24:00:00,45.1823005187,6.37639682594,8.23977444268,0.0,12.925468867,10.100111941,9.36475610945,3.60241394388,0.0,5.76234216556
 06/19  01:00:00,40.7134198767,6.2093375176,6.81800068734,0.0,10.0992000411,10.047477231,4.64692227407,4.62692227407,0.0,0.02
 06/19  02:00:00,37.3892856505,6.05980084828,5.50295531172,0.0,8.25718729233,10.0299323277,12.6168979814,6.85984465998,0.0,5.75705332146
 06/19  03:00:00,36.3627269574,5.95926059482,4.5769429938,0.0,8.25718729233,10.0299323277,8.31382449921,8.29382449921,0.0,0.02
 06/19  04:00:00,37.2488548601,5.87656759404,3.93912946316,0.0,8.25718729233,11.6354268332,15.2647956549,9.50260497777,0.0,5.76219067718
 06/19  05:00:00,42.70229743,5.84536325556,3.72804396219,0.0,12.1011305571,15.3678112995,16.2715018341,10.4932710098,0.0,5.77823082426
 06/19  06:00:00,70.7482161582,6.34654179835,7.39638715597,0.0,19.7275818095,37.2640762949,20.0122699521,8.42106367947,0.0,11.5912062727
 06/19  07:00:00,93.4151813272,6.78243171487,11.0232509583,0.0,24.3117294858,51.2795993405,21.9397522195,4.49802181971,0.0,17.4417303998
 06/19  08:00:00,81.2964900294,6.38255658561,10.5796099846,0.0,23.6694662846,40.6342015617,29.4686873873,0.114834295009,0.0,29.3538530923
 06/19  09:00:00,79.6241592682,6.43703757695,13.8601910561,0.0,23.6694662846,35.6302164847,41.4431307449,0.0,18.025,23.4181307449
 06/19  10:00:00,61.7048891375,6.28110940041,13.6935849671,0.0,18.7433767983,22.9618409725,35.5619359246,0.0,18.025,17.5369359246
 06/19  11:00:00,61.8830452419,6.31436251282,13.8407586268,0.0,18.7433767983,22.9618409725,41.3549389498,0.0,18.025,23.3299389498
 06/19  12:00:00,63.0960897631,6.39267185958,14.9320462018,0.0,18.5889407304,23.1597249699,35.5267899187,0.0,18.025,17.5017899187
 06/19  13:00:00,64.3154904115,6.47330668565,15.824309089,0.0,18.7433767983,23.2517909448,40.8741126957,0.0,18.025,22.8491126957
 06/19  14:00:00,65.6623407976,6.56985859893,17.0746110958,0.0,18.7433767983,23.2517909448,35.9973336158,0.0,18.025,17.9723336158
 06/19  15:00:00,66.1392238295,6.65596528863,17.7553320155,0.0,18.7433767983,22.9618409725,35.5226258419,0.0,18.025,17.4976258419
 06/19  16:00:00,70.4425286051,6.72274141266,17.5405490441,0.0,18.7433767983,27.431320555,23.7871628451,0.0,18.025,5.76216284512
 06/19  17:00:00,82.8660057642,6.99150734413,17.5069869834,0.0,17.6635504202,40.6971502883,5.7727419484,0.0,0.0,5.7727419484
 06/19  18:00:00,90.157796907,7.19982946783,18.0855678897,0.0,27.5259009287,37.3340067412,11.5800665159,0.0,0.0,11.5800665159
 06/19  19:00:00,93.3005373144,7.35583029571,18.7470456316,0.0,33.8341110165,33.3544677425,5.78312991059,0.0,0.0,5.78312991059
 06/19  20:00:00,103.443734974,7.51530200651,18.6926080908,0.0,36.5179666069,38.8247702939,11.5471594627,0.0,0.0,11.5471594627
 06/19  21:00:00,102.80828433,7.49566209686,17.9397207281,0.0,32.965339924,36.8579353714,11.5899915734,0.0,0.0,11.5899915734
 06/19  22:00:00,75.0774012334,7.03098705644,14.2207547946,0.0,25.6355707503,20.6438685092,5.78903407971,0.0,0.0,5.78903407971
 06/19  23:00:00,51.7334846267,6.60865599401,10.8522551615,0.0,15.0252895274,11.7056064465,5.77633247068,0.00853020665512,0.0,5.76780226403
 06/19  24:00:00,44.6033700418,6.406034925,8.95053139052,0.0,11.6412384099,10.0650221343,6.35307295384,0.590665108246,0.0,5.76240784559
 06/20  01:00:00,41.707881671,6.27608990103,7.74570930963,0.0,10.0992000411,10.047477231,6.74277067467,0.98601543853,0.0,5.75675523614
 06/20  02:00:00,38.688320869,6.15853560744,6.70326611451,0.0,8.25718729233,10.0299323277,1.52313070734,1.50313070734,0.0,0.02
 06/20  03:00:00,37.9004351828,6.07956543399,5.99434439362,0.0,8.25718729233,10.0299323277,7.59752528243,1.84057463007,0.0,5.75695065235
 06/20  04:00:00,38.8180363581,6.01062267546,5.3742637698,0.0,8.25718729233,11.6354268332,3.44702049036,2.81210886086,0.0,0.634911629501
 06/20  05:00:00,44.5402457254,6.01296355093,5.39839998849,0.0,12.1011305571,15.3678112995,13.894301518,2.97480542728,0.0,10.9194960907
 06/20  06:00:00,73.0171533171,6.55387153782,9.4580152721,0.0,19.7275818095,37.2640762949,13.3142465565,1.72466971145,0.0,11.5895768451
 06/20  07:00:00,95.4834411022,6.96416466093,12.9097985591,0.0,24.3117294858,51.2795993405,18.3651095053,0.924920598791,0.0,17.4401889065
 06/20  08:00:00,83.4070591505,6.54067978805,12.5320728254,0.0,23.6694662846,40.6342015617,23.4858789146,0.0,0.0,23.4858789146
 06/20  09:00:00,81.8042935045,6.57453868323,15.9028363624,0.0,23.6694662846,35.6302164847,41.4408904669,0.0,18.025,23.4158904669
 06/20  10:00:00,63.7525907401,6.40195220539,15.6204497726,0.0,18.7433767983,22.9618409725,41.3990413584,0.0,18.025,23.3740413584
 06/20  11:00:00,65.2645177142,6.48503508911,17.051564721,0.0,18.7433767983,22.9618409725,35.5269575962,0.0,18.025,17.5019575962
 06/20  12:00:00,66.2426212151,6.57678016045,17.8944743512,0.0,18.5889407304,23.1597249699,41.3465642986,0.0,18.025,23.3215642986
 06/20  13:00:00,67.5075671812,6.67187620429,18.8178240409,0.0,18.7433767983,23.2517909448,35.5253619472,0.0,18.025,17.5003619472
 06/20  14:00:00,68.4502934648,6.75728370126,19.6751383672,0.0,18.7433767983,23.2517909448,35.522632332,0.0,18.025,17.497632332
 06/20  15:00:00,68.5060807679,6.82967944525,19.9484858081,0.0,18.7433767983,22.9618409725,41.3486579263,0.0,18.025,23.3236579263
 06/20  16:00:00,72.91941564,6.90511941696,19.8350617033,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/20  17:00:00,85.561054411,7.19678091468,19.996764264,0.0,17.6635504202,40.6971502883,5.77280096222,0.0,0.0,5.77280096222
 06/20  18:00:00,93.0276357438,7.43129319197,20.7239582839,0.0,27.5259009287,37.3340067412,11.5794533867,0.0,0.0,11.5794533867
 06/20  19:00:00,96.1683630605,7.59664615685,21.3740617341,0.0,33.8341110165,33.3544677425,11.5472199953,0.0,0.0,11.5472199953
 06/20  20:00:00,105.905651682,7.75102073969,20.9188213841,0.0,36.5179666069,38.8247702939,5.78373160976,0.0,0.0,5.78373160976
 06/20  21:00:00,104.572955465,7.68859668782,19.5114731468,0.0,32.965339924,36.8579353714,11.5910123741,0.0,0.0,11.5910123741
 06/20  22:00:00,76.5985627628,7.20102727651,15.5718860243,0.0,25.6355707503,20.6438685092,11.5582929617,0.0,0.0,11.5582929617
 06/20  23:00:00,53.0778072849,6.75466782367,12.0505720554,0.0,15.0252895274,11.7056064465,5.76760728707,0.0,0.0,5.76760728707
 06/20  24:00:00,45.6073394851,6.52017710131,9.84036712292,0.0,11.6412384099,10.0650221343,0.926141416598,0.906141416598,0.0,0.02
 06/21  01:00:00,42.296402553,6.35163644363,8.25869034829,0.0,10.0992000411,10.047477231,7.72242060301,1.96561825947,0.0,5.75680234354
 06/21  02:00:00,38.9659517705,6.20198199711,6.93745009485,0.0,8.25718729233,10.0299323277,9.07117626198,3.31451100775,0.0,5.75666525423
