Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/21  03:00:00,37.9947964319,6.1033614724,6.06491914607,0.0,8.25718729233,10.0299323277,4.42359450548,4.40359450548,0.0,0.02
 06/21  04:00:00,38.7794617609,6.01974600311,5.32656786124,0.0,8.25718729233,11.6354268332,11.4973471865,5.73507511481,0.0,5.76227207173
 06/21  05:00:00,44.4150376807,6.01206235182,5.27410556247,0.0,12.1011305571,15.3678112995,11.6695889572,5.89130647771,0.0,5.77828247949
 06/21  06:00:00,72.4734233574,6.51421455934,8.9539559568,0.0,19.7275818095,37.2640762949,16.8278748447,5.23861550426,0.0,11.5892593404
 06/21  07:00:00,95.031817005,6.93529874927,12.4870631073,0.0,24.3117294858,51.2795993405,20.2733526448,2.83322080029,0.0,17.4401318445
 06/21  08:00:00,83.155188961,6.52845585565,12.2924410361,0.0,23.6694662846,40.6342015617,23.4842172908,0.0,0.0,23.4842172908
 06/21  09:00:00,80.8332356574,6.53665142482,14.9696709207,0.0,23.6694662846,35.6302164847,41.4432964647,0.0,18.025,23.4182964647
 06/21  10:00:00,62.8958907561,6.36643306389,14.7992825622,0.0,18.7433767983,22.9618409725,41.3987147013,0.0,18.025,23.3737147013
 06/21  11:00:00,63.8162595602,6.42432831435,15.6640178087,0.0,18.7433767983,22.9618409725,39.0541499818,0.0,18.025,21.0291499818
 06/21  12:00:00,65.1905638992,6.51015675561,16.9090481652,0.0,18.5889407304,23.1597249699,37.81994898,0.0,18.025,19.79494898
 06/21  13:00:00,66.8109631167,6.612292002,18.1808052945,0.0,18.7433767983,23.2517909448,35.5206791957,0.0,18.025,17.4956791957
 06/21  14:00:00,68.2718184282,6.7140091018,19.5399475048,0.0,18.7433767983,23.2517909448,41.3459205909,0.0,18.025,23.3209205909
 06/21  15:00:00,68.8023289447,6.8145051736,20.2599117669,0.0,18.7433767983,22.9618409725,35.5247872698,0.0,18.025,17.4997872698
 06/21  16:00:00,72.7789770631,6.8906670412,19.7090773643,0.0,18.7433767983,27.431320555,23.7870753847,0.0,18.025,5.76207538473
 06/21  17:00:00,85.7070421562,7.201682504,20.1378601291,0.0,17.6635504202,40.6971502883,5.77272768312,0.0,0.0,5.77272768312
 06/21  18:00:00,93.7544141629,7.46676282512,21.4152812189,0.0,27.5259009287,37.3340067412,11.5789951119,0.0,0.0,11.5789951119
 06/21  19:00:00,97.0611692591,7.64051667988,22.2230121322,0.0,33.8341110165,33.3544677425,5.78294413037,0.0,0.0,5.78294413037
 06/21  20:00:00,106.763855994,7.80113555574,21.7269213816,0.0,36.5179666069,38.8247702939,5.78313677528,0.0,0.0,5.78313677528
 06/21  21:00:00,105.279958821,7.73129954288,20.175789103,0.0,32.965339924,36.8579353714,17.3744779889,0.0,0.0,17.3744779889
 06/21  22:00:00,76.9985613067,7.22355634987,15.9493719739,0.0,25.6355707503,20.6438685092,5.78891616008,0.0,0.0,5.78891616008
 06/21  23:00:00,53.3277182886,6.7689010066,12.2862565739,0.0,15.0252895274,11.7056064465,5.76754923668,0.0,0.0,5.76754923668
 06/21  24:00:00,46.20472544,6.55996584999,10.3979661999,0.0,11.6412384099,10.0650221343,5.86439181784,0.102194208328,0.0,5.76219760951
 06/22  01:00:00,43.0978642348,6.40932710011,9.00246902484,0.0,10.0992000411,10.047477231,0.698993458113,0.678993458113,0.0,0.02
 06/22  02:00:00,39.7726013853,6.26555649242,7.68052818703,0.0,8.25718729233,10.0299323277,7.24724933698,1.49052491505,0.0,5.75672442193
 06/22  03:00:00,38.6980277322,6.16034660043,6.71116981726,0.0,8.25718729233,10.0299323277,2.36327492936,2.34327492936,0.0,0.02
 06/22  04:00:00,39.1814239834,6.05374823153,5.69453539054,0.0,8.25718729233,11.6354268332,10.8018617543,5.03966690548,0.0,5.76219484885
 06/22  05:00:00,44.6737041354,6.0353409494,5.50950193804,0.0,12.1011305571,15.3678112995,11.5622746605,5.7841441401,0.0,5.7781305204
 06/22  06:00:00,73.0239020209,6.56109759123,9.45756773791,0.0,19.7275818095,37.2640762949,15.931925866,4.34241716877,0.0,11.5895086973
 06/22  07:00:00,96.3635733099,7.04155787161,13.7125848736,0.0,24.3117294858,51.2795993405,18.6824215049,1.2427348185,0.0,17.4396866864
 06/22  08:00:00,84.7544357806,6.62914969231,13.791007813,0.0,23.6694662846,40.6342015617,29.3571625159,0.00955907900553,0.0,29.3476034369
 06/22  09:00:00,83.2134414896,6.65028249435,17.2362586727,0.0,23.6694662846,35.6302164847,41.4337741504,0.0,18.025,23.4087741504
 06/22  10:00:00,65.4626664192,6.47993211944,17.2525659839,0.0,18.7433767983,22.9618409725,35.5594291842,0.0,18.025,17.5344291842
 06/22  11:00:00,67.056513042,6.55739434857,18.771210785,0.0,18.7433767983,22.9618409725,41.3521417004,0.0,18.025,23.3271417004
 06/22  12:00:00,68.3592463159,6.64082022744,19.9470710019,0.0,18.5889407304,23.1597249699,35.5226416576,0.0,18.025,17.4976416576
 06/22  13:00:00,70.0695969508,6.74611708234,21.3056195829,0.0,18.7433767983,23.2517909448,35.5180679274,0.0,18.025,17.4930679274
 06/22  14:00:00,71.2880864898,6.8491105456,22.4211212953,0.0,18.7433767983,23.2517909448,41.3476889739,0.0,18.025,23.3226889739
 06/22  15:00:00,71.6857626851,6.95235969499,23.0054940717,0.0,18.7433767983,22.9618409725,35.5219687428,0.0,18.025,17.4969687428
 06/22  16:00:00,77.1196539042,7.09360522524,23.8468232281,0.0,18.7433767983,27.431320555,23.7870041693,0.0,18.025,5.76200416933
 06/22  17:00:00,90.544742586,7.44245861578,24.7347949518,0.0,17.6635504202,40.6971502883,5.77268456783,0.0,0.0,5.77268456783
 06/22  18:00:00,97.7424652411,7.67530068218,25.1948102532,0.0,27.5259009287,37.3340067412,11.5789976252,0.0,0.0,11.5789976252
 06/22  19:00:00,100.238161127,7.82526058098,25.2152726399,0.0,33.8341110165,33.3544677425,5.78335160601,0.0,0.0,5.78335160601
 06/22  20:00:00,108.820216361,7.94480558014,23.6396200056,0.0,36.5179666069,38.8247702939,11.5436475749,0.0,0.0,11.5436475749
 06/22  21:00:00,106.807462917,7.86295692609,21.571655081,0.0,32.965339924,36.8579353714,11.5887206141,0.0,0.0,11.5887206141
 06/22  22:00:00,78.6144608879,7.36357754479,17.4252634512,0.0,25.6355707503,20.6438685092,5.78889045182,0.0,0.0,5.78889045182
 06/22  23:00:00,54.7292180969,6.89357376334,13.5630904255,0.0,15.0252895274,11.7056064465,5.76752848772,0.0,0.0,5.76752848772
 06/22  24:00:00,47.5724635657,6.67874490855,11.6469301025,0.0,11.6412384099,10.0650221343,5.76209099974,0.0,0.0,5.76209099974
 06/23  01:00:00,44.3991824453,6.52301687799,10.1901010437,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/23  02:00:00,41.0147702667,6.37625978595,8.81199874511,0.0,8.25718729233,10.0299323277,5.81345989608,0.0566550639548,0.0,5.75680483212
 06/23  03:00:00,40.099750332,6.28573730904,7.98750421761,0.0,8.25718729233,10.0299323277,0.351196774204,0.331196774204,0.0,0.02
 06/23  04:00:00,41.1428009432,6.22424873982,7.48541899214,0.0,8.25718729233,11.6354268332,6.21249767805,0.450412342734,0.0,5.76208533532
 06/23  05:00:00,46.7485188815,6.21742154251,7.40224474576,0.0,12.1011305571,15.3678112995,6.63672831707,0.858667098341,0.0,5.77806121873
 06/23  06:00:00,75.0170028101,6.736313802,11.2754685992,0.0,19.7275818095,37.2640762949,12.2855369282,0.696013843498,0.0,11.5895230847
 06/23  07:00:00,98.178800445,7.18255576856,15.3868370753,0.0,24.3117294858,51.2795993405,17.4380018099,0.0,0.0,17.4380018099
 06/23  08:00:00,87.043658334,6.77937586569,15.9300194303,0.0,23.6694662846,40.6342015617,29.3462221229,0.0,0.0,29.3462221229
 06/23  09:00:00,85.1928505807,6.77294798881,19.093014079,0.0,23.6694662846,35.6302164847,41.4328650458,0.0,18.025,23.4078650458
 06/23  10:00:00,67.1713283683,6.59236261143,18.8488043297,0.0,18.7433767983,22.9618409725,35.5583572446,0.0,18.025,17.5333572446
 06/23  11:00:00,69.0432541381,6.68249869851,20.632852694,0.0,18.7433767983,22.9618409725,41.3518727906,0.0,18.025,23.3268727906
 06/23  12:00:00,71.4948641916,6.82061397015,22.9029002637,0.0,18.5889407304,23.1597249699,35.5227565971,0.0,18.025,17.4977565971
 06/23  13:00:00,74.3666927505,6.99362394348,25.3552141367,0.0,18.7433767983,23.2517909448,35.5176729876,0.0,18.025,17.4926729876
 06/23  14:00:00,75.9408666088,7.12902145127,26.7939956215,0.0,18.7433767983,23.2517909448,41.3470055605,0.0,18.025,23.3220055605
 06/23  15:00:00,76.1928283136,7.22013479198,27.2447897334,0.0,18.7433767983,22.9618409725,35.5213401273,0.0,18.025,17.4963401273
 06/23  16:00:00,81.4352813283,7.33955730528,27.9165041604,0.0,18.7433767983,27.431320555,23.7858118479,0.0,18.025,5.76081184788
 06/23  17:00:00,94.1167216759,7.65389491714,28.0953460792,0.0,17.6635504202,40.6971502883,5.7725786806,0.0,0.0,5.7725786806
 06/23  18:00:00,101.585982484,7.90060160187,28.8130418141,0.0,27.5259009287,37.3340067412,11.5785617346,0.0,0.0,11.5785617346
 06/23  19:00:00,104.522642295,8.0710415576,29.2539838711,0.0,33.8341110165,33.3544677425,5.78316587303,0.0,0.0,5.78316587303
 06/23  20:00:00,113.808267184,8.22220256069,28.3502848394,0.0,36.5179666069,38.8247702939,11.5452697273,0.0,0.0,11.5452697273
 06/23  21:00:00,111.407919272,8.14416332951,25.8909215485,0.0,32.965339924,36.8579353714,11.5881022836,0.0,0.0,11.5881022836
 06/23  22:00:00,82.7198467243,7.63076606015,21.2634730608,0.0,25.6355707503,20.6438685092,5.78861182738,0.0,0.0,5.78861182738
 06/23  23:00:00,58.3021009197,7.14653639783,16.8830174386,0.0,15.0252895274,11.7056064465,5.7673065099,0.0,0.0,5.7673065099
 06/23  24:00:00,50.3039734987,6.890339119,14.1668514352,0.0,11.6412384099,10.0650221343,5.76203890936,0.0,0.0,5.76203890936
 06/24  01:00:00,50.1092836907,6.76753435511,12.896208439,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 06/24  02:00:00,43.7124405911,6.58992517088,11.2960073682,0.0,8.25718729233,10.0299323277,5.75659006971,0.0,0.0,5.75659006971
 06/24  03:00:00,42.3209618798,6.46607799186,10.0283799296,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/24  04:00:00,43.1415686659,6.39252592115,9.31591425392,0.0,8.25718729233,11.6354268332,5.76207663773,0.0,0.0,5.76207663773
 06/24  05:00:00,45.0979179595,6.34148422958,9.04898861873,0.0,8.71707943955,15.3327214929,5.76707929725,0.0,0.0,5.76707929725
 06/24  06:00:00,61.0041416002,6.50058733224,10.3520728974,0.0,18.5082010057,25.6353820695,5.7771658363,0.0,0.0,5.7771658363
 06/24  07:00:00,81.5532601597,6.90957888484,14.1567968128,0.0,19.4083231844,41.0650158608,11.5891239646,0.0,0.0,11.5891239646
 06/24  08:00:00,113.550609554,7.46514049735,21.7217521945,0.0,26.3286599382,57.9988325916,35.3724641991,0.0,0.0,35.3724641991
 06/24  09:00:00,99.9802447336,7.26789618389,23.5026680261,0.0,26.3286599382,42.8504436482,41.4985423362,0.0,18.025,23.4735423362
 06/24  10:00:00,74.2807964161,6.92744108039,22.137731339,0.0,21.7447113004,23.4437158914,41.4392451264,0.0,18.025,23.4142451264
 06/24  11:00:00,74.3118969378,7.02005922491,24.5379802864,0.0,19.3027497915,23.426170988,41.391696425,0.0,18.025,23.366696425
 06/24  12:00:00,77.9716520098,7.21245910003,27.8631875334,0.0,19.1483137236,23.7250123474,35.5222167267,0.0,18.025,17.4972167267
 06/24  13:00:00,80.3838546526,7.34482788607,29.9974742889,0.0,19.3027497915,23.7161209604,35.5169528782,0.0,18.025,17.4919528782
 06/24  14:00:00,81.86263737,7.45914079685,31.3619491619,0.0,19.3027497915,23.7161209604,41.34587,0.0,18.025,23.32087
 06/24  15:00:00,81.7807339724,7.52507734529,31.5040552294,0.0,19.3027497915,23.426170988,35.5203731671,0.0,18.025,17.4953731671
 06/24  16:00:00,86.519154976,7.58967753448,31.7265596778,0.0,19.3027497915,27.8956505705,23.7867849084,0.0,18.025,5.76178490836
 06/24  17:00:00,94.3361642509,7.7876359272,30.7231265015,0.0,18.2229234133,37.5968344597,5.76629791709,0.0,0.0,5.76629791709
 06/24  18:00:00,108.708711006,8.07264767941,30.8573627813,0.0,32.690315043,37.0816133363,5.77241218013,0.0,0.0,5.77241218013
 06/24  19:00:00,109.329307766,8.24302999765,31.1958943618,0.0,36.8143715336,33.066984531,5.78285635372,0.0,0.0,5.78285635372
 06/24  20:00:00,115.23597443,8.36171465497,29.8597917894,0.0,36.3493007332,38.7721355839,5.78302590084,0.0,0.0,5.78302590084
 06/24  21:00:00,116.940458643,8.28442334099,28.1074351152,0.0,36.1807251679,36.8228455648,11.5463958883,0.0,0.0,11.5463958883
 06/24  22:00:00,90.7940175038,7.81342986728,23.7520665992,0.0,31.0351095914,20.6438685092,11.5885760268,0.0,0.0,11.5885760268
 06/24  23:00:00,63.5047835482,7.33963238578,19.4905611834,0.0,17.4250845679,11.7056064465,5.77794215751,0.0,0.0,5.77794215751
 06/24  24:00:00,54.6119884372,7.11908267496,17.0462307769,0.0,12.8411359301,10.0650221343,5.76173245632,0.0,0.0,5.76173245632
 06/25  01:00:00,52.473217658,6.94331964985,14.9649369801,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/25  02:00:00,45.9442216604,6.75294910842,13.2453474446,0.0,8.34152022915,10.0650221343,5.75672907259,0.0,0.0,5.75672907259
 06/25  03:00:00,45.2500774452,6.67094298329,12.6332096803,0.0,8.34152022915,10.0650221343,5.75621917243,0.0,0.0,5.75621917243
 06/25  04:00:00,46.0284796184,6.59469890072,11.8812368692,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 06/25  05:00:00,47.5153657469,6.51582974163,11.172675367,0.0,8.80141237637,15.3678112995,5.767135631,0.0,0.0,5.767135631
 06/25  06:00:00,63.906284482,6.71776984171,13.0370411804,0.0,18.5082010057,25.6353820695,5.77752070254,0.0,0.0,5.77752070254
 06/25  07:00:00,85.4676052236,7.17681469477,17.6844997283,0.0,19.4926561212,41.1001056674,11.588854984,0.0,0.0,11.588854984
 06/25  08:00:00,118.021639656,7.72610140175,25.9318435047,0.0,26.3286599382,57.9988325916,35.3722727412,0.0,0.0,35.3722727412
 06/25  09:00:00,104.543196089,7.53657835382,27.9163743282,0.0,26.2443270014,42.8153538416,41.4984439843,0.0,18.025,23.4734439843
 06/25  10:00:00,78.7663806615,7.19192922151,26.3588382842,0.0,21.7447113004,23.4437158914,41.4368687603,0.0,18.025,23.4118687603
 06/25  11:00:00,77.2713481807,7.23032129804,27.2274656061,0.0,19.3449162599,23.4437158914,41.3923107227,0.0,18.025,23.3673107227
 06/25  12:00:00,78.5962877928,7.32216363054,28.318412198,0.0,19.190480192,23.7425572507,35.5221283347,0.0,18.025,17.4971283347
 06/25  13:00:00,80.1741294389,7.41806847457,29.7742256128,0.0,19.260583323,23.698576057,35.5167683916,0.0,18.025,17.4917683916
 06/25  14:00:00,82.5300445878,7.56281033102,31.9854032383,0.0,19.260583323,23.698576057,41.3454762664,0.0,18.025,23.3204762664
 06/25  15:00:00,83.074904265,7.66403946866,32.7189796457,0.0,19.260583323,23.4086260847,35.5199655685,0.0,18.025,17.4949655685
 06/25  16:00:00,86.7376289827,7.69295527828,31.9014730608,0.0,19.260583323,27.8781056672,23.7867944114,0.0,18.025,5.76179441142
 06/25  17:00:00,94.908054274,7.90139009287,31.2409807099,0.0,18.1807569449,37.5792895564,5.76699018826,0.0,0.0,5.76699018826
 06/25  18:00:00,110.684842389,8.25197597562,32.7735968827,0.0,32.6059821062,37.0465235296,5.77235943574,0.0,0.0,5.77235943574
 06/25  19:00:00,112.187173236,8.45543975179,33.8413610071,0.0,36.8143715336,33.066984531,5.78275515129,0.0,0.0,5.78275515129
 06/25  20:00:00,119.805130868,8.63832172847,34.0329291118,0.0,36.43363367,38.8072253906,6.04775319012,0.0,0.0,6.04775319012
 06/25  21:00:00,121.036784726,8.5420154709,32.0656026824,0.0,36.0963922311,36.7877557581,11.2809891329,0.0,0.0,11.2809891329
 06/25  22:00:00,93.0887630145,7.98277627962,25.996904638,0.0,30.9507766546,20.6087787026,11.5881031995,0.0,0.0,11.5881031995
 06/25  23:00:00,65.1115814149,7.46698429774,20.9700166517,0.0,17.4250845679,11.7056064465,5.77777089207,0.0,0.0,5.77777089207
 06/25  24:00:00,56.0577803238,7.22908840649,18.262599457,0.0,12.925468867,10.100111941,5.7615997807,0.0,0.0,5.7615997807
 06/26  01:00:00,50.8650237754,7.02291458294,16.1560560514,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/26  02:00:00,46.702527406,6.82703957098,14.048989215,0.0,8.25718729233,10.0299323277,5.75659900503,0.0,0.0,5.75659900503
 06/26  03:00:00,44.8743477958,6.67387573003,12.3739743019,0.0,8.25718729233,10.0299323277,5.7560773847,0.0,0.0,5.7560773847
 06/26  04:00:00,45.8961980325,6.60488943426,11.8581926047,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/26  05:00:00,51.7011746649,6.60272871742,11.9696212049,0.0,12.1011305571,15.3678112995,5.77770352019,0.0,0.0,5.77770352019
 06/26  06:00:00,80.2736869804,7.15250187153,16.1160137035,0.0,19.7275818095,37.2640762949,11.5881774838,0.0,0.0,11.5881774838
 06/26  07:00:00,104.138236721,7.62830185441,20.9005923923,0.0,24.3117294858,51.2795993405,17.4364198343,0.0,0.0,17.4364198343
 06/26  08:00:00,94.2373236338,7.17778825501,22.7253159233,0.0,23.6694662846,40.6342015617,29.3400874957,0.0,0.0,29.3400874957
 06/26  09:00:00,93.1415371483,7.20448804617,26.6101906582,0.0,23.6694662846,35.6302164847,41.4285792857,0.0,18.025,23.4035792857
 06/26  10:00:00,75.4718825131,7.03530668775,26.706439379,0.0,18.7433767983,22.9618409725,35.5554480625,0.0,18.025,17.5304480625
 06/26  11:00:00,77.9958161246,7.16381430492,29.1041145349,0.0,18.7433767983,22.9618409725,41.347796949,0.0,18.025,23.322796949
 06/26  12:00:00,80.7428809827,7.3081857383,31.6633616328,0.0,18.5889407304,23.1597249699,35.5206229541,0.0,18.025,17.4956229541
 06/26  13:00:00,83.2968826658,7.44740027613,33.8316426836,0.0,18.7433767983,23.2517909448,35.5173227812,0.0,18.025,17.4923227812
 06/26  14:00:00,84.6118793248,7.54514368686,35.0488992423,0.0,18.7433767983,23.2517909448,41.3407007961,0.0,18.025,23.3157007961
 06/26  15:00:00,84.190990841,7.60370526037,34.8594001906,0.0,18.7433767983,22.9618409725,35.520252796,0.0,18.025,17.495252796
 06/26  16:00:00,87.8390032142,7.65584136983,34.0039567791,0.0,18.7433767983,27.431320555,23.7866327302,0.0,18.025,5.76163273019
 06/26  17:00:00,101.310037942,8.00736007677,34.9352182942,0.0,17.6635504202,40.6971502883,5.77107156206,0.0,0.0,5.77107156206
 06/26  18:00:00,109.351035219,8.2866614638,36.19207998,0.0,27.5259009287,37.3340067412,11.1425854723,0.0,0.0,11.1425854723
 06/26  19:00:00,111.58015229,8.43052760794,35.9520361179,0.0,33.8341110165,33.3544677425,6.21499394596,0.0,0.0,6.21499394596
 06/26  20:00:00,121.524424501,8.61820273311,35.6704793532,0.0,36.5179666069,38.8247702939,5.78170243629,0.0,0.0,5.78170243629
 06/26  21:00:00,121.554754202,8.65940321683,35.5225637517,0.0,32.965339924,36.8579353714,11.5881324929,0.0,0.0,11.5881324929
 06/26  22:00:00,92.5050088557,8.11952596087,30.5599073397,0.0,25.6355707503,20.6438685092,11.556387177,0.0,0.0,11.556387177
 06/26  23:00:00,66.8957766779,7.57758479042,25.045665507,0.0,15.0252895274,11.7056064465,5.76707756198,0.0,0.0,5.76707756198
 06/26  24:00:00,58.2392654685,7.30891186739,21.6835916144,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/27  01:00:00,54.5776659924,7.13994831453,19.7516658716,0.0,10.0992000411,10.047477231,5.75661039989,0.0,0.0,5.75661039989
 06/27  02:00:00,50.684638632,6.99087269776,17.86727144,0.0,8.25718729233,10.0299323277,5.75649963853,0.0,0.0,5.75649963853
 06/27  03:00:00,49.4052712539,6.89822222299,16.6805569553,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/27  04:00:00,49.5891655747,6.81502334434,15.3410268691,0.0,8.25718729233,11.6354268332,5.76160078288,0.0,0.0,5.76160078288
 06/27  05:00:00,55.420672613,6.8268922999,15.4649672985,0.0,12.1011305571,15.3678112995,5.77749424844,0.0,0.0,5.77749424844
 06/27  06:00:00,84.9360281316,7.43097006168,20.4999028703,0.0,19.7275818095,37.2640762949,11.5878571788,0.0,0.0,11.5878571788
 06/27  07:00:00,109.25178213,7.90515545331,25.7373013644,0.0,24.3117294858,51.2795993405,17.4342648747,0.0,0.0,17.4342648747
 06/27  08:00:00,98.6029843129,7.40988882402,26.8588924256,0.0,23.6694662846,40.6342015617,23.4748080076,0.0,0.0,23.4748080076
 06/27  09:00:00,96.6875676719,7.41128062724,29.9494432953,0.0,23.6694662846,35.6302164847,41.4329678879,0.0,18.025,23.4079678879
 06/27  10:00:00,78.7069564847,7.20976165322,29.7670611897,0.0,18.7433767983,22.9618409725,41.391842006,0.0,18.025,23.366842006
 06/27  11:00:00,80.6007043729,7.29934393999,31.573479026,0.0,18.7433767983,22.9618409725,35.5221132304,0.0,18.025,17.4971132304
 06/27  12:00:00,81.7997706027,7.37161708968,32.6568215707,0.0,18.5889407304,23.1597249699,35.5155690723,0.0,18.025,17.4905690723
 06/27  13:00:00,82.7216191149,7.42966893119,33.2741210072,0.0,18.7433767983,23.2517909448,41.3435313417,0.0,18.025,23.3185313417
 06/27  14:00:00,83.3273411555,7.48543292123,33.8240751237,0.0,18.7433767983,23.2517909448,35.5182886866,0.0,18.025,17.4932886866
 06/27  15:00:00,84.9609372933,7.61864653093,35.6144067364,0.0,18.7433767983,22.9618409725,35.5148898542,0.0,18.025,17.4898898542
 06/27  16:00:00,91.079889719,7.78753328418,37.1131635206,0.0,18.7433767983,27.431320555,23.7865680429,0.0,18.025,5.76156804293
 06/27  17:00:00,103.410748087,8.1173003557,36.9260018529,0.0,17.6635504202,40.6971502883,5.77191512219,0.0,0.0,5.77191512219
 06/27  18:00:00,108.897232741,8.29489789307,35.7300556104,0.0,27.5259009287,37.3340067412,11.5767174569,0.0,0.0,11.5767174569
 06/27  19:00:00,111.880190149,8.46874528028,36.2138711065,0.0,33.8341110165,33.3544677425,5.78209387815,0.0,0.0,5.78209387815
 06/27  20:00:00,121.628762799,8.6489125433,35.7441142352,0.0,36.5179666069,38.8247702939,11.5446666534,0.0,0.0,11.5446666534
 06/27  21:00:00,120.11262279,8.61769613605,34.1221537763,0.0,32.965339924,36.8579353714,11.5859704904,0.0,0.0,11.5859704904
 06/27  22:00:00,90.7051858652,8.08112712282,28.7985009048,0.0,25.6355707503,20.6438685092,5.78785300336,0.0,0.0,5.78785300336
 06/27  23:00:00,64.9642902318,7.55151087964,23.1402599316,0.0,15.0252895274,11.7056064465,5.76705045535,0.0,0.0,5.76705045535
 06/27  24:00:00,57.0162587786,7.31105098092,20.4584464515,0.0,11.6412384099,10.0650221343,5.76173778348,0.0,0.0,5.76173778348
 06/28  01:00:00,52.9558797084,7.12941479637,18.1404185018,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/28  02:00:00,48.6892492171,6.94197202092,15.9207875253,0.0,8.25718729233,10.0299323277,5.75642915585,0.0,0.0,5.75642915585
 06/28  03:00:00,46.7595863171,6.79894124037,14.1341544237,0.0,8.25718729233,10.0299323277,5.75619781846,0.0,0.0,5.75619781846
 06/28  04:00:00,47.2947710735,6.70862965128,13.1530365033,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 06/28  05:00:00,55.1350204658,6.72344395657,13.3987694475,0.0,12.1011305571,15.3678112995,5.7774611388,0.0,0.0,5.7774611388
 06/28  06:00:00,82.3726406181,7.31017968373,18.0573212551,0.0,19.7275818095,37.2640762949,13.0609606526,0.0,0.0,13.0609606526
 06/28  07:00:00,105.957548074,7.75028818329,22.5979600449,0.0,24.3117294858,51.2795993405,15.9532660315,0.0,0.0,15.9532660315
 06/28  08:00:00,95.2371654116,7.25925774457,23.6437166062,0.0,23.6694662846,40.6342015617,29.3359231108,0.0,0.0,29.3359231108
 06/28  09:00:00,92.3319864864,7.20095672857,25.8041910497,0.0,23.6694662846,35.6302164847,41.4256948009,0.0,18.025,23.4006948009
 06/28  10:00:00,73.8457383581,6.97504338487,25.1405743289,0.0,18.7433767983,22.9618409725,35.5538316678,0.0,18.025,17.5288316678
 06/28  11:00:00,77.4586620254,7.13249606626,28.5982885655,0.0,18.7433767983,22.9618409725,41.3448464257,0.0,18.025,23.3198464257
 06/28  12:00:00,79.8735161943,7.25135299113,30.8508400102,0.0,18.5889407304,23.1597249699,35.5181859428,0.0,18.025,17.4931859428
 06/28  13:00:00,80.9272214689,7.31462761161,31.594764617,0.0,18.7433767983,23.2517909448,35.5187114351,0.0,18.025,17.4937114351
 06/28  14:00:00,82.7624426277,7.43203754706,33.3125771706,0.0,18.7433767983,23.2517909448,35.5151961654,0.0,18.025,17.4901961654
 06/28  15:00:00,84.6929187181,7.58492285914,35.3801213915,0.0,18.7433767983,22.9618409725,41.3429391214,0.0,18.025,23.3179391214
 06/28  16:00:00,90.203091444,7.72794151328,36.2959575668,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/28  17:00:00,103.211951248,8.08947463551,36.7550323291,0.0,17.6635504202,40.6971502883,5.7720647018,0.0,0.0,5.7720647018
 06/28  18:00:00,109.758924465,8.32041252007,36.5662477333,0.0,27.5259009287,37.3340067412,11.5765817228,0.0,0.0,11.5765817228
 06/28  19:00:00,112.354710287,8.48337271842,36.6737695881,0.0,33.8341110165,33.3544677425,11.5442517198,0.0,0.0,11.5442517198
 06/28  20:00:00,122.395733397,8.67492399561,36.4850874252,0.0,36.5179666069,38.8247702939,5.7823038742,0.0,0.0,5.7823038742
 06/28  21:00:00,121.000481457,8.64510227197,34.9826225609,0.0,32.965339924,36.8579353714,11.5876305067,0.0,0.0,11.5876305067
 06/28  22:00:00,92.5592385769,8.13163168876,30.6020547436,0.0,25.6355707503,20.6438685092,11.5554721667,0.0,0.0,11.5554721667
 06/28  23:00:00,66.7974004727,7.59324908396,24.9316397481,0.0,15.0252895274,11.7056064465,5.76695638653,0.0,0.0,5.76695638653
 06/28  24:00:00,57.3764252814,7.3054436485,20.8242301508,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/29  01:00:00,52.7543360097,7.10845464006,17.9598348038,0.0,10.0992000411,10.047477231,5.75633000377,0.0,0.0,5.75633000377
 06/29  02:00:00,48.9327980879,6.94942068028,16.1568945823,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/29  03:00:00,47.3019377207,6.8282794727,14.6471701415,0.0,8.25718729233,10.0299323277,5.75639803149,0.0,0.0,5.75639803149
 06/29  04:00:00,48.0285237834,6.74932137131,13.8460999609,0.0,8.25718729233,11.6354268332,5.76131263133,0.0,0.0,5.76131263133
 06/29  05:00:00,56.084910337,6.77988987667,14.2922235741,0.0,12.1011305571,15.3678112995,5.77736206036,0.0,0.0,5.77736206036
 06/29  06:00:00,83.604972511,7.39019046736,19.2096609513,0.0,19.7275818095,37.2640762949,11.5860754004,0.0,0.0,11.5860754004
 06/29  07:00:00,106.764848171,7.79642859452,23.3591369054,0.0,24.3117294858,51.2795993405,11.6297370743,0.0,0.0,11.6297370743
 06/29  08:00:00,95.3025001736,7.24587713032,23.7224463507,0.0,23.6694662846,40.6342015617,29.3362073926,0.0,0.0,29.3362073926
 06/29  09:00:00,91.1610084926,7.13544960028,24.6987364088,0.0,23.6694662846,35.6302164847,41.4275886378,0.0,18.025,23.4025886378
 06/29  10:00:00,71.9982600862,6.89427818721,23.3738636109,0.0,18.7433767983,22.9618409725,35.5530900786,0.0,18.025,17.5280900786
 06/29  11:00:00,73.445957732,6.94723178559,24.7708537407,0.0,18.7433767983,22.9618409725,41.3449946401,0.0,18.025,23.3199946401
 06/29  12:00:00,73.7483732688,6.9571316298,25.0199216124,0.0,18.5889407304,23.1597249699,35.5194449564,0.0,18.025,17.4944449564
 06/29  13:00:00,72.9404282378,6.91238577675,24.010218844,0.0,18.7433767983,23.2517909448,35.5138567451,0.0,18.025,17.4888567451
 06/29  14:00:00,72.8721738199,6.96162824783,23.8927260099,0.0,18.7433767983,23.2517909448,41.3409891907,0.0,18.025,23.3159891907
 06/29  15:00:00,71.3650589112,6.96069141625,22.6764948216,0.0,18.7433767983,22.9618409725,35.5161648795,0.0,18.025,17.4911648795
 06/29  16:00:00,73.4370313857,6.93935064441,20.3184917025,0.0,18.7433767983,27.431320555,23.7864899261,0.0,18.025,5.76148992608
 06/29  17:00:00,85.4062385833,7.20646969685,19.832334837,0.0,17.6635504202,40.6971502883,5.77199079093,0.0,0.0,5.77199079093
 06/29  18:00:00,92.0094502165,7.39309062612,19.7441094724,0.0,27.5259009287,37.3340067412,11.5754030766,0.0,0.0,11.5754030766
 06/29  19:00:00,94.6820933931,7.51165820967,19.9728798835,0.0,33.8341110165,33.3544677425,5.78239745953,0.0,0.0,5.78239745953
 06/29  20:00:00,104.850327162,7.65141589516,19.963200013,0.0,36.5179666069,38.8247702939,5.781678268,0.0,0.0,5.781678268
 06/29  21:00:00,103.946663822,7.61519369081,18.9587292947,0.0,32.965339924,36.8579353714,11.5871993322,0.0,0.0,11.5871993322
 06/29  22:00:00,76.051854112,7.13212032214,15.0941936826,0.0,25.6355707503,20.6438685092,11.7983596112,0.243672803999,0.0,11.5546868072
 06/29  23:00:00,52.5767118827,6.69039112421,11.6138139206,0.0,15.0252895274,11.7056064465,6.43992250579,0.673109544986,0.0,5.76681296081
 06/29  24:00:00,45.3798377008,6.48002842457,9.65306266825,0.0,11.6412384099,10.0650221343,1.2599591398,1.2399591398,0.0,0.02
 06/30  01:00:00,42.1453657239,6.32007603778,8.13925005102,0.0,10.0992000411,10.047477231,7.77731406717,2.02094861366,0.0,5.75636545351
 06/30  02:00:00,38.8191548347,6.17480250203,6.81786908034,0.0,8.25718729233,10.0299323277,9.17475141964,3.41832672317,0.0,5.75642469647
 06/30  03:00:00,37.6948512302,6.06863677841,5.79973434087,0.0,8.25718729233,10.0299323277,5.41698977542,5.39698977542,0.0,0.02
 06/30  04:00:00,38.5804551679,5.99628372984,5.15107154854,0.0,8.25718729233,11.6354268332,12.0976540517,6.33621507609,0.0,5.76143897565
 06/30  05:00:00,46.2302944701,5.99978606236,5.21772251734,0.0,12.1011305571,15.3678112995,11.7078240076,5.93067990175,0.0,5.77714410585
 06/30  06:00:00,72.462134351,6.50666914452,8.95035637798,0.0,19.7275818095,37.2640762949,16.8553975215,5.26885741947,0.0,11.586540102
 06/30  07:00:00,94.981402738,6.92430423798,12.4478351643,0.0,24.3117294858,51.2795993405,20.3091514534,2.87620552393,0.0,17.4329459295
 06/30  08:00:00,82.8410470539,6.49644275918,12.0104435096,0.0,23.6694662846,40.6342015617,23.4693673003,0.0,0.0,23.4693673003
 06/30  09:00:00,80.1086119408,6.4813772897,14.3004217829,0.0,23.6694662846,35.6302164847,41.4276223677,0.0,18.025,23.4026223677
 06/30  10:00:00,61.8604264573,6.30045409531,13.8298606289,0.0,18.7433767983,22.9618409725,41.3881607982,0.0,18.025,23.3631607982
 06/30  11:00:00,62.8170340506,6.35697229721,14.7321946154,0.0,18.7433767983,22.9618409725,35.5189888878,0.0,18.025,17.4939888878
 06/30  12:00:00,65.1845006898,6.48850398383,16.9246801171,0.0,18.5889407304,23.1597249699,35.517188802,0.0,18.025,17.492188802
 06/30  13:00:00,67.3296947348,6.62969515738,18.6821833986,0.0,18.7433767983,23.2517909448,41.3372951542,0.0,18.025,23.3122951542
 06/30  14:00:00,68.8553710534,6.75428459226,20.0832709134,0.0,18.7433767983,23.2517909448,35.5172449734,0.0,18.025,17.4922449734
 06/30  15:00:00,71.8905718283,6.96218633208,23.2005160653,0.0,18.7433767983,22.9618409725,35.5143095289,0.0,18.025,17.4893095289
 06/30  16:00:00,78.3980349295,7.14812446975,25.0707292474,0.0,18.7433767983,27.431320555,23.7852694759,0.0,18.025,5.76026947587
 06/30  17:00:00,90.9562643805,7.47321266067,25.1156278785,0.0,17.6635504202,40.6971502883,5.77184012921,0.0,0.0,5.77184012921
 06/30  18:00:00,98.417221864,7.73176866029,25.8132165888,0.0,27.5259009287,37.3340067412,11.574664789,0.0,0.0,11.574664789
 06/30  19:00:00,101.760858031,7.91288713137,26.6504282964,0.0,33.8341110165,33.3544677425,5.78207620772,0.0,0.0,5.78207620772
 06/30  20:00:00,111.320023896,8.08107367293,26.0032460144,0.0,36.5179666069,38.8247702939,5.78214566677,0.0,0.0,5.78214566677
 06/30  21:00:00,110.39768588,8.06579648783,24.959164762,0.0,32.965339924,36.8579353714,11.5866792796,0.0,0.0,11.5866792796
 06/30  22:00:00,82.1824028139,7.57941158058,20.777465404,0.0,25.6355707503,20.6438685092,11.5552620824,0.0,0.0,11.5552620824
 06/30  23:00:00,57.2953318861,7.06036752863,15.9624635482,0.0,15.0252895274,11.7056064465,5.76674876415,0.0,0.0,5.76674876415
 06/30  24:00:00,49.1031870231,6.77738165154,13.0790615687,0.0,11.6412384099,10.0650221343,5.76148608351,0.0,0.0,5.76148608351
 07/01  01:00:00,48.4523006901,6.62517796063,11.3816085552,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/01  02:00:00,41.7885298767,6.42868056312,9.53336829771,0.0,8.25718729233,10.0299323277,5.90174815403,0.145504527227,0.0,5.7562436268
 07/01  03:00:00,40.3611874844,6.30010125044,8.23461127084,0.0,8.25718729233,10.0299323277,1.05708273226,1.03708273226,0.0,0.02
 07/01  04:00:00,40.7849311975,6.18949179337,7.16234516922,0.0,8.25718729233,11.6354268332,7.76700703334,2.0059833989,0.0,5.76102363444
 07/01  05:00:00,44.2626016147,6.11254403266,6.558657737,0.0,8.71707943955,15.3327214929,8.18689982529,2.42023525321,0.0,5.76666457208
 07/01  06:00:00,58.2710058627,6.26702544165,7.85256176647,0.0,18.5082010057,25.6353820695,8.08521794758,2.30922694181,0.0,5.77599100577
 07/01  07:00:00,78.5027481165,6.6760114727,11.3399633475,0.0,19.4083231844,41.0650158608,12.7855000851,1.19906363743,0.0,11.5864364476
 07/01  08:00:00,110.035276163,7.23877050411,18.4329352632,0.0,26.3286599382,57.9988325916,29.4661322718,0.0,0.0,29.4661322718
 07/01  09:00:00,97.7044674881,7.10505050036,21.3898262537,0.0,26.3286599382,42.8504436482,47.3574254416,0.0,18.025,29.3324254416
 07/01  10:00:00,72.806504388,6.79352171847,20.7974362738,0.0,21.7447113004,23.4437158914,39.1229970692,0.0,18.025,21.0979970692
 07/01  11:00:00,71.3498551024,6.83835446499,21.757697194,0.0,19.3027497915,23.426170988,37.8514255397,0.0,18.025,19.8264255397
 07/01  12:00:00,72.689729391,6.94393039626,22.8498261708,0.0,19.1483137236,23.7250123474,35.5129471609,0.0,18.025,17.4879471609
 07/01  13:00:00,75.5810363237,7.09317070214,25.4463527702,0.0,19.3027497915,23.7161209604,41.3392337955,0.0,18.025,23.3142337955
 07/01  14:00:00,77.6133322542,7.23098468144,27.3408317234,0.0,19.3027497915,23.7161209604,35.5146358492,0.0,18.025,17.4896358492
 07/01  15:00:00,77.5068724712,7.30361211549,27.4516925258,0.0,19.3027497915,23.426170988,35.5148958325,0.0,18.025,17.4898958325
 07/01  16:00:00,81.8759918719,7.36491032513,27.3082048868,0.0,19.3027497915,27.8956505705,23.7851021057,0.0,18.025,5.76010210572
 07/01  17:00:00,91.2610109153,7.64018605855,27.7954704878,0.0,18.2229234133,37.5968344597,5.76654213692,0.0,0.0,5.76654213692
 07/01  18:00:00,106.840208007,7.99678523433,29.0647789097,0.0,32.690315043,37.0816133363,5.77165396706,0.0,0.0,5.77165396706
 07/01  19:00:00,108.606646876,8.22826023516,30.4880776034,0.0,36.8143715336,33.066984531,5.78094997458,0.0,0.0,5.78094997458
 07/01  20:00:00,115.634992167,8.40046320736,30.2201348009,0.0,36.3493007332,38.7721355839,11.5422268939,0.0,0.0,11.5422268939
 07/01  21:00:00,116.48178653,8.27859357204,27.6546663218,0.0,36.1807251679,36.8228455648,5.78213255218,0.0,0.0,5.78213255218
 07/01  22:00:00,90.3936049934,7.79500238994,23.3701901806,0.0,31.0351095914,20.6438685092,11.5862145717,0.0,0.0,11.5862145717
 07/01  23:00:00,63.6337485013,7.32817575394,19.6310467085,0.0,17.4250845679,11.7056064465,5.77624439221,0.0,0.0,5.77624439221
 07/01  24:00:00,54.5817627367,7.08916600588,17.0459581626,0.0,12.8411359301,10.0650221343,5.76124294869,0.0,0.0,5.76124294869
 07/02  01:00:00,51.9154519886,6.88531034568,14.465208273,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/02  02:00:00,44.9820837094,6.66940025408,12.3667849472,0.0,8.34152022915,10.0650221343,5.75625908881,0.0,0.0,5.75625908881
 07/02  03:00:00,43.2221877579,6.51991407381,10.756376884,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,43.5651504229,6.41011158499,9.60253040203,0.0,8.34152022915,11.6705166398,5.76146960129,0.0,0.0,5.76146960129
 07/02  05:00:00,47.1772358298,6.34169531092,9.12472475039,0.0,8.80141237637,15.3678112995,5.76658816603,0.0,0.0,5.76658816603
 07/02  06:00:00,61.1021055628,6.50150955091,10.4491873766,0.0,18.5082010057,25.6353820695,5.77631654902,0.0,0.0,5.77631654902
 07/02  07:00:00,81.7101522484,6.90971493934,14.194254966,0.0,19.4926561212,41.1001056674,11.5861173583,0.0,0.0,11.5861173583
 07/02  08:00:00,113.701139201,7.49208832241,21.8454977794,0.0,26.3286599382,57.9988325916,29.4631010894,0.0,0.0,29.4631010894
 07/02  09:00:00,101.814491226,7.35486064141,25.3694826205,0.0,26.2443270014,42.8153538416,47.3479612865,0.0,18.025,29.3229612865
 07/02  10:00:00,76.9992569248,7.03859025158,24.7451252379,0.0,21.7447113004,23.4437158914,41.4294406274,0.0,18.025,23.4044406274
 07/02  11:00:00,76.0146811654,7.09039488738,26.1107781636,0.0,19.3449162599,23.4437158914,35.5503131975,0.0,18.025,17.5253131975
 07/02  12:00:00,77.477449138,7.18918916543,27.3325833406,0.0,19.190480192,23.7425572507,41.3372326136,0.0,18.025,23.3122326136
 07/02  13:00:00,80.1143189582,7.33538535482,29.7971348055,0.0,19.260583323,23.698576057,35.5168402594,0.0,18.025,17.4918402594
 07/02  14:00:00,76.9325628725,7.2466814859,26.7040799018,0.0,19.260583323,23.698576057,35.5130513451,0.0,18.025,17.4880513451
 07/02  15:00:00,73.7100795407,7.15632678781,23.8619029457,0.0,19.260583323,23.4086260847,35.51317458,0.0,18.025,17.48817458
 07/02  16:00:00,80.5604724407,7.23048225096,26.1868313057,0.0,19.260583323,27.8781056672,23.7862125609,0.0,18.025,5.76121256086
 07/02  17:00:00,89.3132968315,7.43236127848,26.1152978076,0.0,18.1807569449,37.5792895564,5.76640713508,0.0,0.0,5.76640713508
 07/02  18:00:00,103.691133664,7.72037444932,26.3115446834,0.0,32.6059821062,37.0465235296,5.771664855,0.0,0.0,5.771664855
 07/02  19:00:00,104.50675641,7.88651044773,26.7299441511,0.0,36.8143715336,33.066984531,5.78172360231,0.0,0.0,5.78172360231
 07/02  20:00:00,111.536974282,8.06376137434,26.3394055881,0.0,36.43363367,38.8072253906,11.5437396056,0.0,0.0,11.5437396056
 07/02  21:00:00,113.316831991,8.00941902014,24.8783212304,0.0,36.0963922311,36.7877557581,5.78206970097,0.0,0.0,5.78206970097
 07/02  22:00:00,87.0550936314,7.51843071332,20.427687778,0.0,30.9507766546,20.6087787026,11.5859842108,0.0,0.0,11.5859842108
 07/02  23:00:00,60.3864167975,7.06515587021,16.6467424971,0.0,17.4250845679,11.7056064465,5.77706424893,0.0,0.0,5.77706424893
 07/02  24:00:00,52.4054326614,6.88804744449,14.9513301206,0.0,12.925468867,10.100111941,5.76146827977,0.0,0.0,5.76146827977
 07/03  01:00:00,46.8986567904,6.66501569207,12.5476110459,0.0,10.0992000411,10.047477231,5.75606900016,0.0,0.0,5.75606900016
 07/03  02:00:00,43.1874277185,6.50359569961,10.8573636451,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  03:00:00,41.9475606601,6.40018440855,9.72090269474,0.0,8.25718729233,10.0299323277,5.7557775278,0.0,0.0,5.7557775278
 07/03  04:00:00,42.4998476203,6.31108751369,8.75568105958,0.0,8.25718729233,11.6354268332,0.0685750036972,0.0485750036972,0.0,0.02
 07/03  05:00:00,50.1236343184,6.3153010363,8.79557003062,0.0,12.1011305571,15.3678112995,11.7314901761,0.198163897532,0.0,11.5333262786
 07/03  06:00:00,76.837533162,6.8627087515,12.9697617992,0.0,19.7275818095,37.2640762949,11.8070294858,0.223786551275,0.0,11.5832429346
 07/03  07:00:00,99.6841748037,7.27893590742,16.796039704,0.0,24.3117294858,51.2795993405,11.6268017253,0.0,0.0,11.6268017253
 07/03  08:00:00,88.0551162955,6.82269040975,16.8983027855,0.0,23.6694662846,40.6342015617,29.3288354153,0.0,0.0,29.3288354153
 07/03  09:00:00,87.2709629162,6.86013689894,21.0840342834,0.0,23.6694662846,35.6302164847,35.5766680708,0.0,18.025,17.5516680708
 07/03  10:00:00,70.1324117064,6.68890595044,21.7134234088,0.0,18.7433767983,22.9618409725,41.3855894236,0.0,18.025,23.3605894236
 07/03  11:00:00,72.9024649747,6.81626221533,24.3583494295,0.0,18.7433767983,22.9618409725,35.5176664196,0.0,18.025,17.4926664196
 07/03  12:00:00,75.5504038556,6.98004201286,26.7990616942,0.0,18.5889407304,23.1597249699,41.336455825,0.0,18.025,23.311455825
 07/03  13:00:00,78.7104131024,7.16482328685,29.527787184,0.0,18.7433767983,23.2517909448,35.5162738384,0.0,18.025,17.4912738384
 07/03  14:00:00,80.640796175,7.31448320374,31.3085078465,0.0,18.7433767983,23.2517909448,35.5124097305,0.0,18.025,17.4874097305
 07/03  15:00:00,81.2394990569,7.43170192043,32.0799436074,0.0,18.7433767983,22.9618409725,35.512449219,0.0,18.025,17.487449219
 07/03  16:00:00,85.3321905359,7.51787842676,31.6351496316,0.0,18.7433767983,27.431320555,23.7862230896,0.0,18.025,5.76122308956
 07/03  17:00:00,97.9971166,7.85779224044,31.7719227299,0.0,17.6635504202,40.6971502883,5.77125387956,0.0,0.0,5.77125387956
 07/03  18:00:00,105.893078197,8.14384125196,32.8770411638,0.0,27.5259009287,37.3340067412,11.5744485338,0.0,0.0,11.5744485338
 07/03  19:00:00,109.319862595,8.34322408558,33.7791251135,0.0,33.8341110165,33.3544677425,5.78140756295,0.0,0.0,5.78140756295
 07/03  20:00:00,119.234928673,8.53084424194,33.4684094017,0.0,36.5179666069,38.8247702939,11.5430389912,0.0,0.0,11.5430389912
 07/03  21:00:00,116.948055142,8.47010840272,31.1052649728,0.0,32.965339924,36.8579353714,11.5855785636,0.0,0.0,11.5855785636
 07/03  22:00:00,87.1293020976,7.88895456946,25.4148583627,0.0,25.6355707503,20.6438685092,5.78726038199,0.0,0.0,5.78726038199
 07/03  23:00:00,61.6617360736,7.34729869947,20.0419554603,0.0,15.0252895274,11.7056064465,5.76663176308,0.0,0.0,5.76663176308
 07/03  24:00:00,53.8160369368,7.10222044281,17.4670851794,0.0,11.6412384099,10.0650221343,5.76143160171,0.0,0.0,5.76143160171
 07/04  01:00:00,53.9024185626,6.99401898856,16.3434743844,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/04  02:00:00,47.6899563896,6.83067028999,14.9133938529,0.0,8.34152022915,10.0650221343,5.75618577825,0.0,0.0,5.75618577825
 07/04  03:00:00,46.12851128,6.70778816699,13.4748351148,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/04  04:00:00,46.7728727982,6.62337364727,12.5969990115,0.0,8.34152022915,11.6705166398,5.7613788623,0.0,0.0,5.7613788623
 07/04  05:00:00,50.7223558764,6.58039880598,12.4311531078,0.0,8.80141237637,15.3678112995,5.76642907539,0.0,0.0,5.76642907539
 07/04  06:00:00,65.7998244145,6.80698731375,14.8414454258,0.0,18.5082010057,25.6353820695,5.77574443647,0.0,0.0,5.77574443647
 07/04  07:00:00,87.3311701179,7.26335789627,19.4616593327,0.0,19.4926561212,41.1001056674,11.5852960222,0.0,0.0,11.5852960222
 07/04  08:00:00,121.579342114,7.88013260884,29.3356956805,0.0,26.3286599382,57.9988325916,29.4615821332,0.0,0.0,29.4615821332
 07/04  09:00:00,107.504378944,7.661009554,30.7532439426,0.0,26.2443270014,42.8153538416,47.347525522,0.0,18.025,29.322525522
 07/04  10:00:00,81.4029072433,7.28290600887,28.9044820745,0.0,21.7447113004,23.4437158914,41.4268479086,0.0,18.025,23.4018479086
 07/04  11:00:00,80.8700377404,7.36115363108,30.6953905954,0.0,19.3449162599,23.4437158914,35.5489748648,0.0,18.025,17.5239748648
 07/04  12:00:00,82.5967350618,7.47232347963,32.1687416246,0.0,19.190480192,23.7425572507,35.5117425275,0.0,18.025,17.4867425275
 07/04  13:00:00,84.6827866507,7.5814422586,34.1195567086,0.0,19.260583323,23.698576057,41.3372134124,0.0,18.025,23.3122134124
 07/04  14:00:00,83.7872696996,7.57457994379,33.2308992142,0.0,19.260583323,23.698576057,35.5128242464,0.0,18.025,17.4878242464
 07/04  15:00:00,81.1459114618,7.48350154934,30.9705676504,0.0,19.260583323,23.4086260847,35.5128233181,0.0,18.025,17.4878233181
 07/04  16:00:00,84.277195797,7.47213506105,29.6619095173,0.0,19.260583323,27.8781056672,23.7860911423,0.0,18.025,5.7610911423
 07/04  17:00:00,93.4806577575,7.71566518022,29.9993676961,0.0,18.1807569449,37.5792895564,5.76631510741,0.0,0.0,5.76631510741
 07/04  18:00:00,109.001049974,8.07151622887,31.2703343376,0.0,32.6059821062,37.0465235296,5.77159623036,0.0,0.0,5.77159623036
 07/04  19:00:00,110.351863762,8.27221664771,32.1893668426,0.0,36.8143715336,33.066984531,5.78037717236,0.0,0.0,5.78037717236
 07/04  20:00:00,118.17008001,8.48125126826,32.5550405525,0.0,36.43363367,38.8072253906,11.5409544969,0.0,0.0,11.5409544969
 07/04  21:00:00,119.453572353,8.41268495963,30.6118130862,0.0,36.0963922311,36.7877557581,5.78181409296,0.0,0.0,5.78181409296
 07/04  22:00:00,93.0969363704,7.92420630126,26.0637850089,0.0,30.9507766546,20.6087787026,11.5843218748,0.0,0.0,11.5843218748
 07/04  23:00:00,66.1173596378,7.45285477722,21.9900048847,0.0,17.4250845679,11.7056064465,5.77669661208,0.0,0.0,5.77669661208
 07/04  24:00:00,57.9133203922,7.25895119427,20.0883226935,0.0,12.925468867,10.100111941,5.76130417192,0.0,0.0,5.76130417192
 07/05  01:00:00,52.9876300462,7.07383177338,18.2277806432,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/05  02:00:00,49.5824934585,6.93441671184,16.8216102421,0.0,8.25718729233,10.0299323277,5.75620832411,0.0,0.0,5.75620832411
 07/05  03:00:00,48.6747825173,6.85370285423,15.9946188691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/05  04:00:00,48.8081333277,6.76350128093,14.6115584493,0.0,8.25718729233,11.6354268332,5.76129701543,0.0,0.0,5.76129701543
 07/05  05:00:00,56.5150881621,6.76680898728,14.7355359333,0.0,12.1011305571,15.3678112995,5.77653150634,0.0,0.0,5.77653150634
 07/05  06:00:00,83.8667324997,7.35639035706,19.5053069919,0.0,19.7275818095,37.2640762949,11.5847666833,0.0,0.0,11.5847666833
 07/05  07:00:00,107.637168869,7.80571317782,24.2222898554,0.0,24.3117294858,51.2795993405,17.4277234732,0.0,0.0,17.4277234732
 07/05  08:00:00,95.9119399641,7.25571858484,24.322125889,0.0,23.6694662846,40.6342015617,23.4641298045,0.0,0.0,23.4641298045
 07/05  09:00:00,92.5808513643,7.19977948824,26.0543068453,0.0,23.6694662846,35.6302164847,41.4223717385,0.0,18.025,23.3973717385
 07/05  10:00:00,74.4470810895,6.99615180033,25.7208533871,0.0,18.7433767983,22.9618409725,41.3826753172,0.0,18.025,23.3576753172
 07/05  11:00:00,76.4136948825,7.09983387395,27.5860173655,0.0,18.7433767983,22.9618409725,35.5151157201,0.0,18.025,17.4901157201
 07/05  12:00:00,78.4622173187,7.21046212948,29.4804621105,0.0,18.5889407304,23.1597249699,35.513858046,0.0,18.025,17.488858046
 07/05  13:00:00,79.6364242373,7.29155656882,30.3270737789,0.0,18.7433767983,23.2517909448,36.8093772775,0.0,18.025,18.7843772775
 07/05  14:00:00,81.2077858141,7.40064239253,31.7893518671,0.0,18.7433767983,23.2517909448,40.0379888318,0.0,18.025,22.0129888318
 07/05  15:00:00,82.5338880821,7.54550405021,33.2605392734,0.0,18.7433767983,22.9618409725,35.5128389251,0.0,18.025,17.4878389251
 07/05  16:00:00,86.2998484979,7.60511755085,32.5155716649,0.0,18.7433767983,27.431320555,23.7861731248,0.0,18.025,5.76117312478
 07/05  17:00:00,99.0464670106,7.92506822096,32.7540094454,0.0,17.6635504202,40.6971502883,5.77141196655,0.0,0.0,5.77141196655
 07/05  18:00:00,106.816824998,8.19824735795,33.7464090541,0.0,27.5259009287,37.3340067412,11.5741989655,0.0,0.0,11.5741989655
 07/05  19:00:00,109.73687861,8.36651036163,34.172871706,0.0,33.8341110165,33.3544677425,5.78139884012,0.0,0.0,5.78139884012
 07/05  20:00:00,119.274563454,8.54307402571,33.4958376522,0.0,36.5179666069,38.8247702939,5.78061452105,0.0,0.0,5.78061452105
 07/05  21:00:00,117.296179462,8.4873478509,31.4361803104,0.0,32.965339924,36.8579353714,11.5849647797,0.0,0.0,11.5849647797
 07/05  22:00:00,87.0657830453,7.89033535639,25.3499732212,0.0,25.6355707503,20.6438685092,11.5527777427,0.0,0.0,11.5527777427
 07/05  23:00:00,61.3061058984,7.34427538074,19.6893618907,0.0,15.0252895274,11.7056064465,5.76644473986,0.0,0.0,5.76644473986
 07/05  24:00:00,52.3339986983,7.03955987072,16.0477230705,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/06  01:00:00,48.1371101854,6.81584872293,13.6352407556,0.0,10.0992000411,10.047477231,5.75620008237,0.0,0.0,5.75620008237
 07/06  02:00:00,44.5805199536,6.65484060116,12.0992220638,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,43.1729371857,6.53032350897,10.8161513345,0.0,8.25718729233,10.0299323277,5.75618244552,0.0,0.0,5.75618244552
 07/06  04:00:00,43.553375218,6.42220356651,9.69810346158,0.0,8.25718729233,11.6354268332,5.7838585474,0.0229487074621,0.0,5.76090983994
 07/06  05:00:00,50.7672809853,6.39374936897,9.36079496845,0.0,12.1011305571,15.3678112995,6.23186112921,0.455318847981,0.0,5.77654228123
 07/06  06:00:00,77.4306158415,6.93315672764,13.4924404796,0.0,19.7275818095,37.2640762949,11.9290504043,0.346378798302,0.0,11.582671606
 07/06  07:00:00,100.058120644,7.34120479744,17.1077727886,0.0,24.3117294858,51.2795993405,11.6246551049,0.0,0.0,11.6246551049
 07/06  08:00:00,88.0006518775,6.8713023202,16.7952653752,0.0,23.6694662846,40.6342015617,29.3242510127,0.0,0.0,29.3242510127
 07/06  09:00:00,86.3916766281,6.87541438788,20.1895020696,0.0,23.6694662846,35.6302164847,41.4176416006,0.0,18.025,23.3926416006
 07/06  10:00:00,69.1334943241,6.72139074642,20.6820389285,0.0,18.7433767983,22.9618409725,35.5475583765,0.0,18.025,17.5225583765
 07/06  11:00:00,71.2877503749,6.82866846525,22.7312420511,0.0,18.7433767983,22.9618409725,35.5151335363,0.0,18.025,17.4901335363
 07/06  12:00:00,70.9210982493,6.83049109441,22.3193210243,0.0,18.5889407304,23.1597249699,41.3357452955,0.0,18.025,23.3107452955
 07/06  13:00:00,71.9599969437,6.87090523372,23.0713017866,0.0,18.7433767983,23.2517909448,35.5115113707,0.0,18.025,17.4865113707
 07/06  14:00:00,74.4011183979,6.99482724255,25.3884997023,0.0,18.7433767983,23.2517909448,35.511345307,0.0,18.025,17.486345307
 07/06  15:00:00,76.5982973559,7.14048032675,27.7299773941,0.0,18.7433767983,22.9618409725,35.5111311833,0.0,18.025,17.4861311833
 07/06  16:00:00,83.1447899771,7.29751167022,29.6681303211,0.0,18.7433767983,27.431320555,23.7860470578,0.0,18.025,5.76104705781
