Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  17:00:00,97.7918405491,7.73238730193,31.6920727842,0.0,17.6635504202,40.6971502883,5.77107240143,0.0,0.0,5.77107240143
 07/06  18:00:00,106.289473678,8.06899480771,33.3483220507,0.0,27.5259009287,37.3340067412,11.5735275195,0.0,0.0,11.5735275195
 07/06  19:00:00,109.80601106,8.28782857451,34.320697809,0.0,33.8341110165,33.3544677425,5.78102509232,0.0,0.0,5.78102509232
 07/06  20:00:00,118.818316783,8.456172896,33.1264974759,0.0,36.5179666069,38.8247702939,11.5421581118,0.0,0.0,11.5421581118
 07/06  21:00:00,116.495364328,8.38977912432,30.7329470482,0.0,32.965339924,36.8579353714,11.5841799645,0.0,0.0,11.5841799645
 07/06  22:00:00,86.7856923545,7.82983190015,25.1304024601,0.0,25.6355707503,20.6438685092,5.78664599506,0.0,0.0,5.78664599506
 07/06  23:00:00,61.8362310192,7.31936947862,20.2443970264,0.0,15.0252895274,11.7056064465,5.76634881745,0.0,0.0,5.76634881745
 07/06  24:00:00,54.3038936459,7.09043033674,17.9667463942,0.0,11.6412384099,10.0650221343,5.76127852344,0.0,0.0,5.76127852344
 07/07  01:00:00,51.1679761813,6.94603403325,16.5359314933,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/07  02:00:00,48.0794831211,6.82746467272,15.4255586977,0.0,8.25718729233,10.0299323277,5.75602811016,0.0,0.0,5.75602811016
 07/07  03:00:00,47.171856767,6.74963644819,14.5957667347,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/07  04:00:00,47.4528017736,6.66566351417,13.3540734719,0.0,8.25718729233,11.6354268332,5.76117999241,0.0,0.0,5.76117999241
 07/07  05:00:00,54.6426582125,6.65071205948,12.979219184,0.0,12.1011305571,15.3678112995,5.77619328828,0.0,0.0,5.77619328828
 07/07  06:00:00,81.3365126157,7.20521370753,17.1262915606,0.0,19.7275818095,37.2640762949,11.5843760219,0.0,0.0,11.5843760219
 07/07  07:00:00,104.435272207,7.62444487232,21.2016984508,0.0,24.3117294858,51.2795993405,17.4285148169,0.0,0.0,17.4285148169
 07/07  08:00:00,92.5126954536,7.10577492648,21.072850885,0.0,23.6694662846,40.6342015617,23.4617711254,0.0,0.0,23.4617711254
 07/07  09:00:00,90.0507588586,7.0837033751,23.6403086044,0.0,23.6694662846,35.6302164847,41.4202455744,0.0,18.025,23.3952455744
 07/07  10:00:00,70.088124942,6.80490768635,21.5531547854,0.0,18.7433767983,22.9618409725,41.3819316011,0.0,18.025,23.3569316011
 07/07  11:00:00,68.5609674412,6.72537017503,20.107762057,0.0,18.7433767983,22.9618409725,35.5151885111,0.0,18.025,17.4901885111
 07/07  12:00:00,68.7960875856,6.72875641081,20.2960483441,0.0,18.5889407304,23.1597249699,35.5148047686,0.0,18.025,17.4898047686
 07/07  13:00:00,69.4244291124,6.73530193371,20.6713403178,0.0,18.7433767983,23.2517909448,35.508622012,0.0,18.025,17.483622012
 07/07  14:00:00,69.5079054388,6.73888532376,20.7512368828,0.0,18.7433767983,23.2517909448,41.3328894499,0.0,18.025,23.3078894499
 07/07  15:00:00,69.8915181489,6.80611029929,21.3575736981,0.0,18.7433767983,22.9618409725,35.5132212416,0.0,18.025,17.4882212416
 07/07  16:00:00,75.5480139289,6.92133234,22.4475318277,0.0,18.7433767983,27.431320555,23.7860488153,0.0,18.025,5.76104881529
 07/07  17:00:00,88.6491865621,7.24764173636,23.0341674909,0.0,17.6635504202,40.6971502883,5.77132594532,0.0,0.0,5.77132594532
 07/07  18:00:00,96.9874973774,7.55414712244,24.5612082136,0.0,27.5259009287,37.3340067412,5.79683943664,0.0,0.0,5.79683943664
 07/07  19:00:00,100.817640346,7.7776392612,25.8425214597,0.0,33.8341110165,33.3544677425,11.542559917,0.0,0.0,11.542559917
 07/07  20:00:00,110.928665739,7.99636634152,25.6966657086,0.0,36.5179666069,38.8247702939,5.78104656337,0.0,0.0,5.78104656337
 07/07  21:00:00,110.70734517,8.02807410175,25.3066460178,0.0,32.965339924,36.8579353714,11.5839780741,0.0,0.0,11.5839780741
 07/07  22:00:00,81.9878337239,7.51445832282,20.6479245267,0.0,25.6355707503,20.6438685092,11.5526675438,0.0,0.0,11.5526675438
 07/07  23:00:00,57.6933472716,7.04286451489,16.3780270047,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/07  24:00:00,50.7218384903,6.85335335886,14.6217744768,0.0,11.6412384099,10.0650221343,5.76125521412,0.0,0.0,5.76125521412
 07/08  01:00:00,50.853221744,6.76282484768,13.6449030253,0.0,12.8411359301,10.0650221343,5.75598795691,0.0,0.0,5.75598795691
 07/08  02:00:00,44.040724231,6.56843840049,11.645835367,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/08  03:00:00,42.7219293576,6.45744829119,10.4380248957,0.0,8.25718729233,10.0299323277,5.75564247811,0.0,0.0,5.75564247811
 07/08  04:00:00,43.3019231355,6.37268875498,9.49617870646,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/08  05:00:00,46.6317205003,6.29245508213,8.74790863654,0.0,8.71707943955,15.3327214929,5.78752036284,0.0213375661401,0.0,5.7661827967
 07/08  06:00:00,60.7439607058,6.46391700832,10.1286815923,0.0,18.5082010057,25.6353820695,5.87218410341,0.0961682795535,0.0,5.77601582386
 07/08  07:00:00,81.1339894369,6.86909023116,13.7782261559,0.0,19.4083231844,41.0650158608,11.5837528912,0.0,0.0,11.5837528912
 07/08  08:00:00,112.231981733,7.396688905,20.4718518418,0.0,26.3286599382,57.9988325916,29.4634213267,0.00928014283942,0.0,29.4541411839
 07/08  09:00:00,98.6304322142,7.19880260783,22.2221352131,0.0,26.3286599382,42.8504436482,47.3389088678,0.0,18.025,29.3139088678
 07/08  10:00:00,71.080941724,6.79165635073,19.0737997006,0.0,21.7447113004,23.4437158914,41.4230139545,0.0,18.025,23.3980139545
 07/08  11:00:00,68.395559028,6.76767308048,18.8741306577,0.0,19.3027497915,23.426170988,35.5462070357,0.0,18.025,17.5212070357
 07/08  12:00:00,69.2420684828,6.81641447605,19.5297133913,0.0,19.1483137236,23.7250123474,35.5100764558,0.0,18.025,17.4850764558
 07/08  13:00:00,70.6474420672,6.87628882244,20.7296716832,0.0,19.3027497915,23.7161209604,41.3344755106,0.0,18.025,23.3094755106
 07/08  14:00:00,71.31552271,6.94479911271,21.3292393946,0.0,19.3027497915,23.7161209604,35.5104031276,0.0,18.025,17.4854031276
 07/08  15:00:00,71.2406831684,7.00200117841,21.4871462847,0.0,19.3027497915,23.426170988,35.5100795842,0.0,18.025,17.4850795842
 07/08  16:00:00,75.8589463902,7.05213536974,21.6039659271,0.0,19.3027497915,27.8956505705,23.7858852807,0.0,18.025,5.76088528072
 07/08  17:00:00,84.6101902842,7.26133124706,21.5235456828,0.0,18.2229234133,37.5968344597,5.76608399572,0.0,0.0,5.76608399572
 07/08  18:00:00,100.480461364,7.59749660168,23.1043701491,0.0,32.690315043,37.0816133363,5.77097348067,0.0,0.0,5.77097348067
 07/08  19:00:00,101.657665292,7.79123658098,23.9761858284,0.0,36.8143715336,33.066984531,5.7811985401,0.0,0.0,5.7811985401
 07/08  20:00:00,108.319795162,7.93641912693,23.3690496319,0.0,36.3493007332,38.7721355839,5.78117634797,0.0,0.0,5.78117634797
 07/08  21:00:00,110.884866678,7.89785654906,22.4385480822,0.0,36.1807251679,36.8228455648,11.5427299751,0.0,0.0,11.5427299751
 07/08  22:00:00,85.752456357,7.47268992267,19.0514542022,0.0,31.0351095914,20.6438685092,11.5833750541,0.0,0.0,11.5833750541
 07/08  23:00:00,58.5646873322,6.98484364589,14.9053752727,0.0,17.4250845679,11.7056064465,5.77635071172,0.0,0.0,5.77635071172
 07/08  24:00:00,49.5986909515,6.74221588368,12.4098713657,0.0,12.8411359301,10.0650221343,5.76114090286,0.0,0.0,5.76114090286
 07/09  01:00:00,48.0663072537,6.5936393935,10.9077595954,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/09  02:00:00,41.6925537174,6.41784717864,9.32883084518,0.0,8.34152022915,10.0650221343,6.27572006266,0.519793917593,0.0,5.75592614507
 07/09  03:00:00,40.6283722635,6.31412361491,8.36837931403,0.0,8.34152022915,10.0650221343,0.910430334458,0.890430334458,0.0,0.02
 07/09  04:00:00,41.6061982058,6.24683271369,7.80688582101,0.0,8.34152022915,11.6705166398,6.75480024063,0.99429471852,0.0,5.76050552211
 07/09  05:00:00,44.8888460537,6.1584177304,7.01965293606,0.0,8.80141237637,15.3678112995,7.58828094383,1.82215964906,0.0,5.76612129477
 07/09  06:00:00,58.781276049,6.31523266656,8.31469035838,0.0,18.5082010057,25.6353820695,7.66446558924,1.88813724955,0.0,5.77632833968
 07/09  07:00:00,79.2451918886,6.7274967215,11.9116115805,0.0,19.4926561212,41.1001056674,12.523832787,0.941929836153,0.0,11.5819029508
 07/09  08:00:00,109.85572441,7.24188334986,18.2504189109,0.0,26.3286599382,57.9988325916,29.4486900784,0.0,0.0,29.4486900784
 07/09  09:00:00,95.2084067139,7.02780151044,19.0905464058,0.0,26.2443270014,42.8153538416,41.4823091588,0.0,18.025,23.4573091588
 07/09  10:00:00,69.2476733987,6.68129347004,17.3509032204,0.0,21.7447113004,23.4437158914,41.4223343813,0.0,18.025,23.3973343813
 07/09  11:00:00,68.0123381027,6.73530929479,18.4635675593,0.0,19.3449162599,23.4437158914,41.378741077,0.0,18.025,23.353741077
 07/09  12:00:00,69.2771149352,6.80874876706,19.5127205906,0.0,19.190480192,23.7425572507,35.5118994319,0.0,18.025,17.4868994319
 07/09  13:00:00,71.1845703211,6.88833657392,21.31446365,0.0,19.260583323,23.698576057,35.509431765,0.0,18.025,17.484431765
 07/09  14:00:00,73.1316399123,7.00924695503,23.1406244257,0.0,19.260583323,23.698576057,35.508981474,0.0,18.025,17.483981474
 07/09  15:00:00,74.1063354751,7.12048565181,24.2940336649,0.0,19.260583323,23.4086260847,41.3331410281,0.0,18.025,23.3081410281
 07/09  16:00:00,79.4366041468,7.22188516287,25.0715898811,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/09  17:00:00,88.7401536524,7.48513019959,25.489424552,0.0,18.1807569449,37.5792895564,5.76602553776,0.0,0.0,5.76602553776
 07/09  18:00:00,104.05287451,7.8284959786,26.5652110503,0.0,32.6059821062,37.0465235296,5.77105900954,0.0,0.0,5.77105900954
 07/09  19:00:00,104.888429683,8.01401264106,26.9841767377,0.0,36.8143715336,33.066984531,11.5413434874,0.0,0.0,11.5413434874
 07/09  20:00:00,111.520551651,8.16154053147,26.2252702512,0.0,36.43363367,38.8072253906,5.78008413239,0.0,0.0,5.78008413239
 07/09  21:00:00,113.41015442,8.0984934909,24.8826353979,0.0,36.0963922311,36.7877557581,5.78090102334,0.0,0.0,5.78090102334
 07/09  22:00:00,86.5894746203,7.5756650076,19.9049325477,0.0,30.9507766546,20.6087787026,11.5838416931,0.0,0.0,11.5838416931
 07/09  23:00:00,59.4349052325,7.07450516988,15.6859386418,0.0,17.4250845679,11.7056064465,5.77626512774,0.0,0.0,5.77626512774
 07/09  24:00:00,50.9565594776,6.84895542047,13.5415818258,0.0,12.925468867,10.100111941,5.76022441194,0.0,0.0,5.76022441194
 07/10  01:00:00,46.0458008971,6.65340155656,11.706393272,0.0,10.0992000411,10.047477231,5.75578317396,0.0,0.0,5.75578317396
 07/10  02:00:00,42.8221004328,6.51579370803,10.4798624691,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/10  03:00:00,41.7039065434,6.41197567946,9.46548142852,0.0,8.25718729233,10.0299323277,5.83089570373,0.0748687248398,0.0,5.75602697889
 07/10  04:00:00,42.5335424101,6.33545100075,8.76504475796,0.0,8.25718729233,11.6354268332,0.309249843324,0.289249843324,0.0,0.02
 07/10  05:00:00,50.5757560771,6.36204824669,9.20100117001,0.0,12.1011305571,15.3678112995,5.80935969087,0.0331281766047,0.0,5.77623151427
 07/10  06:00:00,77.129273886,6.8977951793,13.2265126207,0.0,19.7275818095,37.2640762949,11.6859635408,0.102617046173,0.0,11.5833464946
 07/10  07:00:00,100.255004414,7.33699117781,17.3089414294,0.0,24.3117294858,51.2795993405,17.4257769836,0.0,0.0,17.4257769836
 07/10  08:00:00,89.8805412154,6.93083034684,18.6156757936,0.0,23.6694662846,40.6342015617,23.4589058041,0.0,0.0,23.4589058041
 07/10  09:00:00,87.2072970911,6.88222746684,20.9983467297,0.0,23.6694662846,35.6302164847,41.4179845445,0.0,18.025,23.3929845445
 07/10  10:00:00,68.8083789579,6.66989894688,20.408438225,0.0,18.7433767983,22.9618409725,41.3781566711,0.0,18.025,23.3531566711
 07/10  11:00:00,71.5527407097,6.79771389626,23.0272049041,0.0,18.7433767983,22.9618409725,35.5129840927,0.0,18.025,17.4879840927
 07/10  12:00:00,73.9256717357,6.91704772006,25.2373520697,0.0,18.5889407304,23.1597249699,35.5113586868,0.0,18.025,17.4863586868
 07/10  13:00:00,76.3220112889,7.03213395754,27.2721050665,0.0,18.7433767983,23.2517909448,35.5088703936,0.0,18.025,17.4838703936
 07/10  14:00:00,78.6131290497,7.17997388073,29.4153848873,0.0,18.7433767983,23.2517909448,41.3328797973,0.0,18.025,23.3078797973
 07/10  15:00:00,79.1072605248,7.28786329583,30.0915744955,0.0,18.7433767983,22.9618409725,35.5090419134,0.0,18.025,17.4840419134
 07/10  16:00:00,83.5032769004,7.3844728404,29.9396671979,0.0,18.7433767983,27.431320555,23.7857476676,0.0,18.025,5.76074766759
 07/10  17:00:00,96.5855546867,7.73914303545,30.4790552887,0.0,17.6635504202,40.6971502883,5.77085921925,0.0,0.0,5.77085921925
 07/10  18:00:00,102.119835461,7.92423780389,29.3234923131,0.0,27.5259009287,37.3340067412,5.79602180484,0.0,0.0,5.79602180484
 07/10  19:00:00,103.840417997,8.04393010774,28.5990350381,0.0,33.8341110165,33.3544677425,11.5422601433,0.0,0.0,11.5422601433
 07/10  20:00:00,113.629681321,8.23332510533,28.160749475,0.0,36.5179666069,38.8247702939,5.78095680227,0.0,0.0,5.78095680227
 07/10  21:00:00,113.094873661,8.23201048071,27.4902787288,0.0,32.965339924,36.8579353714,11.5830230265,0.0,0.0,11.5830230265
 07/10  22:00:00,84.2196070038,7.70292433497,22.69126139,0.0,25.6355707503,20.6438685092,11.5521503267,0.0,0.0,11.5521503267
 07/10  23:00:00,59.7455118587,7.21356200321,18.2595108951,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/10  24:00:00,52.6333902555,7.00839272289,16.3783002925,0.0,11.6412384099,10.0650221343,5.76103206307,0.0,0.0,5.76103206307
 07/11  01:00:00,49.7072713066,6.87694023707,15.1443276353,0.0,10.0992000411,10.047477231,5.75588731552,0.0,0.0,5.75588731552
 07/11  02:00:00,46.588367352,6.7546639266,14.0072627759,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/11  03:00:00,45.7117740186,6.67551705799,13.2098105027,0.0,8.25718729233,10.0299323277,5.75551221077,0.0,0.0,5.75551221077
 07/11  04:00:00,46.7875352476,6.62323287109,12.7312598358,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/11  05:00:00,54.8871736674,6.65996047835,13.2145136127,0.0,12.1011305571,15.3678112995,11.5316205481,0.0,0.0,11.5316205481
 07/11  06:00:00,82.3648243337,7.26764944801,18.0922215083,0.0,19.7275818095,37.2640762949,5.80158530465,0.0,0.0,5.80158530465
 07/11  07:00:00,105.585168828,7.68632011284,22.2897946102,0.0,24.3117294858,51.2795993405,17.4254385357,0.0,0.0,17.4254385357
 07/11  08:00:00,93.3151339121,7.1251288684,21.8559813678,0.0,23.6694662846,40.6342015617,23.4562027769,0.0,0.0,23.4562027769
 07/11  09:00:00,90.5749807648,7.0811443696,24.1671217509,0.0,23.6694662846,35.6302164847,41.4177077533,0.0,18.025,23.3927077533
 07/11  10:00:00,70.5071879449,6.79563082599,21.9815215242,0.0,18.7433767983,22.9618409725,41.3773733796,0.0,18.025,23.3523733796
 07/11  11:00:00,70.7381001082,6.78962715354,22.220655071,0.0,18.7433767983,22.9618409725,35.5123354312,0.0,18.025,17.4873354312
 07/11  12:00:00,71.535627478,6.82316222532,22.9411975463,0.0,18.5889407304,23.1597249699,35.5106373473,0.0,18.025,17.4856373473
 07/11  13:00:00,74.3417190031,6.93615980654,25.3877908423,0.0,18.7433767983,23.2517909448,35.5080845829,0.0,18.025,17.4830845829
 07/11  14:00:00,76.6219334577,7.06089102647,27.5432760728,0.0,18.7433767983,23.2517909448,41.3317115577,0.0,18.025,23.3067115577
 07/11  15:00:00,77.9360952871,7.18045772702,29.0278191116,0.0,18.7433767983,22.9618409725,35.5109349144,0.0,18.025,17.4859349144
 07/11  16:00:00,84.2573521334,7.35550322204,30.7227165179,0.0,18.7433767983,27.431320555,23.7858101739,0.0,18.025,5.76081017386
 07/11  17:00:00,96.7392309328,7.71139783885,30.6604829529,0.0,17.6635504202,40.6971502883,5.77090979986,0.0,0.0,5.77090979986
 07/11  18:00:00,104.538776766,8.00723033178,31.6594529954,0.0,27.5259009287,37.3340067412,5.79610557857,0.0,0.0,5.79610557857
 07/11  19:00:00,108.567554432,8.24204146367,33.12806868,0.0,33.8341110165,33.3544677425,11.5418775505,0.0,0.0,11.5418775505
 07/11  20:00:00,117.728135929,8.41403496288,32.0785025397,0.0,36.5179666069,38.8247702939,5.78063909413,0.0,0.0,5.78063909413
 07/11  21:00:00,115.702832077,8.36577403134,29.9644853612,0.0,32.965339924,36.8579353714,11.5825879693,0.0,0.0,11.5825879693
 07/11  22:00:00,86.0670071651,7.81304738308,24.4285491756,0.0,25.6355707503,20.6438685092,5.78630468668,0.0,0.0,5.78630468668
 07/11  23:00:00,61.3809923232,7.31563349262,19.7929247911,0.0,15.0252895274,11.7056064465,5.7660269198,0.0,0.0,5.7660269198
 07/11  24:00:00,54.1001667822,7.10215570264,17.7513173021,0.0,11.6412384099,10.0650221343,5.7606504386,0.0,0.0,5.7606504386
 07/12  01:00:00,50.9743734786,6.95626884741,16.3321054809,0.0,10.0992000411,10.047477231,5.75588790326,0.0,0.0,5.75588790326
 07/12  02:00:00,47.8487061762,6.83262173804,15.1896459055,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/12  03:00:00,46.3051654608,6.7168033033,13.7619197438,0.0,8.25718729233,10.0299323277,5.75580689365,0.0,0.0,5.75580689365
 07/12  04:00:00,46.9278323362,6.63361296002,12.8611809188,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/12  05:00:00,54.9920336218,6.66833753259,13.3110046141,0.0,12.1011305571,15.3678112995,5.7760818136,0.0,0.0,5.7760818136
 07/12  06:00:00,82.8320829506,7.29996948344,18.5271724101,0.0,19.7275818095,37.2640762949,11.5826679032,0.0,0.0,11.5826679032
 07/12  07:00:00,107.298972425,7.78542875293,23.9045037105,0.0,24.3117294858,51.2795993405,17.4249679673,0.0,0.0,17.4249679673
 07/12  08:00:00,95.7584258456,7.23348616047,24.1909275787,0.0,23.6694662846,40.6342015617,23.4558578178,0.0,0.0,23.4558578178
 07/12  09:00:00,92.0331048101,7.1468076754,25.559592266,0.0,23.6694662846,35.6302164847,41.4171841282,0.0,18.025,23.3921841282
 07/12  10:00:00,72.2402688703,6.86644239804,23.6437958823,0.0,18.7433767983,22.9618409725,41.376824171,0.0,18.025,23.351824171
 07/12  11:00:00,72.4047325887,6.85395292593,23.8229650835,0.0,18.7433767983,22.9618409725,35.5132036191,0.0,18.025,17.4882036191
 07/12  12:00:00,73.8000162561,6.9051425024,25.123611193,0.0,18.5889407304,23.1597249699,35.5088254782,0.0,18.025,17.4838254782
 07/12  13:00:00,76.5992478223,7.02651879843,27.5549634738,0.0,18.7433767983,23.2517909448,35.5059544548,0.0,18.025,17.4809544548
 07/12  14:00:00,78.3625858546,7.12558374404,29.2192391152,0.0,18.7433767983,23.2517909448,41.3287399106,0.0,18.025,23.3037399106
 07/12  15:00:00,80.0139804969,7.26058362695,31.0255838642,0.0,18.7433767983,22.9618409725,35.5096479188,0.0,18.025,17.4846479188
 07/12  16:00:00,84.1495373509,7.3371389286,30.6332718815,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/12  17:00:00,96.5620643622,7.68124734999,30.5134722141,0.0,17.6635504202,40.6971502883,5.76964338905,0.0,0.0,5.76964338905
 07/12  18:00:00,102.687843213,7.89575124057,29.9200081007,0.0,27.5259009287,37.3340067412,11.5716733422,0.0,0.0,11.5716733422
 07/12  19:00:00,106.432793733,8.0946608478,31.1406964403,0.0,33.8341110165,33.3544677425,11.5410188086,0.0,0.0,11.5410188086
 07/12  20:00:00,117.488498916,8.3578273418,31.8950790816,0.0,36.5179666069,38.8247702939,5.77986525239,0.0,0.0,5.77986525239
 07/12  21:00:00,116.368587932,8.34279303193,30.6532373489,0.0,32.965339924,36.8579353714,11.5816439968,0.0,0.0,11.5816439968
 07/12  22:00:00,86.4062123831,7.76153535642,24.8192781148,0.0,25.6355707503,20.6438685092,5.78606165403,0.0,0.0,5.78606165403
 07/12  23:00:00,60.8022548149,7.23731576736,19.2925081734,0.0,15.0252895274,11.7056064465,5.76594397007,0.0,0.0,5.76594397007
 07/12  24:00:00,53.4289419731,7.03361570565,17.1486353125,0.0,11.6412384099,10.0650221343,5.76067168534,0.0,0.0,5.76067168534
 07/13  01:00:00,49.9249516555,6.88288385054,15.3560753548,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/13  02:00:00,46.5062934116,6.74327812281,13.9365760621,0.0,8.25718729233,10.0299323277,5.75571567087,0.0,0.0,5.75571567087
 07/13  03:00:00,45.4395033821,6.64896390965,12.9641035868,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/13  04:00:00,45.9156011579,6.55765934042,11.9249045729,0.0,8.25718729233,11.6354268332,5.76087819444,0.0,0.0,5.76087819444
 07/13  05:00:00,53.6356074604,6.56708153857,12.0558434562,0.0,12.1011305571,15.3678112995,5.77488165548,0.0,0.0,5.77488165548
 07/13  06:00:00,80.7640460091,7.15297920583,16.6061370758,0.0,19.7275818095,37.2640762949,11.5824334909,0.0,0.0,11.5824334909
 07/13  07:00:00,104.441680927,7.61120064759,21.2214541562,0.0,24.3117294858,51.2795993405,17.4232752241,0.0,0.0,17.4232752241
 07/13  08:00:00,92.8004823113,7.08546251771,21.3810199882,0.0,23.6694662846,40.6342015617,23.4547178626,0.0,0.0,23.4547178626
 07/13  09:00:00,89.5081156479,7.0192883085,23.1621305528,0.0,23.6694662846,35.6302164847,41.4126591187,0.0,18.025,23.3876591187
 07/13  10:00:00,71.4879689822,6.83631996012,22.9216242765,0.0,18.7433767983,22.9618409725,35.5439362902,0.0,18.025,17.5189362902
 07/13  11:00:00,72.8530400769,6.89225643115,24.2329729115,0.0,18.7433767983,22.9618409725,41.3347266772,0.0,18.025,23.3097266772
 07/13  12:00:00,75.5813120719,7.02532327434,26.7847315068,0.0,18.5889407304,23.1597249699,35.5094619634,0.0,18.025,17.4844619634
 07/13  13:00:00,77.6022974641,7.13234371299,28.4521915275,0.0,18.7433767983,23.2517909448,35.5063555743,0.0,18.025,17.4813555743
 07/13  14:00:00,79.7420982227,7.25259921072,30.471737337,0.0,18.7433767983,23.2517909448,35.5056458621,0.0,18.025,17.4806458621
 07/13  15:00:00,80.5800267622,7.37842551224,31.4737920628,0.0,18.7433767983,22.9618409725,41.3282154419,0.0,18.025,23.3032154419
 07/13  16:00:00,85.6168549947,7.51400641451,31.9237298724,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,98.5397514236,7.87074424154,32.3016703023,0.0,17.6635504202,40.6971502883,5.77077280189,0.0,0.0,5.77077280189
 07/13  18:00:00,106.015479764,8.1412938979,33.0021114248,0.0,27.5259009287,37.3340067412,11.5717531453,0.0,0.0,11.5717531453
 07/13  19:00:00,110.032336259,8.36398353923,34.4709286714,0.0,33.8341110165,33.3544677425,5.78030022634,0.0,0.0,5.78030022634
 07/13  20:00:00,120.460904581,8.57983676863,34.6454820758,0.0,36.5179666069,38.8247702939,11.5404658206,0.0,0.0,11.5404658206
 07/13  21:00:00,118.231147444,8.51652501673,32.3420761696,0.0,32.965339924,36.8579353714,11.5814084354,0.0,0.0,11.5814084354
 07/13  22:00:00,88.2092861465,7.94218531279,26.4417097888,0.0,25.6355707503,20.6438685092,5.78610331299,0.0,0.0,5.78610331299
 07/13  23:00:00,63.3415842578,7.43092148511,21.6382356598,0.0,15.0252895274,11.7056064465,5.76580064682,0.0,0.0,5.76580064682
 07/13  24:00:00,55.7822751543,7.19630983045,19.3392800615,0.0,11.6412384099,10.0650221343,5.76092799268,0.0,0.0,5.76092799268
 07/14  01:00:00,52.3228440328,7.03017942234,17.606675591,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/14  02:00:00,48.2717179117,6.87011093813,15.5751695448,0.0,8.25718729233,10.0299323277,5.75572895442,0.0,0.0,5.75572895442
 07/14  03:00:00,46.976440487,6.77026817921,14.3797413297,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  04:00:00,47.8287840102,6.70058826482,13.6951592953,0.0,8.25718729233,11.6354268332,5.76020024027,0.0,0.0,5.76020024027
 07/14  05:00:00,55.9061238267,6.71840281794,14.1750460384,0.0,12.1011305571,15.3678112995,5.77511122129,0.0,0.0,5.77511122129
 07/14  06:00:00,83.1814323675,7.30285327705,18.8736603551,0.0,19.7275818095,37.2640762949,11.5817598944,0.0,0.0,11.5817598944
 07/14  07:00:00,105.782715978,7.69634636707,22.4773624902,0.0,24.3117294858,51.2795993405,17.4234863852,0.0,0.0,17.4234863852
 07/14  08:00:00,93.3259013077,7.14655989016,21.8453502534,0.0,23.6694662846,40.6342015617,23.4547471238,0.0,0.0,23.4547471238
 07/14  09:00:00,89.9178400764,7.08189619791,23.5092526143,0.0,23.6694662846,35.6302164847,41.4107838387,0.0,18.025,23.3857838387
 07/14  10:00:00,70.3359302863,6.83934829985,21.7665663799,0.0,18.7433767983,22.9618409725,35.5427826935,0.0,18.025,17.5177826935
 07/14  11:00:00,71.8060355884,6.90213042422,23.1760980132,0.0,18.7433767983,22.9618409725,35.5104187347,0.0,18.025,17.4854187347
 07/14  12:00:00,72.8692537219,6.95694626928,24.1410533671,0.0,18.5889407304,23.1597249699,41.328566412,0.0,18.025,23.303566412
 07/14  13:00:00,73.2918006974,6.98737080631,24.2866737919,0.0,18.7433767983,23.2517909448,35.5093248257,0.0,18.025,17.4843248257
 07/14  14:00:00,73.6589780221,7.01425942072,24.6269606988,0.0,18.7433767983,23.2517909448,35.508571948,0.0,18.025,17.483571948
 07/14  15:00:00,72.7724248579,7.03256930906,24.0120470023,0.0,18.7433767983,22.9618409725,35.5078054541,0.0,18.025,17.4828054541
 07/14  16:00:00,75.4447390426,7.04372944921,22.2218938551,0.0,18.7433767983,27.431320555,23.7855736982,0.0,18.025,5.76057369815
 07/14  17:00:00,85.8845289041,7.24724929277,20.2699519962,0.0,17.6635504202,40.6971502883,5.77065937216,0.0,0.0,5.77065937216
 07/14  18:00:00,92.3861629925,7.44924389119,20.0648567968,0.0,27.5259009287,37.3340067412,11.5710779679,0.0,0.0,11.5710779679
 07/14  19:00:00,95.6146193259,7.59695713963,20.8202468181,0.0,33.8341110165,33.3544677425,5.78035575794,0.0,0.0,5.78035575794
 07/14  20:00:00,106.418443525,7.77104669905,21.4118228262,0.0,36.5179666069,38.8247702939,5.79574046806,0.0154888976039,0.0,5.78025157046
 07/14  21:00:00,106.292874951,7.78633633268,21.1340045082,0.0,32.965339924,36.8579353714,11.5820336011,0.0,0.0,11.5820336011
 07/14  22:00:00,78.7638819748,7.33165238167,17.6068427051,0.0,25.6355707503,20.6438685092,11.5502483701,0.0,0.0,11.5502483701
 07/14  23:00:00,55.0454258483,6.8771287826,13.8958770163,0.0,15.0252895274,11.7056064465,5.76590021027,0.0,0.0,5.76590021027
 07/14  24:00:00,47.8173824662,6.66944122889,11.9012647287,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/15  01:00:00,48.0137662547,6.58152484007,10.9867683717,0.0,12.8411359301,10.0650221343,5.86843437671,0.112638159367,0.0,5.75579621734
 07/15  02:00:00,42.0820599363,6.44226867389,9.8133630383,0.0,8.25718729233,10.0299323277,0.258704358641,0.238704358641,0.0,0.02
 07/15  03:00:00,41.3108305457,6.36398069638,9.1204158224,0.0,8.25718729233,10.0299323277,6.09712317784,0.341437768347,0.0,5.75568540949
 07/15  04:00:00,42.4369923018,6.31284199081,8.6911209769,0.0,8.25718729233,11.6354268332,6.18694289411,0.426731225188,0.0,5.76021166892
 07/15  05:00:00,46.1046960219,6.25679688492,8.25658077211,0.0,8.71707943955,15.3327214929,0.839908785418,0.819908785418,0.0,0.02
 07/15  06:00:00,60.2586033919,6.43114018811,9.67615004422,0.0,18.5082010057,25.6353820695,12.5800885191,1.04856071108,0.0,11.531527808
 07/15  07:00:00,80.1552696389,6.81790330712,12.8507814918,0.0,19.4083231844,41.0650158608,6.53371779174,0.733724498186,0.0,5.79999329355
 07/15  08:00:00,110.744728356,7.32057737849,19.0608257651,0.0,26.3286599382,57.9988325916,33.29071508,0.0,0.0,33.29071508
 07/15  09:00:00,96.2541091,7.09805504131,19.9466384931,0.0,26.3286599382,42.8504436482,43.4955634559,0.0,18.025,25.4705634559
 07/15  10:00:00,68.9025515918,6.68745179526,16.9996710014,0.0,21.7447113004,23.4437158914,41.4154157879,0.0,18.025,23.3904157879
 07/15  11:00:00,66.0972789626,6.65014230849,16.6934237178,0.0,19.3027497915,23.426170988,35.5418453474,0.0,18.025,17.5168453474
 07/15  12:00:00,67.0494810058,6.69530181005,17.4582655686,0.0,19.1483137236,23.7250123474,35.5047984135,0.0,18.025,17.4797984135
 07/15  13:00:00,67.5197826913,6.68643332298,17.7918946264,0.0,19.3027497915,23.7161209604,41.326629393,0.0,18.025,23.301629393
 07/15  14:00:00,68.0279780506,6.72998021787,18.2565433275,0.0,19.3027497915,23.7161209604,35.5078042732,0.0,18.025,17.4828042732
 07/15  15:00:00,68.8011720881,6.79365971158,19.256005749,0.0,19.3027497915,23.426170988,35.5069918655,0.0,18.025,17.4819918655
 07/15  16:00:00,73.8457257624,6.84136557199,19.8015406065,0.0,19.3027497915,27.8956505705,23.7855831929,0.0,18.025,5.76058319293
 07/15  17:00:00,81.9954672513,7.03473041717,19.1354602109,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 07/15  18:00:00,97.5697874681,7.38121892277,20.4100160578,0.0,32.690315043,37.0816133363,5.77065082792,0.0,0.0,5.77065082792
 07/15  19:00:00,98.7237292807,7.58388728999,21.2496524691,0.0,36.8143715336,33.066984531,11.5412896898,0.0,0.0,11.5412896898
 07/15  20:00:00,106.426750283,7.77559742462,21.6368875083,0.0,36.3493007332,38.7721355839,5.78051767106,0.0,0.0,5.78051767106
 07/15  21:00:00,109.012484105,7.73673045641,20.7273519639,0.0,36.1807251679,36.8228455648,5.78049353426,0.0,0.0,5.78049353426
 07/15  22:00:00,83.8599885729,7.31274532826,17.3190184631,0.0,31.0351095914,20.6438685092,11.5818694515,0.0,0.0,11.5818694515
 07/15  23:00:00,57.440578649,6.88087012083,13.8852880316,0.0,17.4250845679,11.7056064465,7.49682287373,0.0,0.0,7.49682287373
 07/15  24:00:00,48.9932201715,6.67566074888,11.8709873053,0.0,12.8411359301,10.0650221343,4.04309268171,0.0,0.0,4.04309268171
 07/16  01:00:00,47.673559062,6.5456358767,10.5630298428,0.0,12.925468867,10.100111941,5.75558406873,0.0,0.0,5.75558406873
 07/16  02:00:00,41.4409063905,6.38279062429,9.11226807406,0.0,8.34152022915,10.0650221343,0.0664362511183,0.0464362511183,0.0,0.02
 07/16  03:00:00,40.5000638754,6.29191967619,8.26228933008,0.0,8.34152022915,10.0650221343,6.03081321272,0.27504836008,0.0,5.75576485264
 07/16  04:00:00,41.3362105366,6.21903352951,7.56473078313,0.0,8.34152022915,11.6705166398,0.804540783867,0.784540783867,0.0,0.02
 07/16  05:00:00,45.3464252147,6.18537943153,7.45030822904,0.0,8.80141237637,15.3678112995,6.3833655259,0.617624221744,0.0,5.76574130415
 07/16  06:00:00,59.4957936534,6.36283945865,8.98164912841,0.0,18.5082010057,25.6353820695,6.14426557591,0.368608100954,0.0,5.77565747495
 07/16  07:00:00,79.3270925911,6.7261431981,11.9949528074,0.0,19.4926561212,41.1001056674,11.6435525855,0.0619524963855,0.0,11.5816000891
 07/16  08:00:00,109.512747191,7.21927473698,17.9301616057,0.0,26.3286599382,57.9988325916,29.4398159672,0.0,0.0,29.4398159672
 07/16  09:00:00,94.8898891916,6.9971027647,18.8027997329,0.0,26.2443270014,42.8153538416,47.3314688978,0.0,18.025,29.3064688978
 07/16  10:00:00,69.8702545936,6.68697087756,17.9678655279,0.0,21.7447113004,23.4437158914,35.5729069743,0.0,18.025,17.5479069743
 07/16  11:00:00,69.0203696396,6.74782020739,19.4591296058,0.0,19.3449162599,23.4437158914,41.3719970954,0.0,18.025,23.3469970954
 07/16  12:00:00,70.7743198517,6.85710468488,20.9615952307,0.0,19.190480192,23.7425572507,35.5079710656,0.0,18.025,17.4829710656
 07/16  13:00:00,72.3279290281,6.94791765475,22.3982699434,0.0,19.260583323,23.698576057,35.5050058746,0.0,18.025,17.4800058746
 07/16  14:00:00,72.8953835537,7.00980676547,22.9038371314,0.0,19.260583323,23.698576057,41.3270421898,0.0,18.025,23.3020421898
 07/16  15:00:00,73.4128626209,7.0807389888,23.6403334782,0.0,19.260583323,23.4086260847,35.5080475975,0.0,18.025,17.4830475975
 07/16  16:00:00,77.9063103134,7.13990147839,23.6233061547,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/16  17:00:00,85.9392064041,7.34350591379,22.8301384613,0.0,18.1807569449,37.5792895564,5.76552938707,0.0,0.0,5.76552938707
 07/16  18:00:00,101.322456764,7.67567413831,23.987657676,0.0,32.6059821062,37.0465235296,5.77068212446,0.0,0.0,5.77068212446
 07/16  19:00:00,101.819160926,7.83601006476,24.0929679604,0.0,36.8143715336,33.066984531,11.5403916464,0.0,0.0,11.5403916464
 07/16  20:00:00,108.739733326,7.97727434203,23.6287760685,0.0,36.43363367,38.8072253906,5.77961765071,0.0,0.0,5.77961765071
 07/16  21:00:00,110.724567098,7.91642981803,22.3791677929,0.0,36.0963922311,36.7877557581,5.78034897995,0.0,0.0,5.78034897995
 07/16  22:00:00,85.0354423414,7.45382326502,18.4728269046,0.0,30.9507766546,20.6087787026,11.5806170357,0.0,0.0,11.5806170357
 07/16  23:00:00,58.2579302941,6.98052265945,14.6029962011,0.0,17.4250845679,11.7056064465,5.77556704719,0.0,0.0,5.77556704719
 07/16  24:00:00,49.4536239781,6.73471802764,12.152911627,0.0,12.925468867,10.100111941,5.76073861388,0.0,0.0,5.76073861388
 07/17  01:00:00,44.818569552,6.56000819691,10.5725773704,0.0,10.0992000411,10.047477231,5.75558522233,0.0,0.0,5.75558522233
 07/17  02:00:00,41.3833386685,6.40707067786,9.14984327393,0.0,8.25718729233,10.0299323277,0.332380056896,0.312380056896,0.0,0.02
 07/17  03:00:00,40.2868642031,6.30279008069,8.15764700931,0.0,8.25718729233,10.0299323277,6.63115160136,0.875694136698,0.0,5.75545746466
 07/17  04:00:00,41.3327266422,6.24162725806,7.65807993441,0.0,8.25718729233,11.6354268332,1.0063235979,0.986323597897,0.0,0.02
 07/17  05:00:00,49.1860821628,6.26159498894,7.91183030417,0.0,12.1011305571,15.3678112995,6.76111744661,0.985475541593,0.0,5.77564190501
 07/17  06:00:00,75.9498496231,6.80847413311,12.1364922862,0.0,19.7275818095,37.2640762949,12.1574985684,0.5761834673,0.0,11.5813151011
 07/17  07:00:00,98.5516976921,7.21691719508,15.7258165604,0.0,24.3117294858,51.2795993405,17.4427011239,0.0206512098366,0.0,17.422049914
 07/17  08:00:00,85.7628319642,6.71302021313,14.7158527673,0.0,23.6694662846,40.6342015617,23.4507933102,0.0,0.0,23.4507933102
 07/17  09:00:00,81.9660663809,6.62228924439,16.0171104492,0.0,23.6694662846,35.6302164847,41.4105383514,0.0,18.025,23.3855383514
 07/17  10:00:00,61.9319382714,6.30503646068,13.8968992606,0.0,18.7433767983,22.9618409725,35.5417671542,0.0,18.025,17.5167671542
 07/17  11:00:00,61.3946934645,6.26083435686,13.4060629635,0.0,18.7433767983,22.9618409725,41.3318090634,0.0,18.025,23.3068090634
 07/17  12:00:00,61.5213829976,6.22732687762,13.5228138849,0.0,18.5889407304,23.1597249699,35.5084578891,0.0,18.025,17.4834578891
 07/17  13:00:00,61.1803477415,6.22592720552,12.9366728809,0.0,18.7433767983,23.2517909448,35.5104154331,0.0,18.025,17.4854154331
 07/17  14:00:00,61.630160813,6.24531631061,13.3670969763,0.0,18.7433767983,23.2517909448,35.5065205296,0.0,18.025,17.4815205296
 07/17  15:00:00,61.8570932571,6.27488305226,13.8544143701,0.0,18.7433767983,22.9618409725,35.5055603701,0.0,18.025,17.4805603701
 07/17  16:00:00,66.1832153226,6.33485692832,13.6692558033,0.0,18.7433767983,27.431320555,23.7854977754,0.0,18.025,5.76049777541
 07/17  17:00:00,79.4738062638,6.67773478438,14.428759697,0.0,17.6635504202,40.6971502883,5.77041281314,0.0,0.0,5.77041281314
 07/17  18:00:00,87.0590053026,6.90658995115,15.2803833061,0.0,27.5259009287,37.3340067412,11.5708983916,0.0,0.0,11.5708983916
 07/17  19:00:00,90.5664743858,7.06602921898,16.3030526808,0.0,33.8341110165,33.3544677425,5.77935085143,0.0,0.0,5.77935085143
 07/17  20:00:00,102.465834656,7.33701294475,17.8932650185,0.0,36.5179666069,38.8247702939,11.5695892159,0.031138698303,0.0,11.5384505176
 07/17  21:00:00,103.082025902,7.42262948884,18.2868979239,0.0,32.965339924,36.8579353714,5.80067586518,0.0,0.0,5.80067586518
 07/17  22:00:00,75.2373357496,6.95981981861,14.4521571594,0.0,25.6355707503,20.6438685092,11.6357632554,0.0853411710819,0.0,11.5504220844
 07/17  23:00:00,51.9086179137,6.54697966571,11.0892310411,0.0,15.0252895274,11.7056064465,6.11838192925,0.353873182357,0.0,5.76450874689
 07/17  24:00:00,45.3040173737,6.39691909896,9.66043259252,0.0,11.6412384099,10.0650221343,0.468493581789,0.448493581789,0.0,0.02
 07/18  01:00:00,42.7505357188,6.30424172824,8.76031189125,0.0,10.0992000411,10.047477231,6.28116845104,0.525533851133,0.0,5.7556345999
 07/18  02:00:00,39.7337606226,6.19948118258,7.70785706745,0.0,8.25718729233,10.0299323277,1.01526673533,0.995266735328,0.0,0.02
 07/18  03:00:00,38.8879772966,6.12646316935,6.93509056479,0.0,8.25718729233,10.0299323277,7.05497760897,1.29937536892,0.0,5.75560224005
 07/18  04:00:00,39.9915538068,6.0789938002,6.4795391032,0.0,8.25718729233,11.6354268332,7.1165531001,1.35589132269,0.0,5.76066177741
 07/18  05:00:00,47.630374872,6.08965722793,6.52806779002,0.0,12.1011305571,15.3678112995,7.49761337892,1.72213691351,0.0,5.7754764654
 07/18  06:00:00,74.1575047618,6.6293830652,10.5232508034,0.0,19.7275818095,37.2640762949,13.507638457,1.92747935154,0.0,11.5801591055
 07/18  07:00:00,96.6466185912,7.0326133723,14.0050600274,0.0,24.3117294858,51.2795993405,12.8270854707,1.20633922244,0.0,11.6207462483
 07/18  08:00:00,84.3348494514,6.56537659205,13.4355208955,0.0,23.6694662846,40.6342015617,29.3082954173,0.0,0.0,29.3082954173
 07/18  09:00:00,81.5943304774,6.55979823932,15.7078678703,0.0,23.6694662846,35.6302164847,35.5708072298,0.0,18.025,17.5458072298
 07/18  10:00:00,63.3820124953,6.36114170305,15.2908776096,0.0,18.7433767983,22.9618409725,41.3736277686,0.0,18.025,23.3486277686
 07/18  11:00:00,64.7746084567,6.43969114241,16.6071252618,0.0,18.7433767983,22.9618409725,35.5099582683,0.0,18.025,17.4849582683
 07/18  12:00:00,67.3107696487,6.55734683686,18.9821805333,0.0,18.5889407304,23.1597249699,35.5078273234,0.0,18.025,17.4828273234
 07/18  13:00:00,68.4624459978,6.62252288025,19.8221808648,0.0,18.7433767983,23.2517909448,35.504836943,0.0,18.025,17.479836943
 07/18  14:00:00,69.7615764736,6.68626942537,21.0575661237,0.0,18.7433767983,23.2517909448,41.3266399081,0.0,18.025,23.3016399081
 07/18  15:00:00,70.7481431445,6.8105802444,22.2097709037,0.0,18.7433767983,22.9618409725,35.507598494,0.0,18.025,17.482598494
 07/18  16:00:00,75.2317028757,6.8981290256,22.1544696001,0.0,18.7433767983,27.431320555,23.581082681,0.0,18.025,5.55608268103
 07/18  17:00:00,87.774296278,7.22781987172,22.1791665571,0.0,17.6635504202,40.6971502883,0.224463981494,0.0,0.0,0.224463981494
 07/18  18:00:00,92.1805903604,7.36533583576,19.9432345452,0.0,27.5259009287,37.3340067412,11.5703405023,0.0,0.0,11.5703405023
 07/18  19:00:00,94.1724999496,7.45644231179,19.5186668592,0.0,33.8341110165,33.3544677425,11.5398702669,0.0,0.0,11.5398702669
 07/18  20:00:00,107.343362079,7.67300565702,20.5508089423,0.0,36.5179666069,38.8247702939,5.8100838859,0.030873143922,0.0,5.77921074197
 07/18  21:00:00,105.155075101,7.67684716294,20.1057390377,0.0,32.965339924,36.8579353714,11.5795815632,0.0,0.0,11.5795815632
 07/18  22:00:00,77.6288736308,7.21670946063,16.5868179199,0.0,25.6355707503,20.6438685092,5.7851431141,0.0,0.0,5.7851431141
 07/18  23:00:00,54.1234004419,6.77487191431,13.0761257452,0.0,15.0252895274,11.7056064465,5.79496415299,0.0305476313905,0.0,5.7644165216
 07/18  24:00:00,46.6975528613,6.55596980139,10.8949149826,0.0,11.6412384099,10.0650221343,6.38608252062,0.62539328221,0.0,5.76068923841
 07/19  01:00:00,43.5832288966,6.41307891022,9.48417550348,0.0,10.0992000411,10.047477231,1.0096125469,0.989612546901,0.0,0.02
 07/19  02:00:00,40.3428240088,6.28503590387,8.23136428968,0.0,8.25718729233,10.0299323277,7.24160851533,1.48597664667,0.0,5.75563186865
 07/19  03:00:00,39.7464882456,6.22452636017,7.69554461276,0.0,8.25718729233,10.0299323277,1.42292821932,1.40292821932,0.0,0.02
 07/19  04:00:00,41.0652760874,6.18637838919,7.44588078951,0.0,8.25718729233,11.6354268332,6.99146058155,1.23085432804,0.0,5.76060625351
 07/19  05:00:00,48.9690827753,6.21264061893,7.7437993729,0.0,12.1011305571,15.3678112995,6.97710258797,1.20167631266,0.0,5.77542627531
 07/19  06:00:00,76.0786044669,6.79247459641,12.2812660471,0.0,19.7275818095,37.2640762949,12.3470468475,0.766294069793,0.0,11.5807527777
 07/19  07:00:00,98.5702551741,7.1903520491,15.7709677413,0.0,24.3117294858,51.2795993405,17.6408189067,0.219761257664,0.0,17.421057649
 07/19  08:00:00,85.6532479594,6.67572222626,14.6435841228,0.0,23.6694662846,40.6342015617,23.4493312016,0.0,0.0,23.4493312016
 07/19  09:00:00,82.0097720364,6.60490595869,16.0782110776,0.0,23.6694662846,35.6302164847,41.4071761542,0.0,18.025,23.3821761542
 07/19  10:00:00,62.6433437122,6.34424978346,14.569104778,0.0,18.7433767983,22.9618409725,35.5399408731,0.0,18.025,17.5149408731
 07/19  11:00:00,63.2762773461,6.39293367937,15.1555540229,0.0,18.7433767983,22.9618409725,35.5076202809,0.0,18.025,17.4826202809
 07/19  12:00:00,65.3484623041,6.46793955249,17.1092853554,0.0,18.5889407304,23.1597249699,41.324468329,0.0,18.025,23.299468329
 07/19  13:00:00,67.9959229046,6.60748289734,19.3707023098,0.0,18.7433767983,23.2517909448,35.5058718107,0.0,18.025,17.4808718107
 07/19  14:00:00,70.2138413345,6.7207252812,21.4753762816,0.0,18.7433767983,23.2517909448,35.5047971711,0.0,18.025,17.4797971711
 07/19  15:00:00,70.2306272001,6.81705271636,21.6857837112,0.0,18.7433767983,22.9618409725,35.5037325516,0.0,18.025,17.4787325516
 07/19  16:00:00,71.3701589588,6.78005730047,18.4110014066,0.0,18.7433767983,27.431320555,23.7854338598,0.0,18.025,5.76043385983
 07/19  17:00:00,83.6004062415,7.08097885226,18.1521256821,0.0,17.6635504202,40.6971502883,5.76962481614,0.0,0.0,5.76962481614
 07/19  18:00:00,92.1676045723,7.36491745138,19.9306775013,0.0,27.5259009287,37.3340067412,11.569777971,0.0,0.0,11.569777971
 07/19  19:00:00,96.1686775732,7.55047590274,21.4208191404,0.0,33.8341110165,33.3544677425,5.77984736385,0.0,0.0,5.77984736385
 07/19  20:00:00,108.882607936,7.75636641344,22.0067039588,0.0,36.5179666069,38.8247702939,5.78045634966,0.0,0.0,5.78045634966
 07/19  21:00:00,106.380661671,7.74283937251,21.2653436085,0.0,32.965339924,36.8579353714,11.5808694386,0.0,0.0,11.5808694386
 07/19  22:00:00,78.3515098126,7.25624358523,17.2699235223,0.0,25.6355707503,20.6438685092,11.5502875905,0.0,0.0,11.5502875905
 07/19  23:00:00,54.581593742,6.80031360315,13.5088848917,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 07/19  24:00:00,47.4885644464,6.60461210354,11.6372893325,0.0,11.6412384099,10.0650221343,5.75983365945,0.0,0.0,5.75983365945
 07/20  01:00:00,44.3367386623,6.46139798033,10.189363513,0.0,10.0992000411,10.047477231,5.83036564245,0.0747077209641,0.0,5.75565792148
 07/20  02:00:00,41.2335285078,6.34017745033,9.06693495716,0.0,8.25718729233,10.0299323277,0.364889179907,0.344889179907,0.0,0.02
 07/20  03:00:00,40.541907768,6.27366491275,8.44182283318,0.0,8.25718729233,10.0299323277,6.19229318196,0.436787450466,0.0,5.7555057315
 07/20  04:00:00,41.363322541,6.20581886235,7.72449498196,0.0,8.25718729233,11.6354268332,0.935155906137,0.915155906137,0.0,0.02
 07/20  05:00:00,48.7183431799,6.195933395,7.50977083073,0.0,12.1011305571,15.3678112995,7.3167302152,1.54137861217,0.0,5.77535160303
 07/20  06:00:00,75.5028326486,6.751250448,11.7467303562,0.0,19.7275818095,37.2640762949,12.9461528359,1.36624319517,0.0,11.5799096407
 07/20  07:00:00,98.7489941075,7.21246207524,15.9276095434,0.0,24.3117294858,51.2795993405,17.8153469595,0.396145181093,0.0,17.4192017784
 07/20  08:00:00,86.4652437,6.73384263014,15.3974703348,0.0,23.6694662846,40.6342015617,23.447899251,0.0,0.0,23.447899251
 07/20  09:00:00,84.9625322161,6.75549885972,18.8803860204,0.0,23.6694662846,35.6302164847,41.4087926347,0.0,18.025,23.3837926347
 07/20  10:00:00,67.5641498222,6.58743965454,19.2467236113,0.0,18.7433767983,22.9618409725,35.5403758893,0.0,18.025,17.5153758893
 07/20  11:00:00,69.9154376051,6.70166934314,21.4859819521,0.0,18.7433767983,22.9618409725,41.3300941531,0.0,18.025,23.3050941531
 07/20  12:00:00,71.2331998689,6.77326625045,22.6887010345,0.0,18.5889407304,23.1597249699,35.5060106652,0.0,18.025,17.4810106652
 07/20  13:00:00,73.6244611063,6.8961717181,24.7105526225,0.0,18.7433767983,23.2517909448,35.5048754567,0.0,18.025,17.4798754567
 07/20  14:00:00,75.2075067566,7.01428322043,26.1754860171,0.0,18.7433767983,23.2517909448,35.5037510295,0.0,18.025,17.4787510295
 07/20  15:00:00,74.3069072559,7.03548101354,25.5436390808,0.0,18.7433767983,22.9618409725,35.5026130111,0.0,18.025,17.4776130111
 07/20  16:00:00,79.096039587,7.13291731675,25.784029076,0.0,18.7433767983,27.431320555,23.785365122,0.0,18.025,5.760365122
 07/20  17:00:00,92.6986954409,7.50609464785,26.8253055879,0.0,17.6635504202,40.6971502883,5.77001295743,0.0,0.0,5.77001295743
 07/20  18:00:00,99.8829556301,7.75960884397,27.2513443172,0.0,27.5259009287,37.3340067412,11.5701264484,0.0,0.0,11.5701264484
 07/20  19:00:00,102.193077463,7.91099208838,27.0847132859,0.0,33.8341110165,33.3544677425,5.77997922346,0.0,0.0,5.77997922346
 07/20  20:00:00,113.630781791,8.08214682406,26.4291036272,0.0,36.5179666069,38.8247702939,5.77981926251,0.0,0.0,5.77981926251
 07/20  21:00:00,110.376151738,8.05030803045,24.95337492,0.0,32.965339924,36.8579353714,11.5804619766,0.0,0.0,11.5804619766
 07/20  22:00:00,81.6315310972,7.53173835542,20.274454531,0.0,25.6355707503,20.6438685092,11.5507091202,0.0,0.0,11.5507091202
 07/20  23:00:00,57.265906893,7.04244093268,15.9510736661,0.0,15.0252895274,11.7056064465,5.76535751788,0.0,0.0,5.76535751788
 07/20  24:00:00,49.9296923414,6.81723556878,13.8658014469,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/21  01:00:00,46.6411055981,6.65959238982,12.2955363904,0.0,10.0992000411,10.047477231,5.75563925829,0.0,0.0,5.75563925829
 07/21  02:00:00,43.3875729961,6.52511229259,11.0360488177,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/21  03:00:00,42.6515666741,6.45249659812,10.3726510298,0.0,8.25718729233,10.0299323277,5.75518119842,0.0,0.0,5.75518119842
 07/21  04:00:00,43.3699262589,6.37409447898,9.56282511415,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/21  05:00:00,51.125505515,6.38439976699,9.72847168612,0.0,12.1011305571,15.3678112995,11.5305966685,0.0,0.0,11.5305966685
 07/21  06:00:00,77.9991066634,6.94790432682,14.0463617435,0.0,19.7275818095,37.2640762949,11.5779700776,0.0,0.0,11.5779700776
 07/21  07:00:00,101.060894234,7.38201339048,18.0699749322,0.0,24.3117294858,51.2795993405,11.6200420126,0.0,0.0,11.6200420126
 07/21  08:00:00,90.6832713266,6.96191608172,19.3874319066,0.0,23.6694662846,40.6342015617,23.4478138063,0.0,0.0,23.4478138063
 07/21  09:00:00,89.5367040006,6.979533191,23.2305306617,0.0,23.6694662846,35.6302164847,41.4097298266,0.0,18.025,23.3847298266
 07/21  10:00:00,71.6509354983,6.79390242868,23.1270503771,0.0,18.7433767983,22.9618409725,41.3715796071,0.0,18.025,23.3465796071
 07/21  11:00:00,73.6104996421,6.89883427691,24.983882448,0.0,18.7433767983,22.9618409725,35.5073859145,0.0,18.025,17.4823859145
 07/21  12:00:00,76.6681623038,7.07285594943,27.8240763996,0.0,18.5889407304,23.1597249699,35.5060568621,0.0,18.025,17.4810568621
 07/21  13:00:00,78.0597853716,7.1879822262,28.8540687166,0.0,18.7433767983,23.2517909448,35.5029446861,0.0,18.025,17.4779446861
 07/21  14:00:00,79.1877470176,7.28160117597,29.8884113823,0.0,18.7433767983,23.2517909448,35.5017590091,0.0,18.025,17.4767590091
 07/21  15:00:00,80.045491352,7.38642566919,30.9312833168,0.0,18.7433767983,22.9618409725,35.5043829446,0.0,18.025,17.4793829446
 07/21  16:00:00,84.6971067491,7.48261535982,31.0354025489,0.0,18.7433767983,27.431320555,23.7853484547,0.0,18.025,5.76034845465
 07/21  17:00:00,97.4978640019,7.81968482002,31.3108873373,0.0,17.6635504202,40.6971502883,5.77026193901,0.0,0.0,5.77026193901
 07/21  18:00:00,104.176206687,8.04076063216,31.2634511214,0.0,27.5259009287,37.3340067412,11.5700817848,0.0,0.0,11.5700817848
 07/21  19:00:00,106.916369749,8.19538710492,31.5236173367,0.0,33.8341110165,33.3544677425,5.77901931538,0.0,0.0,5.77901931538
 07/21  20:00:00,118.192775319,8.35978738658,30.7134583365,0.0,36.5179666069,38.8247702939,5.7789038263,0.0,0.0,5.7789038263
 07/21  21:00:00,114.1730785,8.29641213384,28.5042095759,0.0,32.965339924,36.8579353714,11.5803112871,0.0,0.0,11.5803112871
 07/21  22:00:00,85.4548493894,7.77139608703,23.8581240941,0.0,25.6355707503,20.6438685092,11.5505078915,0.0,0.0,11.5505078915
 07/21  23:00:00,60.7389937915,7.2759060611,19.1906980295,0.0,15.0252895274,11.7056064465,5.76545574748,0.0,0.0,5.76545574748
 07/21  24:00:00,52.3772942657,7.01004529385,16.1205976387,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/22  01:00:00,52.0008673883,6.88330066652,14.6721125638,0.0,12.8411359301,10.0650221343,5.75562290692,0.0,0.0,5.75562290692
 07/22  02:00:00,45.8635402281,6.72454151422,13.3125877525,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/22  03:00:00,45.0065731982,6.63874783344,12.5414101049,0.0,8.25718729233,10.0299323277,5.75546356776,0.0,0.0,5.75546356776
 07/22  04:00:00,46.0934512644,6.58414301985,12.0763023837,0.0,8.25718729233,11.6354268332,5.76015288111,0.0,0.0,5.76015288111
 07/22  05:00:00,50.1059676156,6.54616034537,11.9685193908,0.0,8.71707943955,15.3327214929,0.02,0.0,0.0,0.02
