Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  06:00:00,67.1055194312,6.76764112132,14.302607465,0.0,18.5082010057,25.6353820695,11.5305933953,0.0,0.0,11.5305933953
 07/22  07:00:00,86.1990370142,7.19449184798,18.5180334135,0.0,19.4083231844,41.0650158608,5.79904920555,0.0,0.0,5.79904920555
 07/22  08:00:00,118.372915577,7.7277351546,26.2819512235,0.0,26.3286599382,57.9988325916,29.4316165636,0.0,0.0,29.4316165636
 07/22  09:00:00,104.066117751,7.48300787571,27.3737566837,0.0,26.3286599382,42.8504436482,47.3214091796,0.0,18.025,29.2964091796
 07/22  10:00:00,76.3967578593,7.05704849051,24.1243303539,0.0,21.7447113004,23.4437158914,35.5691593713,0.0,18.025,17.5441593713
 07/22  11:00:00,73.9915667606,7.02708892744,24.2107986036,0.0,19.3027497915,23.426170988,41.3677734122,0.0,18.025,23.3427734122
 07/22  12:00:00,73.3978189608,6.99534542216,23.5065853638,0.0,19.1483137236,23.7250123474,35.506703319,0.0,18.025,17.481703319
 07/22  13:00:00,73.399944462,6.97813700285,23.3803730256,0.0,19.3027497915,23.7161209604,35.5015004219,0.0,18.025,17.4765004219
 07/22  14:00:00,73.484942102,6.98789560481,23.4556140716,0.0,19.3027497915,23.7161209604,35.5040591906,0.0,18.025,17.4790591906
 07/22  15:00:00,72.0210361583,6.95966755302,22.3098874003,0.0,19.3027497915,23.426170988,41.3252445384,0.0,18.025,23.3002445384
 07/22  16:00:00,75.3809620288,6.94541817542,21.2327530307,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 07/22  17:00:00,83.8908073844,7.1662319703,20.8993259288,0.0,18.2229234133,37.5968344597,5.76525084756,0.0,0.0,5.76525084756
 07/22  18:00:00,99.4960196285,7.51909263732,22.1984100323,0.0,32.690315043,37.0816133363,5.77025877055,0.0,0.0,5.77025877055
 07/22  19:00:00,101.226251204,7.73839698182,23.59771349,0.0,36.8143715336,33.066984531,5.78001240086,0.0,0.0,5.78001240086
 07/22  20:00:00,111.807417411,7.99029332314,24.9189033346,0.0,36.3493007332,38.7721355839,11.5396529254,0.0,0.0,11.5396529254
 07/22  21:00:00,112.990063671,7.9775989454,24.4641123358,0.0,36.1807251679,36.8228455648,5.78008384213,0.0,0.0,5.78008384213
 07/22  22:00:00,87.4212509934,7.52766886866,20.6654282068,0.0,31.0351095914,20.6438685092,11.5800606979,0.0,0.0,11.5800606979
 07/22  23:00:00,60.8170107677,7.09505730122,17.0475788259,0.0,17.4250845679,11.7056064465,5.77536307656,0.0,0.0,5.77536307656
 07/22  24:00:00,52.8541393238,6.92897875867,15.4786082935,0.0,12.8411359301,10.0650221343,5.75995185142,0.0,0.0,5.75995185142
 07/23  01:00:00,51.463863479,6.80081137938,14.0981838287,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/23  02:00:00,45.272348283,6.64578616091,12.680724894,0.0,8.34152022915,10.0650221343,5.7553871836,0.0,0.0,5.7553871836
 07/23  03:00:00,44.5840700989,6.5780278889,12.0602120874,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/23  04:00:00,45.7837881346,6.53540086812,11.6959601922,0.0,8.34152022915,11.6705166398,5.76029215926,0.0,0.0,5.76029215926
 07/23  05:00:00,49.9176142365,6.5077107217,11.699192461,0.0,8.80141237637,15.3678112995,5.76541685065,0.0,0.0,5.76541685065
 07/23  06:00:00,66.7404564131,6.74189049819,13.9633037239,0.0,18.5082010057,25.6353820695,5.77518458803,0.0,0.0,5.77518458803
 07/23  07:00:00,86.030174127,7.18462390543,18.2396220434,0.0,19.4926561212,41.1001056674,11.579526698,0.0,0.0,11.579526698
 07/23  08:00:00,117.989418643,7.70911999788,25.9170818252,0.0,26.3286599382,57.9988325916,29.429448801,0.0,0.0,29.429448801
 07/23  09:00:00,103.278443325,7.44722397416,26.7413038315,0.0,26.2443270014,42.8153538416,41.4669205845,0.0,18.025,23.4419205845
 07/23  10:00:00,73.9315489786,6.92452324413,21.7916471681,0.0,21.7447113004,23.4437158914,41.4105552511,0.0,18.025,23.3855552511
 07/23  11:00:00,67.674060621,6.7292353476,18.1314397883,0.0,19.3449162599,23.4437158914,35.5383431205,0.0,18.025,17.5133431205
 07/23  12:00:00,67.2044015344,6.70700592193,17.5417978049,0.0,19.190480192,23.7425572507,35.5037806005,0.0,18.025,17.4787806005
 07/23  13:00:00,68.8665182266,6.7796027946,19.1051985464,0.0,19.260583323,23.698576057,41.3245446676,0.0,18.025,23.2995446676
 07/23  14:00:00,71.5852726156,6.8941175728,21.7094365931,0.0,19.260583323,23.698576057,35.5056736086,0.0,18.025,17.4806736086
 07/23  15:00:00,72.462944002,6.96620504333,22.8049694094,0.0,19.260583323,23.4086260847,35.5043967724,0.0,18.025,17.4793967724
 07/23  16:00:00,77.7327593616,7.05333984729,23.5363386658,0.0,19.260583323,27.8781056672,23.7852910287,0.0,18.025,5.7602910287
 07/23  17:00:00,86.1346700484,7.29438790649,23.0747513096,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 07/23  18:00:00,101.494156105,7.64644207303,24.1886257446,0.0,32.6059821062,37.0465235296,5.77023600669,0.0,0.0,5.77023600669
 07/23  19:00:00,101.651991368,7.79965912095,23.9621976386,0.0,36.8143715336,33.066984531,11.5399273061,0.0,0.0,11.5399273061
 07/23  20:00:00,110.158602321,7.92308028042,23.2178885397,0.0,36.43363367,38.8072253906,5.77973173838,0.0,0.0,5.77973173838
 07/23  21:00:00,109.624929188,7.81591745643,21.3800876755,0.0,36.0963922311,36.7877557581,5.77964403343,0.0,0.0,5.77964403343
 07/23  22:00:00,83.5335681753,7.32504558509,17.0998017239,0.0,30.9507766546,20.6087787026,11.5800505859,0.0,0.0,11.5800505859
 07/23  23:00:00,56.9328519325,6.86335559003,13.395125067,0.0,17.4250845679,11.7056064465,5.77530780637,0.0,0.0,5.77530780637
 07/23  24:00:00,48.486274027,6.64479755452,11.2755065752,0.0,12.925468867,10.100111941,6.06850959373,0.308021051403,0.0,5.76048854232
 07/24  01:00:00,43.5079045701,6.44670259845,9.37523341318,0.0,10.0992000411,10.047477231,6.8875779085,1.13220195714,0.0,5.75537595136
 07/24  02:00:00,39.9876700089,6.28628721662,7.87497646844,0.0,8.25718729233,10.0299323277,1.93503666938,1.91503666938,0.0,0.02
 07/24  03:00:00,38.9792164478,6.18615725402,6.96664788538,0.0,8.25718729233,10.0299323277,8.04964785132,2.2941568197,0.0,5.75549103161
 07/24  04:00:00,40.0201172439,6.12422988196,6.46289122634,0.0,8.25718729233,11.6354268332,2.74463783007,2.72463783007,0.0,0.02
 07/24  05:00:00,47.4834411902,6.11158562556,6.35923813127,0.0,12.1011305571,15.3678112995,9.05817304305,3.28301285249,0.0,5.77516019055
 07/24  06:00:00,75.5280991887,6.61364579771,10.0256386186,0.0,19.7275818095,37.2640762949,15.007946911,3.42848455121,0.0,11.5794623598
 07/24  07:00:00,95.98132947,7.01709427333,13.3553613767,0.0,24.3117294858,51.2795993405,19.7122620096,2.29362716972,0.0,17.4186348399
 07/24  08:00:00,83.8302569957,6.57497199101,12.9213877753,0.0,23.6694662846,40.6342015617,23.4450667308,0.0,0.0,23.4450667308
 07/24  09:00:00,80.9370899273,6.55459622012,15.0558707392,0.0,23.6694662846,35.6302164847,41.4056677497,0.0,18.025,23.3806677497
 07/24  10:00:00,62.8516412584,6.38270013445,14.73897256,0.0,18.7433767983,22.9618409725,35.53870603,0.0,18.025,17.51370603
 07/24  11:00:00,63.9269558608,6.44281078622,15.7563700198,0.0,18.7433767983,22.9618409725,35.5068815319,0.0,18.025,17.4818815319
 07/24  12:00:00,64.7873055411,6.50140072246,16.514683659,0.0,18.5889407304,23.1597249699,41.3242514697,0.0,18.025,23.2992514697
 07/24  13:00:00,66.8190217181,6.62728295886,18.1740148012,0.0,18.7433767983,23.2517909448,35.5054125637,0.0,18.025,17.4804125637
 07/24  14:00:00,68.289396933,6.72448385873,19.5471878012,0.0,18.7433767983,23.2517909448,35.504070246,0.0,18.025,17.479070246
 07/24  15:00:00,68.415493175,6.80530437701,19.8824131356,0.0,18.7433767983,22.9618409725,35.5027376122,0.0,18.025,17.4777376122
 07/24  16:00:00,73.7089295761,6.93213321516,20.5977123417,0.0,18.7433767983,27.431320555,23.7851720021,0.0,18.025,5.76017200212
 07/24  17:00:00,86.3439923839,7.23473571437,20.7419787732,0.0,17.6635504202,40.6971502883,5.77006720936,0.0,0.0,5.77006720936
 07/24  18:00:00,93.3613238175,7.45012710633,21.0392300148,0.0,27.5259009287,37.3340067412,11.5690340514,0.0,0.0,11.5690340514
 07/24  19:00:00,96.4692303784,7.61155118118,21.6603285156,0.0,33.8341110165,33.3544677425,5.77955609698,0.0,0.0,5.77955609698
 07/24  20:00:00,107.97210713,7.743804598,21.1087962652,0.0,36.5179666069,38.8247702939,5.77810602035,0.0,0.0,5.77810602035
 07/24  21:00:00,105.163641736,7.7032508528,20.0879588157,0.0,32.965339924,36.8579353714,11.5797051209,0.0,0.0,11.5797051209
 07/24  22:00:00,77.1026426219,7.21067894109,16.0666565323,0.0,25.6355707503,20.6438685092,5.78470616889,0.0,0.0,5.78470616889
 07/24  23:00:00,53.3898789135,6.75403100946,12.363472002,0.0,15.0252895274,11.7056064465,5.76541629144,0.0,0.0,5.76541629144
 07/24  24:00:00,46.0807402047,6.53610414232,10.2979882161,0.0,11.6412384099,10.0650221343,6.15430601396,0.393844203108,0.0,5.76046181085
 07/25  01:00:00,43.0810147811,6.39712296273,8.99792700176,0.0,10.0992000411,10.047477231,6.56410730054,0.808780282466,0.0,5.75532701807
 07/25  02:00:00,39.6909155407,6.25194630593,7.61256334317,0.0,8.25718729233,10.0299323277,1.75960565643,1.73960565643,0.0,0.02
 07/25  03:00:00,38.7016961351,6.15617787026,6.71911057388,0.0,8.25718729233,10.0299323277,8.11848011854,2.36334081481,0.0,5.75513930373
 07/25  04:00:00,39.7756722594,6.09795197997,6.24472603237,0.0,8.25718729233,11.6354268332,2.80613920909,2.78613920909,0.0,0.02
 07/25  05:00:00,47.5202988588,6.11014295047,6.3975441705,0.0,12.1011305571,15.3678112995,8.34296685578,2.56784191058,0.0,5.7751249452
 07/25  06:00:00,75.732369111,6.62634419994,10.2172177536,0.0,19.7275818095,37.2640762949,13.9728607085,2.39323870121,0.0,11.5796220073
 07/25  07:00:00,96.5267228043,7.05211380695,13.8657458132,0.0,24.3117294858,51.2795993405,18.6925115065,1.27450063799,0.0,17.4180108685
 07/25  08:00:00,84.3735230017,6.60704518165,13.4325875624,0.0,23.6694662846,40.6342015617,23.4428191181,0.0,0.0,23.4428191181
 07/25  09:00:00,81.8424116628,6.60003497513,15.9157585546,0.0,23.6694662846,35.6302164847,41.4034248206,0.0,18.025,23.3784248206
 07/25  10:00:00,64.0864409036,6.42835349149,15.9281238252,0.0,18.7433767983,22.9618409725,35.5371122577,0.0,18.025,17.5121122577
 07/25  11:00:00,66.1622682203,6.5308275048,17.9036685537,0.0,18.7433767983,22.9618409725,35.5061230226,0.0,18.025,17.4811230226
 07/25  12:00:00,68.9685925586,6.68244958198,20.5149232797,0.0,18.5889407304,23.1597249699,41.3219316808,0.0,18.025,23.2969316808
 07/25  13:00:00,72.3325207107,6.87074031866,23.4440598389,0.0,18.7433767983,23.2517909448,35.5035903356,0.0,18.025,17.4785903356
 07/25  14:00:00,74.215992111,7.00915492309,25.1891152856,0.0,18.7433767983,23.2517909448,35.5022243261,0.0,18.025,17.4772243261
 07/25  15:00:00,74.4024549495,7.09155272653,25.5831293002,0.0,18.7433767983,22.9618409725,35.5046684009,0.0,18.025,17.4796684009
 07/25  16:00:00,79.1363345847,7.19839950055,25.7588525994,0.0,18.7433767983,27.431320555,23.7852829068,0.0,18.025,5.76028290683
 07/25  17:00:00,90.8214994078,7.46669324544,24.9875316946,0.0,17.6635504202,40.6971502883,5.76999037456,0.0,0.0,5.76999037456
 07/25  18:00:00,96.5846714122,7.63357476746,24.0791392134,0.0,27.5259009287,37.3340067412,5.79451084204,0.0,0.0,5.79451084204
 07/25  19:00:00,98.9160688744,7.76263469387,23.9560881919,0.0,33.8341110165,33.3544677425,11.5385069247,0.0,0.0,11.5385069247
 07/25  20:00:00,110.596690224,7.91754226625,23.5596478355,0.0,36.5179666069,38.8247702939,5.77950970014,0.0,0.0,5.77950970014
 07/25  21:00:00,108.322334876,7.92314638213,23.0267630506,0.0,32.965339924,36.8579353714,11.5790933129,0.0,0.0,11.5790933129
 07/25  22:00:00,80.2309431196,7.43086789966,18.9747768871,0.0,25.6355707503,20.6438685092,5.78463436172,0.0,0.0,5.78463436172
 07/25  23:00:00,56.201715842,6.96053154691,14.9688100376,0.0,15.0252895274,11.7056064465,5.76535201724,0.0,0.0,5.76535201724
 07/25  24:00:00,49.149957748,6.76248635512,13.1408252283,0.0,11.6412384099,10.0650221343,5.76024056674,0.0,0.0,5.76024056674
 07/26  01:00:00,46.6908021225,6.66234925818,12.3424930378,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/26  02:00:00,43.2654194051,6.51737707577,10.921635418,0.0,8.25718729233,10.0299323277,5.75531242913,0.0,0.0,5.75531242913
 07/26  03:00:00,42.2273681284,6.42663756524,9.97432779784,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,43.405543664,6.37909500834,9.59345415657,0.0,8.25718729233,11.6354268332,5.75923744768,0.0,0.0,5.75923744768
 07/26  05:00:00,51.4386900591,6.40853043979,10.0175535908,0.0,12.1011305571,15.3678112995,5.77490933003,0.0,0.0,5.77490933003
 07/26  06:00:00,80.6837261142,7.00614406454,14.7887817855,0.0,19.7275818095,37.2640762949,11.5794812514,0.0,0.0,11.5794812514
 07/26  07:00:00,101.771659493,7.4348053977,18.7280025297,0.0,24.3117294858,51.2795993405,17.4184474684,0.0,0.0,17.4184474684
 07/26  08:00:00,88.6334078279,6.87262032301,17.4269030388,0.0,23.6694662846,40.6342015617,23.4454473943,0.0,0.0,23.4454473943
 07/26  09:00:00,85.1052623607,6.79110825601,18.9875391891,0.0,23.6694662846,35.6302164847,41.4018707745,0.0,18.025,23.3768707745
 07/26  10:00:00,65.173525071,6.49157573909,16.9519918518,0.0,18.7433767983,22.9618409725,35.5381061303,0.0,18.025,17.5131061303
 07/26  11:00:00,64.8384677149,6.44750621844,16.6631922383,0.0,18.7433767983,22.9618409725,35.5076955816,0.0,18.025,17.4826955816
 07/26  12:00:00,66.4450713745,6.48190348788,18.1919491609,0.0,18.5889407304,23.1597249699,35.5035682487,0.0,18.025,17.4785682487
 07/26  13:00:00,68.5601072844,6.56847522827,19.9739143665,0.0,18.7433767983,23.2517909448,41.3216732784,0.0,18.025,23.2966732784
 07/26  14:00:00,69.5214991031,6.60419609896,20.8995849946,0.0,18.7433767983,23.2517909448,35.503369913,0.0,18.025,17.478369913
 07/26  15:00:00,69.139070681,6.64795866742,20.7633426155,0.0,18.7433767983,22.9618409725,35.5019604707,0.0,18.025,17.4769604707
 07/26  16:00:00,73.5772231381,6.72114920541,20.6769934882,0.0,18.7433767983,27.431320555,23.7850804506,0.0,18.025,5.76008045056
 07/26  17:00:00,85.4686860155,7.03051178952,20.0709020196,0.0,17.6635504202,40.6971502883,5.77002775781,0.0,0.0,5.77002775781
 07/26  18:00:00,92.070726891,7.24914730587,19.9496288238,0.0,27.5259009287,37.3340067412,5.79432708636,0.0,0.0,5.79432708636
 07/26  19:00:00,95.5127186055,7.42281210647,20.8925646714,0.0,33.8341110165,33.3544677425,11.5386898434,0.0,0.0,11.5386898434
 07/26  20:00:00,108.47110009,7.66225137498,21.6893501281,0.0,36.5179666069,38.8247702939,5.77864153888,0.0,0.0,5.77864153888
 07/26  21:00:00,106.770804815,7.71298392665,21.6854048714,0.0,32.965339924,36.8579353714,11.5776545092,0.0,0.0,11.5776545092
 07/26  22:00:00,78.6773483931,7.23429563193,17.6177623513,0.0,25.6355707503,20.6438685092,5.78486541495,0.0,0.0,5.78486541495
 07/26  23:00:00,55.0937311431,6.80257719547,14.0187815617,0.0,15.0252895274,11.7056064465,5.76525985764,0.0,0.0,5.76525985764
 07/26  24:00:00,48.3587448882,6.63944545663,12.4726564127,0.0,11.6412384099,10.0650221343,5.76037660054,0.0,0.0,5.76037660054
 07/27  01:00:00,45.6797809765,6.53549299141,11.4583313492,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/27  02:00:00,42.7949844788,6.43684208418,10.5317359999,0.0,8.25718729233,10.0299323277,5.75532420323,0.0,0.0,5.75532420323
 07/27  03:00:00,42.0969993153,6.37507462485,9.89552560454,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/27  04:00:00,43.3040860454,6.33663543021,9.53445651275,0.0,8.25718729233,11.6354268332,5.75987619524,0.0,0.0,5.75987619524
 07/27  05:00:00,51.070753217,6.35500005363,9.70315143949,0.0,12.1011305571,15.3678112995,5.77488135109,0.0,0.0,5.77488135109
 07/27  06:00:00,79.8491161919,6.92892583898,14.0313974233,0.0,19.7275818095,37.2640762949,11.57897616,0.0,0.0,11.57897616
 07/27  07:00:00,100.503143205,7.32846269599,17.5658433656,0.0,24.3117294858,51.2795993405,11.6188122425,0.0,0.0,11.6188122425
 07/27  08:00:00,87.5211308278,6.80978169737,16.3774715821,0.0,23.6694662846,40.6342015617,29.2992598637,0.0,0.0,29.2992598637
 07/27  09:00:00,84.2827432976,6.74103728468,18.2150928372,0.0,23.6694662846,35.6302164847,35.5636888673,0.0,18.025,17.5386888673
 07/27  10:00:00,64.6442696899,6.45515925888,16.4591577753,0.0,18.7433767983,22.9618409725,41.3669231251,0.0,18.025,23.3419231251
 07/27  11:00:00,64.1416610985,6.42789071094,15.9860042079,0.0,18.7433767983,22.9618409725,35.5064788848,0.0,18.025,17.4814788848
 07/27  12:00:00,65.4012298236,6.4544963319,17.1755176771,0.0,18.5889407304,23.1597249699,35.5033019595,0.0,18.025,17.4783019595
 07/27  13:00:00,66.4899029069,6.52478062223,17.9474049192,0.0,18.7433767983,23.2517909448,35.5018002784,0.0,18.025,17.4768002784
 07/27  14:00:00,68.0315436438,6.59116958294,19.4226579639,0.0,18.7433767983,23.2517909448,41.320134837,0.0,18.025,23.295134837
 07/27  15:00:00,68.6541883723,6.69729679911,20.2291264918,0.0,18.7433767983,22.9618409725,35.5021630351,0.0,18.025,17.4771630351
 07/27  16:00:00,74.1848266479,6.81920243034,21.1865503281,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/27  17:00:00,87.5160665637,7.17247794218,21.9763193609,0.0,17.6635504202,40.6971502883,5.76987599475,0.0,0.0,5.76987599475
 07/27  18:00:00,95.1493015058,7.45063335333,22.8267193847,0.0,27.5259009287,37.3340067412,11.5686898793,0.0,0.0,11.5686898793
 07/27  19:00:00,98.3831029097,7.64452474867,23.541246018,0.0,33.8341110165,33.3544677425,5.77926580565,0.0,0.0,5.77926580565
 07/27  20:00:00,110.42566715,7.84642801834,23.4597450998,0.0,36.5179666069,38.8247702939,11.5380435931,0.0,0.0,11.5380435931
 07/27  21:00:00,107.755070158,7.84043842279,22.5422231965,0.0,32.965339924,36.8579353714,11.5774101912,0.0,0.0,11.5774101912
 07/27  22:00:00,79.6145732906,7.34935384202,18.439930206,0.0,25.6355707503,20.6438685092,5.78464875962,0.0,0.0,5.78464875962
 07/27  23:00:00,55.1826042844,6.85415345212,14.0560815116,0.0,15.0252895274,11.7056064465,5.76526564554,0.0,0.0,5.76526564554
 07/27  24:00:00,47.7272052366,6.63470702684,11.8458630104,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/28  01:00:00,44.6012835604,6.49646761214,10.4188560759,0.0,10.0992000411,10.047477231,5.78058750681,0.025173297274,0.0,5.75541420953
 07/28  02:00:00,41.4726750076,6.37535375806,9.27092112129,0.0,8.25718729233,10.0299323277,0.21089486634,0.19089486634,0.0,0.02
 07/28  03:00:00,40.723708965,6.30439436567,8.59291289443,0.0,8.25718729233,10.0299323277,6.06550942175,0.310197645088,0.0,5.75531177666
 07/28  04:00:00,41.6269703965,6.2405979498,7.95338161802,0.0,8.25718729233,11.6354268332,6.57153577734,0.811325463929,0.0,5.76021031341
 07/28  05:00:00,49.4079106672,6.25906392232,8.13624830316,0.0,12.1011305571,15.3678112995,6.82247940037,1.04755377929,0.0,5.77492562108
 07/28  06:00:00,77.9670477612,6.80746018204,12.2708057375,0.0,19.7275818095,37.2640762949,12.6109629498,1.03346367662,0.0,11.5774992732
 07/28  07:00:00,98.1073474735,7.17925299889,15.3192671394,0.0,24.3117294858,51.2795993405,12.3466317079,0.728362158447,0.0,11.6182695494
 07/28  08:00:00,85.1611887243,6.67713412761,14.1501838808,0.0,23.6694662846,40.6342015617,23.4426269097,0.0,0.0,23.4426269097
 07/28  09:00:00,82.0180750174,6.64154123376,16.049930707,0.0,23.6694662846,35.6302164847,41.4059552862,0.0,18.025,23.3809552861
 07/28  10:00:00,62.5993257189,6.38766977055,14.4817020977,0.0,18.7433767983,22.9618409725,41.3663802792,0.0,18.025,23.3413802792
 07/28  11:00:00,62.2577389355,6.37007793158,14.1598967898,0.0,18.7433767983,22.9618409725,35.5051176097,0.0,18.025,17.4801176097
 07/28  12:00:00,63.1584857678,6.39911537083,14.9881591241,0.0,18.5889407304,23.1597249699,35.5044391066,0.0,18.025,17.4794391066
 07/28  13:00:00,62.9063839176,6.41742900165,14.4712390726,0.0,18.7433767983,23.2517909448,35.5044252145,0.0,18.025,17.4794252145
 07/28  14:00:00,63.8443338679,6.48329988002,15.3433186975,0.0,18.7433767983,23.2517909448,35.5023358169,0.0,18.025,17.4773358169
 07/28  15:00:00,65.3185701047,6.5875265017,17.0032790076,0.0,18.7433767983,22.9618409725,35.5008301757,0.0,18.025,17.4758301757
 07/28  16:00:00,69.8059205077,6.65766581987,16.9691842703,0.0,18.7433767983,27.431320555,23.7851100933,0.0,18.025,5.76011009332
 07/28  17:00:00,82.839834895,6.98797890267,17.4845942893,0.0,17.6635504202,40.6971502883,5.76979403045,0.0,0.0,5.76979403045
 07/28  18:00:00,90.6646060245,7.24046171332,18.5522034132,0.0,27.5259009287,37.3340067412,11.5688367696,0.0,0.0,11.5688367696
 07/28  19:00:00,93.4488691066,7.38539014925,18.8661523092,0.0,33.8341110165,33.3544677425,5.77944789897,0.0,0.0,5.77944789897
 07/28  20:00:00,105.968801311,7.5637419819,19.285574078,0.0,36.5179666069,38.8247702939,5.79543336057,0.0162018633913,0.0,5.77923149718
 07/28  21:00:00,103.918610101,7.5857906175,18.9604182545,0.0,32.965339924,36.8579353714,11.5785676481,0.0,0.0,11.5785676481
 07/28  22:00:00,76.3746660336,7.12996744753,15.4194117477,0.0,25.6355707503,20.6438685092,11.5492079829,0.0,0.0,11.5492079829
 07/28  23:00:00,52.7711153147,6.67963665957,11.8191161459,0.0,15.0252895274,11.7056064465,0.558405301211,0.538405301211,0.0,0.02
 07/28  24:00:00,45.3985805857,6.45739124802,9.69455487252,0.0,11.6412384099,10.0650221343,7.07787670832,1.318063652,0.0,5.75981305631
 07/29  01:00:00,45.118991112,6.33093081722,8.34261932949,0.0,12.8411359301,10.0650221343,7.82915186004,2.07382716959,0.0,5.75532469045
 07/29  02:00:00,39.009424714,6.17549250569,7.007536472,0.0,8.25718729233,10.0299323277,2.44040704105,2.42040704105,0.0,0.02
 07/29  03:00:00,38.2040945169,6.09312966017,6.28456233154,0.0,8.25718729233,10.0299323277,8.59692518479,2.84181132467,0.0,5.75511386012
 07/29  04:00:00,39.015761182,6.01418213161,5.56859569669,0.0,8.25718729233,11.6354268332,4.14770703869,4.12770703869,0.0,0.02
 07/29  05:00:00,42.683673186,5.95446422965,5.1379418217,0.0,8.71707943955,15.3327214929,10.2069967471,4.44182544437,0.0,5.76517130268
 07/29  06:00:00,58.4988896464,6.10459542656,6.35905977224,0.0,18.5082010057,25.6353820695,10.6166906747,4.84203184017,0.0,5.77465883454
 07/29  07:00:00,76.2883750351,6.47451939817,9.32739720286,0.0,19.4083231844,41.0650158608,15.622477086,4.04357624981,0.0,11.5789008362
 07/29  08:00:00,107.791015738,7.06310458098,16.364755895,0.0,26.3286599382,57.9988325916,29.4255296211,0.0,0.0,29.4255296211
 07/29  09:00:00,94.7066469321,6.91711590949,18.5802300399,0.0,26.3286599382,42.8504436482,41.4661796747,0.0,18.025,23.4411796747
 07/29  10:00:00,69.1000585976,6.57874152127,17.3059730825,0.0,21.7447113004,23.4437158914,41.4077299131,0.0,18.025,23.3827299131
 07/29  11:00:00,67.9873550294,6.6362021773,18.5975005532,0.0,19.3027497915,23.426170988,41.3631441822,0.0,18.025,23.3381441822
 07/29  12:00:00,69.8181499203,6.76438776684,20.1578930737,0.0,19.1483137236,23.7250123474,35.5019771916,0.0,18.025,17.4769771916
 07/29  13:00:00,71.9999551826,6.88923531547,22.0693046003,0.0,19.3027497915,23.7161209604,35.504153552,0.0,18.025,17.479153552
 07/29  14:00:00,74.2675241189,7.03312741533,24.1929808259,0.0,19.3027497915,23.7161209604,35.5026124879,0.0,18.025,17.4776124879
 07/29  15:00:00,75.1508968344,7.131489319,25.2679411586,0.0,19.3027497915,23.426170988,35.5010728714,0.0,18.025,17.4760728714
 07/29  16:00:00,79.5545496563,7.19765141589,25.1541235689,0.0,19.3027497915,27.8956505705,23.7851373017,0.0,18.025,5.76013730168
 07/29  17:00:00,88.4175553964,7.45088353952,25.1414486657,0.0,18.2229234133,37.5968344597,5.76505087349,0.0,0.0,5.76505087349
 07/29  18:00:00,104.826735399,7.84131562873,27.2069331037,0.0,32.690315043,37.0816133363,5.76979744327,0.0,0.0,5.76979744327
 07/29  19:00:00,106.356085116,8.05708708286,28.4088970558,0.0,36.8143715336,33.066984531,5.77939771348,0.0,0.0,5.77939771348
 07/29  20:00:00,115.244800042,8.23647239702,28.1101477314,0.0,36.3493007332,38.7721355839,5.77844403859,0.0,0.0,5.77844403859
 07/29  21:00:00,114.757959408,8.154026335,26.055616395,0.0,36.1807251679,36.8228455648,5.77979644137,0.0,0.0,5.77979644137
 07/29  22:00:00,88.6584001938,7.6655008986,21.7648044291,0.0,31.0351095914,20.6438685092,11.5787936322,0.0,0.0,11.5787936322
 07/29  23:00:00,61.8221099579,7.20717927038,17.9405859114,0.0,17.4250845679,11.7056064465,5.77375052032,0.0,0.0,5.77375052032
 07/29  24:00:00,53.6042153261,7.01516105667,16.1425243376,0.0,12.8411359301,10.0650221343,5.76033295298,0.0,0.0,5.76033295298
 07/30  01:00:00,52.4021181058,6.89035883292,14.9468972186,0.0,12.925468867,10.100111941,5.75526703523,0.0,0.0,5.75526703523
 07/30  02:00:00,45.8804574563,6.71156293692,13.223077582,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/30  03:00:00,44.949283078,6.62220105825,12.3812583922,0.0,8.34152022915,10.0650221343,5.755051154,0.0,0.0,5.755051154
 07/30  04:00:00,45.7911008601,6.55046912409,11.688227885,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 07/30  05:00:00,50.0413583628,6.52647200081,11.8041990749,0.0,8.80141237637,15.3678112995,5.76495905818,0.0,0.0,5.76495905818
 07/30  06:00:00,67.2111236354,6.77170909252,14.4041841501,0.0,18.5082010057,25.6353820695,5.77455915953,0.0,0.0,5.77455915953
 07/30  07:00:00,86.4622792278,7.20219510403,18.6542092674,0.0,19.4926561212,41.1001056674,11.5786256537,0.0,0.0,11.5786256537
 07/30  08:00:00,118.211171627,7.71583720302,26.1321878534,0.0,26.3286599382,57.9988325916,29.4242743273,0.0,0.0,29.4242743273
 07/30  09:00:00,103.309916401,7.44713200239,26.7729127402,0.0,26.2443270014,42.8153538416,41.4652158111,0.0,18.025,23.4402158111
 07/30  10:00:00,76.688061937,7.04802805487,24.4246934891,0.0,21.7447113004,23.4437158914,41.4068039422,0.0,18.025,23.3818039422
 07/30  11:00:00,75.4626801992,7.08200616588,25.5673133113,0.0,19.3449162599,23.4437158914,40.0082139323,0.0,18.025,21.9832139323
 07/30  12:00:00,77.3372086951,7.18192861365,27.1997016938,0.0,19.190480192,23.7425572507,36.8548205502,0.0,18.025,18.8298205502
 07/30  13:00:00,80.1433224172,7.30517133576,29.8564496072,0.0,19.260583323,23.698576057,35.5033902283,0.0,18.025,17.4783902283
 07/30  14:00:00,81.1225474424,7.39110048189,30.7497447093,0.0,19.260583323,23.698576057,35.5018156001,0.0,18.025,17.4768156001
 07/30  15:00:00,81.8591854355,7.4787681818,31.6886642764,0.0,19.260583323,23.4086260847,35.5002440069,0.0,18.025,17.4752440069
 07/30  16:00:00,86.8149236292,7.55862784041,32.1132341708,0.0,19.260583323,27.8781056672,23.7851462885,0.0,18.025,5.7601462885
 07/30  17:00:00,95.9056609969,7.83345300114,32.3066991697,0.0,18.1807569449,37.5792895564,5.76506282576,0.0,0.0,5.76506282576
 07/30  18:00:00,110.624716717,8.17554834654,32.7901079957,0.0,32.6059821062,37.0465235296,5.7697357691,0.0,0.0,5.7697357691
 07/30  19:00:00,110.512574204,8.31601836338,32.306457786,0.0,36.8143715336,33.066984531,5.77914241742,0.0,0.0,5.77914241742
 07/30  20:00:00,119.581961426,8.49026069282,32.0741026172,0.0,36.43363367,38.8072253906,5.7796695317,0.0,0.0,5.7796695317
 07/30  21:00:00,119.882500027,8.44411622445,31.0094956858,0.0,36.0963922311,36.7877557581,5.77952397014,0.0,0.0,5.77952397014
 07/30  22:00:00,92.8973766264,7.92145264193,25.8672577523,0.0,30.9507766546,20.6087787026,11.578501519,0.0,0.0,11.578501519
 07/30  23:00:00,64.8951593593,7.39800547633,20.8228135505,0.0,17.4250845679,11.7056064465,5.77491590272,0.0,0.0,5.77491590272
 07/30  24:00:00,56.4187405142,7.18424612942,18.6685427171,0.0,12.925468867,10.100111941,5.76028280046,0.0,0.0,5.76028280046
 07/31  01:00:00,51.6613109616,7.00565238456,16.9697024467,0.0,10.0992000411,10.047477231,5.75529277168,0.0,0.0,5.75529277168
 07/31  02:00:00,48.4705990407,6.87607601318,15.7681296573,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/31  03:00:00,47.6686011402,6.80096751159,15.0412348542,0.0,8.25718729233,10.0299323277,5.75536623275,0.0,0.0,5.75536623275
 07/31  04:00:00,48.7770615712,6.7518379347,14.5922445825,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/31  05:00:00,57.115263748,6.78860486166,15.3140713191,0.0,12.1011305571,15.3678112995,5.77479584526,0.0,0.0,5.77479584526
 07/31  06:00:00,85.886864719,7.36499278812,19.6331081142,0.0,19.7275818095,37.2640762949,11.5785165799,0.0,0.0,11.5785165799
 07/31  07:00:00,106.622209347,7.75994058427,23.2534624569,0.0,24.3117294858,51.2795993405,17.416389518,0.0,0.0,17.416389518
 07/31  08:00:00,93.8037861962,7.15958731495,22.31034704,0.0,23.6694662846,40.6342015617,23.4395056445,0.0,0.0,23.4395056445
 07/31  09:00:00,89.397407627,7.03333559315,23.0374812117,0.0,23.6694662846,35.6302164847,41.4001927329,0.0,18.025,23.3751927329
 07/31  10:00:00,68.6441862501,6.70796804778,20.2062754617,0.0,18.7433767983,22.9618409725,35.5359396005,0.0,18.025,17.5109396005
 07/31  11:00:00,68.4169923615,6.67731275169,20.0119209698,0.0,18.7433767983,22.9618409725,35.504035045,0.0,18.025,17.479035045
 07/31  12:00:00,69.5431398628,6.69111801425,21.08081437,0.0,18.5889407304,23.1597249699,35.5015206043,0.0,18.025,17.4765206043
 07/31  13:00:00,70.6841989057,6.70400997274,21.9624827006,0.0,18.7433767983,23.2517909448,41.3211528245,0.0,18.025,23.2961528245
 07/31  14:00:00,70.899452279,6.71609920313,22.1656456305,0.0,18.7433767983,23.2517909448,35.5027564105,0.0,18.025,17.4777564105
 07/31  15:00:00,70.4875874251,6.75829853197,22.0015303527,0.0,18.7433767983,22.9618409725,35.5011559581,0.0,18.025,17.4761559581
 07/31  16:00:00,75.4742973271,6.83653495165,22.4586931397,0.0,18.7433767983,27.431320555,23.7850893178,0.0,18.025,5.76008931784
 07/31  17:00:00,88.9005535509,7.19615030689,23.3371484157,0.0,17.6635504202,40.6971502883,5.76868374151,0.0,0.0,5.76868374151
 07/31  18:00:00,96.044861783,7.4449493164,23.7279939833,0.0,27.5259009287,37.3340067412,5.79404200704,0.0,0.0,5.79404200704
 07/31  19:00:00,99.9885087605,7.65963984917,25.1315501895,0.0,33.8341110165,33.3544677425,11.5382366735,0.0,0.0,11.5382366735
 07/31  20:00:00,112.563225339,7.91411974672,25.5296299661,0.0,36.5179666069,38.8247702939,5.77837548907,0.0,0.0,5.77837548907
 07/31  21:00:00,110.592706466,7.96059348412,25.25973115,0.0,32.965339924,36.8579353714,11.5760383196,0.0,0.0,11.5760383196
 07/31  22:00:00,82.5079901844,7.47935635377,21.2033695979,0.0,25.6355707503,20.6438685092,5.78446630321,0.0,0.0,5.78446630321
 07/31  23:00:00,58.3997365856,7.02955082935,17.097827625,0.0,15.0252895274,11.7056064465,5.7651521506,0.0,0.0,5.7651521506
 07/31  24:00:00,51.2847947613,6.84472240534,15.193441339,0.0,11.6412384099,10.0650221343,5.76023311984,0.0,0.0,5.76023311984
 08/01  01:00:00,48.2967443707,6.71711113804,13.8936845312,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,45.1610977214,6.59919782247,12.7355018708,0.0,8.25718729233,10.0299323277,5.75533486844,0.0,0.0,5.75533486844
 08/01  03:00:00,44.2584625052,6.52346040976,11.9086110226,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/01  04:00:00,45.2718760164,6.47058767228,11.3683043374,0.0,8.25718729233,11.6354268332,5.75953874775,0.0,0.0,5.75953874775
 08/01  05:00:00,52.9485895321,6.48243115596,11.4535758912,0.0,12.1011305571,15.3678112995,5.77467766737,0.0,0.0,5.77467766737
 08/01  06:00:00,82.5643646401,7.11232520336,16.5632802331,0.0,19.7275818095,37.2640762949,11.5781839149,0.0,0.0,11.5781839149
 08/01  07:00:00,104.373436069,7.56041891436,21.2042244784,0.0,24.3117294858,51.2795993405,11.6173722244,0.0,0.0,11.6173722244
 08/01  08:00:00,93.4529695955,7.05519095519,22.0639295582,0.0,23.6694662846,40.6342015617,29.2969055628,0.0,0.0,29.2969055628
 08/01  09:00:00,91.644681394,7.06907788523,25.2490153558,0.0,23.6694662846,35.6302164847,35.5654040719,0.0,18.025,17.5404040719
 08/01  10:00:00,72.6325837603,6.8334047126,24.0692392456,0.0,18.7433767983,22.9618409725,41.3649099503,0.0,18.025,23.3399099503
 08/01  11:00:00,73.0535470423,6.87600540854,24.4497855024,0.0,18.7433767983,22.9618409725,35.504984857,0.0,18.025,17.479984857
 08/01  12:00:00,74.9568038939,6.99611759566,26.1894827228,0.0,18.5889407304,23.1597249699,35.5041243268,0.0,18.025,17.4791243268
 08/01  13:00:00,77.474598161,7.13381903764,28.3230719327,0.0,18.7433767983,23.2517909448,35.5005702797,0.0,18.025,17.4755702797
 08/01  14:00:00,78.3117585285,7.19347913262,29.1005721538,0.0,18.7433767983,23.2517909448,35.4989257732,0.0,18.025,17.4739257732
 08/01  15:00:00,78.3128774505,7.26106311437,29.3240584616,0.0,18.7433767983,22.9618409725,35.5010573126,0.0,18.025,17.4760573126
 08/01  16:00:00,83.7070190614,7.39029952403,30.137658199,0.0,18.7433767983,27.431320555,23.784450154,0.0,18.025,5.75945015405
 08/01  17:00:00,96.335229604,7.71011205039,30.2578675992,0.0,17.6635504202,40.6971502883,5.76962713244,0.0,0.0,5.76962713244
 08/01  18:00:00,102.555046037,7.90818598229,29.7749415634,0.0,27.5259009287,37.3340067412,11.5677820383,0.0,0.0,11.5677820383
 08/01  19:00:00,105.963826429,8.09352369684,30.6729929336,0.0,33.8341110165,33.3544677425,5.77954481594,0.0,0.0,5.77954481594
 08/01  20:00:00,117.499511513,8.26939249993,30.1106491333,0.0,36.5179666069,38.8247702939,5.77930934346,0.0,0.0,5.77930934346
 08/01  21:00:00,113.590122751,8.23686921617,27.9808790599,0.0,32.965339924,36.8579353714,11.5781274706,0.0,0.0,11.5781274706
 08/01  22:00:00,85.0402868096,7.73471781291,23.4803010982,0.0,25.6355707503,20.6438685092,11.5489124211,0.0,0.0,11.5489124211
 08/01  23:00:00,60.7027786686,7.24973571434,19.1806904877,0.0,15.0252895274,11.7056064465,5.76495371707,0.0,0.0,5.76495371707
 08/01  24:00:00,53.2060771608,7.02403065176,16.9354213855,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/02  01:00:00,50.1640846968,6.88732427091,15.5908059175,0.0,10.0992000411,10.047477231,5.75538672333,0.0,0.0,5.75538672333
 08/02  02:00:00,47.0737547013,6.76757240528,14.4797927593,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,45.7630604716,6.66954080989,13.2671229858,0.0,8.25718729233,10.0299323277,5.75515786495,0.0,0.0,5.75515786495
 08/02  04:00:00,46.5117598594,6.59588807125,12.4828962925,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/02  05:00:00,54.4045001342,6.61853322392,12.7733848932,0.0,12.1011305571,15.3678112995,5.77475016022,0.0,0.0,5.77475016022
 08/02  06:00:00,83.8272661341,7.2238462676,17.7146683688,0.0,19.7275818095,37.2640762949,11.5783993001,0.0,0.0,11.5783993001
 08/02  07:00:00,105.375604283,7.65767221458,22.1091418455,0.0,24.3117294858,51.2795993405,17.4158128607,0.0,0.0,17.4158128607
 08/02  08:00:00,94.1397954879,7.13961480026,22.6663393181,0.0,23.6694662846,40.6342015617,23.4399185131,0.0,0.0,23.4399185131
 08/02  09:00:00,92.5168750191,7.14963689198,26.0406551756,0.0,23.6694662846,35.6302164847,41.4006320721,0.0,18.025,23.3756320721
 08/02  10:00:00,73.0141031232,6.90091585236,24.3832492973,0.0,18.7433767983,22.9618409725,35.5348569345,0.0,18.025,17.5098569345
 08/02  11:00:00,74.6996724386,6.9813367787,25.9905805842,0.0,18.7433767983,22.9618409725,35.5039795459,0.0,18.025,17.4789795459
 08/02  12:00:00,77.2313469742,7.12509785722,28.335046067,0.0,18.5889407304,23.1597249699,41.3186402772,0.0,18.025,23.2936402772
 08/02  13:00:00,79.3479761404,7.25399619567,30.0762766457,0.0,18.7433767983,23.2517909448,35.5007592402,0.0,18.025,17.4757592402
 08/02  14:00:00,80.1440272157,7.31364878738,30.8126741188,0.0,18.7433767983,23.2517909448,35.502880829,0.0,18.025,17.477880829
 08/02  15:00:00,80.218529673,7.3994250414,31.0913495446,0.0,18.7433767983,22.9618409725,35.5012168485,0.0,18.025,17.4762168485
 08/02  16:00:00,85.535930859,7.51844319902,31.8384220672,0.0,18.7433767983,27.431320555,23.784935454,0.0,18.025,5.75993545404
 08/02  17:00:00,98.4680633398,7.85502928936,32.2457851934,0.0,17.6635504202,40.6971502883,5.7697307903,0.0,0.0,5.7697307903
 08/02  18:00:00,104.98497108,8.07456118283,32.0385020072,0.0,27.5259009287,37.3340067412,5.79405265927,0.0,0.0,5.79405265927
 08/02  19:00:00,107.97386157,8.24314422231,32.5334063656,0.0,33.8341110165,33.3544677425,11.5378253079,0.0,0.0,11.5378253079
 08/02  20:00:00,119.096751424,8.39924688837,31.5780371087,0.0,36.5179666069,38.8247702939,5.7783917544,0.0,0.0,5.7783917544
 08/02  21:00:00,115.627233322,8.36922410063,29.8856384264,0.0,32.965339924,36.8579353714,11.576673655,0.0,0.0,11.576673655
 08/02  22:00:00,87.1674647947,7.86060493208,25.4816036587,0.0,25.6355707503,20.6438685092,5.78444145263,0.0,0.0,5.78444145263
 08/02  23:00:00,62.3930847923,7.3586754901,20.7620557894,0.0,15.0252895274,11.7056064465,5.76497262754,0.0,0.0,5.76497262754
 08/02  24:00:00,54.4222080578,7.11553035375,18.060050163,0.0,11.6412384099,10.0650221343,5.76024225229,0.0,0.0,5.76024225229
 08/03  01:00:00,51.1036866758,6.96305302621,16.4546876579,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/03  02:00:00,47.956061599,6.83728031174,15.292385763,0.0,8.25718729233,10.0299323277,5.75534718815,0.0,0.0,5.75534718815
 08/03  03:00:00,47.1797972943,6.76438542474,14.5890235038,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,47.7384089583,6.68970660903,13.6157219336,0.0,8.25718729233,11.6354268332,5.75953367244,0.0,0.0,5.75953367244
 08/03  05:00:00,56.2960469897,6.7378916084,14.5455789345,0.0,12.1011305571,15.3678112995,5.77463271972,0.0,0.0,5.77463271972
 08/03  06:00:00,86.4452566678,7.38083702386,20.1756707175,0.0,19.7275818095,37.2640762949,11.5779664912,0.0,0.0,11.5779664912
 08/03  07:00:00,107.984630179,7.82220115726,24.5536503515,0.0,24.3117294858,51.2795993405,11.6164246066,0.0,0.0,11.6164246066
 08/03  08:00:00,97.0746931712,7.29760996392,25.4432435547,0.0,23.6694662846,40.6342015617,29.2956564582,0.0,0.0,29.2956564582
 08/03  09:00:00,94.6071991295,7.28356043367,27.9970577166,0.0,23.6694662846,35.6302164847,35.564657791,0.0,18.025,17.539657791
 08/03  10:00:00,74.0691142577,6.98898936545,25.3501898741,0.0,18.7433767983,22.9618409725,41.3657457107,0.0,18.025,23.3407457107
 08/03  11:00:00,73.5120671449,6.95221759058,24.83209688,0.0,18.7433767983,22.9618409725,35.5049254093,0.0,18.025,17.4799254093
 08/03  12:00:00,72.0185584831,6.88655009722,23.3608086349,0.0,18.5889407304,23.1597249699,35.5033186989,0.0,18.025,17.4783186989
 08/03  13:00:00,74.2134252065,6.97351615879,25.2222047699,0.0,18.7433767983,23.2517909448,35.4997013303,0.0,18.025,17.4747013303
 08/03  14:00:00,77.5220881812,7.14715023711,28.3572335247,0.0,18.7433767983,23.2517909448,35.4991920228,0.0,18.025,17.4741920228
 08/03  15:00:00,77.3357644836,7.19793451512,28.4100776564,0.0,18.7433767983,22.9618409725,35.5000572401,0.0,18.025,17.4750572401
 08/03  16:00:00,80.7263645554,7.21577371991,27.331532382,0.0,18.7433767983,27.431320555,23.7849300267,0.0,18.025,5.75993002669
 08/03  17:00:00,93.9180652714,7.57408151786,27.9767392456,0.0,17.6635504202,40.6971502883,5.76973778759,0.0,0.0,5.76973778759
 08/03  18:00:00,100.866144097,7.80359778845,28.1906374129,0.0,27.5259009287,37.3340067412,11.5682798429,0.0,0.0,11.5682798429
 08/03  19:00:00,103.358023335,7.94539197302,28.2153288535,0.0,33.8341110165,33.3544677425,5.77922706096,0.0,0.0,5.77922706096
 08/03  20:00:00,114.231079382,8.10929247482,27.0023253346,0.0,36.5179666069,38.8247702939,5.77898026091,0.0,0.0,5.77898026091
 08/03  21:00:00,110.724660218,8.08266274705,25.2696322421,0.0,32.965339924,36.8579353714,11.5767843517,0.0,0.0,11.5767843517
 08/03  22:00:00,81.6015225639,7.537497585,20.2387650317,0.0,25.6355707503,20.6438685092,11.5484162615,0.0,0.0,11.5484162615
 08/03  23:00:00,57.0685824732,7.0332106334,15.7630248088,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/03  24:00:00,49.3735079183,6.78980079874,13.337083938,0.0,11.6412384099,10.0650221343,5.76022875581,0.0,0.0,5.76022875581
 08/04  01:00:00,46.0521236979,6.62536146904,11.7408108458,0.0,10.0992000411,10.047477231,5.75535380245,0.0,0.0,5.75535380245
 08/04  02:00:00,42.9016164631,6.50936115497,10.5658676051,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/04  03:00:00,41.8877793084,6.4175500236,9.64383518589,0.0,8.25718729233,10.0299323277,5.80049792118,0.0456722103617,0.0,5.75482571081
 08/04  04:00:00,42.8546858416,6.35371439853,9.06799957559,0.0,8.25718729233,11.6354268332,0.216159744568,0.196159744568,0.0,0.02
 08/04  05:00:00,50.2184267715,6.34089421334,8.86495710541,0.0,12.1011305571,15.3678112995,6.38722029859,0.612478507039,0.0,5.77474179155
 08/04  06:00:00,78.3051492479,6.85303436205,12.5633722064,0.0,19.7275818095,37.2640762949,12.4411541373,0.863002072758,0.0,11.5781520646
 08/04  07:00:00,98.4929707955,7.22358238204,15.6606099903,0.0,24.3117294858,51.2795993405,18.0024500191,0.586985582743,0.0,17.4154644364
 08/04  08:00:00,85.9458579414,6.73935792836,14.8726668286,0.0,23.6694662846,40.6342015617,23.4376318232,0.0,0.0,23.4376318232
 08/04  09:00:00,82.4353914602,6.67048086425,16.4383330048,0.0,23.6694662846,35.6302164847,41.3974888175,0.0,18.025,23.3724888175
 08/04  10:00:00,63.0799380427,6.40957832108,14.9404273436,0.0,18.7433767983,22.9618409725,35.5338581925,0.0,18.025,17.5088581925
 08/04  11:00:00,64.975186384,6.50649888518,16.7409355381,0.0,18.7433767983,22.9618409725,35.5030430427,0.0,18.025,17.4780430427
 08/04  12:00:00,66.5597162808,6.57757903868,18.2109369865,0.0,18.5889407304,23.1597249699,35.4999786802,0.0,18.025,17.4749786802
 08/04  13:00:00,66.7249309605,6.59694091919,18.1102895548,0.0,18.7433767983,23.2517909448,41.3189710945,0.0,18.025,23.2939710945
 08/04  14:00:00,67.5468145695,6.65038254213,18.8787315109,0.0,18.7433767983,23.2517909448,35.5009677776,0.0,18.025,17.4759677776
 08/04  15:00:00,69.0398753188,6.77313301077,20.5389906781,0.0,18.7433767983,22.9618409725,35.4994872806,0.0,18.025,17.4744872806
 08/04  16:00:00,73.3999839933,6.84280154431,20.3781215163,0.0,18.7433767983,27.431320555,23.784898679,0.0,18.025,5.759898679
 08/04  17:00:00,86.2207016839,7.15590819882,20.697549167,0.0,17.6635504202,40.6971502883,0.02,0.0,0.0,0.02
 08/04  18:00:00,93.251144102,7.38651867534,20.9927241395,0.0,27.5259009287,37.3340067412,11.5680333707,0.0,0.0,11.5680333707
 08/04  19:00:00,95.2452507095,7.50643528035,20.5415105046,0.0,33.8341110165,33.3544677425,5.7794931021,0.0,0.0,5.7794931021
 08/04  20:00:00,107.116735905,7.66810200914,20.3291728449,0.0,36.5179666069,38.8247702939,11.5386286101,0.0,0.0,11.5386286101
 08/04  21:00:00,104.435292408,7.6398820965,19.4230513659,0.0,32.965339924,36.8579353714,11.5774286798,0.0,0.0,11.5774286798
 08/04  22:00:00,76.3567944052,7.14895679401,15.3825865,0.0,25.6355707503,20.6438685092,5.78440990533,0.0,0.0,5.78440990533
 08/04  23:00:00,52.5714504418,6.68678681245,11.6123136542,0.0,15.0252895274,11.7056064465,6.02701711926,0.261988115541,0.0,5.76502900372
 08/04  24:00:00,45.1161931451,6.45735536208,9.41221621104,0.0,11.6412384099,10.0650221343,6.88413483056,1.12404885939,0.0,5.76008597118
 08/05  01:00:00,44.900379161,6.33463414652,8.1203178666,0.0,12.8411359301,10.0650221343,1.91438591245,1.89438591245,0.0,0.02
 08/05  02:00:00,38.7217022972,6.17116901038,6.72414207425,0.0,8.25718729233,10.0299323277,8.64270870458,2.88743862015,0.0,5.75527008443
 08/05  03:00:00,37.8357190795,6.0793803928,5.92995030866,0.0,8.25718729233,10.0299323277,3.91186295962,3.89186295962,0.0,0.02
 08/05  04:00:00,38.6663353257,5.9995590711,5.23379898,0.0,8.25718729233,11.6354268332,10.9907794122,5.23076484121,0.0,5.76001457102
 08/05  05:00:00,41.9049285725,5.90107309002,4.41260580035,0.0,8.71707943955,15.3327214929,13.2055533158,7.44089482661,0.0,5.76465848916
 08/05  06:00:00,57.6808607014,6.04191775163,5.60372780154,0.0,18.5082010057,25.6353820695,12.8172078409,7.04261809685,0.0,5.77458974402
 08/05  07:00:00,75.5790863998,6.4182471763,8.67442150334,0.0,19.4083231844,41.0650158608,16.7223751469,5.1448155843,0.0,11.5775595626
 08/05  08:00:00,106.060822472,6.94848761922,14.7492298777,0.0,26.3286599382,57.9988325916,23.7154764742,0.176633156677,0.0,23.5388433175
 08/05  09:00:00,92.6610010816,6.7907941757,16.6609405482,0.0,26.3286599382,42.8504436482,47.3152053212,0.0,18.025,29.2902053212
 08/05  10:00:00,65.9842489858,6.42023971446,14.3486903599,0.0,21.7447113004,23.4437158914,35.5640655182,0.0,18.025,17.5390655182
 08/05  11:00:00,64.5007551024,6.47199093927,15.2751300239,0.0,19.3027497915,23.426170988,41.3616527451,0.0,18.025,23.3366527451
 08/05  12:00:00,65.4552047887,6.55520754572,16.0041400092,0.0,19.1483137236,23.7250123474,35.5023386739,0.0,18.025,17.4773386739
 08/05  13:00:00,66.7570913489,6.64077297431,17.0749139684,0.0,19.3027497915,23.7161209604,35.5005111575,0.0,18.025,17.4755111575
 08/05  14:00:00,68.4643932925,6.75769631411,18.6652929797,0.0,19.3027497915,23.7161209604,35.5006270905,0.0,18.025,17.4756270905
 08/05  15:00:00,70.0483594639,6.88766898356,20.4092371592,0.0,19.3027497915,23.426170988,35.4988674034,0.0,18.025,17.4738674034
 08/05  16:00:00,74.4442769029,6.9563873615,20.2851305441,0.0,19.3027497915,27.8956505705,23.7849431975,0.0,18.025,5.75994319749
 08/05  17:00:00,82.8708754825,7.17917730352,19.8664897941,0.0,18.2229234133,37.5968344597,5.76487818855,0.0,0.0,5.76487818855
 08/05  18:00:00,98.4688676085,7.52388369611,21.1665159726,0.0,32.690315043,37.0816133363,5.76972175924,0.0,0.0,5.76972175924
 08/05  19:00:00,98.7528750483,7.68193339721,21.1808678344,0.0,36.8143715336,33.066984531,5.77922985099,0.0,0.0,5.77922985099
 08/05  20:00:00,109.474541982,7.80074094205,20.8916458459,0.0,36.3493007332,38.7721355839,5.77898907678,0.0,0.0,5.77898907678
 08/05  21:00:00,107.977392793,7.71786559775,19.7112326871,0.0,36.1807251679,36.8228455648,11.5388579502,0.0,0.0,11.5388579502
 08/05  22:00:00,82.7743156789,7.27893858156,16.2673200372,0.0,31.0351095914,20.6438685092,5.79859967145,0.0,0.0,5.79859967145
 08/05  23:00:00,56.4292787941,6.83732510094,12.9176303972,0.0,17.4250845679,11.7056064465,11.5293556864,0.0,0.0,11.5293556864
 08/05  24:00:00,48.2247976867,6.64053592753,11.1377471959,0.0,12.8411359301,10.0650221343,0.0366769444822,0.0166769444822,0.0,0.02
 08/06  01:00:00,47.1569289808,6.52092118631,10.0711541209,0.0,12.925468867,10.100111941,5.9106991761,0.15548400688,0.0,5.75521516922
 08/06  02:00:00,41.2371649282,6.3751075294,8.91624941859,0.0,8.34152022915,10.0650221343,0.290842558666,0.270842558666,0.0,0.02
 08/06  03:00:00,40.7670487081,6.31546486239,8.50576888932,0.0,8.34152022915,10.0650221343,5.79744749947,0.042474670737,0.0,5.75497282873
 08/06  04:00:00,42.0731125785,6.27459538485,8.24612335555,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 08/06  05:00:00,45.9167093459,6.22989501295,7.9761434892,0.0,8.80141237637,15.3678112995,5.93930760959,0.174346521853,0.0,5.76496108774
 08/06  06:00:00,61.4663778187,6.36956608766,9.06159972527,0.0,18.5082010057,25.6353820695,6.59398792606,0.819416846913,0.0,5.77457107915
 08/06  07:00:00,79.9191929781,6.76980624752,12.5435491001,0.0,19.4926561212,41.1001056674,11.9448525955,0.367033555896,0.0,11.5778190396
 08/06  08:00:00,110.192912501,7.25571084236,18.5741014019,0.0,26.3286599382,57.9988325916,29.4178187243,0.0,0.0,29.4178187243
 08/06  09:00:00,95.3756531162,7.00821065944,19.2776008781,0.0,26.2443270014,42.8153538416,41.4623342613,0.0,18.025,23.4373342613
 08/06  10:00:00,68.3477473272,6.57464689791,16.5577843678,0.0,21.7447113004,23.4437158914,41.4051221279,0.0,18.025,23.3801221279
 08/06  11:00:00,66.3630913695,6.56236059362,16.9873872444,0.0,19.3449162599,23.4437158914,41.3604807859,0.0,18.025,23.3354807859
 08/06  12:00:00,68.3943473778,6.64977079232,18.789009288,0.0,19.190480192,23.7425572507,35.4999586332,0.0,18.025,17.4749586332
 08/06  13:00:00,70.9104940987,6.68901501736,21.2397887644,0.0,19.260583323,23.698576057,35.501888918,0.0,18.025,17.476888918
 08/06  14:00:00,75.0009239362,6.85092893638,25.1683040757,0.0,19.260583323,23.698576057,35.5001236411,0.0,18.025,17.4751236411
 08/06  15:00:00,77.8429041375,7.03675757077,28.1144047711,0.0,19.260583323,23.4086260847,35.4983644293,0.0,18.025,17.4733644293
 08/06  16:00:00,82.2580812787,7.10530080462,28.0097303395,0.0,19.260583323,27.8781056672,23.7838355896,0.0,18.025,5.75883558959
 08/06  17:00:00,91.371661223,7.37856384563,28.2276038648,0.0,18.1807569449,37.5792895564,5.76490380115,0.0,0.0,5.76490380115
 08/06  18:00:00,107.638751113,7.81028397629,30.16942424,0.0,32.6059821062,37.0465235296,5.7694751963,0.0,0.0,5.7694751963
 08/06  19:00:00,109.643171452,8.06994535707,31.6831512768,0.0,36.8143715336,33.066984531,5.77928410283,0.0,0.0,5.77928410283
