Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  20:00:00,122.687779281,8.36466550022,33.4215398033,0.0,36.43363367,38.8072253906,5.77907334774,0.0,0.0,5.77907334774
 08/06  21:00:00,122.235868518,8.39343116506,33.4135727486,0.0,36.0963922311,36.7877557581,5.77891265173,0.0,0.0,5.77891265173
 08/06  22:00:00,96.6356383824,7.93805180826,29.5889542893,0.0,30.9507766546,20.6087787026,11.5776512273,0.0,0.0,11.5776512273
 08/06  23:00:00,69.8021657306,7.48065622386,25.6471907323,0.0,17.4250845679,11.7056064465,5.77460137236,0.0,0.0,5.77460137236
 08/06  24:00:00,61.8880462072,7.31541734895,24.0066872521,0.0,12.925468867,10.100111941,5.76009725864,0.0,0.0,5.76009725864
 08/07  01:00:00,53.4090146196,7.01825759106,18.704811681,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/07  02:00:00,46.4244242234,6.72950501551,13.868531325,0.0,8.25718729233,10.0299323277,5.7552767607,0.0,0.0,5.7552767607
 08/07  03:00:00,45.1085956908,6.62937651214,12.6528309726,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/07  04:00:00,46.2325075801,6.58112723691,12.2184103022,0.0,8.25718729233,11.6354268332,5.76015817406,0.0,0.0,5.76015817406
 08/07  05:00:00,54.2654145969,6.61156523315,12.6412820256,0.0,12.1011305571,15.3678112995,5.77436754806,0.0,0.0,5.77436754806
 08/07  06:00:00,83.4203737637,7.20206108915,17.329579918,0.0,19.7275818095,37.2640762949,11.577807661,0.0,0.0,11.577807661
 08/07  07:00:00,104.445167599,7.59789828978,21.238506473,0.0,24.3117294858,51.2795993405,17.4147864465,0.0,0.0,17.4147864465
 08/07  08:00:00,92.7079585802,7.0627676955,21.3113674426,0.0,23.6694662846,40.6342015617,23.4396986237,0.0,0.0,23.4396986237
 08/07  09:00:00,90.2111255006,7.03495480492,23.8495973063,0.0,23.6694662846,35.6302164847,41.3968531477,0.0,18.025,23.3718531477
 08/07  10:00:00,71.2598025031,6.7880626634,22.7418158363,0.0,18.7433767983,22.9618409725,35.5328754915,0.0,18.025,17.5078754915
 08/07  11:00:00,73.3526534988,6.88137618819,24.7435299425,0.0,18.7433767983,22.9618409725,35.5033740994,0.0,18.025,17.4783740994
 08/07  12:00:00,75.1897595981,6.99764753446,26.4209142979,0.0,18.5889407304,23.1597249699,35.5005719057,0.0,18.025,17.4755719057
 08/07  13:00:00,77.6487155137,7.13779546882,28.4932227027,0.0,18.7433767983,23.2517909448,35.4989359674,0.0,18.025,17.4739359674
 08/07  14:00:00,77.8581437087,7.1534766988,28.6869696553,0.0,18.7433767983,23.2517909448,41.3175220384,0.0,18.025,23.2925220384
 08/07  15:00:00,78.1343241609,7.24954655291,29.157031113,0.0,18.7433767983,22.9618409725,35.4998070989,0.0,18.025,17.4748070989
 08/07  16:00:00,83.4555362748,7.3502908537,29.9261915157,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,97.1495466973,7.7076790112,31.0746281415,0.0,17.6635504202,40.6971502883,5.76962300901,0.0,0.0,5.76962300901
 08/07  18:00:00,103.853248523,7.93277169117,31.0485819752,0.0,27.5259009287,37.3340067412,11.5676402165,0.0,0.0,11.5676402165
 08/07  19:00:00,107.333557147,8.11845027553,32.0178149714,0.0,33.8341110165,33.3544677425,5.7785852158,0.0,0.0,5.7785852158
 08/07  20:00:00,120.157529695,8.29011044623,30.8639636419,0.0,36.5179666069,38.8247702939,11.5365408615,0.0,0.0,11.5365408615
 08/07  21:00:00,113.558916878,8.2157347305,27.9708347975,0.0,32.965339924,36.8579353714,5.79889361566,0.0,0.0,5.79889361566
 08/07  22:00:00,83.2908806915,7.60805796489,21.8575760764,0.0,25.6355707503,20.6438685092,11.5485473939,0.0,0.0,11.5485473939
 08/07  23:00:00,58.4085242272,7.09756763554,17.0386130392,0.0,15.0252895274,11.7056064465,5.76499514041,0.0,0.0,5.76499514041
 08/07  24:00:00,51.9706089873,6.93495373852,15.7890410426,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/08  01:00:00,49.1522252985,6.81703647666,14.649240601,0.0,10.0992000411,10.047477231,5.75534698472,0.0,0.0,5.75534698472
 08/08  02:00:00,46.1876649045,6.70797833525,13.6533027725,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/08  03:00:00,45.6192011005,6.64985831139,13.1429526131,0.0,8.25718729233,10.0299323277,5.75510010572,0.0,0.0,5.75510010572
 08/08  04:00:00,46.8804326988,6.61252315082,12.8349398758,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/08  05:00:00,54.9479528572,6.6489978137,13.2863876746,0.0,12.1011305571,15.3678112995,11.5290743266,0.0,0.0,11.5290743266
 08/08  06:00:00,85.6082893114,7.22619040717,17.6093725486,0.0,19.7275818095,37.2640762949,5.79685148404,0.0,0.0,5.79685148404
 08/08  07:00:00,105.085347213,7.64898297274,21.8276081667,0.0,24.3117294858,51.2795993405,17.4150900803,0.0,0.0,17.4150900803
 08/08  08:00:00,93.7201813351,7.12944383159,22.2569174562,0.0,23.6694662846,40.6342015617,23.439724924,0.0,0.0,23.439724924
 08/08  09:00:00,91.4374094586,7.10974838265,25.0010948242,0.0,23.6694662846,35.6302164847,41.3998628854,0.0,18.025,23.3748628854
 08/08  10:00:00,72.3574715637,6.86921071614,23.7583341349,0.0,18.7433767983,22.9618409725,35.5347028157,0.0,18.025,17.5097028157
 08/08  11:00:00,74.0662601153,6.93687921118,25.4016335265,0.0,18.7433767983,22.9618409725,35.5028707751,0.0,18.025,17.4778707751
 08/08  12:00:00,75.7075850852,6.98915631077,26.9472340832,0.0,18.5889407304,23.1597249699,41.3182629076,0.0,18.025,23.2932629076
 08/08  13:00:00,76.1862554252,7.01071527877,27.1578442028,0.0,18.7433767983,23.2517909448,35.5003209027,0.0,18.025,17.4753209027
 08/08  14:00:00,75.2538674445,6.98201920849,26.2541513469,0.0,18.7433767983,23.2517909448,35.5010373615,0.0,18.025,17.4760373615
 08/08  15:00:00,74.2745987819,6.98463404133,25.5622173956,0.0,18.7433767983,22.9618409725,35.5004990815,0.0,18.025,17.4754990815
 08/08  16:00:00,79.8057393704,7.09617583448,26.5305061388,0.0,18.7433767983,27.431320555,23.7848924169,0.0,18.025,5.75989241693
 08/08  17:00:00,94.9455470509,7.53116201255,29.0471485431,0.0,17.6635504202,40.6971502883,5.7696203775,0.0,0.0,5.7696203775
 08/08  18:00:00,102.423667242,7.79574417117,29.7560376922,0.0,27.5259009287,37.3340067412,5.79380445757,0.0,0.0,5.79380445757
 08/08  19:00:00,104.432394629,7.93282195411,29.302277849,0.0,33.8341110165,33.3544677425,11.5365935702,0.0,0.0,11.5365935702
 08/08  20:00:00,117.437006609,8.10033706398,28.3332179337,0.0,36.5179666069,38.8247702939,5.77815661289,0.0,0.0,5.77815661289
 08/08  21:00:00,112.445724307,8.09685139461,26.9765263035,0.0,32.965339924,36.8579353714,11.5760654277,0.0,0.0,11.5760654277
 08/08  22:00:00,84.2029223928,7.61488456734,22.7628001013,0.0,25.6355707503,20.6438685092,5.78411321257,0.0,0.0,5.78411321257
 08/08  23:00:00,59.6344954795,7.14541555972,18.2167364709,0.0,15.0252895274,11.7056064465,5.76490264618,0.0,0.0,5.76490264618
 08/08  24:00:00,52.4196957735,6.95547337566,16.2176035325,0.0,11.6412384099,10.0650221343,5.75998795739,0.0,0.0,5.75998795739
 08/09  01:00:00,49.7327772527,6.84568076666,15.2011555912,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,46.8529640444,6.7446372307,14.2819370604,0.0,8.25718729233,10.0299323277,5.75510173937,0.0,0.0,5.75510173937
 08/09  03:00:00,46.2268390701,6.68653699558,13.7139188601,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/09  04:00:00,47.427848179,6.6471136168,13.347761301,0.0,8.25718729233,11.6354268332,5.76002599876,0.0,0.0,5.76002599876
 08/09  05:00:00,55.1958197053,6.66242094919,13.5208349801,0.0,12.1011305571,15.3678112995,5.77452511976,0.0,0.0,5.77452511976
 08/09  06:00:00,86.1997724789,7.2597762005,18.1672705153,0.0,19.7275818095,37.2640762949,11.5769640537,0.0,0.0,11.5769640537
 08/09  07:00:00,106.416655495,7.7187789522,23.0891271192,0.0,24.3117294858,51.2795993405,11.6163953959,0.0,0.0,11.6163953959
 08/09  08:00:00,94.7439166806,7.1697982593,23.2402992398,0.0,23.6694662846,40.6342015617,23.4385889496,0.0,0.0,23.4385889496
 08/09  09:00:00,91.4380782836,7.1020344838,25.0094781603,0.0,23.6694662846,35.6302164847,41.4022515423,0.0,18.025,23.3772515423
 08/09  10:00:00,70.9624238536,6.7903335032,22.4421650274,0.0,18.7433767983,22.9618409725,41.3626453007,0.0,18.025,23.3376453007
 08/09  11:00:00,70.4227881599,6.75751264664,21.937529758,0.0,18.7433767983,22.9618409725,35.5027734166,0.0,18.025,17.4777734166
 08/09  12:00:00,71.563859905,6.7990639004,22.9936031895,0.0,18.5889407304,23.1597249699,35.5008153705,0.0,18.025,17.4758153705
 08/09  13:00:00,71.8346976858,6.78027808465,23.0367228195,0.0,18.7433767983,23.2517909448,35.5008674654,0.0,18.025,17.4758674654
 08/09  14:00:00,72.5285537505,6.80135265297,23.7095041881,0.0,18.7433767983,23.2517909448,35.4990500235,0.0,18.025,17.4740500235
 08/09  15:00:00,72.273243561,6.85194060431,23.6935555704,0.0,18.7433767983,22.9618409725,35.4975326231,0.0,18.025,17.4725326231
 08/09  16:00:00,76.0168445635,6.89610411925,22.9416890631,0.0,18.7433767983,27.431320555,23.7849203078,0.0,18.025,5.7599203078
 08/09  17:00:00,87.2846455532,7.14128074226,21.7761330408,0.0,17.6635504202,40.6971502883,5.7696333532,0.0,0.0,5.7696333532
 08/09  18:00:00,93.6731524908,7.3531855519,21.4480813026,0.0,27.5259009287,37.3340067412,11.5677277104,0.0,0.0,11.5677277104
 08/09  19:00:00,96.609017706,7.50536467204,21.9063634544,0.0,33.8341110165,33.3544677425,5.77905210221,0.0,0.0,5.77905210221
 08/09  20:00:00,111.317038339,7.73790191512,22.5756897489,0.0,36.5179666069,38.8247702939,5.77805603039,0.0,0.0,5.77805603039
 08/09  21:00:00,107.926577238,7.79892421536,22.7553096414,0.0,32.965339924,36.8579353714,11.5776093771,0.0,0.0,11.5776093771
 08/09  22:00:00,79.7423092743,7.30746597447,18.6096039857,0.0,25.6355707503,20.6438685092,5.7833214899,0.0,0.0,5.7833214899
 08/09  23:00:00,56.3580144189,6.89012441678,15.1955506726,0.0,15.0252895274,11.7056064465,5.76491055208,0.0,0.0,5.76491055208
 08/09  24:00:00,49.8395511668,6.73943893139,13.8534932649,0.0,11.6412384099,10.0650221343,5.75983358385,0.0,0.0,5.75983358385
 08/10  01:00:00,47.1769421073,6.63633765949,12.8546624397,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,44.4289479522,6.54814509964,12.0544156047,0.0,8.25718729233,10.0299323277,5.75530711516,0.0,0.0,5.75530711516
 08/10  03:00:00,43.9344833196,6.50206266042,11.6060358783,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/10  04:00:00,45.2611724231,6.47364667527,11.3545569959,0.0,8.25718729233,11.6354268332,5.76010075294,0.0,0.0,5.76010075294
 08/10  05:00:00,53.6265003181,6.53351566367,12.0804222819,0.0,12.1011305571,15.3678112995,5.77449269363,0.0,0.0,5.77449269363
 08/10  06:00:00,84.7588320021,7.14475397736,16.8413526944,0.0,19.7275818095,37.2640762949,11.577723225,0.0,0.0,11.577723225
 08/10  07:00:00,103.916921068,7.5699335965,20.7382367542,0.0,24.3117294858,51.2795993405,17.4144525418,0.0,0.0,17.4144525418
 08/10  08:00:00,92.1385244062,7.04288518862,20.7618233528,0.0,23.6694662846,40.6342015617,23.4378277766,0.0,0.0,23.4378277766
 08/10  09:00:00,90.6038524867,7.05249685018,24.2247855094,0.0,23.6694662846,35.6302164847,35.5597212563,0.0,18.025,17.5347212563
 08/10  10:00:00,71.3361629946,6.81178459363,22.7944589957,0.0,18.7433767983,22.9618409725,41.3631109283,0.0,18.025,23.3381109283
 08/10  11:00:00,71.9009335031,6.8619136017,23.3112751805,0.0,18.7433767983,22.9618409725,35.5039299236,0.0,18.025,17.4789299236
 08/10  12:00:00,73.7315415215,6.97907222547,24.9812750797,0.0,18.5889407304,23.1597249699,35.5012160631,0.0,18.025,17.4762160631
 08/10  13:00:00,76.4346776933,7.12489833241,27.2920832681,0.0,18.7433767983,23.2517909448,35.497480158,0.0,18.025,17.472480158
 08/10  14:00:00,76.3488310966,7.16516437652,27.1659720078,0.0,18.7433767983,23.2517909448,35.4994092439,0.0,18.025,17.4744092439
 08/10  15:00:00,76.7343346212,7.2386521235,27.7679381549,0.0,18.7433767983,22.9618409725,41.3180790248,0.0,18.025,23.2930790248
 08/10  16:00:00,81.7135170236,7.33935568639,28.1951111099,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/10  17:00:00,94.3688178475,7.65628010553,28.3453032272,0.0,17.6635504202,40.6971502883,5.7694671598,0.0,0.0,5.7694671598
 08/10  18:00:00,101.254243255,7.88292652894,28.4994286937,0.0,27.5259009287,37.3340067412,11.5670456799,0.0,0.0,11.5670456799
 08/10  19:00:00,103.324894161,8.00976350605,28.117844032,0.0,33.8341110165,33.3544677425,5.77808729861,0.0,0.0,5.77808729861
 08/10  20:00:00,116.444538992,8.1617237813,27.2793659161,0.0,36.5179666069,38.8247702939,5.77934346712,0.0,0.0,5.77934346712
 08/10  21:00:00,111.173408047,8.12021440846,25.6808550654,0.0,32.965339924,36.8579353714,11.5764972175,0.0,0.0,11.5764972175
 08/10  22:00:00,81.6417350876,7.55692981241,20.2595634114,0.0,25.6355707503,20.6438685092,11.5484454035,0.0,0.0,11.5484454035
 08/10  23:00:00,57.7017282818,7.09373900059,16.3356509192,0.0,15.0252895274,11.7056064465,5.76492532441,0.0,0.0,5.76492532441
 08/10  24:00:00,49.9056694737,6.84116073539,13.8178959904,0.0,11.6412384099,10.0650221343,0.0341031710516,0.0141031710516,0.0,0.02
 08/11  01:00:00,46.3994487958,6.66715969968,12.0463422494,0.0,10.0992000411,10.047477231,5.75511043082,0.0,0.0,5.75511043082
 08/11  02:00:00,43.3933497493,6.54979553408,11.0171726005,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/11  03:00:00,42.6351642332,6.47381611174,10.3349590894,0.0,8.25718729233,10.0299323277,5.75515021759,0.0,0.0,5.75515021759
 08/11  04:00:00,43.6493663099,6.41331494834,9.80308618405,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,51.4812623508,6.42777334091,10.0409251491,0.0,12.1011305571,15.3678112995,5.77459554435,0.0,0.0,5.77459554435
 08/11  06:00:00,81.5866176918,6.95304967742,13.8608478701,0.0,19.7275818095,37.2640762949,11.6037287628,0.0260177473251,0.0,11.5777110155
 08/11  07:00:00,100.285062089,7.34962094798,17.3266919725,0.0,24.3117294858,51.2795993405,17.4142244066,0.0,0.0,17.4142244066
 08/11  08:00:00,88.2472959765,6.87602970758,17.0374528601,0.0,23.6694662846,40.6342015617,23.4372944541,0.0,0.0,23.4372944541
 08/11  09:00:00,86.6146989471,6.8831938075,20.4049418101,0.0,23.6694662846,35.6302164847,41.3975963932,0.0,18.025,23.3725963932
 08/11  10:00:00,67.3918934658,6.64759650531,19.0143745311,0.0,18.7433767983,22.9618409725,35.5339302702,0.0,18.025,17.5089302702
 08/11  11:00:00,68.6517422182,6.72012142198,20.2038755997,0.0,18.7433767983,22.9618409725,35.502908592,0.0,18.025,17.477908592
 08/11  12:00:00,71.2648043252,6.86551154669,22.6280993329,0.0,18.5889407304,23.1597249699,35.4992806194,0.0,18.025,17.4742806194
 08/11  13:00:00,73.6498513286,7.0081324142,24.6240250638,0.0,18.7433767983,23.2517909448,41.3178395295,0.0,18.025,23.2928395295
 08/11  14:00:00,74.6714371141,7.09494975606,25.5587937443,0.0,18.7433767983,23.2517909448,35.4999819483,0.0,18.025,17.4749819483
 08/11  15:00:00,74.705568607,7.16558519185,25.8122387308,0.0,18.7433767983,22.9618409725,35.5019174884,0.0,18.025,17.4769174884
 08/11  16:00:00,78.0493775742,7.18929246509,24.6810317775,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,89.8195400078,7.43136309321,24.020943213,0.0,17.6635504202,40.6971502883,5.76954161778,0.0,0.0,5.76954161778
 08/11  18:00:00,97.4418511951,7.68226803054,24.8877008563,0.0,27.5259009287,37.3340067412,11.5672928767,0.0,0.0,11.5672928767
 08/11  19:00:00,99.5797507067,7.7979053934,24.5845559001,0.0,33.8341110165,33.3544677425,5.7792881399,0.0,0.0,5.7792881399
 08/11  20:00:00,112.715428612,7.93160264938,23.7803792618,0.0,36.5179666069,38.8247702939,11.5378923223,0.0,0.0,11.5378923223
 08/11  21:00:00,108.030287595,7.90682799319,22.7511216629,0.0,32.965339924,36.8579353714,11.5764669445,0.0,0.0,11.5764669445
 08/11  22:00:00,79.4939826981,7.38292385819,18.2858223106,0.0,25.6355707503,20.6438685092,5.78428605955,0.0,0.0,5.78428605955
 08/11  23:00:00,55.2616934089,6.89220242964,14.0971500154,0.0,15.0252895274,11.7056064465,5.76495160481,0.0,0.0,5.76495160481
 08/11  24:00:00,47.7277370038,6.66155458823,11.8195697108,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/12  01:00:00,47.6874161873,6.55381497462,10.6881768492,0.0,12.8411359301,10.0650221343,5.75533779775,0.0,0.0,5.75533779775
 08/12  02:00:00,41.4165213431,6.38818442495,9.20195222133,0.0,8.25718729233,10.0299323277,0.54736289004,0.52736289004,0.0,0.02
 08/12  03:00:00,40.1089422814,6.27128817321,8.0112685351,0.0,8.25718729233,10.0299323277,7.05459118439,1.29940344502,0.0,5.75518773937
 08/12  04:00:00,40.8966710168,6.19285100269,7.27085017861,0.0,8.25718729233,11.6354268332,7.40531304918,1.64533880846,0.0,5.75997424072
 08/12  05:00:00,44.5198719379,6.13044835177,6.79818271269,0.0,8.71707943955,15.3327214929,2.10213302129,2.08213302129,0.0,0.02
 08/12  06:00:00,62.1794995659,6.27634486219,7.98394978497,0.0,18.5082010057,25.6353820695,13.8170791251,2.28797738183,0.0,11.5291017433
 08/12  07:00:00,78.0823659132,6.64677660337,10.9491909357,0.0,19.4083231844,41.0650158608,7.78596850274,1.98709132221,0.0,5.79887718053
 08/12  08:00:00,108.522673988,7.14554706178,17.0140456841,0.0,26.3286599382,57.9988325916,29.4172556112,0.0,0.0,29.4172556112
 08/12  09:00:00,94.9670919516,6.97501220319,18.7828291178,0.0,26.3286599382,42.8504436482,43.6902542409,0.0,18.025,25.6652542409
 08/12  10:00:00,69.2073901924,6.64963955127,17.3424447859,0.0,21.7447113004,23.4437158914,39.1791578026,0.0,18.025,21.1541578026
 08/12  11:00:00,67.4442714368,6.68219901552,18.0084481575,0.0,19.3027497915,23.426170988,41.3621659398,0.0,18.025,23.3371659398
 08/12  12:00:00,68.1739579077,6.70887241261,18.5692341468,0.0,19.1483137236,23.7250123474,35.5012466615,0.0,18.025,17.4762466615
 08/12  13:00:00,68.6285109302,6.74899089334,18.8381223972,0.0,19.3027497915,23.7161209604,35.4993291991,0.0,18.025,17.4743291991
 08/12  14:00:00,69.5455557417,6.82253365756,19.6816237497,0.0,19.3027497915,23.7161209604,35.5012485148,0.0,18.025,17.4762485148
 08/12  15:00:00,70.4635436702,6.89028559836,20.8218100777,0.0,19.3027497915,23.426170988,35.4993949806,0.0,18.025,17.4743949806
 08/12  16:00:00,73.8771703498,6.9024941492,19.771920841,0.0,19.3027497915,27.8956505705,23.7848400149,0.0,18.025,5.75984001487
 08/12  17:00:00,81.8289669536,7.10317784043,18.9005894883,0.0,18.2229234133,37.5968344597,5.76484793839,0.0,0.0,5.76484793839
 08/12  18:00:00,97.5102797729,7.44503760088,20.2867840315,0.0,32.690315043,37.0816133363,5.76949410244,0.0,0.0,5.76949410244
 08/12  19:00:00,98.439136774,7.61937117323,20.9297023271,0.0,36.8143715336,33.066984531,5.77893972471,0.0,0.0,5.77893972471
 08/12  20:00:00,109.873586788,7.78886027754,21.3025839653,0.0,36.3493007332,38.7721355839,5.7779492602,0.0,0.0,5.7779492602
 08/12  21:00:00,108.685792999,7.73524591951,20.4022692656,0.0,36.1807251679,36.8228455648,5.7792351271,0.0,0.0,5.7792351271
 08/12  22:00:00,83.5113738658,7.30771267167,16.9756224894,0.0,31.0351095914,20.6438685092,11.5774037294,0.0,0.0,11.5774037294
 08/12  23:00:00,57.5161706587,6.90006863568,13.9417910656,0.0,17.4250845679,11.7056064465,5.77454283936,0.0,0.0,5.77454283936
 08/12  24:00:00,49.2783803823,6.70761631411,12.1242513939,0.0,12.8411359301,10.0650221343,5.76011792538,0.0,0.0,5.76011792538
 08/13  01:00:00,47.735579159,6.56257812367,10.6081529834,0.0,12.925468867,10.100111941,5.75532646889,0.0,0.0,5.75532646889
 08/13  02:00:00,41.6002681797,6.40762513323,9.24683763398,0.0,8.34152022915,10.0650221343,0.148144686539,0.128144686539,0.0,0.02
 08/13  03:00:00,40.4541415249,6.30027630385,8.2080557398,0.0,8.34152022915,10.0650221343,6.41898211875,0.663908706991,0.0,5.75507341175
 08/13  04:00:00,40.8798218469,6.19550089031,7.13193375139,0.0,8.34152022915,11.6705166398,1.84993355188,1.82993355188,0.0,0.02
 08/13  05:00:00,44.4893227567,6.13001657505,6.64863912709,0.0,8.80141237637,15.3678112995,8.1439530112,2.38002142691,0.0,5.76393158429
 08/13  06:00:00,62.1757514207,6.28670836718,7.96984321649,0.0,18.5082010057,25.6353820695,8.08106600548,2.30734919175,0.0,5.77371681373
 08/13  07:00:00,78.3065887085,6.65928439249,11.041479247,0.0,19.4926561212,41.1001056674,13.1839830873,1.60632189948,0.0,11.5776611878
 08/13  08:00:00,108.60373325,7.15636516814,17.0842872023,0.0,26.3286599382,57.9988325916,29.4161057488,0.0,0.0,29.4161057488
 08/13  09:00:00,94.0694859497,6.9375161903,18.0421489348,0.0,26.2443270014,42.8153538416,41.4581223252,0.0,18.025,23.4331223252
 08/13  10:00:00,68.3821089448,6.60582671943,16.5609717941,0.0,21.7447113004,23.4437158914,41.4015179005,0.0,18.025,23.3765179005
 08/13  11:00:00,67.500142702,6.68838106152,17.9984271072,0.0,19.3449162599,23.4437158914,35.5331498341,0.0,18.025,17.5081498341
 08/13  12:00:00,68.326071847,6.76767868858,18.6028283575,0.0,19.190480192,23.7425572507,35.498659481,0.0,18.025,17.473659481
 08/13  13:00:00,69.4729565567,6.83025906432,19.6610123274,0.0,19.260583323,23.698576057,41.316796551,0.0,18.025,23.291796551
 08/13  14:00:00,71.4398531353,6.93854538663,21.5196235894,0.0,19.260583323,23.698576057,35.4991727528,0.0,18.025,17.4741727528
 08/13  15:00:00,72.2196806047,7.023100569,22.5048449735,0.0,19.260583323,23.4086260847,35.5010978283,0.0,18.025,17.4760978283
 08/13  16:00:00,75.9344035745,7.02876772468,21.7625925425,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 08/13  17:00:00,84.6761867342,7.26261851252,21.6480785769,0.0,18.1807569449,37.5792895564,5.7647790165,0.0,0.0,5.7647790165
 08/13  18:00:00,99.9386074099,7.59975524108,22.6798146038,0.0,32.6059821062,37.0465235296,5.76961359274,0.0,0.0,5.76961359274
 08/13  19:00:00,100.553446707,7.76562260074,22.8977571107,0.0,36.8143715336,33.066984531,5.77929386031,0.0,0.0,5.77929386031
 08/13  20:00:00,111.265088129,7.89542781168,22.4680928254,0.0,36.43363367,38.8072253906,11.5382385221,0.0,0.0,11.5382385221
 08/13  21:00:00,109.391790608,7.81256963414,21.1503676687,0.0,36.0963922311,36.7877557581,5.77920491802,0.0,0.0,5.77920491802
 08/13  22:00:00,84.1678369145,7.37619952979,17.6830197966,0.0,30.9507766546,20.6087787026,11.5771222824,0.0,0.0,11.5771222824
 08/13  23:00:00,57.3949849327,6.90050946541,13.8201668487,0.0,17.4250845679,11.7056064465,5.77451261401,0.0,0.0,5.77451261401
 08/13  24:00:00,48.9768147417,6.6833327321,11.7275456381,0.0,12.925468867,10.100111941,5.76005355388,0.0,0.0,5.76005355388
 08/14  01:00:00,44.510040598,6.5197718783,10.304329914,0.0,10.0992000411,10.047477231,0.0755581691467,0.0555581691467,0.0,0.02
 08/14  02:00:00,40.9889103992,6.35968259784,8.8028397144,0.0,8.25718729233,10.0299323277,6.36169314445,0.606519891308,0.0,5.75517325314
 08/14  03:00:00,39.949744802,6.26144195606,7.86192165148,0.0,8.25718729233,10.0299323277,0.981370155307,0.961370155307,0.0,0.02
 08/14  04:00:00,40.9504243125,6.19934962912,7.31810377752,0.0,8.25718729233,11.6354268332,7.22288994077,1.46280516158,0.0,5.76008477919
 08/14  05:00:00,48.3083718835,6.18074378215,7.1150686453,0.0,12.1011305571,15.3678112995,7.90683789756,2.13228182357,0.0,5.77455607398
 08/14  06:00:00,78.2218126312,6.68378298201,10.7653108933,0.0,19.7275818095,37.2640762949,13.899553313,2.32261321889,0.0,11.5769400941
 08/14  07:00:00,96.3582620495,7.04941283808,13.7001096506,0.0,24.3117294858,51.2795993405,13.6410254808,2.02474173981,0.0,11.616283741
 08/14  08:00:00,84.4337278227,6.61314229604,13.4867728632,0.0,23.6694662846,40.6342015617,23.4381602838,0.0,0.0,23.4381602838
 08/14  09:00:00,83.0645277877,6.66190609222,17.0760611668,0.0,23.6694662846,35.6302164847,41.4018486779,0.0,18.025,23.3768486779
 08/14  10:00:00,65.7434708534,6.50181385082,17.5117350082,0.0,18.7433767983,22.9618409725,41.3622384992,0.0,18.025,23.3372384992
 08/14  11:00:00,68.0387227008,6.62541444407,19.6855648164,0.0,18.7433767983,22.9618409725,35.5024449453,0.0,18.025,17.4774449453
 08/14  12:00:00,69.9290312803,6.76362515477,21.3942156446,0.0,18.5889407304,23.1597249699,35.5004475641,0.0,18.025,17.4754475641
 08/14  13:00:00,72.5773972471,6.92588744585,23.6338154182,0.0,18.7433767983,23.2517909448,35.5004584515,0.0,18.025,17.4754584515
 08/14  14:00:00,74.2894471775,7.05006678861,25.2216857944,0.0,18.7433767983,23.2517909448,35.49860307,0.0,18.025,17.47360307
 08/14  15:00:00,75.1462325204,7.1590608388,26.2594266824,0.0,18.7433767983,22.9618409725,35.5005196879,0.0,18.025,17.4755196879
 08/14  16:00:00,79.2814842257,7.23410783826,25.8683270262,0.0,18.7433767983,27.431320555,23.7848185986,0.0,18.025,5.75981859859
 08/14  17:00:00,92.0484845616,7.55852187203,26.1227343723,0.0,17.6635504202,40.6971502883,5.76951189216,0.0,0.0,5.76951189216
 08/14  18:00:00,99.0597620055,7.78470907686,26.4031745464,0.0,27.5259009287,37.3340067412,11.5673947654,0.0,0.0,11.5673947654
 08/14  19:00:00,100.551928515,7.8723737131,25.4822693692,0.0,33.8341110165,33.3544677425,5.77889858688,0.0,0.0,5.77889858688
 08/14  20:00:00,114.358796646,8.03943980261,25.3159146278,0.0,36.5179666069,38.8247702939,5.77777358761,0.0,0.0,5.77777358761
 08/14  21:00:00,109.981174233,8.03752132327,24.5713170064,0.0,32.965339924,36.8579353714,11.5772105455,0.0,0.0,11.5772105455
 08/14  22:00:00,80.4035165545,7.4682972526,19.1099864592,0.0,25.6355707503,20.6438685092,5.78416384912,0.0,0.0,5.78416384912
 08/14  23:00:00,55.9691205547,6.96001057407,14.7367732191,0.0,15.0252895274,11.7056064465,5.76487664266,0.0,0.0,5.76487664266
 08/14  24:00:00,48.5723872359,6.72993080962,12.5958396723,0.0,11.6412384099,10.0650221343,5.76004572933,0.0,0.0,5.76004572933
 08/15  01:00:00,45.3387634379,6.57112536635,11.0816980441,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/15  02:00:00,41.9846801765,6.42648728613,9.73180629691,0.0,8.25718729233,10.0299323277,5.75514494573,0.0,0.0,5.75514494573
 08/15  03:00:00,40.8974285304,6.32733025132,8.74371555685,0.0,8.25718729233,10.0299323277,0.0647722759965,0.0447722759965,0.0,0.02
 08/15  04:00:00,41.9915145249,6.27027899777,8.28826773559,0.0,8.25718729233,11.6354268332,6.02227577709,0.263167608686,0.0,5.75910816841
 08/15  05:00:00,49.879989174,6.29045677107,8.57697319457,0.0,12.1011305571,15.3678112995,6.05567880554,0.28137498656,0.0,5.77430381898
 08/15  06:00:00,80.2941078426,6.83176088969,12.6896265893,0.0,19.7275818095,37.2640762949,11.857784627,0.280498172725,0.0,11.5772864542
 08/15  07:00:00,99.085228125,7.23461516521,16.2418698814,0.0,24.3117294858,51.2795993405,17.4145755761,0.0,0.0,17.4145755761
 08/15  08:00:00,87.1351273138,6.77571616926,16.0256001329,0.0,23.6694662846,40.6342015617,23.4368962731,0.0,0.0,23.4368962731
 08/15  09:00:00,85.7284322931,6.80346906235,19.5983964441,0.0,23.6694662846,35.6302164847,35.5577966036,0.0,18.025,17.5327966036
 08/15  10:00:00,68.3669599187,6.64564942309,19.9913936504,0.0,18.7433767983,22.9618409725,41.3635770612,0.0,18.025,23.3385770612
 08/15  11:00:00,71.121910446,6.78464679353,22.6095205193,0.0,18.7433767983,22.9618409725,35.5032427877,0.0,18.025,17.4782427877
 08/15  12:00:00,74.3514659511,6.97215115134,25.6081226707,0.0,18.5889407304,23.1597249699,35.500286006,0.0,18.025,17.475286006
 08/15  13:00:00,77.0240663148,7.13464913296,27.8717225824,0.0,18.7433767983,23.2517909448,35.5002972414,0.0,18.025,17.4752972414
 08/15  14:00:00,76.521156837,7.12085058399,27.3826129784,0.0,18.7433767983,23.2517909448,35.4984184803,0.0,18.025,17.4734184803
 08/15  15:00:00,77.48027446,7.24504917818,28.5074819967,0.0,18.7433767983,22.9618409725,41.31671337,0.0,18.025,23.29171337
 08/15  16:00:00,82.0642964675,7.33283617959,28.5524123176,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/15  17:00:00,94.6053208138,7.63029657625,28.6077934852,0.0,17.6635504202,40.6971502883,5.76953659233,0.0,0.0,5.76953659233
 08/15  18:00:00,102.359407166,7.88934809693,29.5981767478,0.0,27.5259009287,37.3340067412,11.5671109777,0.0,0.0,11.5671109777
 08/15  19:00:00,105.426101727,8.05826571362,30.1705526219,0.0,33.8341110165,33.3544677425,5.77927079834,0.0,0.0,5.77927079834
 08/15  20:00:00,119.116783952,8.24828866797,29.8650521224,0.0,36.5179666069,38.8247702939,5.77900178403,0.0,0.0,5.77900178403
 08/15  21:00:00,114.907675464,8.26301389319,29.2723268795,0.0,32.965339924,36.8579353714,11.5766451476,0.0,0.0,11.5766451476
 08/15  22:00:00,86.5316581463,7.75387083799,24.9525493707,0.0,25.6355707503,20.6438685092,11.5482080832,0.0,0.0,11.5482080832
 08/15  23:00:00,62.258169761,7.27608875219,20.7097459187,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/15  24:00:00,54.7011621101,7.06503701777,18.389512276,0.0,11.6412384099,10.0650221343,5.76011940571,0.0,0.0,5.76011940571
 08/16  01:00:00,51.2711168962,6.92557320426,16.6595981229,0.0,10.0992000411,10.047477231,5.75507384327,0.0,0.0,5.75507384327
 08/16  02:00:00,48.3935252165,6.80723068103,15.7599132339,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/16  03:00:00,47.4363545263,6.73750096818,14.8724655866,0.0,8.25718729233,10.0299323277,5.75482059317,0.0,0.0,5.75482059317
 08/16  04:00:00,48.1200196099,6.69309892661,13.9939570338,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/16  05:00:00,55.5617263897,6.69441736365,13.854747855,0.0,12.1011305571,15.3678112995,5.77343151887,0.0,0.0,5.77343151887
 08/16  06:00:00,86.4200714621,7.2824667289,18.3648868375,0.0,19.7275818095,37.2640762949,11.57760647,0.0,0.0,11.57760647
 08/16  07:00:00,106.307930908,7.71892240454,22.9802629463,0.0,24.3117294858,51.2795993405,17.4142033411,0.0,0.0,17.4142033411
 08/16  08:00:00,94.008469322,7.15268532009,22.5219726596,0.0,23.6694662846,40.6342015617,23.4346402283,0.0,0.0,23.4346402283
 08/16  09:00:00,89.6838933606,7.04532808865,23.3120031756,0.0,23.6694662846,35.6302164847,41.39625761,0.0,18.025,23.37125761
 08/16  10:00:00,69.7506463709,6.77372834126,21.2469984209,0.0,18.7433767983,22.9618409725,35.5328933417,0.0,18.025,17.5078933417
 08/16  11:00:00,70.6214966435,6.83204184667,22.0617110842,0.0,18.7433767983,22.9618409725,35.5044428578,0.0,18.025,17.4794428578
 08/16  12:00:00,71.7694504429,6.92825802857,23.069999345,0.0,18.5889407304,23.1597249699,35.4980214978,0.0,18.025,17.4730214978
 08/16  13:00:00,72.5750614546,7.003965851,23.5534021934,0.0,18.7433767983,23.2517909448,35.4998894181,0.0,18.025,17.4748894181
 08/16  14:00:00,73.6440740728,7.08612533415,24.5402564802,0.0,18.7433767983,23.2517909448,41.3186619181,0.0,18.025,23.2936619181
 08/16  15:00:00,74.7084720514,7.18514091826,25.7955882191,0.0,18.7433767983,22.9618409725,35.5005817853,0.0,18.025,17.4755817853
 08/16  16:00:00,78.6832411069,7.23930871003,25.2648815154,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/16  17:00:00,89.7519153953,7.46436736171,23.9203149922,0.0,17.6635504202,40.6971502883,5.76946110796,0.0,0.0,5.76946110796
 08/16  18:00:00,96.3444961563,7.65093966972,23.8216744287,0.0,27.5259009287,37.3340067412,11.5662815664,0.0,0.0,11.5662815664
 08/16  19:00:00,98.3908105585,7.75759073095,23.4359356245,0.0,33.8341110165,33.3544677425,5.77885397062,0.0,0.0,5.77885397062
 08/16  20:00:00,110.928927139,7.85255733494,22.0729243293,0.0,36.5179666069,38.8247702939,11.5370366628,0.0,0.0,11.5370366628
 08/16  21:00:00,106.007118612,7.79912222813,20.8356607665,0.0,32.965339924,36.8579353714,5.79794250185,0.0,0.0,5.79794250185
 08/16  22:00:00,77.9691430953,7.30444734815,16.8394601263,0.0,25.6355707503,20.6438685092,11.5484098866,0.0,0.0,11.5484098866
 08/16  23:00:00,54.272466988,6.84526128931,13.1548668383,0.0,15.0252895274,11.7056064465,5.76484405515,0.0,0.0,5.76484405515
 08/16  24:00:00,46.8590377695,6.61468062761,10.9977470616,0.0,11.6412384099,10.0650221343,0.216508658044,0.196508658044,0.0,0.02
 08/17  01:00:00,43.4388400084,6.44137868052,9.31151626134,0.0,10.0992000411,10.047477231,6.76176820539,1.00645919781,0.0,5.75530900759
 08/17  02:00:00,39.9544273175,6.28534577357,7.84269922299,0.0,8.25718729233,10.0299323277,1.82094014769,1.80094014769,0.0,0.02
 08/17  03:00:00,38.7830401256,6.17190322585,6.78474958248,0.0,8.25718729233,10.0299323277,8.57295567468,2.81789043068,0.0,5.755065244
 08/17  04:00:00,39.6928710023,6.09839877253,6.16150480892,0.0,8.25718729233,11.6354268332,9.53426655506,3.77470838984,0.0,5.75955816522
 08/17  05:00:00,47.1158202519,6.08206641296,6.02119218509,0.0,12.1011305571,15.3678112995,10.1426485311,4.36861377001,0.0,5.77403476111
 08/17  06:00:00,77.1509786864,6.59072899302,9.78753334233,0.0,19.7275818095,37.2640762949,15.1789303638,3.60344915392,0.0,11.5754812098
 08/17  07:00:00,95.4252172365,6.96943279329,12.8470417767,0.0,24.3117294858,51.2795993405,14.2507865007,2.6346676183,0.0,11.6161188824
 08/17  08:00:00,82.6468478158,6.48924213669,11.8237932283,0.0,23.6694662846,40.6342015617,23.5760618796,0.137192108435,0.0,23.4388697712
 08/17  09:00:00,79.8706811325,6.46523622415,14.0788854635,0.0,23.6694662846,35.6302164847,41.3987886442,0.0,18.025,23.3737886442
 08/17  10:00:00,60.8608703119,6.24078182535,12.8901660707,0.0,18.7433767983,22.9618409725,35.5342731657,0.0,18.025,17.5092731657
 08/17  11:00:00,60.8189868749,6.23668432668,12.8545582149,0.0,18.7433767983,22.9618409725,35.5030699206,0.0,18.025,17.4780699206
 08/17  12:00:00,61.0906980952,6.22302873863,13.0964779574,0.0,18.5889407304,23.1597249699,41.3184268618,0.0,18.025,23.2934268618
 08/17  13:00:00,60.5790493674,6.21799897066,12.3433576346,0.0,18.7433767983,23.2517909448,35.5003775162,0.0,18.025,17.4753775162
 08/17  14:00:00,60.7874267931,6.2333943833,12.5363382252,0.0,18.7433767983,23.2517909448,35.4985129219,0.0,18.025,17.4735129219
 08/17  15:00:00,61.007591243,6.27532760493,13.004519114,0.0,18.7433767983,22.9618409725,35.5029779725,0.0,18.025,17.4779779725
 08/17  16:00:00,65.2608134122,6.32341931238,12.7583400359,0.0,18.7433767983,27.431320555,23.7849415815,0.0,18.025,5.75994158154
 08/17  17:00:00,77.752487957,6.61367080441,12.7715856742,0.0,17.6635504202,40.6971502883,5.76964331436,0.0,0.0,5.76964331436
 08/17  18:00:00,85.8304776829,6.84370179106,14.1148994988,0.0,27.5259009287,37.3340067412,5.80377450216,0.010000484599,0.0,5.79377401756
 08/17  19:00:00,89.2908653043,6.99907189227,15.0945051649,0.0,33.8341110165,33.3544677425,11.537641975,0.0,0.0,11.537641975
 08/17  20:00:00,106.419618846,7.24158887517,16.2905852612,0.0,36.5179666069,38.8247702939,6.25065554524,0.47252303833,0.0,5.77813250691
 08/17  21:00:00,100.848064912,7.284828324,16.1908990384,0.0,32.965339924,36.8579353714,12.8485288919,1.27332308547,0.0,11.5752058065
 08/17  22:00:00,73.7664809629,6.86224833719,13.0790019581,0.0,25.6355707503,20.6438685092,7.01130515108,1.22725229305,0.0,5.78405285803
 08/17  23:00:00,50.918170509,6.47917250901,10.1666584736,0.0,15.0252895274,11.7056064465,6.83697252133,1.07210246524,0.0,5.7648700561
 08/17  24:00:00,44.0576227956,6.30795463609,8.50305242219,0.0,11.6412384099,10.0650221343,7.31515177621,1.55519529758,0.0,5.75995647863
 08/18  01:00:00,41.2906944176,6.19922254024,7.40553244613,0.0,10.0992000411,10.047477231,1.88447409304,1.86447409304,0.0,0.02
 08/18  02:00:00,38.5954805904,6.11483486617,6.65425742145,0.0,8.25718729233,10.0299323277,7.6383989068,1.88331904962,0.0,5.75507985719
 08/18  03:00:00,38.0864165553,6.06447844408,6.19555635346,0.0,8.25718729233,10.0299323277,1.97499868818,1.95499868818,0.0,0.02
 08/18  04:00:00,39.3946477342,6.03209969396,5.9295767213,0.0,8.25718729233,11.6354268332,7.78497675785,2.02498253252,0.0,5.75999422533
 08/18  05:00:00,47.3588018845,6.06763487683,6.27860662784,0.0,12.1011305571,15.3678112995,7.76074261024,1.98627078136,0.0,5.77447182889
 08/18  06:00:00,77.811866878,6.6195488773,10.4195981508,0.0,19.7275818095,37.2640762949,13.5104358465,1.93364860651,0.0,11.57678724
 08/18  07:00:00,96.1872268033,7.00299969102,13.5754855011,0.0,24.3117294858,51.2795993405,13.1944206006,1.57826550436,0.0,11.6161550963
 08/18  08:00:00,83.4549825374,6.50692490773,12.6142438757,0.0,23.6694662846,40.6342015617,23.437928542,0.0,0.0,23.437928542
 08/18  09:00:00,80.4329813062,6.47092006771,14.6354995311,0.0,23.6694662846,35.6302164847,41.4015976216,0.0,18.025,23.3765976216
 08/18  10:00:00,61.0129519514,6.20043141836,13.08259793,0.0,18.7433767983,22.9618409725,41.3634039126,0.0,18.025,23.3384039126
 08/18  11:00:00,61.098342843,6.2020860011,13.1685128976,0.0,18.7433767983,22.9618409725,35.5022705521,0.0,18.025,17.4772705521
 08/18  12:00:00,61.9815843432,6.21722895846,13.9931645157,0.0,18.5889407304,23.1597249699,35.5009120004,0.0,18.025,17.4759120004
 08/18  13:00:00,61.3866791179,6.21036597897,13.1586183396,0.0,18.7433767983,23.2517909448,35.5031605424,0.0,18.025,17.4781605424
 08/18  14:00:00,61.5991266047,6.22798670194,13.3534448219,0.0,18.7433767983,23.2517909448,35.4984460058,0.0,18.025,17.4734460058
 08/18  15:00:00,62.2903025169,6.29206655359,14.270490433,0.0,18.7433767983,22.9618409725,35.5016534165,0.0,18.025,17.4766534165
 08/18  16:00:00,66.9636715202,6.3762942408,14.4083273159,0.0,18.7433767983,27.431320555,23.7847596796,0.0,18.025,5.75975967963
 08/18  17:00:00,79.3780430988,6.66518187163,14.345632262,0.0,17.6635504202,40.6971502883,5.76961809491,0.0,0.0,5.76961809491
 08/18  18:00:00,87.1382715243,6.91077427891,15.3556179823,0.0,27.5259009287,37.3340067412,11.5673027469,0.0,0.0,11.5673027469
 08/18  19:00:00,90.8606793269,7.09501085597,16.5683816415,0.0,33.8341110165,33.3544677425,5.77885099113,0.0,0.0,5.77885099113
 08/18  20:00:00,107.577640527,7.30693343937,17.3832645332,0.0,36.5179666069,38.8247702939,5.79474509501,0.0154230458745,0.0,5.77932204913
 08/18  21:00:00,101.663771744,7.33099113263,16.9604427318,0.0,32.965339924,36.8579353714,11.6039097258,0.0267735649378,0.0,11.5771361609
 08/18  22:00:00,73.9684412994,6.87236647996,13.2708412187,0.0,25.6355707503,20.6438685092,6.40300906535,0.618887366573,0.0,5.78412169877
 08/18  23:00:00,50.8064714032,6.46646314089,10.0676706999,0.0,15.0252895274,11.7056064465,6.75156630487,0.986603122571,0.0,5.7649631823
 08/18  24:00:00,43.8845462658,6.2886209421,8.34930804641,0.0,11.6412384099,10.0650221343,7.2498772719,1.48987839141,0.0,5.75999888049
 08/19  01:00:00,43.8661351802,6.18881025975,7.23190353485,0.0,12.8411359301,10.0650221343,2.27312879215,2.25312879215,0.0,0.02
 08/19  02:00:00,37.7484336278,6.04178159317,5.8802644262,0.0,8.25718729233,10.0299323277,9.53619455183,3.78109333345,0.0,5.75510121837
 08/19  03:00:00,36.9397421585,5.96529458687,5.14806430359,0.0,8.25718729233,10.0299323277,4.70097735203,4.68097735203,0.0,0.02
 08/19  04:00:00,38.118091649,5.91717297895,4.76794964441,0.0,8.25718729233,11.6354268332,10.7336879157,4.97357924907,0.0,5.76010866667
 08/19  05:00:00,42.1004891476,5.88468458074,4.6245587365,0.0,8.71707943955,15.3327214929,10.4505953766,4.68658000781,0.0,5.76401536875
 08/19  06:00:00,60.13531565,6.06361269557,6.15250071065,0.0,18.5082010057,25.6353820695,10.0190353533,4.24542558921,0.0,5.77360976407
 08/19  07:00:00,76.4170105133,6.47124827735,9.45935859221,0.0,19.4083231844,41.0650158608,14.4860939424,2.91001026434,0.0,11.576083678
 08/19  08:00:00,106.417556614,6.96042555013,15.0940492726,0.0,26.3286599382,57.9988325916,29.465028951,0.0492400200347,0.0,29.415788931
 08/19  09:00:00,92.2461526839,6.75192873303,16.2849738239,0.0,26.3286599382,42.8504436482,41.4613192254,0.0,18.025,23.4363192254
 08/19  10:00:00,66.0085618776,6.40963089793,14.3836221991,0.0,21.7447113004,23.4437158914,41.4038727569,0.0,18.025,23.3788727569
 08/19  11:00:00,63.9422900399,6.45876794993,14.7298983756,0.0,19.3027497915,23.426170988,35.5321875067,0.0,18.025,17.5071875067
 08/19  12:00:00,66.016246501,6.60520011553,16.5151918538,0.0,19.1483137236,23.7250123474,35.5019470617,0.0,18.025,17.4769470617
 08/19  13:00:00,68.4537254384,6.74533614487,18.6669917009,0.0,19.3027497915,23.7161209604,35.4980809279,0.0,18.025,17.4730809279
 08/19  14:00:00,69.092072317,6.8210287786,19.2296461632,0.0,19.3027497915,23.7161209604,35.5000002459,0.0,18.025,17.4750002459
 08/19  15:00:00,69.4117860454,6.88546941555,19.7748704266,0.0,19.3027497915,23.426170988,41.3188343766,0.0,18.025,23.2938343766
 08/19  16:00:00,73.9958957542,6.94079952896,19.852343347,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/19  17:00:00,82.5098728215,7.1517592903,19.5329102165,0.0,18.2229234133,37.5968344597,5.76469258102,0.0,0.0,5.76469258102
 08/19  18:00:00,96.9039389522,7.42856265169,19.6969149763,0.0,32.690315043,37.0816133363,5.76960797594,0.0,0.0,5.76960797594
 08/19  19:00:00,96.7787092632,7.53089092742,19.3577550264,0.0,36.8143715336,33.066984531,5.77867074652,0.0,0.0,5.77867074652
 08/19  20:00:00,110.346084316,7.6845724826,19.9953641463,0.0,36.3493007332,38.7721355839,11.5367093601,0.0,0.0,11.5367093601
 08/19  21:00:00,107.356103398,7.63276177752,19.1750607631,0.0,36.1807251679,36.8228455648,5.77919877678,0.0,0.0,5.77919877678
 08/19  22:00:00,81.6661853261,7.15875987561,15.279383394,0.0,31.0351095914,20.6438685092,11.8156128226,0.238501689589,0.0,11.577111133
 08/19  23:00:00,55.068779992,6.70284941422,11.6916197985,0.0,17.4250845679,11.7056064465,6.42677451047,0.653037298372,0.0,5.7737372121
 08/19  24:00:00,46.6364147294,6.49495900205,9.69494501731,0.0,12.8411359301,10.0650221343,1.22236263288,1.20236263288,0.0,0.02
 08/20  01:00:00,45.1056311379,6.3429559016,8.19782815568,0.0,12.925468867,10.100111941,7.72275661082,1.96749107282,0.0,5.755265538
 08/20  02:00:00,39.041886077,6.18926954824,6.906807609,0.0,8.34152022915,10.0650221343,2.42766768523,2.40766768523,0.0,0.02
 08/20  03:00:00,38.0897742017,6.09359235947,6.05037350238,0.0,8.34152022915,10.0650221343,9.52151191649,3.76619832974,0.0,5.75531358675
 08/20  04:00:00,38.8308445368,6.00696080431,5.27148943294,0.0,8.34152022915,11.6705166398,11.3608834989,5.60077732524,0.0,5.76010617368
 08/20  05:00:00,42.5166912816,5.94784872896,4.85817756667,0.0,8.80141237637,15.3678112995,5.93743775734,5.91743775734,0.0,0.02
 08/20  06:00:00,60.1511850472,6.10016224056,6.13181646195,0.0,18.5082010057,25.6353820695,16.8858076836,5.3569247137,0.0,11.5288829699
 08/20  07:00:00,75.9350360215,6.44912938672,8.88008264331,0.0,19.4926561212,41.1001056674,10.6743779875,4.87589888203,0.0,5.79847910547
 08/20  08:00:00,105.199600679,6.90416837394,13.9323476716,0.0,26.3286599382,57.9988325916,30.246141944,0.829658932131,0.0,29.4164830119
 08/20  09:00:00,90.9284705185,6.70369255897,15.1349416538,0.0,26.2443270014,42.8153538416,47.346375398,0.0283429547821,18.025,29.2930324433
 08/20  10:00:00,65.1797830513,6.39017370949,13.5743062373,0.0,21.7447113004,23.4437158914,35.5634730912,0.0,18.025,17.5384730912
 08/20  11:00:00,63.4889033684,6.44649195233,14.2290743535,0.0,19.3449162599,23.4437158914,41.3629548978,0.0,18.025,23.3379548978
 08/20  12:00:00,64.7462920173,6.53905611907,15.25167228,0.0,19.190480192,23.7425572507,35.5018482194,0.0,18.025,17.4768482194
 08/20  13:00:00,66.2840853613,6.65639900246,16.6459990928,0.0,19.260583323,23.698576057,35.5024905227,0.0,18.025,17.4774905227
 08/20  14:00:00,67.9252977689,6.75661881208,18.1869910253,0.0,19.260583323,23.698576057,35.4981065373,0.0,18.025,17.4731065373
 08/20  15:00:00,67.9402104536,6.80236803533,18.4461046967,0.0,19.260583323,23.4086260847,35.5000457896,0.0,18.025,17.4750457896
 08/20  16:00:00,71.7422923082,6.81442304555,17.7848252785,0.0,19.260583323,27.8781056672,23.7848298844,0.0,18.025,5.75982988439
 08/20  17:00:00,80.3175850695,7.02866643281,17.5234293036,0.0,18.1807569449,37.5792895564,5.76480113413,0.0,0.0,5.76480113413
 08/20  18:00:00,95.256563911,7.32575287488,18.2717742146,0.0,32.6059821062,37.0465235296,5.76968962268,0.0,0.0,5.76968962268
 08/20  19:00:00,95.5963656736,7.44657404179,18.2597272716,0.0,36.8143715336,33.066984531,5.77914304974,0.0,0.0,5.77914304974
 08/20  20:00:00,108.699704077,7.56302370366,18.3511138542,0.0,36.43363367,38.8072253906,5.80954355578,0.0313918526118,0.0,5.77815170317
 08/20  21:00:00,105.301124263,7.5009560732,17.3713095116,0.0,36.0963922311,36.7877557581,5.77816746561,0.0,0.0,5.77816746561
 08/20  22:00:00,80.1906965937,7.06777477961,14.014303542,0.0,30.9507766546,20.6087787026,11.8253829506,0.247842797954,0.0,11.5775401526
 08/20  23:00:00,53.8028400867,6.61563324867,10.5128937395,0.0,17.4250845679,11.7056064465,7.24106551262,1.46649259942,0.0,5.7745729132
 08/20  24:00:00,45.3537137838,6.38807350259,8.39970480644,0.0,12.925468867,10.100111941,9.20093591092,3.44082562955,0.0,5.76011028138
 08/21  01:00:00,40.7902755806,6.21505513015,6.88927362245,0.0,10.0992000411,10.047477231,10.8745353607,5.11928564124,0.0,5.75524971941
 08/21  02:00:00,37.7272460293,6.08622077736,5.8146418125,0.0,8.25718729233,10.0299323277,5.59519256923,5.57519256923,0.0,0.02
 08/21  03:00:00,36.7412568764,5.98812505788,4.92674241924,0.0,8.25718729233,10.0299323277,12.6424394372,6.88714483437,0.0,5.75529460281
 08/21  04:00:00,37.5305648392,5.90323967943,4.19435915004,0.0,8.25718729233,11.6354268332,8.7312650038,8.7112650038,0.0,0.02
 08/21  05:00:00,45.0786461541,5.89496461214,4.1711166477,0.0,12.1011305571,15.3678112995,14.5843602011,8.80981785917,0.0,5.77454234193
 08/21  06:00:00,74.5639464056,6.35149405568,7.43972725399,0.0,19.7275818095,37.2640762949,20.5857031917,9.00816257841,0.0,11.5775406133
 08/21  07:00:00,92.9153023528,6.73822811515,10.5683193599,0.0,24.3117294858,51.2795993405,23.9435974032,6.53008235191,0.0,17.4135150513
 08/21  08:00:00,80.3396258594,6.30808421584,9.69772393355,0.0,23.6694662846,40.6342015617,24.5183767208,1.08138382067,0.0,23.4369929002
 08/21  09:00:00,78.4228309711,6.34136436882,12.7549008741,0.0,23.6694662846,35.6302164847,41.4024297199,0.0,18.025,23.3774297199
 08/21  10:00:00,60.2673148483,6.17931438118,12.3580770664,0.0,18.7433767983,22.9618409725,35.5338743658,0.0,18.025,17.5088743658
 08/21  11:00:00,62.260015267,6.31729885581,14.2149705352,0.0,18.7433767983,22.9618409725,35.5046079969,0.0,18.025,17.4796079969
 08/21  12:00:00,65.3957758082,6.50525486925,17.1193256178,0.0,18.5889407304,23.1597249699,35.4982185367,0.0,18.025,17.4732185367
 08/21  13:00:00,68.0546672959,6.67382326053,19.3631484781,0.0,18.7433767983,23.2517909448,35.5001251091,0.0,18.025,17.4751251091
 08/21  14:00:00,69.8984416184,6.80356273885,21.0771844647,0.0,18.7433767983,23.2517909448,41.3190368771,0.0,18.025,23.2940368771
 08/21  15:00:00,70.9619348228,6.92160669472,22.3125830253,0.0,18.7433767983,22.9618409725,35.5009081137,0.0,18.025,17.4759081137
 08/21  16:00:00,75.5692220405,7.01647133945,22.3736974364,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/21  17:00:00,87.7625763629,7.31625320533,22.0790867204,0.0,17.6635504202,40.6971502883,5.76952619936,0.0,0.0,5.76952619936
 08/21  18:00:00,94.6468587517,7.53827489939,22.2366957577,0.0,27.5259009287,37.3340067412,11.5671674521,0.0,0.0,11.5671674521
 08/21  19:00:00,97.2128768163,7.67484690831,22.3407408374,0.0,33.8341110165,33.3544677425,5.77895085531,0.0,0.0,5.77895085531
 08/21  20:00:00,112.299930031,7.80181246988,21.6106665308,0.0,36.5179666069,38.8247702939,11.5372925023,0.0,0.0,11.5372925023
 08/21  21:00:00,105.765546749,7.76332395749,20.6298809731,0.0,32.965339924,36.8579353714,6.0925597225,0.0,0.0,6.0925597225
 08/21  22:00:00,77.9569297236,7.28233997735,16.8493494825,0.0,25.6355707503,20.6438685092,11.2546212847,0.0,0.0,11.2546212847
 08/21  23:00:00,54.5807036255,6.84378751798,13.4645743157,0.0,15.0252895274,11.7056064465,5.7649558487,0.0,0.0,5.7649558487
 08/21  24:00:00,47.2729675566,6.6219101288,11.4044448811,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/22  01:00:00,43.7365447692,6.44573095383,9.60486687611,0.0,10.0992000411,10.047477231,6.02187640129,0.266650594221,0.0,5.75522580707
 08/22  02:00:00,40.1576217893,6.28686396046,8.04437290885,0.0,8.25718729233,10.0299323277,1.24678887525,1.22678887525,0.0,0.02
 08/22  03:00:00,39.2216615313,6.19600393863,7.19926851687,0.0,8.25718729233,10.0299323277,7.35229216933,1.59711098786,0.0,5.75518118147
 08/22  04:00:00,40.0698929714,6.11764748445,6.5192747194,0.0,8.25718729233,11.6354268332,7.89754975633,2.13786014752,0.0,5.75968960881
 08/22  05:00:00,47.8099305728,6.12711487538,6.67024919864,0.0,12.1011305571,15.3678112995,7.74494281843,1.97074445005,0.0,5.77419836838
 08/22  06:00:00,77.8293807214,6.63777577094,10.4188794645,0.0,19.7275818095,37.2640762949,13.6688555411,2.09294036248,0.0,11.5759151786
