Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/22  07:00:00,96.2414913828,7.02542575437,13.6073114746,0.0,24.3117294858,51.2795993405,13.2513877605,1.63473283443,0.0,11.6166549261
 08/22  08:00:00,84.3392134697,6.58774690537,13.4176458688,0.0,23.6694662846,40.6342015617,23.4385812557,0.0,0.0,23.4385812557
 08/22  09:00:00,82.2233321034,6.60026905659,16.2964980912,0.0,23.6694662846,35.6302164847,41.4003058214,0.0,18.025,23.3753058214
 08/22  10:00:00,65.2050843897,6.45271231386,17.0224450131,0.0,18.7433767983,22.9618409725,35.5342444217,0.0,18.025,17.5092444217
 08/22  11:00:00,67.8281208962,6.59933056842,19.5010432376,0.0,18.7433767983,22.9618409725,41.3224877722,0.0,18.025,23.2974877722
 08/22  12:00:00,71.915814838,6.82679262307,23.3178286904,0.0,18.5889407304,23.1597249699,35.4995351489,0.0,18.025,17.4745351489
 08/22  13:00:00,73.9908738154,6.97470049045,24.9984769622,0.0,18.7433767983,23.2517909448,35.5014862233,0.0,18.025,17.4764862233
 08/22  14:00:00,75.8362417453,7.10593130176,26.7126134809,0.0,18.7433767983,23.2517909448,35.4996868366,0.0,18.025,17.4746868366
 08/22  15:00:00,75.9792894978,7.19083876426,27.0607028867,0.0,18.7433767983,22.9618409725,35.4995154988,0.0,18.025,17.4745154988
 08/22  16:00:00,80.1795977125,7.26757176544,26.7329697479,0.0,18.7433767983,27.431320555,23.7849363298,0.0,18.025,5.7599363298
 08/22  17:00:00,93.711213306,7.62217208649,27.7218061774,0.0,17.6635504202,40.6971502883,5.76945438112,0.0,0.0,5.76945438112
 08/22  18:00:00,100.860045728,7.84757608315,28.1405854556,0.0,27.5259009287,37.3340067412,5.79350125253,0.0,0.0,5.79350125253
 08/22  19:00:00,103.034404624,7.9716208692,27.8654902621,0.0,33.8341110165,33.3544677425,11.5382046227,0.0,0.0,11.5382046227
 08/22  20:00:00,117.438732133,8.10323297007,26.448050299,0.0,36.5179666069,38.8247702939,5.77852635048,0.0,0.0,5.77852635048
 08/22  21:00:00,110.904624694,8.08760719652,25.444671398,0.0,32.965339924,36.8579353714,11.5766810997,0.0,0.0,11.5766810997
 08/22  22:00:00,82.9293934242,7.5972484723,21.5069065829,0.0,25.6355707503,20.6438685092,5.78392003859,0.0,0.0,5.78392003859
 08/22  23:00:00,59.0117427526,7.13893324018,17.6004664697,0.0,15.0252895274,11.7056064465,5.76490123188,0.0,0.0,5.76490123188
 08/22  24:00:00,51.9021302554,6.93787178069,15.7176385621,0.0,11.6412384099,10.0650221343,5.7600608204,0.0,0.0,5.7600608204
 08/23  01:00:00,48.4173552527,6.78042692058,13.9509867916,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/23  02:00:00,45.2115254294,6.65432016709,12.7308137646,0.0,8.25718729233,10.0299323277,5.75519498619,0.0,0.0,5.75519498619
 08/23  03:00:00,44.5564918889,6.58954222096,12.1405656741,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/23  04:00:00,45.7080679398,6.54133578054,11.7337579475,0.0,8.25718729233,11.6354268332,5.75964570316,0.0,0.0,5.75964570316
 08/23  05:00:00,53.7470367927,6.57256421168,12.1619057733,0.0,12.1011305571,15.3678112995,5.77468007967,0.0,0.0,5.77468007967
 08/23  06:00:00,86.652028517,7.16068043027,16.8346154132,0.0,19.7275818095,37.2640762949,11.5773231136,0.0,0.0,11.5773231136
 08/23  07:00:00,103.992662888,7.56806038538,20.8158464448,0.0,24.3117294858,51.2795993405,11.6166448911,0.0,0.0,11.6166448911
 08/23  08:00:00,91.6217612322,7.01760391086,20.2703329502,0.0,23.6694662846,40.6342015617,29.2942541993,0.0,0.0,29.2942541993
 08/23  09:00:00,87.0746602871,6.89217872749,20.8559116273,0.0,23.6694662846,35.6302164847,35.5638351923,0.0,18.025,17.5388351923
 08/23  10:00:00,66.0774440421,6.55408775811,17.793429585,0.0,18.7433767983,22.9618409725,41.3646082854,0.0,18.025,23.3396082854
 08/23  11:00:00,66.5606186331,6.56800505908,18.2648663365,0.0,18.7433767983,22.9618409725,35.5042861363,0.0,18.025,17.4792861363
 08/23  12:00:00,67.8528088069,6.61016345323,19.4714507358,0.0,18.5889407304,23.1597249699,35.5023644415,0.0,18.025,17.4773644415
 08/23  13:00:00,68.1943072577,6.60570734534,19.570901312,0.0,18.7433767983,23.2517909448,35.498672762,0.0,18.025,17.473672762
 08/23  14:00:00,68.0627674832,6.59086387253,19.4542049016,0.0,18.7433767983,23.2517909448,35.5006602147,0.0,18.025,17.4756602147
 08/23  15:00:00,70.2336629303,6.74632289032,21.7595926273,0.0,18.7433767983,22.9618409725,35.4988488587,0.0,18.025,17.4738488587
 08/23  16:00:00,76.4010909686,6.87216527376,23.3498724524,0.0,18.7433767983,27.431320555,23.7848914817,0.0,18.025,5.75989148172
 08/23  17:00:00,90.5846649533,7.2604326688,24.9569966356,0.0,17.6635504202,40.6971502883,5.76943033885,0.0,0.0,5.76943033885
 08/23  18:00:00,98.1921479226,7.54502893007,25.775226694,0.0,27.5259009287,37.3340067412,11.5674595023,0.0,0.0,11.5674595023
 08/23  19:00:00,101.102066407,7.73717522027,26.1675988937,0.0,33.8341110165,33.3544677425,5.77884909189,0.0,0.0,5.77884909189
 08/23  20:00:00,116.986950744,7.97724379832,26.1222575501,0.0,36.5179666069,38.8247702939,5.77858284911,0.0,0.0,5.77858284911
 08/23  21:00:00,112.084538848,8.05808981384,26.6541004246,0.0,32.965339924,36.8579353714,11.5775716186,0.0,0.0,11.5775716186
 08/23  22:00:00,83.447744889,7.54603297505,22.0764659197,0.0,25.6355707503,20.6438685092,11.5484727757,0.0,0.0,11.5484727757
 08/23  23:00:00,58.7934050079,7.06187570916,17.4591892674,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 08/23  24:00:00,50.9856948664,6.84015095571,14.8989246846,0.0,11.6412384099,10.0650221343,5.76014786809,0.0,0.0,5.76014786809
 08/24  01:00:00,47.34783703,6.6741367367,12.9877526705,0.0,10.0992000411,10.047477231,5.75525447361,0.0,0.0,5.75525447361
 08/24  02:00:00,43.5209293715,6.50416541261,11.1903769313,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/24  03:00:00,42.7525517172,6.44248850957,10.4836731518,0.0,8.25718729233,10.0299323277,5.75501477003,0.0,0.0,5.75501477003
 08/24  04:00:00,44.0034619443,6.40294427514,10.1675478508,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/24  05:00:00,51.6642007924,6.41169364762,10.2399375702,0.0,12.1011305571,15.3678112995,5.77465542436,0.0,0.0,5.77465542436
 08/24  06:00:00,83.9700031588,6.96503353122,14.3482347795,0.0,19.7275818095,37.2640762949,11.5777980292,0.0,0.0,11.5777980292
 08/24  07:00:00,100.741322604,7.35468355829,17.7778720545,0.0,24.3117294858,51.2795993405,17.4150104804,0.0,0.0,17.4150104804
 08/24  08:00:00,88.3888986554,6.85796696889,17.1971054137,0.0,23.6694662846,40.6342015617,23.4388438215,0.0,0.0,23.4388438215
 08/24  09:00:00,85.6169051801,6.80915149341,19.4811807871,0.0,23.6694662846,35.6302164847,41.3976093722,0.0,18.025,23.3726093722
 08/24  10:00:00,66.5228965221,6.55115035057,18.2418198646,0.0,18.7433767983,22.9618409725,35.5348113086,0.0,18.025,17.5098113086
 08/24  11:00:00,67.1737435972,6.5748473668,18.8711477203,0.0,18.7433767983,22.9618409725,35.5044230935,0.0,18.025,17.4794230935
 08/24  12:00:00,67.7738461022,6.5902116952,19.412435821,0.0,18.5889407304,23.1597249699,35.4980770062,0.0,18.025,17.4730770062
 08/24  13:00:00,69.2826002823,6.66537726924,20.5995249246,0.0,18.7433767983,23.2517909448,35.5000274812,0.0,18.025,17.4750274812
 08/24  14:00:00,70.7701035346,6.76227589801,21.9901301531,0.0,18.7433767983,23.2517909448,41.3189943906,0.0,18.025,23.2939943906
 08/24  15:00:00,72.0452990911,6.88605780753,23.4314935058,0.0,18.7433767983,22.9618409725,35.500933598,0.0,18.025,17.475933598
 08/24  16:00:00,77.3016324421,7.00031807871,24.122258434,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/24  17:00:00,90.4293420573,7.35845907534,24.703641968,0.0,17.6635504202,40.6971502883,5.76964559017,0.0,0.0,5.76964559017
 08/24  18:00:00,96.8042759618,7.58057299807,24.3518063027,0.0,27.5259009287,37.3340067412,11.5678576408,0.0,0.0,11.5678576408
 08/24  19:00:00,98.2711848596,7.68427730705,23.3896129267,0.0,33.8341110165,33.3544677425,5.77894550646,0.0,0.0,5.77894550646
 08/24  20:00:00,114.403813009,7.88886373026,23.6274932475,0.0,36.5179666069,38.8247702939,11.5372593746,0.0,0.0,11.5372593746
 08/24  21:00:00,108.818470656,7.92041846548,23.5257006645,0.0,32.965339924,36.8579353714,5.7981347966,0.0,0.0,5.7981347966
 08/24  22:00:00,80.0255199006,7.38320436256,18.817068287,0.0,25.6355707503,20.6438685092,11.5487497236,0.0,0.0,11.5487497236
 08/24  23:00:00,55.1601301844,6.85838742934,14.029397268,0.0,15.0252895274,11.7056064465,5.76497395842,0.0,0.0,5.76497395842
 08/24  24:00:00,47.7536543919,6.64176976644,11.8652691199,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/25  01:00:00,44.2854327192,6.47894647271,10.1205367035,0.0,10.0992000411,10.047477231,5.75523571482,0.0,0.0,5.75523571482
 08/25  02:00:00,40.947578576,6.3423992749,8.77879188879,0.0,8.25718729233,10.0299323277,0.0402634574294,0.0202634574294,0.0,0.02
 08/25  03:00:00,39.9617618629,6.25299151077,7.88237871324,0.0,8.25718729233,10.0299323277,6.33590804196,0.580708135462,0.0,5.7551999065
 08/25  04:00:00,40.9184564363,6.18857949109,7.29690281633,0.0,8.25718729233,11.6354268332,6.70269737866,0.942971500946,0.0,5.75972587771
 08/25  05:00:00,48.4288841212,6.18589401936,7.23041771077,0.0,12.1011305571,15.3678112995,7.12406943603,1.34979725077,0.0,5.77427218526
 08/25  06:00:00,79.9419582277,6.66753832558,10.6176842376,0.0,19.7275818095,37.2640762949,13.5751236732,1.9989388415,0.0,11.5761848317
 08/25  07:00:00,96.3022524076,7.03640270615,13.6570821667,0.0,24.3117294858,51.2795993405,13.168081868,1.55132913269,0.0,11.6167527353
 08/25  08:00:00,84.1806586577,6.59224633897,13.2545825409,0.0,23.6694662846,40.6342015617,23.4391477456,0.0,0.0,23.4391477456
 08/25  09:00:00,81.8055923313,6.59133698105,15.887683781,0.0,23.6694662846,35.6302164847,41.3998520672,0.0,18.025,23.3748520672
 08/25  10:00:00,63.9599228643,6.41503725815,15.8149535397,0.0,18.7433767983,22.9618409725,35.5347257176,0.0,18.025,17.5097257176
 08/25  11:00:00,65.5128333753,6.52559242858,17.2594907604,0.0,18.7433767983,22.9618409725,41.3235705673,0.0,18.025,23.2985705673
 08/25  12:00:00,67.9567746538,6.6883934647,19.4971845998,0.0,18.5889407304,23.1597249699,35.5004136017,0.0,18.025,17.4754136017
 08/25  13:00:00,70.3720512435,6.84191400256,21.5124373511,0.0,18.7433767983,23.2517909448,35.5024236916,0.0,18.025,17.4774236916
 08/25  14:00:00,71.9709034567,6.95608974615,22.9971133837,0.0,18.7433767983,23.2517909448,35.500677001,0.0,18.025,17.475677001
 08/25  15:00:00,73.1722693687,7.06669788981,24.3778204877,0.0,18.7433767983,22.9618409725,35.4989314687,0.0,18.025,17.4739314687
 08/25  16:00:00,77.6391053022,7.14430281019,24.315743114,0.0,18.7433767983,27.431320555,23.7849738038,0.0,18.025,5.75997380384
 08/25  17:00:00,89.5974263746,7.4232320699,23.8069544066,0.0,17.6635504202,40.6971502883,5.76971398903,0.0,0.0,5.76971398903
 08/25  18:00:00,96.0995406895,7.62011104753,23.6075353955,0.0,27.5259009287,37.3340067412,5.7938436195,0.0,0.0,5.7938436195
 08/25  19:00:00,97.7646952022,7.71408475402,22.8533104301,0.0,33.8341110165,33.3544677425,11.5373758813,0.0,0.0,11.5373758813
 08/25  20:00:00,112.843481181,7.84110434569,22.1149222893,0.0,36.5179666069,38.8247702939,5.77886782212,0.0,0.0,5.77886782212
 08/25  21:00:00,105.555575317,7.76103103658,20.422187869,0.0,32.965339924,36.8579353714,11.5774670124,0.0,0.0,11.5774670124
 08/25  22:00:00,77.4160546901,7.25744660138,16.3333617733,0.0,25.6355707503,20.6438685092,5.78429434113,0.0,0.0,5.78429434113
 08/25  23:00:00,53.6602341363,6.79195454372,12.5959328813,0.0,15.0252895274,11.7056064465,5.86273947479,0.0987131230819,0.0,5.7640263517
 08/25  24:00:00,46.3961144507,6.57040691401,10.5790838661,0.0,11.6412384099,10.0650221343,6.31115043289,0.551046224224,0.0,5.76010420867
 08/26  01:00:00,46.4989748365,6.46680210623,9.58674744961,0.0,12.8411359301,10.0650221343,0.74211203892,0.72211203892,0.0,0.02
 08/26  02:00:00,39.9889264896,6.28039391487,7.88213846625,0.0,8.25718729233,10.0299323277,7.41289781295,1.6576460995,0.0,5.75525171345
 08/26  03:00:00,38.8433390923,6.16952242195,6.84742960098,0.0,8.25718729233,10.0299323277,2.29242109693,2.27242109693,0.0,0.02
 08/26  04:00:00,39.6305456582,6.08685461253,6.11071377923,0.0,8.25718729233,11.6354268332,9.15457405128,3.39455961814,0.0,5.76001443314
 08/26  05:00:00,43.3182641674,6.02635733573,5.70065238932,0.0,8.71707943955,15.3327214929,9.59541120396,3.83042011277,0.0,5.76499109119
 08/26  06:00:00,62.9925621349,6.18163479572,7.00771253201,0.0,18.5082010057,25.6353820695,9.32378045182,3.54906231908,0.0,5.77471813274
 08/26  07:00:00,76.7854732109,6.53237179506,9.76667746767,0.0,19.4083231844,41.0650158608,14.6891034588,3.1113357256,0.0,11.5777677332
 08/26  08:00:00,107.19160086,7.04520081004,15.7832914335,0.0,26.3286599382,57.9988325916,29.4598948528,0.0397702979771,0.0,29.4201245549
 08/26  09:00:00,93.460016354,6.86918165443,17.3815683105,0.0,26.3286599382,42.8504436482,41.4581497209,0.0,18.025,23.4331497209
 08/26  10:00:00,68.0086416368,6.55078399371,16.2425332776,0.0,21.7447113004,23.4437158914,41.4044252089,0.0,18.025,23.3794252089
 08/26  11:00:00,67.0407757781,6.61094707991,17.6761945396,0.0,19.3027497915,23.426170988,35.5335725546,0.0,18.025,17.5085725546
 08/26  12:00:00,69.3293794916,6.76183849702,19.6716802199,0.0,19.1483137236,23.7250123474,35.5023244828,0.0,18.025,17.4773244828
 08/26  13:00:00,71.4425773316,6.87302931391,21.528143387,0.0,19.3027497915,23.7161209604,35.4985712249,0.0,18.025,17.4735712249
 08/26  14:00:00,71.8829492301,6.93212641302,21.9094189601,0.0,19.3027497915,23.7161209604,35.5006063145,0.0,18.025,17.4756063145
 08/26  15:00:00,72.1236129133,6.99461933849,22.3775407464,0.0,19.3027497915,23.426170988,41.3198290244,0.0,18.025,23.2948290244
 08/26  16:00:00,76.6374491801,7.04720587765,22.3874834491,0.0,19.3027497915,27.8956505705,18.045,0.0,18.025,0.02
 08/26  17:00:00,85.3297329876,7.27856304774,22.2259580008,0.0,18.2229234133,37.5968344597,5.76479919882,0.0,0.0,5.76479919882
 08/26  18:00:00,100.475998353,7.61239770982,23.0851289836,0.0,32.690315043,37.0816133363,5.76975248153,0.0,0.0,5.76975248153
 08/26  19:00:00,100.735108958,7.76608303129,23.0789485624,0.0,36.8143715336,33.066984531,5.77887108753,0.0,0.0,5.77887108753
 08/26  20:00:00,113.899147007,7.9406148449,23.2923708687,0.0,36.3493007332,38.7721355839,11.5371597384,0.0,0.0,11.5371597384
 08/26  21:00:00,111.24635276,7.91880432221,22.779253938,0.0,36.1807251679,36.8228455648,5.77945416283,0.0,0.0,5.77945416283
 08/26  22:00:00,85.2221635169,7.42851710138,18.5655832037,0.0,31.0351095914,20.6438685092,11.5778354946,0.0,0.0,11.5778354946
 08/26  23:00:00,58.3690945083,6.95837848625,14.7363934287,0.0,17.4250845679,11.7056064465,5.7747089895,0.0,0.0,5.7747089895
 08/26  24:00:00,50.2663742124,6.77226111205,13.0475944893,0.0,12.8411359301,10.0650221343,5.76006514359,0.0,0.0,5.76006514359
 08/27  01:00:00,49.2598961158,6.66156315498,12.0334810193,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/27  02:00:00,42.9490889582,6.49407215933,10.5092009771,0.0,8.34152022915,10.0650221343,5.75527113156,0.0,0.0,5.75527113156
 08/27  03:00:00,42.2408713373,6.41891068679,9.87614750423,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/27  04:00:00,43.2897184851,6.36347524297,9.37384064842,0.0,8.34152022915,11.6705166398,5.76003062078,0.0,0.0,5.76003062078
 08/27  05:00:00,47.5642889411,6.34247526746,9.51113800185,0.0,8.80141237637,15.3678112995,5.76468946066,0.0,0.0,5.76468946066
 08/27  06:00:00,67.3913557505,6.5270729303,11.0610631048,0.0,18.5082010057,25.6353820695,5.77409524301,0.0,0.0,5.77409524301
 08/27  07:00:00,81.7891072153,6.90228784019,14.2809710687,0.0,19.4926561212,41.1001056674,11.5777627051,0.0,0.0,11.5777627051
 08/27  08:00:00,112.136606621,7.39619876161,20.3772925075,0.0,26.3286599382,57.9988325916,23.5390378206,0.0,0.0,23.5390378206
 08/27  09:00:00,96.8725853783,7.12258792274,20.6601434957,0.0,26.2443270014,42.8153538416,47.3122737825,0.0,18.025,29.2872737825
 08/27  10:00:00,69.2981726,6.67243107837,17.410420053,0.0,21.7447113004,23.4437158914,35.5649383818,0.0,18.025,17.5399383818
 08/27  11:00:00,66.779829821,6.63891018453,17.3275705422,0.0,19.3449162599,23.4437158914,41.3625267769,0.0,18.025,23.3375267769
 08/27  12:00:00,68.8418792543,6.73628470351,19.1500232827,0.0,19.190480192,23.7425572507,35.5030048329,0.0,18.025,17.4780048329
 08/27  13:00:00,71.6010830082,6.84963915067,21.7697485202,0.0,19.260583323,23.698576057,35.4993099701,0.0,18.025,17.4743099701
 08/27  14:00:00,72.6147313553,6.89059908607,22.7424367838,0.0,19.260583323,23.698576057,35.5013825954,0.0,18.025,17.4763825954
 08/27  15:00:00,72.8997576122,6.98158302038,23.2264306456,0.0,19.260583323,23.4086260847,35.4996521891,0.0,18.025,17.4746521891
 08/27  16:00:00,76.9573634394,6.99980364615,22.8145097828,0.0,19.260583323,27.8781056672,23.7849166781,0.0,18.025,5.75991667814
 08/27  17:00:00,84.8756544835,7.20757601817,21.9025778154,0.0,18.1807569449,37.5792895564,5.76495212199,0.0,0.0,5.76495212199
 08/27  18:00:00,100.082046631,7.55519023183,22.867807024,0.0,32.6059821062,37.0465235296,5.76957108797,0.0,0.0,5.76957108797
 08/27  19:00:00,102.893746012,7.74031863784,23.3793480366,0.0,36.8143715336,33.066984531,5.77947591425,0.0,0.0,5.77947591425
 08/27  20:00:00,113.616930384,7.88531362701,22.9460325651,0.0,36.43363367,38.8072253906,5.77924350651,0.0,0.0,5.77924350651
 08/27  21:00:00,109.983449082,7.81718492837,21.7373869968,0.0,36.0963922311,36.7877557581,11.5382992726,0.0,0.0,11.5382992726
 08/27  22:00:00,84.0580550159,7.3377522413,17.611661119,0.0,30.9507766546,20.6087787026,11.5775250085,0.0,0.0,11.5775250085
 08/27  23:00:00,57.6557962452,6.88682318681,14.0946456662,0.0,17.4250845679,11.7056064465,5.77456086458,0.0,0.0,5.77456086458
 08/27  24:00:00,49.3896608396,6.68503348891,12.1386875981,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 08/28  01:00:00,44.639163863,6.50515725187,10.4480526659,0.0,10.0992000411,10.047477231,5.81114555856,0.0559747326721,0.0,5.75517082589
 08/28  02:00:00,41.4326596874,6.37193649117,9.23433331737,0.0,8.25718729233,10.0299323277,0.232912348083,0.212912348083,0.0,0.02
 08/28  03:00:00,40.6181793211,6.2922768238,8.4995066545,0.0,8.25718729233,10.0299323277,6.0775464086,0.322307742221,0.0,5.75523866638
 08/28  04:00:00,41.5558333152,6.23104133732,7.89181403666,0.0,8.25718729233,11.6354268332,6.57134631457,0.811841830128,0.0,5.75950448444
 08/28  05:00:00,49.2838917433,6.2452628279,8.02604792905,0.0,12.1011305571,15.3678112995,6.81327329565,1.03852618502,0.0,5.77474711063
 08/28  06:00:00,81.5424752145,6.78591417784,12.0998119123,0.0,19.7275818095,37.2640762949,12.6007920145,1.0247809901,0.0,11.5760110244
 08/28  07:00:00,98.1460051717,7.17369127582,15.3635278733,0.0,24.3117294858,51.2795993405,12.3390254895,0.721998880463,0.0,11.617026609
 08/28  08:00:00,85.24629955,6.66700028946,14.245457307,0.0,23.6694662846,40.6342015617,23.4397106905,0.0,0.0,23.4397106905
 08/28  09:00:00,82.2818972267,6.64467033418,16.3106464493,0.0,23.6694662846,35.6302164847,41.4017019534,0.0,18.025,23.3767019534
 08/28  10:00:00,63.9389899223,6.4492081828,15.7598431616,0.0,18.7433767983,22.9618409725,35.5357659143,0.0,18.025,17.5107659143
 08/28  11:00:00,65.5254070221,6.52829202451,17.2693603998,0.0,18.7433767983,22.9618409725,41.3239384788,0.0,18.025,23.2989384788
 08/28  12:00:00,67.5904465843,6.61810523374,19.2011403801,0.0,18.5889407304,23.1597249699,35.500769079,0.0,18.025,17.475769079
 08/28  13:00:00,69.1569764214,6.69422412693,20.4450481538,0.0,18.7433767983,23.2517909448,35.5028601304,0.0,18.025,17.4778601304
 08/28  14:00:00,70.6352188521,6.78903690032,21.8284772527,0.0,18.7433767983,23.2517909448,35.5011877924,0.0,18.025,17.4761877924
 08/28  15:00:00,69.5460443197,6.77446603618,21.043822911,0.0,18.7433767983,22.9618409725,35.4995157828,0.0,18.025,17.4745157828
 08/28  16:00:00,73.4472763271,6.82255854652,20.4456539222,0.0,18.7433767983,27.431320555,23.7850561056,0.0,18.025,5.76005610563
 08/28  17:00:00,87.0105526932,7.17193047675,21.4713754783,0.0,17.6635504202,40.6971502883,5.76983423421,0.0,0.0,5.76983423421
 08/28  18:00:00,94.5820160799,7.41386626215,22.2962427399,0.0,27.5259009287,37.3340067412,5.79404098779,0.0,0.0,5.79404098779
 08/28  19:00:00,99.1294480918,7.55762141971,22.4905176149,0.0,33.8341110165,33.3544677425,11.5388004526,0.0,0.0,11.5388004526
 08/28  20:00:00,113.071030167,7.75143463382,22.4321321235,0.0,36.5179666069,38.8247702939,5.77906093092,0.0,0.0,5.77906093092
 08/28  21:00:00,107.314315084,7.78354235395,22.1584025054,0.0,32.965339924,36.8579353714,11.5779957301,0.0,0.0,11.5779957301
 08/28  22:00:00,78.7669624066,7.26659243576,17.6751131566,0.0,25.6355707503,20.6438685092,5.7845359776,0.0,0.0,5.7845359776
 08/28  23:00:00,54.834205211,6.80475763227,13.7570956401,0.0,15.0252895274,11.7056064465,5.76467846776,0.0,0.0,5.76467846776
 08/28  24:00:00,47.5178220191,6.59510953767,11.6760842857,0.0,11.6412384099,10.0650221343,5.76015264619,0.0,0.0,5.76015264619
 08/29  01:00:00,44.3981674138,6.45714037885,10.2550785805,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/29  02:00:00,41.2040077884,6.33331867735,9.04429156179,0.0,8.25718729233,10.0299323277,5.80496124773,0.0498005723184,0.0,5.75516067542
 08/29  03:00:00,40.3516773649,6.25482380396,8.27046244701,0.0,8.25718729233,10.0299323277,0.308851156929,0.288851156929,0.0,0.02
 08/29  04:00:00,41.4372455884,6.20234555632,7.80191802401,0.0,8.25718729233,11.6354268332,6.15001672818,0.389773195779,0.0,5.7602435324
 08/29  05:00:00,49.2517020745,6.22304734826,8.01607317861,0.0,12.1011305571,15.3678112995,6.15217766968,0.377507216394,0.0,5.77467045329
 08/29  06:00:00,81.9854945981,6.79583651071,12.5328988361,0.0,19.7275818095,37.2640762949,11.6291690194,0.050911658007,0.0,11.5782573614
 08/29  07:00:00,99.1821269891,7.21494829394,16.3583850233,0.0,24.3117294858,51.2795993405,11.6175910263,0.0,0.0,11.6175910263
 08/29  08:00:00,87.4677009915,6.75821909642,16.3756357883,0.0,23.6694662846,40.6342015617,29.2965228202,0.0,0.0,29.2965228202
 08/29  09:00:00,86.3003477746,6.78701244797,20.1867433205,0.0,23.6694662846,35.6302164847,35.5616463756,0.0,18.025,17.5366463756
 08/29  10:00:00,68.1619598077,6.60584974468,19.8261745106,0.0,18.7433767983,22.9618409725,41.3661638706,0.0,18.025,23.3411638706
 08/29  11:00:00,70.784591643,6.75601528632,22.3008209936,0.0,18.7433767983,22.9618409725,35.5052031618,0.0,18.025,17.4802031618
 08/29  12:00:00,73.9865870145,6.95386485666,25.2615173005,0.0,18.5889407304,23.1597249699,35.5024546878,0.0,18.025,17.4774546878
 08/29  13:00:00,75.2721081469,7.05846099172,26.1959405084,0.0,18.7433767983,23.2517909448,35.4988872958,0.0,18.025,17.4738872958
 08/29  14:00:00,76.9950346257,7.17045348569,27.8068757019,0.0,18.7433767983,23.2517909448,35.5010138347,0.0,18.025,17.4760138347
 08/29  15:00:00,76.6330898121,7.20909633892,27.6962389254,0.0,18.7433767983,22.9618409725,41.320507428,0.0,18.025,23.295507428
 08/29  16:00:00,80.0607581002,7.25315694199,26.6285393635,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/29  17:00:00,92.4031692379,7.54063527502,26.4952821414,0.0,17.6635504202,40.6971502883,5.76972324591,0.0,0.0,5.76972324591
 08/29  18:00:00,98.7795556018,7.72720506082,26.1804322845,0.0,27.5259009287,37.3340067412,11.567829886,0.0,0.0,11.567829886
 08/29  19:00:00,102.844022606,7.84077498413,25.9219390443,0.0,33.8341110165,33.3544677425,5.77863560486,0.0,0.0,5.77863560486
 08/29  20:00:00,116.401597263,8.01506770293,25.4990566605,0.0,36.5179666069,38.8247702939,11.5367061656,0.0,0.0,11.5367061656
 08/29  21:00:00,109.727482464,7.99407760927,24.3610327324,0.0,32.965339924,36.8579353714,5.79911063364,0.0,0.0,5.79911063364
 08/29  22:00:00,80.8929622048,7.46125352517,19.606442982,0.0,25.6355707503,20.6438685092,11.5489052329,0.0,0.0,11.5489052329
 08/29  23:00:00,56.5337431403,6.96627553551,15.295113527,0.0,15.0252895274,11.7056064465,5.76511032676,0.0,0.0,5.76511032676
 08/29  24:00:00,49.2720138362,6.75294904478,13.2724420782,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 08/30  01:00:00,45.884363136,6.59099769683,11.6074087084,0.0,10.0992000411,10.047477231,5.75468463098,0.0,0.0,5.75468463098
 08/30  02:00:00,42.5658118414,6.45632789997,10.2830914871,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/30  03:00:00,41.7750571644,6.37934801805,9.56931054842,0.0,8.25718729233,10.0299323277,5.75523201086,0.0,0.0,5.75523201086
 08/30  04:00:00,42.5583150066,6.30457220424,8.82076132508,0.0,8.25718729233,11.6354268332,0.0875891912134,0.0675891912134,0.0,0.02
 08/30  05:00:00,50.2481083869,6.31374825712,8.92177278652,0.0,12.1011305571,15.3678112995,11.7750633003,0.245378365239,0.0,11.529684935
 08/30  06:00:00,82.7075868859,6.86942417642,13.1814024383,0.0,19.7275818095,37.2640762949,11.8355822321,0.259353272951,0.0,11.5762289592
 08/30  07:00:00,99.8254847757,7.28075776046,16.9359263719,0.0,24.3117294858,51.2795993405,11.6173725793,0.0,0.0,11.6173725793
 08/30  08:00:00,88.2384537286,6.82203779945,17.0825640148,0.0,23.6694662846,40.6342015617,23.4410229203,0.0,0.0,23.4410229203
 08/30  09:00:00,88.182223023,6.88468555748,21.9709498669,0.0,23.6694662846,35.6302164847,41.4027084132,0.0,18.025,23.3777084132
 08/30  10:00:00,71.3626652393,6.74628630265,22.8864349109,0.0,18.7433767983,22.9618409725,35.5355314915,0.0,18.025,17.5105314915
 08/30  11:00:00,73.6814823565,6.89675385125,25.0569704877,0.0,18.7433767983,22.9618409725,41.3249681996,0.0,18.025,23.2999681996
 08/30  12:00:00,74.7075288055,6.97768991792,25.9586345174,0.0,18.5889407304,23.1597249699,35.501612682,0.0,18.025,17.476612682
 08/30  13:00:00,75.5695141984,7.00558836645,26.5462178934,0.0,18.7433767983,23.2517909448,35.5015660185,0.0,18.025,17.4765660185
 08/30  14:00:00,76.6614183606,7.08773261803,27.5559773582,0.0,18.7433767983,23.2517909448,35.5021578876,0.0,18.025,17.4771578876
 08/30  15:00:00,77.2168923344,7.18184520881,28.3072883216,0.0,18.7433767983,22.9618409725,35.500541942,0.0,18.025,17.475541942
 08/30  16:00:00,81.6014738021,7.25102202867,28.1713847639,0.0,18.7433767983,27.431320555,23.7850766006,0.0,18.025,5.7600766006
 08/30  17:00:00,94.4650032133,7.57163679946,28.5261144659,0.0,17.6635504202,40.6971502883,5.76979069733,0.0,0.0,5.76979069733
 08/30  18:00:00,101.469457645,7.80733852153,28.7902008154,0.0,27.5259009287,37.3340067412,11.5675206977,0.0,0.0,11.5675206977
 08/30  19:00:00,105.250358538,7.93520110356,28.233841015,0.0,33.8341110165,33.3544677425,5.7795825187,0.0,0.0,5.7795825187
 08/30  20:00:00,118.189864783,8.09164418527,27.2107503033,0.0,36.5179666069,38.8247702939,5.77938591764,0.0,0.0,5.77938591764
 08/30  21:00:00,110.988319054,8.0545779705,25.5613598289,0.0,32.965339924,36.8579353714,11.5785259656,0.0,0.0,11.5785259656
 08/30  22:00:00,81.8938456769,7.51728401586,20.5512964687,0.0,25.6355707503,20.6438685092,5.78434685375,0.0,0.0,5.78434685375
 08/30  23:00:00,57.156410553,7.01087504288,15.8731797841,0.0,15.0252895274,11.7056064465,5.76506216859,0.0,0.0,5.76506216859
 08/30  24:00:00,49.3830361313,6.76438939171,13.3720152031,0.0,11.6412384099,10.0650221343,5.76009188093,0.0,0.0,5.76009188093
 08/31  01:00:00,46.1925629989,6.61516931191,11.8914413502,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/31  02:00:00,42.8296155732,6.47657399894,10.5266419954,0.0,8.25718729233,10.0299323277,5.75519796155,0.0,0.0,5.75519796155
 08/31  03:00:00,41.8550176093,6.38823700819,9.64038546364,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/31  04:00:00,42.921854254,6.33155647344,9.15731301476,0.0,8.25718729233,11.6354268332,5.76029202645,0.0,0.0,5.76029202645
 08/31  05:00:00,51.0248483153,6.36271870426,9.6495409925,0.0,12.1011305571,15.3678112995,5.77463397666,0.0,0.0,5.77463397666
 08/31  06:00:00,83.8055807795,6.94169952229,14.2071106843,0.0,19.7275818095,37.2640762949,11.5785673824,0.0,0.0,11.5785673824
 08/31  07:00:00,101.016163724,7.35864469303,18.048708047,0.0,24.3117294858,51.2795993405,17.4165431826,0.0,0.0,17.4165431826
 08/31  08:00:00,90.4983627546,6.92764108654,19.2368647739,0.0,23.6694662846,40.6342015617,23.4422829201,0.0,0.0,23.4422829201
 08/31  09:00:00,89.4410115408,6.95163145123,23.1627817706,0.0,23.6694662846,35.6302164847,41.3991033341,0.0,18.025,23.3741033341
 08/31  10:00:00,71.8059310118,6.78637047926,23.2896187983,0.0,18.7433767983,22.9618409725,35.534686468,0.0,18.025,17.509686468
 08/31  11:00:00,74.7546576592,6.95166834757,26.0752301093,0.0,18.7433767983,22.9618409725,35.5050970416,0.0,18.025,17.4800970416
 08/31  12:00:00,76.8407016949,7.07000089641,27.999490831,0.0,18.5889407304,23.1597249699,35.4989874764,0.0,18.025,17.4739874764
 08/31  13:00:00,78.7599679231,7.20312193951,29.539137217,0.0,18.7433767983,23.2517909448,35.5010579206,0.0,18.025,17.4760579206
 08/31  14:00:00,79.278707837,7.25028394613,30.0107154629,0.0,18.7433767983,23.2517909448,41.3206811803,0.0,18.025,23.2956811803
 08/31  15:00:00,79.4043080337,7.3266580799,30.3498912223,0.0,18.7433767983,22.9618409725,35.5024279744,0.0,18.025,17.4774279744
 08/31  16:00:00,83.8319398433,7.40105213193,30.251819936,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/31  17:00:00,96.9145510455,7.73168641469,30.8156063318,0.0,17.6635504202,40.6971502883,5.76976224623,0.0,0.0,5.76976224623
 08/31  18:00:00,103.720084195,7.96362578606,30.8845307933,0.0,27.5259009287,37.3340067412,11.5681668382,0.0,0.0,11.5681668382
 08/31  19:00:00,107.079759593,8.05823573457,29.9402050165,0.0,33.8341110165,33.3544677425,5.77938426468,0.0,0.0,5.77938426468
 08/31  20:00:00,120.043120919,8.21868038467,28.9369619426,0.0,36.5179666069,38.8247702939,11.5382151643,0.0,0.0,11.5382151643
 08/31  21:00:00,113.584005154,8.21197038471,27.9996490711,0.0,32.965339924,36.8579353714,11.5773226598,0.0,0.0,11.5773226598
 08/31  22:00:00,85.2517071427,7.71058319351,23.7158518456,0.0,25.6355707503,20.6438685092,5.78464185103,0.0,0.0,5.78464185103
 08/31  23:00:00,60.8146940255,7.23171618199,19.3106173648,0.0,15.0252895274,11.7056064465,5.76516759634,0.0,0.0,5.76516759634
 08/31  24:00:00,53.414661264,7.0220574995,17.1459752064,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/01  01:00:00,50.0894272134,6.87437364749,15.5290964661,0.0,10.0992000411,10.047477231,5.75531804144,0.0,0.0,5.75531804144
 09/01  02:00:00,46.4742287253,6.73354800879,13.9142818379,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/01  03:00:00,45.3547506751,6.64312280948,12.8852290141,0.0,8.25718729233,10.0299323277,5.75541208883,0.0,0.0,5.75541208883
 09/01  04:00:00,46.1785799903,6.57723542353,12.1683557163,0.0,8.25718729233,11.6354268332,5.76029825366,0.0,0.0,5.76029825366
 09/01  05:00:00,54.0786128822,6.60131874801,12.4647007485,0.0,12.1011305571,15.3678112995,5.77474902133,0.0,0.0,5.77474902133
 09/01  06:00:00,87.0241883058,7.19836400569,17.1690510616,0.0,19.7275818095,37.2640762949,11.5775098511,0.0,0.0,11.5775098511
 09/01  07:00:00,104.409523011,7.60923654441,21.1914705337,0.0,24.3117294858,51.2795993405,11.6181840208,0.0,0.0,11.6181840208
 09/01  08:00:00,93.0803223649,7.09115227222,21.6553069244,0.0,23.6694662846,40.6342015617,23.4422157298,0.0,0.0,23.4422157298
 09/01  09:00:00,92.1903663909,7.12127037064,25.7424983311,0.0,23.6694662846,35.6302164847,41.4041763303,0.0,18.025,23.3791763303
 09/01  10:00:00,75.1163714711,6.97782634554,26.408595462,0.0,18.7433767983,22.9618409725,41.366753548,0.0,18.025,23.341753548
 09/01  11:00:00,77.4157036648,7.12132001781,28.5666221334,0.0,18.7433767983,22.9618409725,35.5048010755,0.0,18.025,17.4798010755
 09/01  12:00:00,80.0599422,7.29535971649,30.9933738893,0.0,18.5889407304,23.1597249699,35.5031085139,0.0,18.025,17.4781085139
 09/01  13:00:00,82.111719479,7.43811302178,32.6558935205,0.0,18.7433767983,23.2517909448,35.5034410062,0.0,18.025,17.4784410062
 09/01  14:00:00,83.6130481204,7.54567594068,34.0496594799,0.0,18.7433767983,23.2517909448,35.5018837712,0.0,18.025,17.4768837712
 09/01  15:00:00,84.3826242485,7.66114416315,34.9937181476,0.0,18.7433767983,22.9618409725,35.5003192765,0.0,18.025,17.4753192765
 09/01  16:00:00,87.6191259189,7.67494288762,33.7651150637,0.0,18.7433767983,27.431320555,23.7839094029,0.0,18.025,5.7589094029
 09/01  17:00:00,100.517153879,8.00808015966,34.1418161352,0.0,17.6635504202,40.6971502883,5.76967583096,0.0,0.0,5.76967583096
 09/01  18:00:00,108.203965415,8.25573464325,35.0762976807,0.0,27.5259009287,37.3340067412,11.5677931407,0.0,0.0,11.5677931407
 09/01  19:00:00,109.946004673,8.2704052516,32.5942781548,0.0,33.8341110165,33.3544677425,5.77929253117,0.0,0.0,5.77929253117
 09/01  20:00:00,122.016209036,8.3519902153,30.7767393935,0.0,36.5179666069,38.8247702939,5.77906566466,0.0,0.0,5.77906566466
 09/01  21:00:00,115.495990848,8.33621311452,29.7873849241,0.0,32.965339924,36.8579353714,11.5785133239,0.0,0.0,11.5785133239
 09/01  22:00:00,86.7358503781,7.80766132023,25.1029084999,0.0,25.6355707503,20.6438685092,11.5478056892,0.0,0.0,11.5478056892
 09/01  23:00:00,60.9474596586,7.27539030736,19.3997108562,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/01  24:00:00,53.1976776755,7.05543369938,16.8956116696,0.0,11.6412384099,10.0650221343,5.76033284747,0.0,0.0,5.76033284747
 09/02  01:00:00,52.9758276307,6.94971266778,15.5806729723,0.0,12.8411359301,10.0650221343,5.75547444541,0.0,0.0,5.75547444541
 09/02  02:00:00,47.1601256145,6.81329803404,14.5204302047,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/02  03:00:00,46.6353998992,6.75077056712,14.0582255486,0.0,8.25718729233,10.0299323277,5.75497912883,0.0,0.0,5.75497912883
 09/02  04:00:00,47.7058056682,6.69497141707,13.5778492998,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/02  05:00:00,51.9575112764,6.66003606,13.7062056046,0.0,8.71707943955,15.3327214929,5.76518679404,0.0,0.0,5.76518679404
 09/02  06:00:00,71.6312750403,6.83354250405,14.9944955378,0.0,18.5082010057,25.6353820695,5.77455386974,0.0,0.0,5.77455386974
 09/02  07:00:00,86.256663901,7.23160593598,18.5385937413,0.0,19.4083231844,41.0650158608,11.5787713832,0.0,0.0,11.5787713832
 09/02  08:00:00,119.275022198,7.78676461463,27.1250954226,0.0,26.3286599382,57.9988325916,29.4256411833,0.0,0.0,29.4256411833
 09/02  09:00:00,105.987465133,7.57865047836,29.1995094242,0.0,26.3286599382,42.8504436482,41.4662189844,0.0,18.025,23.4412189844
 09/02  10:00:00,80.759623161,7.24967333661,28.2946018496,0.0,21.7447113004,23.4437158914,41.4077877363,0.0,18.025,23.3827877363
 09/02  11:00:00,80.611674976,7.37025120119,30.4877687773,0.0,19.3027497915,23.426170988,41.3624544034,0.0,18.025,23.3374544034
 09/02  12:00:00,82.8309387114,7.52897394394,32.4060940351,0.0,19.1483137236,23.7250123474,35.5020148271,0.0,18.025,17.4770148271
 09/02  13:00:00,85.3003099633,7.67910243392,34.5797906886,0.0,19.3027497915,23.7161209604,35.504223716,0.0,18.025,17.479223716
 09/02  14:00:00,86.7141332931,7.77610106629,35.8966146785,0.0,19.3027497915,23.7161209604,35.5027123593,0.0,18.025,17.4777123593
 09/02  15:00:00,84.7824674464,7.69769883296,34.3333005312,0.0,19.3027497915,23.426170988,35.5012022783,0.0,18.025,17.4762022783
 09/02  16:00:00,87.8423308436,7.68739144694,32.9521628944,0.0,19.3027497915,27.8956505705,23.7851374999,0.0,18.025,5.76013749988
 09/02  17:00:00,95.5609957888,7.8516284397,31.8841419548,0.0,18.2229234133,37.5968344597,5.7650606808,0.0,0.0,5.7650606808
 09/02  18:00:00,111.366835866,8.20630630244,33.3820402041,0.0,32.690315043,37.0816133363,5.7698167813,0.0,0.0,5.7698167813
 09/02  19:00:00,113.775667326,8.37743297507,33.6241297864,0.0,36.8143715336,33.066984531,5.77943168012,0.0,0.0,5.77943168012
 09/02  20:00:00,121.19938263,8.40378930619,30.1294098653,0.0,36.3493007332,38.7721355839,5.77848163131,0.0,0.0,5.77848163131
 09/02  21:00:00,115.299986183,8.22286989543,26.5287960397,0.0,36.1807251679,36.8228455648,5.7798399897,0.0,0.0,5.7798399897
 09/02  22:00:00,89.3679395131,7.74486486768,22.3949744641,0.0,31.0351095914,20.6438685092,11.5789356536,0.0,0.0,11.5789356536
 09/02  23:00:00,62.2661487668,7.26405775763,18.3277430787,0.0,17.4250845679,11.7056064465,5.77487896636,0.0,0.0,5.77487896636
 09/02  24:00:00,53.8854244139,7.06113848754,16.3777543302,0.0,12.8411359301,10.0650221343,5.76037463116,0.0,0.0,5.76037463116
 09/03  01:00:00,51.6679796032,6.8687792038,14.2343335111,0.0,12.925468867,10.100111941,5.75533052484,0.0,0.0,5.75533052484
 09/03  02:00:00,44.8858922009,6.66737149497,12.272699021,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/03  03:00:00,43.9750852792,6.58160406442,11.4476527977,0.0,8.34152022915,10.0650221343,5.75513561242,0.0,0.0,5.75513561242
 09/03  04:00:00,44.9616330824,6.51983344761,10.8893893192,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/03  05:00:00,49.0567905093,6.48510098937,10.8609944231,0.0,8.80141237637,15.3678112995,5.76522839767,0.0,0.0,5.76522839767
 09/03  06:00:00,68.5206797726,6.64493047912,12.0725074673,0.0,18.5082010057,25.6353820695,5.77475236267,0.0,0.0,5.77475236267
 09/03  07:00:00,83.1328812019,7.02806438218,15.4989231937,0.0,19.4926561212,41.1001056674,11.579244299,0.0,0.0,11.579244299
 09/03  08:00:00,114.594618468,7.58532253294,22.6461241018,0.0,26.3286599382,57.9988325916,29.4269557744,0.0,0.0,29.4269557744
 09/03  09:00:00,101.358467228,7.39914274066,24.8694341924,0.0,26.2443270014,42.8153538416,41.465827394,0.0,18.025,23.440827394
 09/03  10:00:00,77.3149941587,7.1217917019,24.9778509664,0.0,21.7447113004,23.4437158914,41.4076604993,0.0,18.025,23.3826604993
 09/03  11:00:00,78.5459749837,7.30402525531,28.4285803423,0.0,19.3449162599,23.4437158914,41.3646013894,0.0,18.025,23.3396013894
 09/03  12:00:00,81.0202815705,7.48051073432,30.5841863517,0.0,19.190480192,23.7425572507,35.5030865021,0.0,18.025,17.4780865021
 09/03  13:00:00,82.4903075779,7.56981029942,31.9387890956,0.0,19.260583323,23.698576057,35.5015426438,0.0,18.025,17.4765426438
 09/03  14:00:00,84.9064274519,7.7181274217,34.2065910956,0.0,19.260583323,23.698576057,35.5038728921,0.0,18.025,17.4788728921
 09/03  15:00:00,85.1825213739,7.76184921588,34.7289132453,0.0,19.260583323,23.4086260847,35.5023939813,0.0,18.025,17.4773939813
 09/03  16:00:00,87.6160203128,7.71879726433,32.75415692,0.0,19.260583323,27.8781056672,23.7850663917,0.0,18.025,5.7600663917
 09/03  17:00:00,95.7179304446,7.89198966497,32.0604237135,0.0,18.1807569449,37.5792895564,5.76515896588,0.0,0.0,5.76515896588
 09/03  18:00:00,111.46976367,8.25106043413,33.5596331845,0.0,32.6059821062,37.0465235296,5.76979125694,0.0,0.0,5.76979125694
 09/03  19:00:00,112.642389567,8.34567736225,32.5226038612,0.0,36.8143715336,33.066984531,5.77980481158,0.0,0.0,5.77980481158
 09/03  20:00:00,121.936813696,8.44156199639,30.7096414864,0.0,36.43363367,38.8072253906,5.77885474895,0.0,0.0,5.77885474895
 09/03  21:00:00,117.780036852,8.36167272628,28.9894598125,0.0,36.0963922311,36.7877557581,11.5391650346,0.0,0.0,11.5391650346
 09/03  22:00:00,91.9159477704,7.87953585708,24.9277275303,0.0,30.9507766546,20.6087787026,5.7995625322,0.0,0.0,5.7995625322
 09/03  23:00:00,64.0201145425,7.36570885272,19.9800527043,0.0,17.4250845679,11.7056064465,11.5297597997,0.0,0.0,11.5297597997
 09/03  24:00:00,55.2987959128,7.14039590046,17.5924451017,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/04  01:00:00,53.4227904251,6.98779344794,15.8701277717,0.0,12.925468867,10.100111941,5.75542343121,0.0,0.0,5.75542343121
 09/04  02:00:00,46.4678728291,6.77462214279,13.7474273854,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,45.0098555296,6.6464355252,12.4175891566,0.0,8.34152022915,10.0650221343,5.75553083269,0.0,0.0,5.75553083269
 09/04  04:00:00,45.8808379719,6.57814921831,11.7502750932,0.0,8.34152022915,11.6705166398,0.02,0.0,0.0,0.02
 09/04  05:00:00,49.0146500697,6.48554386224,10.8184091509,0.0,8.80141237637,15.3678112995,5.76523647628,0.0,0.0,5.76523647628
 09/04  06:00:00,68.7537835492,6.66288481533,12.2876508389,0.0,18.5082010057,25.6353820695,5.77506919726,0.0,0.0,5.77506919726
 09/04  07:00:00,83.6509860158,7.05905287984,15.9860335342,0.0,19.4926561212,41.1001056674,11.57920998,0.0,0.0,11.57920998
 09/04  08:00:00,114.418750851,7.5633323877,22.4922366043,0.0,26.3286599382,57.9988325916,29.4260659256,0.0,0.0,29.4260659256
 09/04  09:00:00,100.180175595,7.31119522625,23.7790799148,0.0,26.2443270014,42.8153538416,41.4682009319,0.0,18.025,23.4432009319
 09/04  10:00:00,74.0876171264,6.9027439998,21.9695193025,0.0,21.7447113004,23.4437158914,41.4076874663,0.0,18.025,23.3826874663
 09/04  11:00:00,71.4090590917,6.84185563468,21.7538308469,0.0,19.3449162599,23.4437158914,41.3670246124,0.0,18.025,23.3420246124
 09/04  12:00:00,71.4078234977,6.8346557822,21.6175805559,0.0,19.190480192,23.7425572507,35.5049302925,0.0,18.025,17.4799302925
 09/04  13:00:00,72.5734308477,6.85580592049,22.7359138669,0.0,19.260583323,23.698576057,35.5034269575,0.0,18.025,17.4784269575
 09/04  14:00:00,72.8929627429,6.88218951053,23.0290618096,0.0,19.260583323,23.698576057,35.5019881546,0.0,18.025,17.4769881546
 09/04  15:00:00,72.5180818615,6.92671761055,22.8996031161,0.0,19.260583323,23.4086260847,35.5005477543,0.0,18.025,17.4755477543
 09/04  16:00:00,74.8404779939,6.88956440849,20.8078468749,0.0,19.260583323,27.8781056672,23.7851369688,0.0,18.025,5.76013696882
 09/04  17:00:00,81.1262366483,7.01084527463,18.3498708293,0.0,18.1807569449,37.5792895564,5.76401706031,0.0,0.0,5.76401706031
 09/04  18:00:00,95.2473570294,7.27982954432,18.3084536803,0.0,32.6059821062,37.0465235296,5.77001590992,0.0,0.0,5.77001590992
 09/04  19:00:00,97.7385037597,7.40314634083,18.5612451788,0.0,36.8143715336,33.066984531,5.7796841894,0.0,0.0,5.7796841894
 09/04  20:00:00,109.535734042,7.56853851825,19.1815783742,0.0,36.43363367,38.8072253906,5.77949122106,0.0,0.0,5.77949122106
 09/04  21:00:00,105.997701664,7.50716669093,18.0616243631,0.0,36.0963922311,36.7877557581,11.5391203012,0.0,0.0,11.5391203012
 09/04  22:00:00,80.5172277228,7.05902661904,14.3495090375,0.0,30.9507766546,20.6087787026,11.9900942329,0.41136870273,0.0,11.5787255302
 09/04  23:00:00,54.4996661908,6.6459919131,11.1793177668,0.0,17.4250845679,11.7056064465,6.60782322665,0.832839062228,0.0,5.77498416442
 09/04  24:00:00,46.7694140748,6.48782546707,9.71563197473,0.0,12.925468867,10.100111941,0.982619108841,0.962619108841,0.0,0.02
 09/05  01:00:00,42.2383023843,6.3275334201,8.22480219482,0.0,10.0992000411,10.047477231,7.23453279673,1.47908391375,0.0,5.75544888297
 09/05  02:00:00,38.9173014589,6.18540632477,6.90549139497,0.0,8.25718729233,10.0299323277,2.45464599873,2.43464599873,0.0,0.02
 09/05  03:00:00,37.789439398,6.08150109938,5.88152947093,0.0,8.25718729233,10.0299323277,10.0052815056,4.25054272463,0.0,5.75473878102
 09/05  04:00:00,38.5008794747,5.99755368126,5.07032966542,0.0,8.25718729233,11.6354268332,11.8175420249,6.05762433225,0.0,5.75991769267
 09/05  05:00:00,45.799757114,5.97434584194,4.81279983685,0.0,12.1011305571,15.3678112995,12.8896979609,7.1149835296,0.0,5.77471443128
 09/05  06:00:00,77.0073501365,6.42221170418,7.9283356503,0.0,19.7275818095,37.2640762949,19.4909604661,7.91307809287,0.0,11.5778823733
 09/05  07:00:00,92.857291631,6.75531501215,10.4931206954,0.0,24.3117294858,51.2795993405,18.8647112007,7.24590562501,0.0,11.6188055757
 09/05  08:00:00,79.7574208373,6.29370350464,9.12982770232,0.0,23.6694662846,40.6342015617,25.878597424,2.43516746008,0.0,23.4434299639
 09/05  09:00:00,76.4777289281,6.23683328881,10.9142793886,0.0,23.6694662846,35.6302164847,42.8508628655,1.44320088529,18.025,23.3826619802
 09/05  10:00:00,57.8582564035,6.06012315443,10.0681688555,0.0,18.7433767983,22.9618409725,42.8471672738,1.4778542379,18.025,23.3443130359
 09/05  11:00:00,58.8700190137,6.16754123993,10.9747067708,0.0,18.7433767983,22.9618409725,35.7060095106,0.200268770734,18.025,17.4807407398
 09/05  12:00:00,60.1724651411,6.28451704565,12.1167301483,0.0,18.5889407304,23.1597249699,35.5048538387,0.0,18.025,17.4798538387
 09/05  13:00:00,61.2121735448,6.39130745469,12.8031435114,0.0,18.7433767983,23.2517909448,35.5062164766,0.0,18.025,17.4812164766
 09/05  14:00:00,61.96598228,6.45505023288,13.4932099168,0.0,18.7433767983,23.2517909448,35.5033082966,0.0,18.025,17.4783082966
 09/05  15:00:00,62.3366723343,6.50185772688,14.1070434495,0.0,18.7433767983,22.9618409725,35.5017943517,0.0,18.025,17.4767943517
 09/05  16:00:00,66.5757367588,6.54539762574,13.8512619643,0.0,18.7433767983,27.431320555,23.7851813099,0.0,18.025,5.76018130994
 09/05  17:00:00,78.7240614043,6.79266388472,13.5641251066,0.0,17.6635504202,40.6971502883,5.77003632577,0.0,0.0,5.77003632577
 09/05  18:00:00,85.725759908,6.95881674706,13.8949824106,0.0,27.5259009287,37.3340067412,11.5689070287,0.0,0.0,11.5689070287
 09/05  19:00:00,90.2726413643,7.05500761643,14.1362934291,0.0,33.8341110165,33.3544677425,5.83530412024,0.0555197028114,0.0,5.77978441743
 09/05  20:00:00,104.503759376,7.19663039683,14.4196287399,0.0,36.5179666069,38.8247702939,7.20062400028,1.42103473652,0.0,5.77958926376
 09/05  21:00:00,98.5396419357,7.18069158585,13.9865289119,0.0,32.965339924,36.8579353714,14.0608885662,2.48170905625,0.0,11.5791795099
 09/05  22:00:00,71.3259867952,6.72862512993,10.7720587921,0.0,25.6355707503,20.6438685092,15.5451994147,3.99534707318,0.0,11.5498523415
 09/05  23:00:00,48.3859521687,6.32569796452,7.78788186269,0.0,15.0252895274,11.7056064465,11.0433763296,5.2780731296,0.0,5.76530319996
 09/05  24:00:00,41.5217471004,6.13626539767,6.13884174817,0.0,11.6412384099,10.0650221343,6.82664298058,6.80664298058,0.0,0.02
 09/06  01:00:00,38.7273806008,6.01080262493,5.03060835264,0.0,10.0992000411,10.047477231,13.5646161875,7.80920176471,0.0,5.75541442275
 09/06  02:00:00,35.7188080728,5.89014688894,4.00225660784,0.0,8.25718729233,10.0299323277,9.09596907632,9.07596907632,0.0,0.02
 09/06  03:00:00,34.9950374115,5.80820389914,3.36042149375,0.0,8.25718729233,10.0299323277,15.6834221373,9.92788630336,0.0,5.7555358339
 09/06  04:00:00,36.1721536852,5.75983883215,2.97931861494,0.0,8.25718729233,11.6354268332,11.189690623,11.169690623,0.0,0.02
 09/06  05:00:00,43.6412407244,5.7503352682,2.87828828092,0.0,12.1011305571,15.3678112995,24.6176696713,13.0876664994,0.0,11.5300031719
 09/06  06:00:00,74.1929966539,6.11894243885,5.41724212641,0.0,19.7275818095,37.2640762949,18.3311152744,12.5337965641,0.0,5.79731871031
 09/06  07:00:00,90.1034297098,6.4667927175,8.02776861807,0.0,24.3117294858,51.2795993405,27.7469486174,10.3293321197,0.0,17.4176164976
 09/06  08:00:00,77.4616118051,6.0662675166,7.06144738183,0.0,23.6694662846,40.6342015617,27.1513050394,3.70614006524,0.0,23.4451649742
 09/06  09:00:00,74.9110918379,6.0783358675,9.50613553831,0.0,23.6694662846,35.6302164847,42.1731342009,0.766703886415,18.025,23.3814303145
 09/06  10:00:00,56.804783784,5.94934199221,9.12547313324,0.0,18.7433767983,22.9618409725,35.899908099,0.361303972188,18.025,17.5136041268
 09/06  11:00:00,57.944559425,6.07117550984,10.1456100106,0.0,18.7433767983,22.9618409725,41.3275563614,0.0,18.025,23.3025563614
 09/06  12:00:00,59.6627049396,6.20480547526,11.6866792904,0.0,18.5889407304,23.1597249699,35.5048096232,0.0,18.025,17.4798096232
 09/06  13:00:00,61.4148400316,6.35059604071,13.0465195982,0.0,18.7433767983,23.2517909448,35.5063607924,0.0,18.025,17.4813607924
 09/06  14:00:00,63.2570813821,6.47013335448,14.7692229077,0.0,18.7433767983,23.2517909448,35.5021136453,0.0,18.025,17.4771136453
 09/06  15:00:00,63.6194628144,6.5428777897,15.3488099371,0.0,18.7433767983,22.9618409725,35.5007664531,0.0,18.025,17.4757664531
 09/06  16:00:00,67.9639834547,6.60363724352,15.1812660098,0.0,18.7433767983,27.431320555,23.7851859919,0.0,18.025,5.7601859919
 09/06  17:00:00,80.4392456045,6.86992408926,15.202046042,0.0,17.6635504202,40.6971502883,5.76891463781,0.0,0.0,5.76891463781
 09/06  18:00:00,87.3307231311,7.04706282035,15.4116940459,0.0,27.5259009287,37.3340067412,11.5688505609,0.0,0.0,11.5688505609
 09/06  19:00:00,92.7353710999,7.09468717667,14.6753375818,0.0,33.8341110165,33.3544677425,5.81302407536,0.0336127787582,0.0,5.7794112966
