Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  20:00:00,104.822890224,7.22217055318,14.7132153248,0.0,36.5179666069,38.8247702939,5.93613008453,0.15691623966,0.0,5.77921384487
 09/06  21:00:00,98.9254457042,7.21497771614,14.3380370694,0.0,32.965339924,36.8579353714,12.5627400498,0.983032808998,0.0,11.5797072408
 09/06  22:00:00,71.7610140023,6.76944638651,11.1662586641,0.0,25.6355707503,20.6438685092,13.3842639937,1.83460715919,0.0,11.5496568345
 09/06  23:00:00,48.5293587518,6.34253417452,7.91445017464,0.0,15.0252895274,11.7056064465,3.73618616888,3.71618616888,0.0,0.02
 09/06  24:00:00,41.6497618293,6.15175187699,6.25136516514,0.0,11.6412384099,10.0650221343,11.2554213782,5.4952768019,0.0,5.76014457629
 09/07  01:00:00,38.787867465,6.01982104001,5.08207519028,0.0,10.0992000411,10.047477231,12.683103994,6.92775720422,0.0,5.7553467898
 09/07  02:00:00,36.199429241,5.93691041384,4.43611167692,0.0,8.25718729233,10.0299323277,7.03421408132,7.01421408132,0.0,0.02
 09/07  03:00:00,35.449572058,5.85708312451,3.76607527034,0.0,8.25718729233,10.0299323277,14.4337598822,8.67858172459,0.0,5.75517815758
 09/07  04:00:00,36.5161039391,5.79378068404,3.28932491187,0.0,8.25718729233,11.6354268332,10.1081874347,10.0881874347,0.0,0.02
 09/07  05:00:00,44.1402157932,5.7960718209,3.33152186018,0.0,12.1011305571,15.3678112995,16.3138486449,10.5385678203,0.0,5.77528082465
 09/07  06:00:00,75.3199929905,6.23494679105,6.4282254113,0.0,19.7275818095,37.2640762949,21.9523368132,10.3723887458,0.0,11.5799480674
 09/07  07:00:00,91.5430893425,6.60081642769,9.33339162017,0.0,24.3117294858,51.2795993405,25.5149830573,8.09557886541,0.0,17.4194041919
 09/07  08:00:00,78.8259483341,6.1697333419,8.32231119895,0.0,23.6694662846,40.6342015617,25.5739333249,2.12703222351,0.0,23.4469011014
 09/07  09:00:00,76.6871454719,6.19483583901,11.1656790311,0.0,23.6694662846,35.6302164847,41.5868274082,0.179152032679,18.025,23.3826753755
 09/07  10:00:00,58.761346638,6.07280597125,10.958571108,0.0,18.7433767983,22.9618409725,35.5388953793,0.0,18.025,17.5138953793
 09/07  11:00:00,60.0336624822,6.20793868381,12.0979471381,0.0,18.7433767983,22.9618409725,41.3281439751,0.0,18.025,23.3031439751
 09/07  12:00:00,63.2983528568,6.41501557291,15.1121127929,0.0,18.5889407304,23.1597249699,35.5063347834,0.0,18.025,17.4813347834
 09/07  13:00:00,65.9193580368,6.59469796945,17.3069344977,0.0,18.7433767983,23.2517909448,35.503042943,0.0,18.025,17.478042943
 09/07  14:00:00,67.4518582364,6.71313536262,18.7209950831,0.0,18.7433767983,23.2517909448,35.5017161091,0.0,18.025,17.4767161091
 09/07  15:00:00,68.5359697948,6.81416994009,19.9940220513,0.0,18.7433767983,22.9618409725,35.5042972062,0.0,18.025,17.4792972062
 09/07  16:00:00,73.3709273098,6.89481102385,20.2970325349,0.0,18.7433767983,27.431320555,23.7852187759,0.0,18.025,5.76021877589
 09/07  17:00:00,85.9554949129,7.19129920347,20.3969158398,0.0,17.6635504202,40.6971502883,5.77019942581,0.0,0.0,5.77019942581
 09/07  18:00:00,92.649541318,7.39367896363,20.3838880845,0.0,27.5259009287,37.3340067412,11.5688859773,0.0,0.0,11.5688859773
 09/07  19:00:00,98.3743559899,7.49709184741,19.9119113846,0.0,33.8341110165,33.3544677425,5.78005017677,0.0,0.0,5.78005017677
 09/07  20:00:00,109.996942315,7.62890050904,19.4805323166,0.0,36.5179666069,38.8247702939,5.77911578995,0.0,0.0,5.77911578995
 09/07  21:00:00,103.549400371,7.5899677866,18.5869932333,0.0,32.965339924,36.8579353714,11.5796093536,0.0,0.0,11.5796093536
 09/07  22:00:00,75.9144798836,7.11949779266,14.9696672934,0.0,25.6355707503,20.6438685092,11.550091971,0.0,0.0,11.550091971
 09/07  23:00:00,52.5056720557,6.68102537526,11.5522687334,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/07  24:00:00,45.3709155264,6.47375030955,9.65051691495,0.0,11.6412384099,10.0650221343,5.89894916477,0.138426282541,0.0,5.76052288223
 09/08  01:00:00,42.4636988889,6.34026330162,8.43746251366,0.0,10.0992000411,10.047477231,6.13053002397,0.37497799614,0.0,5.75555202783
 09/08  02:00:00,39.3794784032,6.21704420491,7.3360244563,0.0,8.25718729233,10.0299323277,0.91272697309,0.89272697309,0.0,0.02
 09/08  03:00:00,38.62073256,6.13971220315,6.65460446426,0.0,8.25718729233,10.0299323277,6.98484853913,1.22975504417,0.0,5.75509349497
 09/08  04:00:00,39.5702155187,6.07309872879,6.06411554926,0.0,8.25718729233,11.6354268332,1.74432140897,1.72432140897,0.0,0.02
 09/08  05:00:00,47.3078593829,6.0872333851,6.20799896449,0.0,12.1011305571,15.3678112995,7.79000296685,2.01476284312,0.0,5.77524012374
 09/08  06:00:00,81.5446451643,6.63605906347,10.3677561019,0.0,19.7275818095,37.2640762949,13.097765697,1.51778465824,0.0,11.5799810387
 09/08  07:00:00,96.2219664833,7.02550974333,13.5875631976,0.0,24.3117294858,51.2795993405,18.4050548952,0.98543399183,0.0,17.4196209034
 09/08  08:00:00,83.6501145379,6.55022757715,12.7659751528,0.0,23.6694662846,40.6342015617,23.4474665377,0.0,0.0,23.4474665377
 09/08  09:00:00,80.7352524875,6.52527730686,14.8833423958,0.0,23.6694662846,35.6302164847,41.4065630227,0.0,18.025,23.3815630227
 09/08  10:00:00,61.8313942585,6.28683225983,13.8145852131,0.0,18.7433767983,22.9618409725,35.5393546694,0.0,18.025,17.5143546694
 09/08  11:00:00,63.1802575791,6.3546819197,15.0977960455,0.0,18.7433767983,22.9618409725,41.3287111688,0.0,18.025,23.3037111688
 09/08  12:00:00,64.7355924155,6.41422844621,16.5501380989,0.0,18.5889407304,23.1597249699,35.5048389145,0.0,18.025,17.4798389145
 09/08  13:00:00,67.0942814775,6.53964730289,18.5369044535,0.0,18.7433767983,23.2517909448,35.5055267747,0.0,18.025,17.4805267747
 09/08  14:00:00,68.7422279508,6.63122323927,20.09327385,0.0,18.7433767983,23.2517909448,35.5023464637,0.0,18.025,17.4773464637
 09/08  15:00:00,69.3655662588,6.71802010199,20.9197652707,0.0,18.7433767983,22.9618409725,35.5034638215,0.0,18.025,17.4784638215
 09/08  16:00:00,74.5636726385,6.83877842383,21.5458081468,0.0,18.7433767983,27.431320555,23.7841652081,0.0,18.025,5.75916520808
 09/08  17:00:00,87.5261506454,7.16570464423,21.9931620456,0.0,17.6635504202,40.6971502883,5.77018820927,0.0,0.0,5.77018820927
 09/08  18:00:00,94.1760819889,7.38754682881,21.9165529584,0.0,27.5259009287,37.3340067412,11.5690947288,0.0,0.0,11.5690947288
 09/08  19:00:00,100.585555051,7.54529978332,22.0748963478,0.0,33.8341110165,33.3544677425,5.77962377786,0.0,0.0,5.77962377786
 09/08  20:00:00,113.010015784,7.76224336799,22.360256742,0.0,36.5179666069,38.8247702939,5.77931613656,0.0,0.0,5.77931613656
 09/08  21:00:00,107.388167788,7.79919081273,22.2165289092,0.0,32.965339924,36.8579353714,11.5801070757,0.0,0.0,11.5801070757
 09/08  22:00:00,78.8007760524,7.28202287785,17.6934311407,0.0,25.6355707503,20.6438685092,11.5495277655,0.0,0.0,11.5495277655
 09/08  23:00:00,54.8329914811,6.81583810386,13.7447714744,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/08  24:00:00,47.5798160036,6.61203505086,11.7211305544,0.0,11.6412384099,10.0650221343,5.76051086025,0.0,0.0,5.76051086025
 09/09  01:00:00,47.6626491694,6.52165391309,10.6955385676,0.0,12.8411359301,10.0650221343,5.75546292328,0.0,0.0,5.75546292328
 09/09  02:00:00,41.8320835768,6.3929892268,9.61268272709,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/09  03:00:00,41.1370093054,6.32347123978,8.98711978429,0.0,8.25718729233,10.0299323277,5.75530927645,0.0,0.0,5.75530927645
 09/09  04:00:00,42.2728137169,6.27375860821,8.56605048506,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/09  05:00:00,46.3478964048,6.24532719446,8.511275935,0.0,8.71707943955,15.3327214929,5.76439462952,0.0,0.0,5.76439462952
 09/09  06:00:00,68.3570181329,6.44282392838,10.2269222037,0.0,18.5082010057,25.6353820695,5.77521237342,0.0,0.0,5.77521237342
 09/09  07:00:00,81.3236611644,6.85531584241,13.9818243347,0.0,19.4083231844,41.0650158608,11.5801117293,0.0,0.0,11.5801117293
 09/09  08:00:00,112.044541852,7.37406057434,20.3072425006,0.0,26.3286599382,57.9988325916,29.4335723488,0.0,0.0,29.4335723488
 09/09  09:00:00,97.2177740575,7.11721123421,20.8911999074,0.0,26.3286599382,42.8504436482,41.4719678652,0.0,18.025,23.4469678652
 09/09  10:00:00,70.2103830521,6.68520541839,18.3097965165,0.0,21.7447113004,23.4437158914,41.4104048946,0.0,18.025,23.3854048946
 09/09  11:00:00,67.9240888983,6.65922271435,18.5111836524,0.0,19.3027497915,23.426170988,41.3708226301,0.0,18.025,23.3458226301
 09/09  12:00:00,68.4686643718,6.6922371372,18.8805376187,0.0,19.1483137236,23.7250123474,35.5059345265,0.0,18.025,17.4809345265
 09/09  13:00:00,72.7486160873,6.88697845534,22.8202008697,0.0,19.3027497915,23.7161209604,35.5027238296,0.0,18.025,17.4777238296
 09/09  14:00:00,75.5673005369,7.01886866622,25.5069950234,0.0,19.3027497915,23.7161209604,35.502488834,0.0,18.025,17.477488834
 09/09  15:00:00,75.8892057462,7.08900156265,26.0487195546,0.0,19.3027497915,23.426170988,35.5041221077,0.0,18.025,17.4791221077
 09/09  16:00:00,79.7620269186,7.12171098115,25.4375246033,0.0,19.3027497915,27.8956505705,23.7852816127,0.0,18.025,5.76028161266
 09/09  17:00:00,88.4592289599,7.35955011941,25.2744278829,0.0,18.2229234133,37.5968344597,5.76536062613,0.0,0.0,5.76536062613
 09/09  18:00:00,103.272464341,7.69377728607,25.80016815,0.0,32.690315043,37.0816133363,5.77023279438,0.0,0.0,5.77023279438
 09/09  19:00:00,108.307489412,7.9144502978,26.7348980951,0.0,36.8143715336,33.066984531,5.77923372395,0.0,0.0,5.77923372395
 09/09  20:00:00,118.051295851,8.13669464503,27.2483742562,0.0,36.3493007332,38.7721355839,11.5381388237,0.0,0.0,11.5381388237
 09/09  21:00:00,114.214704899,8.07625952123,25.5900858646,0.0,36.1807251679,36.8228455648,5.78008756387,0.0,0.0,5.78008756387
 09/09  22:00:00,87.6511857707,7.57284005197,20.8501854129,0.0,31.0351095914,20.6438685092,11.5801274418,0.0,0.0,11.5801274418
 09/09  23:00:00,60.4333454035,7.08785083196,16.6711152535,0.0,17.4250845679,11.7056064465,5.77529130105,0.0,0.0,5.77529130105
 09/09  24:00:00,52.115000542,6.89026602826,14.7781821607,0.0,12.8411359301,10.0650221343,5.7604070466,0.0,0.0,5.7604070466
 09/10  01:00:00,50.1422092007,6.71726541667,12.8600673852,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/10  02:00:00,43.9546356852,6.55518744641,11.4536054394,0.0,8.34152022915,10.0650221343,5.75557429442,0.0,0.0,5.75557429442
 09/10  03:00:00,42.9554575985,6.46149586225,10.5481242717,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/10  04:00:00,43.7795800542,6.38897509176,9.83816785922,0.0,8.34152022915,11.6705166398,5.7604275411,0.0,0.0,5.7604275411
 09/10  05:00:00,47.4023685786,6.32674901877,9.36489928648,0.0,8.80141237637,15.3678112995,5.76518067017,0.0,0.0,5.76518067017
 09/10  06:00:00,69.261430262,6.52043628707,11.053715601,0.0,18.5082010057,25.6353820695,5.77539650856,0.0,0.0,5.77539650856
 09/10  07:00:00,82.1524558967,6.913828553,14.6326740947,0.0,19.4926561212,41.1001056674,11.5804533612,0.0,0.0,11.5804533612
 09/10  08:00:00,114.864499362,7.52046682245,22.9807824951,0.0,26.3286599382,57.9988325916,29.4337676145,0.0,0.0,29.4337676145
 09/10  09:00:00,103.139813387,7.384380824,26.6654925735,0.0,26.2443270014,42.8153538416,41.467664755,0.0,18.025,23.442664755
 09/10  10:00:00,76.7617840218,6.99559887655,24.5507894812,0.0,21.7447113004,23.4437158914,41.4117078493,0.0,18.025,23.3867078493
 09/10  11:00:00,75.9634747708,7.08775813374,26.0623194961,0.0,19.3449162599,23.4437158914,35.5397397863,0.0,18.025,17.5147397863
 09/10  12:00:00,78.2248069891,7.24665964364,28.0225408794,0.0,19.190480192,23.7425572507,35.503772512,0.0,18.025,17.478772512
 09/10  13:00:00,80.9425070967,7.39276413525,30.5680173245,0.0,19.260583323,23.698576057,41.3247620666,0.0,18.025,23.2997620666
 09/10  14:00:00,82.122070813,7.48206435108,31.6582804492,0.0,19.260583323,23.698576057,35.5060256154,0.0,18.025,17.4810256154
 09/10  15:00:00,81.7454299742,7.50686458679,31.5467877795,0.0,19.260583323,23.4086260847,35.5048970562,0.0,18.025,17.4798970562
 09/10  16:00:00,84.1180991651,7.44519793767,29.5298116242,0.0,19.260583323,27.8781056672,23.785356317,0.0,18.025,5.76035631702
 09/10  17:00:00,87.7765420241,7.46047083241,24.5505294793,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/10  18:00:00,100.92806932,7.70572139471,23.5632462112,0.0,32.6059821062,37.0465235296,5.77026620911,0.0,0.0,5.77026620911
 09/10  19:00:00,105.428077212,7.84169662515,23.928228406,0.0,36.8143715336,33.066984531,11.5403670012,0.0,0.0,11.5403670012
 09/10  20:00:00,115.016934803,8.00170399044,24.2295798058,0.0,36.43363367,38.8072253906,5.77987681312,0.0,0.0,5.77987681312
 09/10  21:00:00,112.127473997,7.97256964308,23.725962866,0.0,36.0963922311,36.7877557581,5.77981248143,0.0,0.0,5.77981248143
 09/10  22:00:00,86.7986293464,7.53193694551,20.1579454994,0.0,30.9507766546,20.6087787026,11.5806650224,0.0,0.0,11.5806650224
 09/10  23:00:00,60.380009219,7.09543542683,16.6101872383,0.0,17.4250845679,11.7056064465,5.77533382877,0.0,0.0,5.77533382877
 09/10  24:00:00,52.5494314259,6.92756928566,15.0558838409,0.0,12.925468867,10.100111941,5.75960571753,0.0,0.0,5.75960571753
 09/11  01:00:00,48.3019742305,6.78791036232,13.8280838495,0.0,10.0992000411,10.047477231,5.7555641617,0.0,0.0,5.7555641617
 09/11  02:00:00,45.5341696811,6.6886098746,13.0191425861,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/11  03:00:00,44.9491423264,6.62874964735,12.4939695796,0.0,8.25718729233,10.0299323277,5.75422297733,0.0,0.0,5.75422297733
 09/11  04:00:00,46.1698622917,6.586850398,12.1500009873,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 09/11  05:00:00,54.341277722,6.6288608898,12.699772918,0.0,12.1011305571,15.3678112995,5.77541393779,0.0,0.0,5.77541393779
 09/11  06:00:00,89.5337030549,7.25247003957,17.7403739594,0.0,19.7275818095,37.2640762949,11.5806906461,0.0,0.0,11.5806906461
 09/11  07:00:00,105.303607741,7.67774430382,22.0169316059,0.0,24.3117294858,51.2795993405,17.4212235287,0.0,0.0,17.4212235287
 09/11  08:00:00,94.1748919545,7.15630460019,22.6846490392,0.0,23.6694662846,40.6342015617,23.4505441331,0.0,0.0,23.4505441331
 09/11  09:00:00,91.5168770798,7.13146227459,25.0587636396,0.0,23.6694662846,35.6302164847,41.4093170662,0.0,18.025,23.3843170662
 09/11  10:00:00,73.1899666935,6.9441038092,24.5158715874,0.0,18.7433767983,22.9618409725,35.5408217525,0.0,18.025,17.5158217525
 09/11  11:00:00,76.3042878162,7.12245693555,27.4540421973,0.0,18.7433767983,22.9618409725,41.3305373868,0.0,18.025,23.3055373868
 09/11  12:00:00,78.6732190015,7.28523428414,29.6167496329,0.0,18.5889407304,23.1597249699,35.5073408508,0.0,18.025,17.4823408508
 09/11  13:00:00,78.4032968761,7.30197473543,29.0835824819,0.0,18.7433767983,23.2517909448,35.5062492158,0.0,18.025,17.4812492158
 09/11  14:00:00,78.3410831645,7.28369816797,29.0396449992,0.0,18.7433767983,23.2517909448,35.5051602265,0.0,18.025,17.4801602265
 09/11  15:00:00,79.0115855764,7.36265675953,29.9211401711,0.0,18.7433767983,22.9618409725,35.5040487555,0.0,18.025,17.4790487555
 09/11  16:00:00,82.9183152707,7.42782254083,29.3113971246,0.0,18.7433767983,27.431320555,23.7854287112,0.0,18.025,5.7604287112
 09/11  17:00:00,94.3279840902,7.67010462319,28.290579374,0.0,17.6635504202,40.6971502883,5.7700563459,0.0,0.0,5.7700563459
 09/11  18:00:00,99.9428752091,7.83753493823,27.2333301792,0.0,27.5259009287,37.3340067412,11.5698614593,0.0,0.0,11.5698614593
 09/11  19:00:00,105.639742195,7.95688562302,26.7174786837,0.0,33.8341110165,33.3544677425,5.78044581219,0.0,0.0,5.78044581219
 09/11  20:00:00,117.622667004,8.13637261428,26.5987551812,0.0,36.5179666069,38.8247702939,5.78029816961,0.0,0.0,5.78029816961
 09/11  21:00:00,110.643999837,8.08893269709,25.1825921487,0.0,32.965339924,36.8579353714,11.5802853149,0.0,0.0,11.5802853149
 09/11  22:00:00,82.0353495203,7.56696089281,20.6430459204,0.0,25.6355707503,20.6438685092,11.5506703395,0.0,0.0,11.5506703395
 09/11  23:00:00,58.1352166602,7.10414534613,16.7586745265,0.0,15.0252895274,11.7056064465,5.7656113836,0.0,0.0,5.7656113836
 09/11  24:00:00,51.0982961014,6.90606856877,14.9455704121,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/12  01:00:00,48.3886367466,6.7912761234,13.911377495,0.0,10.0992000411,10.047477231,5.75554626583,0.0,0.0,5.75554626583
 09/12  02:00:00,45.4407194768,6.67794945626,12.9363501875,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/12  03:00:00,44.6926443621,6.60452472842,12.2616945991,0.0,8.25718729233,10.0299323277,5.75571783853,0.0,0.0,5.75571783853
 09/12  04:00:00,45.9947895844,6.56663975789,11.9951319754,0.0,8.25718729233,11.6354268332,5.760183899,0.0,0.0,5.760183899
 09/12  05:00:00,54.0415249431,6.59972237344,12.4291532523,0.0,12.1011305571,15.3678112995,5.77522880934,0.0,0.0,5.77522880934
 09/12  06:00:00,88.7391220751,7.18817818886,17.0100754848,0.0,19.7275818095,37.2640762949,11.5791686289,0.0,0.0,11.5791686289
 09/12  07:00:00,104.110891499,7.59086527726,20.9110840927,0.0,24.3117294858,51.2795993405,11.6209565718,0.0,0.0,11.6209565718
 09/12  08:00:00,93.1055762726,7.09551093749,21.6761163646,0.0,23.6694662846,40.6342015617,23.4506128367,0.0,0.0,23.4506128367
 09/12  09:00:00,91.2910767008,7.09830696974,24.8661090209,0.0,23.6694662846,35.6302164847,41.413072281,0.0,18.025,23.388072281
 09/12  10:00:00,73.2486795297,6.93052910337,24.5881558462,0.0,18.7433767983,22.9618409725,41.3705401326,0.0,18.025,23.3455401326
 09/12  11:00:00,74.7065253739,7.01829006062,25.960443822,0.0,18.7433767983,22.9618409725,35.5083995274,0.0,18.025,17.4833995274
 09/12  12:00:00,74.3496913034,6.99035143252,25.5880998153,0.0,18.5889407304,23.1597249699,35.508186272,0.0,18.025,17.483186272
 09/12  13:00:00,75.3980059993,7.0394750869,26.3407879023,0.0,18.7433767983,23.2517909448,35.5032607099,0.0,18.025,17.4782607099
 09/12  14:00:00,75.1896609607,7.06889298052,26.1030270628,0.0,18.7433767983,23.2517909448,41.3244946147,0.0,18.025,23.2994946147
 09/12  15:00:00,73.9240782234,7.02486430351,25.1714237468,0.0,18.7433767983,22.9618409725,35.5059681712,0.0,18.025,17.4809681712
 09/12  16:00:00,76.9115700313,7.02182747547,23.71064122,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/12  17:00:00,87.1560672668,7.2387552982,21.5500029207,0.0,17.6635504202,40.6971502883,5.76933942992,0.0,0.0,5.76933942992
 09/12  18:00:00,93.2824567028,7.40892462673,21.0015120588,0.0,27.5259009287,37.3340067412,11.570498094,0.0,0.0,11.570498094
 09/12  19:00:00,99.0475945972,7.49265339701,20.5895529873,0.0,33.8341110165,33.3544677425,5.78039276588,0.0,0.0,5.78039276588
 09/12  20:00:00,110.990311457,7.63266766076,20.4700975508,0.0,36.5179666069,38.8247702939,11.5574296802,0.0169087169229,0.0,11.5405209633
 09/12  21:00:00,105.236217896,7.65785585187,20.2058751949,0.0,32.965339924,36.8579353714,11.5807239793,0.0,0.0,11.5807239793
 09/12  22:00:00,77.3341605241,7.17848326375,16.3303323609,0.0,25.6355707503,20.6438685092,5.78551831287,0.0,0.0,5.78551831287
 09/12  23:00:00,53.9216399664,6.75071795934,12.8985196629,0.0,15.0252895274,11.7056064465,5.76554892511,0.0,0.0,5.76554892511
 09/12  24:00:00,47.2314449272,6.59351592753,11.391262827,0.0,11.6412384099,10.0650221343,5.76061606984,0.0,0.0,5.76061606984
 09/13  01:00:00,44.4440811642,6.47368939801,10.2844122964,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/13  02:00:00,41.7714228298,6.38746639442,9.55752777103,0.0,8.25718729233,10.0299323277,5.75574193765,0.0,0.0,5.75574193765
 09/13  03:00:00,40.7703066376,6.30462558692,8.63925939182,0.0,8.25718729233,10.0299323277,0.27596990507,0.25596990507,0.0,0.02
 09/13  04:00:00,41.2391914171,6.21501702706,7.59115036709,0.0,8.25718729233,11.6354268332,6.74073320148,0.980579720178,0.0,5.7601534813
 09/13  05:00:00,48.7985475827,6.22021062123,7.56568311769,0.0,12.1011305571,15.3678112995,6.98898987004,1.2134861093,0.0,5.77550376075
 09/13  06:00:00,82.7524518983,6.75029047778,11.4612788792,0.0,19.7275818095,37.2640762949,12.7818084151,1.20064159981,0.0,11.5811668153
 09/13  07:00:00,97.1133187491,7.11068587288,14.3936743947,0.0,24.3117294858,51.2795993405,18.3335725805,0.912051321166,0.0,17.4215212593
 09/13  08:00:00,84.2786836177,6.62285359222,13.3218721499,0.0,23.6694662846,40.6342015617,23.4510145284,0.0,0.0,23.4510145284
 09/13  09:00:00,80.9314511601,6.57735282007,15.0274290447,0.0,23.6694662846,35.6302164847,41.407803666,0.0,18.025,23.382803666
 09/13  10:00:00,62.102422266,6.37253695981,13.9998883227,0.0,18.7433767983,22.9618409725,35.5422019368,0.0,18.025,17.5172019368
 09/13  11:00:00,63.5806424183,6.48963943579,15.3632073383,0.0,18.7433767983,22.9618409725,35.5085299131,0.0,18.025,17.4835299131
 09/13  12:00:00,65.5173142602,6.62253975548,17.1235306185,0.0,18.5889407304,23.1597249699,41.0013383442,0.0,18.025,22.9763383442
 09/13  13:00:00,67.4655962517,6.75229298142,18.6955599685,0.0,18.7433767983,23.2517909448,35.829275186,0.0,18.025,17.804275186
 09/13  14:00:00,68.6802943767,6.84552642643,19.8170226497,0.0,18.7433767983,23.2517909448,35.5050715395,0.0,18.025,17.4800715395
 09/13  15:00:00,69.1641366214,6.9189118771,20.5174280472,0.0,18.7433767983,22.9618409725,35.504113562,0.0,18.025,17.479113562
 09/13  16:00:00,73.5894321337,6.97849390861,20.4318317384,0.0,18.7433767983,27.431320555,23.7855388387,0.0,18.025,5.76053883868
 09/13  17:00:00,86.0228042618,7.25668580692,20.3988074337,0.0,17.6635504202,40.6971502883,5.77052202256,0.0,0.0,5.77052202256
 09/13  18:00:00,92.507653809,7.44428517151,20.1913419456,0.0,27.5259009287,37.3340067412,11.5700982637,0.0,0.0,11.5700982637
 09/13  19:00:00,97.5203239005,7.49267759872,19.0622520673,0.0,33.8341110165,33.3544677425,5.77997675231,0.0,0.0,5.77997675231
 09/13  20:00:00,109.668831224,7.63359892134,19.147681851,0.0,36.5179666069,38.8247702939,5.81255367621,0.0319495892159,0.0,5.78060408699
 09/13  21:00:00,103.368912545,7.60219202165,18.3942230322,0.0,32.965339924,36.8579353714,11.5813607907,0.0,0.0,11.5813607907
 09/13  22:00:00,75.4987109076,7.111632533,14.5617214687,0.0,25.6355707503,20.6438685092,11.8216667007,0.270938800189,0.0,11.5507279005
 09/13  23:00:00,51.7057171911,6.64040429099,10.7929099656,0.0,15.0252895274,11.7056064465,1.54726015662,1.52726015662,0.0,0.02
 09/13  24:00:00,44.9417065737,6.45707190956,9.23796575547,0.0,11.6412384099,10.0650221343,7.13176721373,1.37102003332,0.0,5.76074718042
 09/14  01:00:00,42.1211369652,6.32578823486,8.10936110731,0.0,10.0992000411,10.047477231,7.17989420181,1.42434616323,0.0,5.75554803858
 09/14  02:00:00,38.8568168978,6.1828957202,6.84749559003,0.0,8.25718729233,10.0299323277,2.30113955545,2.28113955545,0.0,0.02
 09/14  03:00:00,37.9690916128,6.09368401413,6.04897701656,0.0,8.25718729233,10.0299323277,8.85431603163,3.09857874315,0.0,5.75573728848
 09/14  04:00:00,38.7791683044,6.01351365395,5.33263294085,0.0,8.25718729233,11.6354268332,4.42888327086,4.40888327086,0.0,0.02
 09/14  05:00:00,45.8993185096,5.97336649687,4.91328949008,0.0,12.1011305571,15.3678112995,12.1753434547,6.39957701415,0.0,5.77576644055
 09/14  06:00:00,79.4560601448,6.46017344497,8.45499552728,0.0,19.7275818095,37.2640762949,17.5012614744,5.91984156313,0.0,11.5814199113
 09/14  07:00:00,93.9949773223,6.84104386475,11.5449592652,0.0,24.3117294858,51.2795993405,21.1214139164,3.69849917799,0.0,17.4229147384
 09/14  08:00:00,81.3715803685,6.39185057233,10.6457622682,0.0,23.6694662846,40.6342015617,23.7990000302,0.347071030271,0.0,23.4519289999
 09/14  09:00:00,79.3300978243,6.40948100958,13.5939417132,0.0,23.6694662846,35.6302164847,41.4126360997,0.0,18.025,23.3876360997
 09/14  10:00:00,62.5548981507,6.33369068811,14.4912032702,0.0,18.7433767983,22.9618409725,41.3739042709,0.0,18.025,23.3489042709
 09/14  11:00:00,64.9525231227,6.49525026581,16.7294742731,0.0,18.7433767983,22.9618409725,35.5091619817,0.0,18.025,17.4841619817
 09/14  12:00:00,66.6798012643,6.60473749202,18.3038181373,0.0,18.5889407304,23.1597249699,35.5081054557,0.0,18.025,17.4831054557
 09/14  13:00:00,68.7398378528,6.76029092818,19.9617966915,0.0,18.7433767983,23.2517909448,35.5052553377,0.0,18.025,17.4802553377
 09/14  14:00:00,68.9635001481,6.77313659604,20.1726139152,0.0,18.7433767983,23.2517909448,35.504334153,0.0,18.025,17.479334153
 09/14  15:00:00,68.7363919301,6.79719525375,20.2113991554,0.0,18.7433767983,22.9618409725,41.3261260896,0.0,18.025,23.3011260896
 09/14  16:00:00,73.1339587483,6.85551139377,20.099341237,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/14  17:00:00,84.7712975285,7.09699439791,19.3069851535,0.0,17.6635504202,40.6971502883,5.77047922394,0.0,0.0,5.77047922394
 09/14  18:00:00,90.790960167,7.25662401521,18.6622954065,0.0,27.5259009287,37.3340067412,11.5706987702,0.0,0.0,11.5706987702
 09/14  19:00:00,97.7604989211,7.40211995833,19.3929806341,0.0,33.8341110165,33.3544677425,5.77983675476,0.0,0.0,5.77983675476
 09/14  20:00:00,110.182962484,7.57990832068,19.7154922042,0.0,36.5179666069,38.8247702939,11.5402482889,0.0,0.0,11.5402482889
 09/14  21:00:00,103.428764435,7.53478957178,18.5214667688,0.0,32.965339924,36.8579353714,11.579954105,0.0,0.0,11.579954105
 09/14  22:00:00,75.4879598795,7.05651091228,14.6060851501,0.0,25.6355707503,20.6438685092,6.15648584316,0.370712879766,0.0,5.78577296339
 09/14  23:00:00,52.2142681295,6.63811939946,11.3037373342,0.0,15.0252895274,11.7056064465,6.58854218677,0.822775389505,0.0,5.76576679727
 09/14  24:00:00,45.0576637792,6.43573076943,9.37526216333,0.0,11.6412384099,10.0650221343,7.12865892336,1.36801499346,0.0,5.7606439299
 09/15  01:00:00,41.7303222742,6.27208050181,7.77225445534,0.0,10.0992000411,10.047477231,2.23152894885,2.21152894885,0.0,0.02
 09/15  02:00:00,38.650098943,6.15491787913,6.66874833691,0.0,8.25718729233,10.0299323277,8.69564765276,2.93979877218,0.0,5.75584888057
 09/15  03:00:00,37.7167743119,6.06752617152,5.82281945677,0.0,8.25718729233,10.0299323277,4.30143315327,4.28143315327,0.0,0.02
 09/15  04:00:00,38.7913029572,6.0126536052,5.3456173246,0.0,8.25718729233,11.6354268332,10.9400808152,5.17958361085,0.0,5.76049720434
 09/15  05:00:00,46.2887699548,6.0057067937,5.27039633526,0.0,12.1011305571,15.3678112995,11.44723822,5.67157177162,0.0,5.77566644834
 09/15  06:00:00,79.8902443224,6.50078026735,8.84856122974,0.0,19.7275818095,37.2640762949,17.11187942,5.5304337081,0.0,11.5814457119
 09/15  07:00:00,94.036162945,6.84638365198,11.5807924503,0.0,24.3117294858,51.2795993405,16.281255705,4.66012542397,0.0,11.621130281
 09/15  08:00:00,81.1617743426,6.38493825764,10.4428578703,0.0,23.6694662846,40.6342015617,30.309001158,0.997791949458,0.0,29.3112092086
 09/15  09:00:00,78.0642588897,6.34505019867,12.3925223217,0.0,23.6694662846,35.6302164847,41.587644816,0.179748507562,18.025,23.3828963084
 09/15  10:00:00,58.4399273388,6.07641339595,10.6335078977,0.0,18.7433767983,22.9618409725,36.6221841868,1.07991033796,18.025,17.5172738488
 09/15  11:00:00,57.7169730475,6.03012276679,9.95904802799,0.0,18.7433767983,22.9618409725,37.3836541239,1.87181256983,18.025,17.486841554
 09/15  12:00:00,58.9371827991,6.16184964571,11.0040812845,0.0,18.5889407304,23.1597249699,37.1684855109,1.65730494773,18.025,17.4861805632
 09/15  13:00:00,59.1185968116,6.13727441675,10.9635726204,0.0,18.7433767983,23.2517909448,41.334086863,0.00524455718426,18.025,23.3038423059
 09/15  14:00:00,58.2234558176,6.08655921373,10.1191446432,0.0,18.7433767983,23.2517909448,35.5588324345,0.0493770634661,18.025,17.484455371
 09/15  15:00:00,58.5337754762,6.18230956114,10.6236619734,0.0,18.7433767983,22.9618409725,36.3814068884,0.870199103256,18.025,17.4862077851
 09/15  16:00:00,62.1908355663,6.18525205988,9.82646933135,0.0,18.7433767983,27.431320555,24.9304590936,1.1448030722,18.025,5.76065602139
 09/15  17:00:00,73.580399496,6.36842600518,8.84465110051,0.0,17.6635504202,40.6971502883,7.66110568962,1.8905175198,0.0,5.77058816982
 09/15  18:00:00,81.6228740491,6.58377517009,10.1670517836,0.0,27.5259009287,37.3340067412,13.8330282889,2.26196266487,0.0,11.5710656241
 09/15  19:00:00,90.5535374981,6.71591101259,10.9882165102,0.0,33.8341110165,33.3544677425,8.6299899741,2.84985006059,0.0,5.78013991352
 09/15  20:00:00,101.691961652,6.89749342186,11.9069037053,0.0,36.5179666069,38.8247702939,11.480034708,5.7007293473,0.0,5.7793053607
 09/15  21:00:00,96.2721661995,6.93144491065,11.968201693,0.0,32.965339924,36.8579353714,18.2170820269,6.63645442451,0.0,11.5806276024
 09/15  22:00:00,69.5552940546,6.52760945283,9.20231074505,0.0,25.6355707503,20.6438685092,18.6131736014,7.06189350108,0.0,11.5512801003
 09/15  23:00:00,46.9524395372,6.16158552897,6.51844191434,0.0,15.0252895274,11.7056064465,7.9674579042,7.9474579042,0.0,0.02
 09/15  24:00:00,40.5301914089,6.01722073207,5.26629482973,0.0,11.6412384099,10.0650221343,14.1107840831,8.34995199872,0.0,5.76083208443
 09/16  01:00:00,40.7312487885,5.92739953352,4.3583747322,0.0,12.8411359301,10.0650221343,16.257447063,10.5017051183,0.0,5.75574194474
 09/16  02:00:00,34.9163732898,5.79566240354,3.29428003766,0.0,8.25718729233,10.0299323277,11.8311844009,11.8111844009,0.0,0.02
 09/16  03:00:00,34.4493708074,5.74714468424,2.87578940786,0.0,8.25718729233,10.0299323277,17.8367712115,12.08142397,0.0,5.75534724147
 09/16  04:00:00,35.7997315112,5.71940907653,2.64729311072,0.0,8.25718729233,11.6354268332,12.370700965,12.350700965,0.0,0.02
 09/16  05:00:00,39.854215217,5.70255553106,2.56033527713,0.0,8.71707943955,15.3327214929,17.6205152275,11.8547169992,0.0,5.76579822821
 09/16  06:00:00,60.7858562015,5.79617128887,3.30236977402,0.0,18.5082010057,25.6353820695,16.9136905365,11.1380177533,0.0,5.77567278322
 09/16  07:00:00,71.6765894745,6.03515066475,5.15484342975,0.0,19.4083231844,41.0650158608,21.6924736996,10.1105020819,0.0,11.5819716177
 09/16  08:00:00,100.200888792,6.46481601859,9.37273511914,0.0,26.3286599382,57.9988325916,35.3709097864,5.92830935092,0.0,29.4426004354
 09/16  09:00:00,85.7345496815,6.26804889098,10.2570713358,0.0,26.3286599382,42.8504436482,51.1014466908,3.7683278642,18.025,29.3081188266
 09/16  10:00:00,59.0310828679,5.9027244649,7.91292856437,0.0,21.7447113004,23.4437158914,39.7151522244,4.14121909328,18.025,17.5489331311
 09/16  11:00:00,56.0564210875,5.84728861191,7.45541353906,0.0,19.3027497915,23.426170988,44.7671101498,3.394532993,18.025,23.3475771568
 09/16  12:00:00,55.7905741989,5.82509826961,7.06956161289,0.0,19.1483137236,23.7250123474,39.7543581595,4.24399834907,18.025,17.4853598104
 09/16  13:00:00,56.3247635948,5.8730715044,7.4102322307,0.0,19.3027497915,23.7161209604,36.3482906021,0.841427780922,18.025,17.4818628212
 09/16  14:00:00,57.2940370528,5.98601179531,8.26656796487,0.0,19.3027497915,23.7161209604,41.4405373382,0.112588398647,18.025,23.3029489395
 09/16  15:00:00,57.3596058272,6.00359529888,8.60450265413,0.0,19.3027497915,23.426170988,35.9786996436,0.469829614384,18.025,17.4838700292
 09/16  16:00:00,61.2589067568,6.01730022622,8.03878559873,0.0,19.3027497915,27.8956505705,18.5188241525,0.473824152456,18.025,0.02
 09/16  17:00:00,69.5070489691,6.18945826336,7.49230890681,0.0,18.2229234133,37.5968344597,6.33880054388,0.573150734977,0.0,5.7656498089
 09/16  18:00:00,85.3067375454,6.46774509625,9.06043460194,0.0,32.690315043,37.0816133363,7.42389638157,1.65334599333,0.0,5.77055038823
 09/16  19:00:00,91.9428973812,6.61178785899,9.78891320377,0.0,36.8143715336,33.066984531,15.2065721431,3.66703861595,0.0,11.5395335271
 09/16  20:00:00,100.07021211,6.77719908013,10.6267397985,0.0,36.3493007332,38.7721355839,12.3287088665,6.54884302343,0.0,5.77986584303
 09/16  21:00:00,97.7934097794,6.77465556999,10.4703480729,0.0,36.1807251679,36.8228455648,13.1111744968,7.33055627443,0.0,5.78061822234
 09/16  22:00:00,73.3189757948,6.38568163648,7.70505908152,0.0,31.0351095914,20.6438685092,20.9838981079,9.40210379983,0.0,11.5817943081
 09/16  23:00:00,47.5503922862,5.99583110906,4.88013750901,0.0,17.4250845679,11.7056064465,18.2009447812,12.4250756202,0.0,5.77586916102
 09/16  24:00:00,39.8677905191,5.84363076822,3.57758186045,0.0,12.8411359301,10.0650221343,20.1717806008,14.4117942351,0.0,5.7599863657
 09/17  01:00:00,39.2848669729,5.76820387501,2.95176364893,0.0,12.925468867,10.100111941,21.1069178521,15.3510318754,0.0,5.75588597674
 09/17  02:00:00,34.0794969946,5.70279650043,2.43084326812,0.0,8.34152022915,10.0650221343,16.06871687,16.04871687,0.0,0.02
 09/17  03:00:00,33.7274313189,5.66690235404,2.11466725421,0.0,8.34152022915,10.0650221343,22.9260787898,17.1702757656,0.0,5.75580302426
 09/17  04:00:00,35.1135244429,5.64186300641,1.91920532489,0.0,8.34152022915,11.6705166398,17.7869015127,17.7669015127,0.0,0.02
 09/17  05:00:00,39.1375124941,5.62258041621,1.80417963098,0.0,8.80141237637,15.3678112995,23.0075383902,17.2427997811,0.0,5.76473860904
 09/17  06:00:00,59.8837102376,5.70740404144,2.48898489829,0.0,18.5082010057,25.6353820695,22.2840310664,16.5084427613,0.0,5.77558830515
 09/17  07:00:00,70.6140655878,5.91638483935,4.09165011546,0.0,19.4926561212,41.1001056674,25.7695450383,14.1882591372,0.0,11.5812859011
 09/17  08:00:00,98.567095046,6.26526041192,7.93848167964,0.0,26.3286599382,57.9988325916,36.8782233212,7.43425303538,0.0,29.4439702859
 09/17  09:00:00,84.3994027227,6.10919782192,9.20018689988,0.0,26.2443270014,42.8153538416,51.4540727235,4.12005192997,18.025,29.3090207935
 09/17  10:00:00,59.3067138583,5.90912085411,8.18215577767,0.0,21.7447113004,23.4437158914,37.5782676807,2.00438652116,18.025,17.5488811595
 09/17  11:00:00,57.7912768369,6.0058222361,8.97201851752,0.0,19.3449162599,23.4437158914,41.6412602075,0.267980443519,18.025,23.348279764
 09/17  12:00:00,59.1088691808,6.14366285512,10.0095768202,0.0,19.190480192,23.7425572507,35.5095862437,0.0,18.025,17.4845862437
 09/17  13:00:00,60.3174863662,6.270728095,11.0650061079,0.0,19.260583323,23.698576057,35.5066707286,0.0,18.025,17.4816707286
 09/17  14:00:00,61.1716167877,6.35083063075,11.8390366097,0.0,19.260583323,23.698576057,41.3288572944,0.0,18.025,23.3038572944
 09/17  15:00:00,61.5912291429,6.39867979316,12.5007491251,0.0,19.260583323,23.4086260847,35.5096545116,0.0,18.025,17.4846545116
 09/17  16:00:00,65.6543556168,6.40721966582,12.1040215278,0.0,19.260583323,27.8781056672,23.7855590739,0.0,18.025,5.76055907386
 09/17  17:00:00,73.4441200214,6.54851410613,11.1300306253,0.0,18.1807569449,37.5792895564,0.02,0.0,0.0,0.02
 09/17  18:00:00,88.592529161,6.79627485711,12.1371131936,0.0,32.6059821062,37.0465235296,5.77073640883,0.0,0.0,5.77073640883
 09/17  19:00:00,94.9981313599,6.92000229799,12.5359249339,0.0,36.8143715336,33.066984531,11.5942635278,0.0531921823052,0.0,11.5410713455
 09/17  20:00:00,103.086480973,7.0749565573,13.2258210832,0.0,36.43363367,38.8072253906,6.79956267608,1.01945736127,0.0,5.78010531481
 09/17  21:00:00,100.474335658,7.06195798281,12.9833856682,0.0,36.0963922311,36.7877557581,7.21041096025,1.42954062347,0.0,5.78087033678
 09/17  22:00:00,76.0354027328,6.67163151505,10.2549473216,0.0,30.9507766546,20.6087787026,13.5796295982,1.99803706836,0.0,11.5815925299
 09/17  23:00:00,50.3336817401,6.27522076256,7.38402983326,0.0,17.4250845679,11.7056064465,9.31916610268,3.54321144597,0.0,5.7759546567
 09/17  24:00:00,42.7542912576,6.12387305154,6.06441432993,0.0,12.925468867,10.100111941,10.3991055148,4.63818496004,0.0,5.76092055474
 09/18  01:00:00,38.5283919261,5.98482524557,4.85756693593,0.0,10.0992000411,10.047477231,11.723863919,5.96803620338,0.0,5.75582771559
 09/18  02:00:00,35.8289692513,5.89229293707,4.11023952531,0.0,8.25718729233,10.0299323277,6.91617722647,6.89617722647,0.0,0.02
 09/18  03:00:00,35.3722663006,5.84178437046,3.70403925198,0.0,8.25718729233,10.0299323277,12.9633348658,7.20788335477,0.0,5.75545151099
 09/18  04:00:00,36.6345242341,5.80308420354,3.39840261619,0.0,8.25718729233,11.6354268332,7.47281101312,7.45281101312,0.0,0.02
 09/18  05:00:00,44.2823023428,5.80490145122,3.46471022764,0.0,12.1011305571,15.3678112995,16.0956918038,7.85104350799,0.0,8.24464829579
 09/18  06:00:00,77.5155212352,6.25541426438,6.71916927565,0.0,19.7275818095,37.2640762949,16.7377708002,7.6358929094,0.0,9.1018778908
 09/18  07:00:00,91.6876313552,6.61006405837,9.46853300182,0.0,24.3117294858,51.2795993405,23.8811745097,6.45673249835,0.0,17.4244420114
 09/18  08:00:00,78.9025036407,6.17833556856,8.39015830413,0.0,23.6694662846,40.6342015617,24.820074026,1.36454476239,0.0,23.4555292637
 09/18  09:00:00,76.2514698821,6.18102835976,10.7437374537,0.0,23.6694662846,35.6302164847,41.6831652617,0.266953781454,18.025,23.3912114802
 09/18  10:00:00,58.3415499292,6.06408485791,10.5474362338,0.0,18.7433767983,22.9618409725,41.5476861892,0.1706390177,18.025,23.3520471715
 09/18  11:00:00,59.2136198367,6.14672434881,11.3390822036,0.0,18.7433767983,22.9618409725,35.5109490459,0.0,18.025,17.4859490459
 09/18  12:00:00,61.1232626536,6.27177274701,13.0802277742,0.0,18.5889407304,23.1597249699,35.5091823266,0.0,18.025,17.4841823266
 09/18  13:00:00,63.1164600913,6.42970273242,14.6689931069,0.0,18.7433767983,23.2517909448,35.5075417997,0.0,18.025,17.4825417997
 09/18  14:00:00,65.5757081568,6.59132594377,16.9666204959,0.0,18.7433767983,23.2517909448,41.3294984878,0.0,18.025,23.3044984878
 09/18  15:00:00,66.0556319837,6.67038968123,17.6574296326,0.0,18.7433767983,22.9618409725,35.5102007979,0.0,18.025,17.4852007979
 09/18  16:00:00,70.4522194688,6.73223162875,17.5408613232,0.0,18.7433767983,27.431320555,23.7856407209,0.0,18.025,5.76064072094
 09/18  17:00:00,82.3639288009,6.99178254478,17.0048030845,0.0,17.6635504202,40.6971502883,5.77072164731,0.0,0.0,5.77072164731
 09/18  18:00:00,89.1755859493,7.17616700938,17.1273390729,0.0,27.5259009287,37.3340067412,5.79583059991,0.0,0.0,5.79583059991
 09/18  19:00:00,97.2306419215,7.27756745048,17.103638371,0.0,33.8341110165,33.3544677425,11.5420332431,0.0,0.0,11.5420332431
 09/18  20:00:00,108.290850129,7.47023372011,17.9330278057,0.0,36.5179666069,38.8247702939,5.81323804909,0.0331715641961,0.0,5.78006648489
 09/18  21:00:00,102.425687511,7.47505356906,17.5780786063,0.0,32.965339924,36.8579353714,11.5820233713,0.0,0.0,11.5820233713
 09/18  22:00:00,74.5398836608,6.98438679561,13.7300992306,0.0,25.6355707503,20.6438685092,6.30929196844,0.523604313028,0.0,5.78568765541
 09/18  23:00:00,51.2059071446,6.55450185531,10.3789761043,0.0,15.0252895274,11.7056064465,6.70391981416,0.937913401789,0.0,5.76600641237
 09/18  24:00:00,44.009158526,6.34183177876,8.42063699515,0.0,11.6412384099,10.0650221343,7.63904102288,1.87816701948,0.0,5.7608740034
 09/19  01:00:00,41.4195797861,6.23495254901,7.49862836751,0.0,10.0992000411,10.047477231,1.6868590669,1.6668590669,0.0,0.02
 09/19  02:00:00,38.6456046135,6.13743085437,6.68172994192,0.0,8.25718729233,10.0299323277,7.43200711477,1.67603770167,0.0,5.75596941309
 09/19  03:00:00,37.6179179048,6.04131109185,5.7501642449,0.0,8.25718729233,10.0299323277,2.98445259918,2.96445259918,0.0,0.02
 09/19  04:00:00,38.5497504589,5.97414194968,5.14256512922,0.0,8.25718729233,11.6354268332,9.64388547957,3.88293542651,0.0,5.76095005306
 09/19  05:00:00,46.0984063689,5.97065810167,5.11505277436,0.0,12.1011305571,15.3678112995,10.1184615937,4.3424826428,0.0,5.77597895087
 09/19  06:00:00,79.9257169149,6.48538461245,8.89938093375,0.0,19.7275818095,37.2640762949,15.89528012,4.3124398912,0.0,11.5828402288
 09/19  07:00:00,94.1860382854,6.84380636091,11.7331777555,0.0,24.3117294858,51.2795993405,20.8729702553,3.44782074415,0.0,17.4251495111
 09/19  08:00:00,80.9806421132,6.34157504825,10.3050466863,0.0,23.6694662846,40.6342015617,23.8982179823,0.440075767784,0.0,23.4581422145
 09/19  09:00:00,78.4406950724,6.34245112086,12.7715334649,0.0,23.6694662846,35.6302164847,41.4167249376,0.0,18.025,23.3917249376
 09/19  10:00:00,59.3313121432,6.10278222122,11.4984943674,0.0,18.7433767983,22.9618409725,41.3782633093,0.0,18.025,23.3532633093
 09/19  11:00:00,59.9442193355,6.14759145063,12.0688103849,0.0,18.7433767983,22.9618409725,35.5124216972,0.0,18.025,17.4874216972
 09/19  12:00:00,62.0095714403,6.25390343563,13.9844029346,0.0,18.5889407304,23.1597249699,35.512691253,0.0,18.025,17.487691253
 09/19  13:00:00,63.253866499,6.35730112569,14.8787958669,0.0,18.7433767983,23.2517909448,35.5104942804,0.0,18.025,17.4854942804
 09/19  14:00:00,64.2555051144,6.41636987894,15.8213681947,0.0,18.7433767983,23.2517909448,37.0077841931,0.0,18.025,18.9827841931
 09/19  15:00:00,65.103293023,6.52526667611,16.8502110299,0.0,18.7433767983,22.9618409725,39.8311387412,0.0,18.025,21.8061387412
 09/19  16:00:00,70.3248983164,6.6305261956,17.5152437745,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/19  17:00:00,82.8169503655,6.91978786739,17.5298129621,0.0,17.6635504202,40.6971502883,5.77080910416,0.0,0.0,5.77080910416
 09/19  18:00:00,89.3801187727,7.11265939484,17.395366039,0.0,27.5259009287,37.3340067412,11.5720072722,0.0,0.0,11.5720072722
 09/19  19:00:00,97.5536385593,7.23327183199,17.4709229899,0.0,33.8341110165,33.3544677425,11.5408521976,0.0,0.0,11.5408521976
 09/19  20:00:00,108.26703786,7.41228236276,17.9671550481,0.0,36.5179666069,38.8247702939,5.79681462581,0.0171313294918,0.0,5.77968329631
 09/19  21:00:00,102.490362604,7.43035081854,17.6874454186,0.0,32.965339924,36.8579353714,11.5813771696,0.0,0.0,11.5813771696
 09/19  22:00:00,74.6362217087,6.9543413777,13.8564753344,0.0,25.6355707503,20.6438685092,5.83896816135,0.0530540809218,0.0,5.78591408043
 09/19  23:00:00,51.3353914843,6.53383928858,10.5291170688,0.0,15.0252895274,11.7056064465,6.08449185621,0.318450161484,0.0,5.76604169472
 09/19  24:00:00,44.5709130551,6.36294376599,8.96127506684,0.0,11.6412384099,10.0650221343,6.20775395023,0.446855964231,0.0,5.760897986
 09/20  01:00:00,41.8445237798,6.25154154163,7.906981772,0.0,10.0992000411,10.047477231,0.570401847508,0.550401847508,0.0,0.02
 09/20  02:00:00,39.0286036873,6.15527748711,7.04687772769,0.0,8.25718729233,10.0299323277,6.39219375785,0.636302539168,0.0,5.75589121868
 09/20  03:00:00,38.3923341126,6.09529603085,6.47059432879,0.0,8.25718729233,10.0299323277,0.729872195498,0.709872195498,0.0,0.02
 09/20  04:00:00,39.5982836773,6.05346125872,6.11177288404,0.0,8.25718729233,11.6354268332,6.53470618227,0.77366092396,0.0,5.76104525831
 09/20  05:00:00,47.4882052749,6.0813074108,6.39419559861,0.0,12.1011305571,15.3678112995,6.5188798958,0.742760046747,0.0,5.77611984906
 09/20  06:00:00,81.5323687551,6.61706750771,10.374336707,0.0,19.7275818095,37.2640762949,12.2984141267,0.715374539809,0.0,11.5830395869
 09/20  07:00:00,96.379121675,7.00871868887,13.7613309162,0.0,24.3117294858,51.2795993405,17.5215667324,0.0965229913521,0.0,17.4250437411
 09/20  08:00:00,84.1227740072,6.55876270465,13.2299803331,0.0,23.6694662846,40.6342015617,23.4675771202,0.00915221707851,0.0,23.4584249031
 09/20  09:00:00,82.3836799223,6.58578752572,16.4711727668,0.0,23.6694662846,35.6302164847,41.4165377206,0.0,18.025,23.3915377206
 09/20  10:00:00,65.4546700738,6.48720603648,17.2374227188,0.0,18.7433767983,22.9618409725,41.3786802686,0.0,18.025,23.3536802686
 09/20  11:00:00,67.8654439797,6.64511584046,19.492506632,0.0,18.7433767983,22.9618409725,35.5122905317,0.0,18.025,17.4872905317
 09/20  12:00:00,71.0894743489,6.83838646096,22.4798191533,0.0,18.5889407304,23.1597249699,35.5116397615,0.0,18.025,17.4866397615
 09/20  13:00:00,74.3241150239,7.01402582454,25.2923158271,0.0,18.7433767983,23.2517909448,35.5091750345,0.0,18.025,17.4841750345
 09/20  14:00:00,76.0564875457,7.14383426654,26.8948816867,0.0,18.7433767983,23.2517909448,35.5086381045,0.0,18.025,17.4836381045
 09/20  15:00:00,75.2133761605,7.15598964355,26.3295670803,0.0,18.7433767983,22.9618409725,41.3325384737,0.0,18.025,23.3075384737
 09/20  16:00:00,78.5674965629,7.13703343338,25.251330849,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/20  17:00:00,90.0973954186,7.3848425594,24.3451969975,0.0,17.6635504202,40.6971502883,5.77095831454,0.0,0.0,5.77095831454
 09/20  18:00:00,96.0630006157,7.56229044265,23.6286047045,0.0,27.5259009287,37.3340067412,11.5726579994,0.0,0.0,11.5726579994
 09/20  19:00:00,104.764245035,7.71016114428,24.2046317064,0.0,33.8341110165,33.3544677425,11.5409379581,0.0,0.0,11.5409379581
 09/20  20:00:00,116.365299028,7.94966738118,25.5280222967,0.0,36.5179666069,38.8247702939,5.77919439168,0.0,0.0,5.77919439168
 09/20  21:00:00,111.109807083,7.99535834248,25.741870151,0.0,32.965339924,36.8579353714,11.5816289563,0.0,0.0,11.5816289563
 09/20  22:00:00,83.2410836794,7.52260239348,21.8930669139,0.0,25.6355707503,20.6438685092,5.78602012262,0.0,0.0,5.78602012262
 09/20  23:00:00,56.7306328472,6.96523220591,15.4929602745,0.0,15.0252895274,11.7056064465,5.77493499381,0.00882616410324,0.0,5.76610882971
 09/20  24:00:00,47.3404076468,6.62258719388,11.471122043,0.0,11.6412384099,10.0650221343,5.90696267889,0.145999595359,0.0,5.76096308353
 09/21  01:00:00,43.2398556172,6.42050238251,9.13334946395,0.0,10.0992000411,10.047477231,1.52123200064,1.50123200064,0.0,0.02
 09/21  02:00:00,39.807305194,6.27203095657,7.70882261005,0.0,8.25718729233,10.0299323277,7.93246943207,2.17651439292,0.0,5.75595503915
 09/21  03:00:00,38.712589523,6.16981451531,6.71632787932,0.0,8.25718729233,10.0299323277,3.36330529095,3.34330529095,0.0,0.02
 09/21  04:00:00,39.5547143189,6.09301508648,6.02864552885,0.0,8.25718729233,11.6354268332,10.1715523146,4.41091704505,0.0,5.7606352696
 09/21  05:00:00,46.9703918827,6.07843812132,5.87924383946,0.0,12.1011305571,15.3678112995,10.7613647598,4.98510704445,0.0,5.77625771533
 09/21  06:00:00,80.4527788776,6.56298086115,9.34882065092,0.0,19.7275818095,37.2640762949,16.5232241146,4.93974532006,0.0,11.5834787946
 09/21  07:00:00,94.3839213869,6.89264114538,11.8821907565,0.0,24.3117294858,51.2795993405,21.5519127326,4.12712465706,0.0,17.4247880755
 09/21  08:00:00,80.8657215937,6.386104071,10.1455747518,0.0,23.6694662846,40.6342015617,24.724399712,1.26481493286,0.0,23.4595847791
 09/21  09:00:00,77.4673329975,6.31777616968,11.8228294366,0.0,23.6694662846,35.6302164847,42.1238888311,0.705764670148,18.025,23.393124161
 09/21  10:00:00,58.1408487036,6.06987749053,10.340923199,0.0,18.7433767983,22.9618409725,43.0105539142,1.630819139,18.025,23.3547347752
 09/21  11:00:00,57.962705116,6.05701032393,10.1778691173,0.0,18.7433767983,22.9618409725,36.7409097076,1.22737989617,18.025,17.4885298115
 09/21  12:00:00,57.7492686725,6.04722923761,9.93076645649,0.0,18.5889407304,23.1597249699,37.1794624035,1.66582908279,18.025,17.4886333207
 09/21  13:00:00,58.4119603342,6.08956516818,10.3046169779,0.0,18.7433767983,23.2517909448,35.5172801412,0.004724774483,18.025,17.4875553667
 09/21  14:00:00,58.7342883337,6.12128311216,10.595230836,0.0,18.7433767983,23.2517909448,41.3299619146,0.0,18.025,23.3049619146
 09/21  15:00:00,59.3064144521,6.21447619001,11.3641147039,0.0,18.7433767983,22.9618409725,35.5108301266,0.0,18.025,17.4858301266
 09/21  16:00:00,63.5528469183,6.26636657504,11.1073418516,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/21  17:00:00,75.6703934642,6.50936785925,10.7936626909,0.0,17.6635504202,40.6971502883,5.77104169178,0.0,0.0,5.77104169178
 09/21  18:00:00,83.2180855268,6.69276100019,11.6532081838,0.0,27.5259009287,37.3340067412,11.7155775476,0.143141522925,0.0,11.5724360247
 09/21  19:00:00,91.7782405334,6.81122367409,12.1175567991,0.0,33.8341110165,33.3544677425,12.8918250792,1.35122475582,0.0,11.5406003234
 09/21  20:00:00,102.977127717,7.00899259996,13.0805198204,0.0,36.5179666069,38.8247702939,8.49789299941,2.71765115613,0.0,5.78024184328
 09/21  21:00:00,97.1854507799,7.01306242089,12.7997949932,0.0,32.965339924,36.8579353714,16.7275012532,5.14471189929,0.0,11.582789354
 09/21  22:00:00,70.0310202537,6.5704367918,9.63515712512,0.0,25.6355707503,20.6438685092,12.45447012,6.66846591848,0.0,5.78600420148
 09/21  23:00:00,46.9992438204,6.16586278032,6.5609359861,0.0,15.0252895274,11.7056064465,14.2388433453,8.47263805003,0.0,5.76620529526
 09/21  24:00:00,40.1021503123,5.97782410521,4.87762383632,0.0,11.6412384099,10.0650221343,16.1969019609,10.4358351435,0.0,5.76106681741
