Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/22  01:00:00,37.3878152248,5.85746894077,3.84433736159,0.0,10.0992000411,10.047477231,11.3817909389,11.3617909389,0.0,0.02
 09/22  02:00:00,34.8525916554,5.78484286818,3.24129566573,0.0,8.25718729233,10.0299323277,18.4534406993,12.6975880166,0.0,5.75585268266
 09/22  03:00:00,34.4740297964,5.74657190337,2.90100504977,0.0,8.25718729233,10.0299323277,19.4127787096,13.6572628385,0.0,5.75551587113
 09/22  04:00:00,35.7494082479,5.71265822624,2.60369419669,0.0,8.25718729233,11.6354268332,14.9709347458,14.9509347458,0.0,0.02
 09/22  05:00:00,43.3858347526,5.71802708744,2.65508900656,0.0,12.1011305571,15.3678112995,20.6017016111,14.8253078077,0.0,5.77639380338
 09/22  06:00:00,75.4196618236,6.0281053547,4.85056631092,0.0,19.7275818095,37.2640762949,26.6173172918,15.033474447,0.0,11.5838428448
 09/22  07:00:00,88.9072642787,6.31552623194,6.98263295131,0.0,24.3117294858,51.2795993405,31.2521043651,13.8246548768,0.0,17.4274494883
 09/22  08:00:00,76.4528487609,5.95089371292,6.16789925841,0.0,23.6694662846,40.6342015617,30.2974612269,6.83601123226,0.0,23.4614499946
 09/22  09:00:00,74.1863702005,5.96863198024,8.89100143369,0.0,23.6694662846,35.6302164847,43.8772103035,2.45622481448,18.025,23.395985489
 09/22  10:00:00,56.5413684147,5.89179228479,8.91952205281,0.0,18.7433767983,22.9618409725,42.605207362,1.22452426587,18.025,23.3556830961
 09/22  11:00:00,57.8140639347,6.01901110078,10.0672233655,0.0,18.7433767983,22.9618409725,35.5173762134,0.0040905000742,18.025,17.4882857133
 09/22  12:00:00,59.5381862883,6.16153040431,11.6053770137,0.0,18.5889407304,23.1597249699,35.5104940892,0.0,18.025,17.4854940892
 09/22  13:00:00,60.8689679508,6.3006599903,12.5505279045,0.0,18.7433767983,23.2517909448,35.5102498435,0.0,18.025,17.4852498435
 09/22  14:00:00,62.9253783029,6.43439827418,14.4732024968,0.0,18.7433767983,23.2517909448,41.3338380627,0.0,18.025,23.3088380627
 09/22  15:00:00,64.0604832204,6.53261256503,15.8000405844,0.0,18.7433767983,22.9618409725,35.5099134871,0.0,18.025,17.4849134871
 09/22  16:00:00,68.5942619746,6.59316478876,15.8219525859,0.0,18.7433767983,27.431320555,23.7858366543,0.0,18.025,5.76083665431
 09/22  17:00:00,80.5608142607,6.85004854496,15.3433976976,0.0,17.6635504202,40.6971502883,5.77101532006,0.0,0.0,5.77101532006
 09/22  18:00:00,87.2688245652,7.03282788277,15.3638700429,0.0,27.5259009287,37.3340067412,5.79631571146,0.0,0.0,5.79631571146
 09/22  19:00:00,95.2618617574,7.12421845298,15.2881744888,0.0,33.8341110165,33.3544677425,11.5706952646,0.0279035042743,0.0,11.5427917603
 09/22  20:00:00,106.203726757,7.30969619546,16.0064082713,0.0,36.5179666069,38.8247702939,5.81469685337,0.0334525582956,0.0,5.78124429507
 09/22  21:00:00,100.513324463,7.32452569618,15.8161915479,0.0,32.965339924,36.8579353714,11.9697804933,0.385939641694,0.0,11.5838408516
 09/22  22:00:00,73.972926156,6.92876321752,13.2187235123,0.0,25.6355707503,20.6438685092,11.7112150647,0.158305440787,0.0,11.5529096239
 09/22  23:00:00,51.488884441,6.55862984116,10.6578060517,0.0,15.0252895274,11.7056064465,0.02,0.0,0.0,0.02
 09/22  24:00:00,44.916937843,6.39664275667,9.2735909309,0.0,11.6412384099,10.0650221343,5.76109928601,0.0,0.0,5.76109928601
 09/23  01:00:00,45.1460219416,6.31493697511,8.3855876692,0.0,12.8411359301,10.0650221343,6.04537930547,0.289460284365,0.0,5.7559190211
 09/23  02:00:00,39.313254496,6.18904977839,7.29775216147,0.0,8.25718729233,10.0299323277,0.648042100719,0.628042100719,0.0,0.02
 09/23  03:00:00,38.7159265582,6.12707152262,6.76239604154,0.0,8.25718729233,10.0299323277,6.46065104372,0.704750528787,0.0,5.75590051493
 09/23  04:00:00,39.9997762642,6.08982210614,6.47689443168,0.0,8.25718729233,11.6354268332,0.790048445075,0.770048445075,0.0,0.02
 09/23  05:00:00,44.0990396525,6.06791126497,6.43976777168,0.0,8.71707943955,15.3327214929,6.50438378067,0.738054132152,0.0,5.76632964852
 09/23  06:00:00,66.2792414584,6.27394105139,8.31793139463,0.0,18.5082010057,25.6353820695,6.07584236049,0.299421732385,0.0,5.7764206281
 09/23  07:00:00,78.9022045438,6.66621991671,11.7493012345,0.0,19.4083231844,41.0650158608,11.5824856428,0.0,0.0,11.5824856428
 09/23  08:00:00,109.642218199,7.18816971789,18.0905941519,0.0,26.3286599382,57.9988325916,35.3403340045,0.0,0.0,35.3403340045
 09/23  09:00:00,96.0898180087,7.0116666664,19.8686492114,0.0,26.3286599382,42.8504436482,41.4813378442,0.0,18.025,23.4563378442
 09/23  10:00:00,70.4282760685,6.69665170092,18.5161300772,0.0,21.7447113004,23.4437158914,41.4213556256,0.0,18.025,23.3963556256
 09/23  11:00:00,69.4691962378,6.72615933131,19.9892763687,0.0,19.3027497915,23.426170988,35.5464665177,0.0,18.025,17.5214665177
 09/23  12:00:00,70.1143644721,6.78600316427,20.4324187983,0.0,19.1483137236,23.7250123474,41.3321241669,0.0,18.025,23.3071241669
 09/23  13:00:00,69.762024863,6.72952422131,19.9910149791,0.0,19.3027497915,23.7161209604,35.5124687638,0.0,18.025,17.4874687638
 09/23  14:00:00,69.1514264087,6.7132985756,19.3966394251,0.0,19.3027497915,23.7161209604,35.5122105906,0.0,18.025,17.4872105906
 09/23  15:00:00,69.5658972861,6.79026640538,20.0240915594,0.0,19.3027497915,23.426170988,35.5080601848,0.0,18.025,17.4830601848
 09/23  16:00:00,73.7466159767,6.77744020066,19.7663300087,0.0,19.3027497915,27.8956505705,23.7859799922,0.0,18.025,5.76097999222
 09/23  17:00:00,82.342554891,6.99039739668,19.5268406918,0.0,18.2229234133,37.5968344597,5.76618104484,0.0,0.0,5.76618104484
 09/23  18:00:00,97.2125839127,7.31666084644,20.1173240776,0.0,32.690315043,37.0816133363,5.77112604158,0.0,0.0,5.77112604158
 09/23  19:00:00,104.16512173,7.52175598656,21.1011163132,0.0,36.8143715336,33.066984531,5.78017963051,0.0,0.0,5.78017963051
 09/23  20:00:00,112.538430948,7.73831840937,22.1337773263,0.0,36.3493007332,38.7721355839,11.5694501181,0.0290022135152,0.0,11.5404479046
 09/23  21:00:00,110.348112175,7.74965849595,22.0499863701,0.0,36.1807251679,36.8228455648,5.78149111319,0.0,0.0,5.78149111319
 09/23  22:00:00,84.652496302,7.29288959344,18.1312835613,0.0,31.0351095914,20.6438685092,11.5831866697,0.0,0.0,11.5831866697
 09/23  23:00:00,57.4805707189,6.82172374971,13.9843732999,0.0,17.4250845679,11.7056064465,5.77652352873,0.0,0.0,5.77652352873
 09/23  24:00:00,49.4362112056,6.65970651226,12.3298961046,0.0,12.8411359301,10.0650221343,5.76116448371,0.0,0.0,5.76116448371
 09/24  01:00:00,48.5261590998,6.56672996219,11.394512318,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 09/24  02:00:00,42.6528339705,6.43558606161,10.2713626841,0.0,8.34152022915,10.0650221343,5.75598048227,0.0,0.0,5.75598048227
 09/24  03:00:00,41.6838128444,6.35640059777,9.38153336253,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/24  04:00:00,42.6367324973,6.2992651439,8.7849762312,0.0,8.34152022915,11.6705166398,5.76124658306,0.0,0.0,5.76124658306
 09/24  05:00:00,46.6762172615,6.26888369116,8.6965423909,0.0,8.80141237637,15.3678112995,5.76634397583,0.0,0.0,5.76634397583
 09/24  06:00:00,67.7296943098,6.41380139964,9.62851866562,0.0,18.5082010057,25.6353820695,6.43219832677,0.656214640015,0.0,5.77598368676
 09/24  07:00:00,80.9664177788,6.71874349317,11.7575535566,0.0,19.4926561212,41.1001056674,12.8632268348,1.2787212011,0.0,11.5845056337
 09/24  08:00:00,107.976139353,7.1236066271,16.489061767,0.0,26.3286599382,57.9988325916,29.4561709912,0.0,0.0,29.4561709912
 09/24  09:00:00,91.7983594756,6.78362848409,15.924630757,0.0,26.2443270014,42.8153538416,47.3483944659,0.0,18.025,29.3233944659
 09/24  10:00:00,63.7595914179,6.29736336399,12.2467318949,0.0,21.7447113004,23.4437158914,37.0083046569,1.42796344885,18.025,17.555341208
 09/24  11:00:00,60.7412484936,6.23633688407,11.6914316335,0.0,19.3449162599,23.4437158914,42.6674483578,1.28835628473,18.025,23.3540920731
 09/24  12:00:00,60.401797507,6.19423111639,11.2519074123,0.0,19.190480192,23.7425572507,37.2574085261,1.74205565039,18.025,17.4903528757
 09/24  13:00:00,60.388226842,6.2014322967,11.2050142892,0.0,19.260583323,23.698576057,35.5109290216,0.0,18.025,17.4859290216
 09/24  14:00:00,60.109951356,6.18436805223,10.9438056552,0.0,19.260583323,23.698576057,41.336207593,0.0,18.025,23.311207593
 09/24  15:00:00,59.849938838,6.19067202463,10.9674360384,0.0,19.260583323,23.4086260847,36.0510407239,0.539169250467,18.025,17.4868714734
 09/24  16:00:00,63.6265975767,6.1907315849,10.2927206374,0.0,19.260583323,27.8781056672,24.1157044854,0.329580116166,18.025,5.76112436927
 09/24  17:00:00,71.4494058538,6.34550431975,9.33828899577,0.0,18.1807569449,37.5792895564,6.52740469343,0.761121131954,0.0,5.76628356148
 09/24  18:00:00,86.8808112569,6.61184849507,10.6097774689,0.0,32.6059821062,37.0465235296,8.12072147359,2.34956418355,0.0,5.77115729004
 09/24  19:00:00,96.034777781,6.79479422598,11.813721234,0.0,36.8143715336,33.066984531,9.03806804164,3.25681323399,0.0,5.78125480765
 09/24  20:00:00,102.84550183,6.99712040245,13.0626191626,0.0,36.43363367,38.8072253906,10.9290992455,5.14863095914,0.0,5.7804682864
 09/24  21:00:00,100.344588246,6.99985088934,12.915681012,0.0,36.0963922311,36.7877557581,17.5007935684,5.95774073233,0.0,11.5430528361
 09/24  22:00:00,75.8623520292,6.61357518682,10.1398635558,0.0,30.9507766546,20.6087787026,17.8507835927,6.26693297287,0.0,11.5838506199
 09/24  23:00:00,49.9628303769,6.2096085473,7.07873712625,0.0,17.4250845679,11.7056064465,13.5344724073,7.75806787004,0.0,5.77640453724
 09/24  24:00:00,42.3772984793,6.06752357193,5.74374377974,0.0,12.925468867,10.100111941,8.68377793923,8.66377793923,0.0,0.02
 09/25  01:00:00,38.3704004473,5.95124593029,4.73313305432,0.0,10.0992000411,10.047477231,14.6669578086,8.91082846851,0.0,5.75612934006
 09/25  02:00:00,35.6097946383,5.85712146252,3.9262100542,0.0,8.25718729233,10.0299323277,14.8867470352,9.13081108033,0.0,5.75593595486
 09/25  03:00:00,34.9678447967,5.79194302772,3.34943959648,0.0,8.25718729233,10.0299323277,10.2529502285,10.2329502285,0.0,0.02
 09/25  04:00:00,36.1704801661,5.7514802771,2.98592563112,0.0,8.25718729233,11.6354268332,17.7053416732,11.9441259597,0.0,5.76121571348
 09/25  05:00:00,43.8313665703,5.75952010717,3.05910483273,0.0,12.1011305571,15.3678112995,17.6558501513,11.8803138639,0.0,5.77553628748
 09/25  06:00:00,76.8555180111,6.1857771411,6.12871047764,0.0,19.7275818095,37.2640762949,22.6518402548,11.0676730235,0.0,11.5841672313
 09/25  07:00:00,92.9603782413,6.54566555843,8.92155295432,0.0,24.3117294858,51.2795993405,26.9423825085,9.51328619585,0.0,17.4290963127
 09/25  08:00:00,77.3851608566,6.04120347353,7.00986367274,0.0,23.6694662846,40.6342015617,28.8981472421,5.43452287671,0.0,23.4636243653
 09/25  09:00:00,73.8696604772,5.96372268499,8.57917466715,0.0,23.6694662846,35.6302164847,46.3955550482,4.97563063121,18.025,23.394924417
 09/25  10:00:00,55.3149587043,5.80662992822,7.7782561132,0.0,18.7433767983,22.9618409725,39.3315987819,3.78238787828,18.025,17.5242109036
 09/25  11:00:00,55.3823295137,5.80109523221,7.8533911125,0.0,18.7433767983,22.9618409725,43.9523501739,2.61194893352,18.025,23.3154012403
 09/25  12:00:00,55.2588822126,5.79505398362,7.69253863813,0.0,18.5889407304,23.1597249699,38.699399623,3.1845083747,18.025,17.4898912483
 09/25  13:00:00,55.2724092243,5.78130845406,7.47330560773,0.0,18.7433767983,23.2517909448,36.6505873302,1.13773447966,18.025,17.4878528506
 09/25  14:00:00,54.8566503402,5.75190268568,7.08695424246,0.0,18.7433767983,23.2517909448,37.202993274,1.69230143507,18.025,17.4856918389
 09/25  15:00:00,54.2345738384,5.72339943523,6.78333370162,0.0,18.7433767983,22.9618409725,44.5296790246,3.19377397854,18.025,23.3109050461
 09/25  16:00:00,57.8853696606,5.73356219253,5.97265263685,0.0,18.7433767983,27.431320555,22.064556486,4.01955648599,18.025,0.02
 09/25  17:00:00,69.7866368256,5.94837110793,5.4708760219,0.0,17.6635504202,40.6971502883,10.3412667715,4.56989559378,0.0,5.77137117773
 09/25  18:00:00,77.2539162923,6.09284758911,6.2889016166,0.0,27.5259009287,37.3340067412,19.9250509904,8.3512346489,0.0,11.5738163415
 09/25  19:00:00,87.8267694357,6.19626839617,6.89700459842,0.0,33.8341110165,33.3544677425,21.7592455334,10.2170313118,0.0,11.5422142216
 09/25  20:00:00,97.9489534502,6.46687052762,8.5944308835,0.0,36.5179666069,38.8247702939,17.5089269551,11.7283569467,0.0,5.78057000848
 09/25  21:00:00,92.8396578008,6.53626375587,8.93074693115,0.0,32.965339924,36.8579353714,23.6062150426,12.0221609248,0.0,11.5840541178
 09/25  22:00:00,66.0887065703,6.13732642591,6.12591282735,0.0,25.6355707503,20.6438685092,18.6042522818,12.8177120144,0.0,5.78654026742
 09/25  23:00:00,43.8153840333,5.82012935674,3.72278711313,0.0,15.0252895274,11.7056064465,19.5448349483,13.7784022706,0.0,5.76643267769
 09/25  24:00:00,37.9978113602,5.74984931224,3.0012418161,0.0,11.6412384099,10.0650221343,19.8483303535,14.0873050638,0.0,5.76102528971
 09/26  01:00:00,35.9255586788,5.69938680381,2.54014811269,0.0,10.0992000411,10.047477231,14.3907042739,14.3707042739,0.0,0.02
 09/26  02:00:00,33.7229768033,5.66478062547,2.23173023589,0.0,8.25718729233,10.0299323277,20.3002500685,14.5440456831,0.0,5.75620438537
 09/26  03:00:00,33.4975256224,5.64353397494,2.02752416029,0.0,8.25718729233,10.0299323277,20.4709685493,14.7150574635,0.0,5.75591108576
 09/26  04:00:00,34.8496840741,5.61576073338,1.8008496665,0.0,8.25718729233,11.6354268332,15.9325454515,15.9125454515,0.0,0.02
 09/26  05:00:00,42.6230898526,5.63599410207,1.97434363203,0.0,12.1011305571,15.3678112995,21.4236245902,15.6469284043,0.0,5.77669618589
 09/26  06:00:00,74.7980509237,5.95369978199,4.30330547827,0.0,19.7275818095,37.2640762949,26.3460672083,14.7616950259,0.0,11.5843721825
 09/26  07:00:00,90.2614206071,6.24915851221,6.5190854336,0.0,24.3117294858,51.2795993405,30.3427901798,12.9131326198,0.0,17.42965756
 09/26  08:00:00,75.6019818089,5.86513644482,5.40273897257,0.0,23.6694662846,40.6342015617,31.2439098795,7.77908289783,0.0,23.4648269817
 09/26  09:00:00,72.4355399403,5.82571742979,7.2830461439,0.0,23.6694662846,35.6302164847,48.27525358,6.84865555002,18.025,23.40159803
 09/26  10:00:00,53.4566011519,5.65822469032,6.06829881236,0.0,18.7433767983,22.9618409725,49.5435128927,8.15866356848,18.025,23.3598493242
 09/26  11:00:00,53.3166030977,5.64724979387,5.94150640035,0.0,18.7433767983,22.9618409725,43.0626224346,7.54596431137,18.025,17.4916581233
 09/26  12:00:00,53.361824956,5.64681140994,5.9437162719,0.0,18.5889407304,23.1597249699,41.9125324379,6.39871981516,18.025,17.4888126227
 09/26  13:00:00,53.6706258523,5.66615709929,5.98667423019,0.0,18.7433767983,23.2517909448,45.3359742794,3.9984712035,18.025,23.3125030759
 09/26  14:00:00,54.187313239,5.69543897987,6.47407607213,0.0,18.7433767983,23.2517909448,37.4119463991,1.89891530586,18.025,17.4880310932
 09/26  15:00:00,54.6720492116,5.75492963766,7.18926987231,0.0,18.7433767983,22.9618409725,37.5202090089,2.00720164999,18.025,17.4880073589
 09/26  16:00:00,58.7507280586,5.78222499905,6.78934516455,0.0,18.7433767983,27.431320555,25.2202841335,1.43410817382,18.025,5.76117595968
 09/26  17:00:00,71.2459191045,6.06082161983,6.81770620491,0.0,17.6635504202,40.6971502883,7.02701576915,1.25555395614,0.0,5.77146181301
 09/26  18:00:00,78.9440861791,6.25081977113,7.82108713991,0.0,27.5259009287,37.3340067412,14.1732890382,2.59930557727,0.0,11.5739834609
 09/26  19:00:00,89.7199011866,6.38424486327,8.60215543942,0.0,33.8341110165,33.3544677425,10.9453604719,5.16343313462,0.0,5.7819273373
 09/26  20:00:00,99.5430007079,6.62310746604,10.0322292135,0.0,36.5179666069,38.8247702939,18.93987375,7.3989557556,0.0,11.5409179944
 09/26  21:00:00,93.9563288122,6.64861647918,9.93505121612,0.0,32.965339924,36.8579353714,20.8357830041,9.31893498847,0.0,11.5168480156
 09/26  22:00:00,66.6011061293,6.19206867564,6.5835593164,0.0,25.6355707503,20.6438685092,17.7233563735,11.8701798174,0.0,5.85317655609
 09/26  23:00:00,43.9757021792,5.83612835232,3.8670990199,0.0,15.0252895274,11.7056064465,19.2086770834,13.4422120197,0.0,5.76646506363
 09/26  24:00:00,37.9675793977,5.74465650971,2.97619996286,0.0,11.6412384099,10.0650221343,19.5959853295,13.8347708387,0.0,5.76121449084
 09/27  01:00:00,35.8720567317,5.69492471268,2.49110674209,0.0,10.0992000411,10.047477231,15.1346792188,15.1146792188,0.0,0.02
 09/27  02:00:00,33.5841083539,5.65111289318,2.10652266423,0.0,8.25718729233,10.0299323277,21.7320825211,15.9760245175,0.0,5.75605800362
 09/27  03:00:00,33.3154784035,5.62365023008,1.86536137441,0.0,8.25718729233,10.0299323277,16.2442769883,16.2242769883,0.0,0.02
 09/27  04:00:00,34.7712582517,5.60591779333,1.73225688067,0.0,8.25718729233,11.6354268332,22.1747462265,16.4139626515,0.0,5.76078357493
 09/27  05:00:00,42.5418897578,5.6253305355,1.90380131117,0.0,12.1011305571,15.3678112995,21.351762834,15.5749170316,0.0,5.77684580239
 09/27  06:00:00,74.7450013011,5.94539520805,4.25854513163,0.0,19.7275818095,37.2640762949,26.2846281848,14.700461644,0.0,11.5841665407
 09/27  07:00:00,90.0461479526,6.21927547602,6.33367305399,0.0,24.3117294858,51.2795993405,30.2409552191,12.8109916965,0.0,17.4299635226
 09/27  08:00:00,75.6327770001,5.8639263009,5.43473321513,0.0,23.6694662846,40.6342015617,31.1289168152,7.66286493758,0.0,23.4660518776
 09/27  09:00:00,72.91758741,5.85947990865,7.73132591519,0.0,23.6694662846,35.6302164847,46.99409789,5.57051645668,18.025,23.3985814333
 09/27  10:00:00,55.0142154164,5.77811330437,7.50601387203,0.0,18.7433767983,22.9618409725,44.8865115271,3.50109431011,18.025,23.3604172169
 09/27  11:00:00,56.1567580286,5.88047589187,8.54842989982,0.0,18.7433767983,22.9618409725,36.9939668442,1.47614877249,18.025,17.4928180718
 09/27  12:00:00,57.5114066145,6.01476496193,9.72534108629,0.0,18.5889407304,23.1597249699,36.1785640164,0.664154225895,18.025,17.4894097905
 09/27  13:00:00,58.8913996463,6.14860935141,10.724987656,0.0,18.7433767983,23.2517909448,35.5131725991,0.0,18.025,17.4881725991
 09/27  14:00:00,60.0319091991,6.24957313165,11.764536586,0.0,18.7433767983,23.2517909448,41.337675274,0.0,18.025,23.312675274
 09/27  15:00:00,60.4392216451,6.30510997956,12.4062593972,0.0,18.7433767983,22.9618409725,35.515928477,0.0,18.025,17.4909284771
 09/27  16:00:00,64.5054049956,6.34452602605,11.9817105815,0.0,18.7433767983,27.431320555,23.786214177,0.0,18.025,5.76121417703
 09/27  17:00:00,76.2524858764,6.57403333908,11.3110496011,0.0,17.6635504202,40.6971502883,5.77140987081,0.0,0.0,5.77140987081
 09/27  18:00:00,83.607598998,6.74547372759,11.9899333791,0.0,27.5259009287,37.3340067412,11.6237102017,0.0491850742611,0.0,11.5745251275
 09/27  19:00:00,93.7314787493,6.83596644243,12.1619980214,0.0,33.8341110165,33.3544677425,7.34448846934,1.56297454846,0.0,5.78151392088
 09/27  20:00:00,102.800525672,7.00056650374,12.9122906062,0.0,36.5179666069,38.8247702939,9.19008620529,3.40933640595,0.0,5.78074979935
 09/27  21:00:00,97.162002539,7.01206477894,12.7772610193,0.0,32.965339924,36.8579353714,16.0976125816,4.51208916418,0.0,11.5855234174
 09/27  22:00:00,69.8570528274,6.55393968874,9.47761956361,0.0,25.6355707503,20.6438685092,17.4844143679,5.93114103857,0.0,11.5532733294
 09/27  23:00:00,46.8654304893,6.15142976269,6.44152137464,0.0,15.0252895274,11.7056064465,13.2040327279,7.43741522991,0.0,5.76661749803
 09/27  24:00:00,40.3105519598,5.99124935253,5.07257841833,0.0,11.6412384099,10.0650221343,7.9615724109,7.9415724109,0.0,0.02
 09/28  01:00:00,37.7631291899,5.88951871538,4.18757633214,0.0,10.0992000411,10.047477231,14.078102682,8.32202714196,0.0,5.75607553999
 09/28  02:00:00,34.9779641008,5.79572700404,3.35576590523,0.0,8.25718729233,10.0299323277,9.57805955779,9.55805955779,0.0,0.02
 09/28  03:00:00,34.4617762076,5.74265917707,2.89264150471,0.0,8.25718729233,10.0299323277,17.1049996845,11.3488723756,0.0,5.7561273089
 09/28  04:00:00,35.7824950797,5.71509678502,2.63431143185,0.0,8.25718729233,11.6354268332,18.9790799556,13.2178206758,0.0,5.76125927979
 09/28  05:00:00,43.5002319926,5.72915264751,2.75831133305,0.0,12.1011305571,15.3678112995,18.8451753101,13.0683128416,0.0,5.7768624685
 09/28  06:00:00,76.0539899745,6.09732688988,5.41559063482,0.0,19.7275818095,37.2640762949,23.8500153177,12.2650688329,0.0,11.5849464848
 09/28  07:00:00,92.0675807462,6.45253504994,8.12182868841,0.0,24.3117294858,51.2795993405,22.2613620994,10.6333512209,0.0,11.6280108784
 09/28  08:00:00,77.2025044223,6.01244460784,6.85592639501,0.0,23.6694662846,40.6342015617,34.1111491851,4.78017365371,0.0,29.3309755314
 09/28  09:00:00,74.5489819432,5.99909274133,9.22309769888,0.0,23.6694662846,35.6302164847,43.4477199848,2.02514832652,18.025,23.3975716583
 09/28  10:00:00,55.5061598088,5.79931832673,7.9767481764,0.0,18.7433767983,22.9618409725,38.1612129707,2.60996134622,18.025,17.5262516245
 09/28  11:00:00,55.1581698342,5.7698416827,7.66047123457,0.0,18.7433767983,22.9618409725,43.9615449271,2.61840339321,18.025,23.3181415339
 09/28  12:00:00,54.9073517654,5.75725576959,7.37879279176,0.0,18.5889407304,23.1597249699,39.233317738,3.7160754149,18.025,17.4922423231
 09/28  13:00:00,55.2570358057,5.76778643024,7.47143998494,0.0,18.7433767983,23.2517909448,36.4839005946,0.967827445182,18.025,17.4910731494
 09/28  14:00:00,55.5503288509,5.79456034058,7.73796193602,0.0,18.7433767983,23.2517909448,41.7140335082,0.586989059663,18.025,23.1020444485
 09/28  15:00:00,55.6076748664,5.83320804403,8.0466124803,0.0,18.7433767983,22.9618409725,37.1033722152,1.38081773466,18.025,17.6975544806
 09/28  16:00:00,60.0121151613,5.91827372792,7.91467013166,0.0,18.7433767983,27.431320555,19.135513179,1.09051317901,18.025,0.02
 09/28  17:00:00,71.9317979694,6.15268647175,7.41169974796,0.0,17.6635504202,40.6971502883,13.0292602396,1.50614231441,0.0,11.5231179252
 09/28  18:00:00,79.2753213038,6.31094769707,8.09216870082,0.0,27.5259009287,37.3340067412,9.10970689585,3.3122626534,0.0,5.79744424245
 09/28  19:00:00,90.036759429,6.44259330315,8.86064110781,0.0,33.8341110165,33.3544677425,16.8412394391,5.29749403163,0.0,11.5437454074
 09/28  20:00:00,99.5052085646,6.64794893854,9.96958079623,0.0,36.5179666069,38.8247702939,13.6822477713,7.9006308377,0.0,5.78161693359
 09/28  21:00:00,93.8912096073,6.66713057856,9.85138617968,0.0,32.965339924,36.8579353714,21.1128900333,9.52701968574,0.0,11.5858703476
 09/28  22:00:00,66.6225532432,6.21546532014,6.58158511631,0.0,25.6355707503,20.6438685092,24.0703770363,12.5160076385,0.0,11.5543693978
 09/28  23:00:00,43.8100687078,5.83808879699,3.69949580107,0.0,15.0252895274,11.7056064465,15.8108809062,15.7908809062,0.0,0.02
 09/28  24:00:00,37.82967089,5.74107168969,2.8418671393,0.0,11.6412384099,10.0650221343,22.571551836,16.810045178,0.0,5.76150665804
 09/29  01:00:00,35.6196895322,5.67823250067,2.25541888054,0.0,10.0992000411,10.047477231,24.9758587355,19.2195452386,0.0,5.75631349699
 09/29  02:00:00,33.2786850882,5.62730980509,1.82490130863,0.0,8.25718729233,10.0299323277,20.6949830982,20.6749830982,0.0,0.02
 09/29  03:00:00,33.009790157,5.59518191841,1.58812753868,0.0,8.25718729233,10.0299323277,27.6964049374,21.9400362249,0.0,5.75636871257
 09/29  04:00:00,34.4005755894,5.56926922923,1.39821703215,0.0,8.25718729233,11.6354268332,22.791600019,22.771600019,0.0,0.02
 09/29  05:00:00,42.0531293511,5.57796681941,1.46238395949,0.0,12.1011305571,15.3678112995,33.5382260203,22.0047207284,0.0,11.5335052919
 09/29  06:00:00,73.8830508285,5.86513418021,3.47682966769,0.0,19.7275818095,37.2640762949,32.7702865631,21.1857949626,0.0,11.5844916004
 09/29  07:00:00,88.6128018942,6.07459225481,5.0449749546,0.0,24.3117294858,51.2795993405,31.9674868121,20.3405886267,0.0,11.6268981854
 09/29  08:00:00,74.1544201318,5.76998931179,4.05028431173,0.0,23.6694662846,40.6342015617,43.577802068,14.2465988554,0.0,29.3312032126
 09/29  09:00:00,71.8453422794,5.79621062736,6.72232731623,0.0,23.6694662846,35.6302164847,50.2282238678,8.80506059759,18.025,23.3981632702
 09/29  10:00:00,54.4032075641,5.74325298477,6.92985615394,0.0,18.7433767983,22.9618409725,39.5412892919,3.98949841054,18.025,17.5267908814
 09/29  11:00:00,55.3558122478,5.8211018245,7.80684864756,0.0,18.7433767983,22.9618409725,42.8332050859,1.49031580773,18.025,23.3178892781
 09/29  12:00:00,56.4667368081,5.92879127373,8.76663782265,0.0,18.5889407304,23.1597249699,36.1975488932,0.681143479644,18.025,17.4914054136
 09/29  13:00:00,57.6526455508,6.0454833397,9.58934855286,0.0,18.7433767983,23.2517909448,35.5193290232,0.0,18.025,17.4943290232
 09/29  14:00:00,58.6728672366,6.14330072159,10.5117542855,0.0,18.7433767983,23.2517909448,35.5128485985,0.0,18.025,17.4878485985
 09/29  15:00:00,59.036160787,6.20463940068,11.1036625388,0.0,18.7433767983,22.9618409725,41.3393547323,0.0,18.025,23.3143547323
 09/29  16:00:00,63.1587113748,6.24961514411,10.7299212624,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 09/29  17:00:00,75.12610984,6.4868138786,10.2718766771,0.0,17.6635504202,40.6971502883,5.77167638384,0.0,0.0,5.77167638384
 09/29  18:00:00,82.2524755399,6.64128678198,10.7389686542,0.0,27.5259009287,37.3340067412,11.8746870314,0.300206078937,0.0,11.5744809525
 09/29  19:00:00,92.483556709,6.73347956617,11.0165423173,0.0,33.8341110165,33.3544677425,13.3325295674,1.78899441087,0.0,11.5435351565
 09/29  20:00:00,101.657551978,6.90441210983,11.8654505404,0.0,36.5179666069,38.8247702939,9.18134554865,3.39992909565,0.0,5.781416453
 09/29  21:00:00,95.9711826641,6.9115571282,11.6869175158,0.0,32.965339924,36.8579353714,16.9203831595,5.33459292402,0.0,11.5857902355
 09/29  22:00:00,69.0275662268,6.48271318487,8.71934024068,0.0,25.6355707503,20.6438685092,17.9811136604,6.42700991557,0.0,11.5541037448
 09/29  23:00:00,46.1384144941,6.08622098818,5.77970311141,0.0,15.0252895274,11.7056064465,8.40937264908,8.38937264908,0.0,0.02
 09/29  24:00:00,39.5896782826,5.92547405072,4.41746629874,0.0,11.6412384099,10.0650221343,15.2058348383,9.44428833573,0.0,5.7615465026
 09/30  01:00:00,39.9995193481,5.85169784419,3.7022992734,0.0,12.8411359301,10.0650221343,16.5123548535,10.7559231673,0.0,5.75643168616
 09/30  02:00:00,34.5836928097,5.75930765551,2.99790713427,0.0,8.25718729233,10.0299323277,11.7292350534,11.7092350534,0.0,0.02
 09/30  03:00:00,34.2720850782,5.72546457905,2.72013642236,0.0,8.25718729233,10.0299323277,17.8175975537,12.0614113783,0.0,5.75618617537
 09/30  04:00:00,35.6662526451,5.7013732345,2.5317857557,0.0,8.25718729233,11.6354268332,12.3734059169,12.3534059169,0.0,0.02
 09/30  05:00:00,39.7165197039,5.68327900633,2.4418380982,0.0,8.71707943955,15.3327214929,17.6154832621,11.8487125603,0.0,5.76677070174
 09/30  06:00:00,60.7243935306,5.78302680289,3.25393796212,0.0,18.5082010057,25.6353820695,16.9383975485,11.1616512639,0.0,5.77674628459
 09/30  07:00:00,73.5322084513,6.01656150822,5.14486200564,0.0,19.4083231844,41.0650158608,24.1360927808,10.0354446972,0.0,14.1006480836
 09/30  08:00:00,100.966988303,6.4828819061,10.1205209021,0.0,26.3286599382,57.9988325916,37.1055650802,4.30923354493,0.0,32.7963315353
 09/30  09:00:00,87.0187250176,6.31878945556,11.4903435096,0.0,26.3286599382,42.8504436482,42.8311885655,1.33977518171,18.025,23.4664133838
 09/30  10:00:00,61.5117305655,6.08459036938,10.2115799746,0.0,21.7447113004,23.4437158914,42.0058037774,0.575758566602,18.025,23.4050452108
 09/30  11:00:00,60.2019465536,6.20260577354,11.2455307852,0.0,19.3027497915,23.426170988,41.3848549205,0.0,18.025,23.3598549205
 09/30  12:00:00,61.5087530579,6.3347288123,12.2780506434,0.0,19.1483137236,23.7250123474,35.5187485474,0.0,18.025,17.4937485474
 09/30  13:00:00,63.0548786452,6.47256291048,13.5407939715,0.0,19.3027497915,23.7161209604,35.5174397528,0.0,18.025,17.4924397528
 09/30  14:00:00,65.2523865456,6.6054651591,15.6054031523,0.0,19.3027497915,23.7161209604,41.3370155654,0.0,18.025,23.3120155654
 09/30  15:00:00,65.7583775485,6.6696037128,16.337206419,0.0,19.3027497915,23.426170988,35.5170082426,0.0,18.025,17.4920082426
 09/30  16:00:00,68.9626048212,6.63827086273,15.1214484451,0.0,19.3027497915,27.8956505705,23.7864400384,0.0,18.025,5.76144003845
 09/30  17:00:00,76.3083722349,6.76998280267,13.7130287671,0.0,18.2229234133,37.5968344597,0.02,0.0,0.0,0.02
 09/30  18:00:00,91.4689965883,7.03502861428,14.6553148335,0.0,32.690315043,37.0816133363,5.77183958345,0.0,0.0,5.77183958345
 09/30  19:00:00,99.6244583612,7.16377287058,15.0343624503,0.0,36.8143715336,33.066984531,11.583599208,0.0389708411208,0.0,11.5446283669
 09/30  20:00:00,105.865389169,7.33290813888,15.866082235,0.0,36.3493007332,38.7721355839,6.2746414783,0.4923010513,0.0,5.782340427
 09/30  21:00:00,102.939552444,7.27198061621,15.1190358153,0.0,36.1807251679,36.8228455648,13.0756805421,1.53157764801,0.0,11.5441028941
 09/30  22:00:00,77.8600520949,6.82641417097,11.8052144484,0.0,31.0351095914,20.6438685092,13.9750752075,2.38935974803,0.0,11.5857154595
 09/30  23:00:00,51.731488511,6.4040305176,8.65292228319,0.0,17.4250845679,11.7056064465,9.23862033596,3.46162007417,0.0,5.77700026179
 09/30  24:00:00,43.7872109984,6.23218538468,7.10838799016,0.0,12.8411359301,10.0650221343,4.71710768111,4.69710768111,0.0,0.02
 10/01  01:00:00,42.7565103597,6.12063985969,6.07092366429,0.0,12.925468867,10.100111941,11.5358506831,5.77940476617,0.0,5.75644591698
 10/01  02:00:00,36.7529611264,5.97493582455,4.83211680834,0.0,8.34152022915,10.0650221343,12.6545491609,6.89822403129,0.0,5.75632512957
 10/01  03:00:00,35.8410000497,5.88462402113,4.01046966184,0.0,8.34152022915,10.0650221343,8.04419866274,8.02419866274,0.0,0.02
 10/01  04:00:00,36.9074291904,5.82512544642,3.52977706053,0.0,8.34152022915,11.6705166398,14.7873249475,9.02595885423,0.0,5.76136609329
 10/01  05:00:00,40.943965867,5.8002045544,3.43292866108,0.0,8.80141237637,15.3678112995,13.8596262008,8.09300662409,0.0,5.76661957676
 10/01  06:00:00,62.0443148893,5.91816432357,4.4387152864,0.0,18.5082010057,25.6353820695,13.616784128,7.8395275968,0.0,5.77725653119
 10/01  07:00:00,75.8638959547,6.25402740137,7.1196453786,0.0,19.4926561212,41.1001056674,18.3878183775,6.80160344413,0.0,11.5862149334
 10/01  08:00:00,103.457759804,6.74812653571,12.3460278011,0.0,26.3286599382,57.9988325916,30.992146765,1.52337405249,0.0,29.4687727125
 10/01  09:00:00,89.4154972133,6.59284558509,13.7324596264,0.0,26.2443270014,42.8153538416,47.5537349638,0.194808512392,18.025,29.3339264514
 10/01  10:00:00,63.9840391623,6.34708063186,12.4213947966,0.0,21.7447113004,23.4437158914,35.6271880293,0.0421168422261,18.025,17.5600711871
 10/01  11:00:00,62.8152379786,6.45747503631,13.5442347046,0.0,19.3449162599,23.4437158914,41.3874143786,0.0,18.025,23.3624143786
 10/01  12:00:00,64.9998657035,6.63873047376,15.4054424416,0.0,19.190480192,23.7425572507,35.5148737651,0.0,18.025,17.4898737651
 10/01  13:00:00,66.2913981991,6.75097115501,16.558617187,0.0,19.260583323,23.698576057,41.3405496141,0.0,18.025,23.3155496141
 10/01  14:00:00,67.6918606098,6.83068818491,17.8793593676,0.0,19.260583323,23.698576057,35.5157919297,0.0,18.025,17.4907919297
 10/01  15:00:00,67.2976982587,6.86112056398,17.7447125392,0.0,19.260583323,23.4086260847,35.5162119234,0.0,18.025,17.4912119234
 10/01  16:00:00,71.0864318432,6.85223544261,17.0910226772,0.0,19.260583323,27.8781056672,23.7863583133,0.0,18.025,5.76135831325
 10/01  17:00:00,78.1864506716,6.95902891122,15.4617677287,0.0,18.1807569449,37.5792895564,5.76678295253,0.0,0.0,5.76678295253
 10/01  18:00:00,92.56191765,7.18452266124,15.7181605425,0.0,32.6059821062,37.0465235296,5.77194637481,0.0,0.0,5.77194637481
 10/01  19:00:00,100.702425634,7.29563577301,15.980463042,0.0,36.8143715336,33.066984531,5.78131572312,0.0,0.0,5.78131572312
 10/01  20:00:00,106.770741326,7.44222706462,16.5426796165,0.0,36.43363367,38.8072253906,11.9260389253,0.383002100305,0.0,11.543036825
 10/01  21:00:00,103.618358015,7.37915088134,15.8100853852,0.0,36.0963922311,36.7877557581,7.01769029394,1.23511207837,0.0,5.78257821557
 10/01  22:00:00,78.7091792788,6.94396032785,12.6562016014,0.0,30.9507766546,20.6087787026,13.2642439388,1.67754681858,0.0,11.5866971202
 10/01  23:00:00,52.4492433692,6.49556555894,9.27913599685,0.0,17.4250845679,11.7056064465,9.09290787495,3.31641822786,0.0,5.77648964709
 10/01  24:00:00,44.655781924,6.3227032403,7.76700879031,0.0,12.925468867,10.100111941,9.86382429457,4.10215274811,0.0,5.76167154646
 10/02  01:00:00,40.4872499881,6.18457771053,6.61662646272,0.0,10.0992000411,10.047477231,4.03370064568,4.01370064568,0.0,0.02
 10/02  02:00:00,37.376587173,6.0559549229,5.49414374815,0.0,8.25718729233,10.0299323277,11.0680485837,5.31161396307,0.0,5.75643462059
 10/02  03:00:00,36.2928609185,5.9533559648,4.51301500454,0.0,8.25718729233,10.0299323277,12.8584542819,7.10224082862,0.0,5.75621345331
 10/02  04:00:00,37.3137226738,5.88746503168,3.99315401491,0.0,8.25718729233,11.6354268332,7.95433387489,7.93433387489,0.0,0.02
 10/02  05:00:00,45.0001866849,5.89286748986,4.09451407015,0.0,12.1011305571,15.3678112995,13.2311217179,7.45366958909,0.0,5.77745212882
 10/02  06:00:00,78.689947489,6.38917414465,7.75963727139,0.0,19.7275818095,37.2640762949,22.674042943,6.71094696431,0.0,15.9630959787
 10/02  07:00:00,94.8686069776,6.75055335313,10.6247586866,0.0,24.3117294858,51.2795993405,18.6765817056,5.63517406254,0.0,13.0414076431
 10/02  08:00:00,80.1091716018,6.29596377682,9.47901994201,0.0,23.6694662846,40.6342015617,30.2608363715,0.924962402707,0.0,29.3358739688
 10/02  09:00:00,77.9287799956,6.34539359386,12.2565500337,0.0,23.6694662846,35.6302164847,41.4254631983,0.0,18.025,23.4004631983
 10/02  10:00:00,60.2634820686,6.25306250582,12.2803005976,0.0,18.7433767983,22.9618409725,35.5536538074,0.0,18.025,17.5286538074
 10/02  11:00:00,62.2761232057,6.42755609783,14.1206908259,0.0,18.7433767983,22.9618409725,41.3446084991,0.0,18.025,23.3196084991
 10/02  12:00:00,65.543875781,6.61875171695,17.1538020519,0.0,18.5889407304,23.1597249699,35.5179873462,0.0,18.025,17.4929873462
 10/02  13:00:00,68.5427890798,6.78431811101,19.7406428781,0.0,18.7433767983,23.2517909448,35.5184869616,0.0,18.025,17.4934869616
 10/02  14:00:00,69.6178852458,6.84659722871,20.7534611472,0.0,18.7433767983,23.2517909448,35.51495427,0.0,18.025,17.48995427
 10/02  15:00:00,70.6190565867,6.96236938644,21.9288138501,0.0,18.7433767983,22.9618409725,41.3425802464,0.0,18.025,23.3175802464
 10/02  16:00:00,74.2736138131,6.96295587353,21.1314669512,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/02  17:00:00,86.2140493816,7.21688463849,20.6297222938,0.0,17.6635504202,40.6971502883,5.77200034082,0.0,0.0,5.77200034082
 10/02  18:00:00,92.5196872353,7.39743186897,20.2499942879,0.0,27.5259009287,37.3340067412,11.5764066272,0.0,0.0,11.5764066272
 10/02  19:00:00,102.443293562,7.51008124784,20.1996467334,0.0,33.8341110165,33.3544677425,11.5447859964,0.0,0.0,11.5447859964
 10/02  20:00:00,111.500534051,7.71688815998,20.8959262722,0.0,36.5179666069,38.8247702939,5.78221531089,0.0,0.0,5.78221531089
 10/02  21:00:00,106.047065026,7.74992202491,20.924389845,0.0,32.965339924,36.8579353714,11.5874176351,0.0,0.0,11.5874176351
 10/02  22:00:00,77.9479371582,7.25584908188,16.866538539,0.0,25.6355707503,20.6438685092,11.5554910014,0.0,0.0,11.5554910014
 10/02  23:00:00,54.3189271548,6.80931607698,13.237101151,0.0,15.0252895274,11.7056064465,5.76686394522,0.0,0.0,5.76686394522
 10/02  24:00:00,47.1130511557,6.60573438402,11.260566194,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 10/03  01:00:00,44.1210490582,6.47368596207,9.96130942403,0.0,10.0992000411,10.047477231,5.75629045888,0.0,0.0,5.75629045888
 10/03  02:00:00,41.2696648288,6.37117414151,9.07200102699,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 10/03  03:00:00,40.5772925892,6.30286482319,8.44793265903,0.0,8.25718729233,10.0299323277,5.7563992392,0.0,0.0,5.7563992392
 10/03  04:00:00,41.6682474316,6.25050226992,7.98463361433,0.0,8.25718729233,11.6354268332,5.76136869919,0.0,0.0,5.76136869919
 10/03  05:00:00,49.2787058093,6.25495397398,8.010938747,0.0,12.1011305571,15.3678112995,5.79794983092,0.0204170882091,0.0,5.77753274272
 10/03  06:00:00,83.3841746405,6.79981277509,12.0432131169,0.0,19.7275818095,37.2640762949,11.6390002396,0.0522125968086,0.0,11.5867876428
 10/03  07:00:00,99.9605631084,7.18004067827,15.287202374,0.0,24.3117294858,51.2795993405,17.4335532399,0.0,0.0,17.4335532399
 10/03  08:00:00,85.1177112088,6.6737943025,14.1097158272,0.0,23.6694662846,40.6342015617,23.4751112714,0.0,0.0,23.4751112714
 10/03  09:00:00,82.2090451407,6.65692959692,16.2252752552,0.0,23.6694662846,35.6302164847,41.43018501,0.0,18.025,23.40518501
 10/03  10:00:00,64.6580046019,6.51101534699,16.4168571874,0.0,18.7433767983,22.9618409725,41.3910937181,0.0,18.025,23.3660937181
 10/03  11:00:00,65.897039437,6.58519502608,17.583963278,0.0,18.7433767983,22.9618409725,35.5216399368,0.0,18.025,17.4966399368
 10/03  12:00:00,68.1990013525,6.73036239609,19.6973093388,0.0,18.5889407304,23.1597249699,35.518085916,0.0,18.025,17.493085916
 10/03  13:00:00,71.0517371686,6.90196557095,22.1319407362,0.0,18.7433767983,23.2517909448,41.3388765644,0.0,18.025,23.3138765644
 10/03  14:00:00,73.9592004517,7.06967884468,24.8716930677,0.0,18.7433767983,23.2517909448,35.5187330597,0.0,18.025,17.4937330597
 10/03  15:00:00,74.3097809061,7.15860960252,25.4232882889,0.0,18.7433767983,22.9618409725,35.5193599894,0.0,18.025,17.4943599894
 10/03  16:00:00,77.457777946,7.15799349724,24.1205888797,0.0,18.7433767983,27.431320555,23.7864503286,0.0,18.025,5.76145032859
 10/03  17:00:00,88.9076181422,7.3873444901,23.1528282922,0.0,17.6635504202,40.6971502883,5.77215408355,0.0,0.0,5.77215408355
 10/03  18:00:00,96.3790186396,7.53259796108,22.090144573,0.0,27.5259009287,37.3340067412,11.5764209593,0.0,0.0,11.5764209593
 10/03  19:00:00,103.318456331,7.60080874859,20.984076351,0.0,33.8341110165,33.3544677425,5.78259486628,0.0,0.0,5.78259486628
 10/03  20:00:00,110.551086279,7.6937411096,19.9696118565,0.0,36.5179666069,38.8247702939,11.5736414706,0.0287911563117,0.0,11.5448503143
 10/03  21:00:00,104.073605392,7.65137274244,19.0494652372,0.0,32.965339924,36.8579353714,11.5859731891,0.0,0.0,11.5859731891
 10/03  22:00:00,76.0479309548,7.14906824436,15.0733057699,0.0,25.6355707503,20.6438685092,5.82233504612,0.0343159545755,0.0,5.78801909155
 10/03  23:00:00,52.5163226898,6.69873152495,11.5450723695,0.0,15.0252895274,11.7056064465,6.0465692701,0.279573566921,0.0,5.76699570318
 10/03  24:00:00,45.8425631742,6.52352826551,10.0722753319,0.0,11.6412384099,10.0650221343,5.84779151019,0.0859673617241,0.0,5.76182414847
 10/04  01:00:00,42.7707107874,6.37659421204,8.70806558165,0.0,10.0992000411,10.047477231,0.767354487827,0.747354487827,0.0,0.02
 10/04  02:00:00,39.9548859481,6.27248005258,7.85590601647,0.0,8.25718729233,10.0299323277,6.70574619854,0.94913736279,0.0,5.75660883575
 10/04  03:00:00,39.5075076233,6.21962740867,7.46138660786,0.0,8.25718729233,10.0299323277,0.823701096471,0.803701096471,0.0,0.02
 10/04  04:00:00,40.7350643547,6.17600596389,7.12594027065,0.0,8.25718729233,11.6354268332,6.64230620046,0.880459769563,0.0,5.7618464309
 10/04  05:00:00,48.6429673528,6.20310910454,7.42703775694,0.0,12.1011305571,15.3678112995,6.64055409455,0.863156313697,0.0,5.77739778085
 10/04  06:00:00,83.2180440349,6.78043455784,11.896441867,0.0,19.7275818095,37.2640762949,12.0359343333,0.447671655802,0.0,11.5882626775
 10/04  07:00:00,100.000185454,7.17516784465,15.3316767069,0.0,24.3117294858,51.2795993405,17.4364706351,0.0,0.0,17.4364706351
 10/04  08:00:00,85.4837211548,6.68204943593,14.4674564396,0.0,23.6694662846,40.6342015617,23.4858723202,0.00925355319066,0.0,23.476618767
 10/04  09:00:00,83.3629647411,6.70949258793,17.3266154745,0.0,23.6694662846,35.6302164847,41.4362823547,0.0,18.025,23.4112823547
 10/04  10:00:00,66.3158151757,6.60827120821,17.9774091419,0.0,18.7433767983,22.9618409725,41.3918240573,0.0,18.025,23.3668240573
 10/04  11:00:00,68.3851528697,6.74161661812,19.9156500947,0.0,18.7433767983,22.9618409725,35.5221523024,0.0,18.025,17.4971523024
 10/04  12:00:00,69.8308165463,6.79946362424,21.2600204785,0.0,18.5889407304,23.1597249699,41.3433030011,0.0,18.025,23.3183030011
 10/04  13:00:00,72.2513249146,6.96982086142,23.2636674295,0.0,18.7433767983,23.2517909448,35.5181695706,0.0,18.025,17.4931695706
 10/04  14:00:00,71.3954119126,6.88784484267,22.4897285546,0.0,18.7433767983,23.2517909448,35.5148508623,0.0,18.025,17.4898508623
 10/04  15:00:00,70.7664609594,6.92059888147,22.1179789309,0.0,18.7433767983,22.9618409725,41.3427176981,0.0,18.025,23.3177176981
 10/04  16:00:00,73.6113857727,6.92730640589,20.5048795005,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/04  17:00:00,84.0107885222,7.1127905833,18.5305403973,0.0,17.6635504202,40.6971502883,5.7721903733,0.0,0.0,5.7721903733
 10/04  18:00:00,91.4760825669,7.22959628562,17.4901949785,0.0,27.5259009287,37.3340067412,11.5760666394,0.0,0.0,11.5760666394
 10/04  19:00:00,99.0430166037,7.28896769393,17.0204606886,0.0,33.8341110165,33.3544677425,11.5906522824,0.0447841151249,0.0,11.5458681673
 10/04  20:00:00,107.724794898,7.45687977569,17.3801760577,0.0,36.5179666069,38.8247702939,6.08098036622,0.298728013762,0.0,5.78225235245
 10/04  21:00:00,101.589530708,7.4373161411,16.7794302057,0.0,32.965339924,36.8579353714,12.7785467921,1.19034557078,0.0,11.5882012213
 10/04  22:00:00,73.8208318782,6.94208914871,13.0531698247,0.0,25.6355707503,20.6438685092,13.6003822967,2.04394006144,0.0,11.5564422353
 10/04  23:00:00,50.3215119633,6.48938612113,9.55960287015,0.0,15.0252895274,11.7056064465,8.45080952428,2.68385881849,0.0,5.76695070579
 10/04  24:00:00,43.5179586648,6.30961537477,7.96158185202,0.0,11.6412384099,10.0650221343,3.34641555173,3.32641555173,0.0,0.02
 10/05  01:00:00,40.6098332493,6.18140575424,6.74236589753,0.0,10.0992000411,10.047477231,10.4821444049,4.72548949856,0.0,5.75665490635
 10/05  02:00:00,37.8383343815,6.09164813429,5.92018863824,0.0,8.25718729233,10.0299323277,5.63588756821,5.61588756821,0.0,0.02
 10/05  03:00:00,37.1979523481,6.02812889844,5.3433203701,0.0,8.25718729233,10.0299323277,11.690599172,5.93412533585,0.0,5.75647383616
 10/05  04:00:00,38.3305936792,5.97881763988,4.91865387019,0.0,8.25718729233,11.6354268332,11.9697453268,6.20824254496,0.0,5.76150278184
 10/05  05:00:00,46.0191523714,5.98581046583,5.02051017369,0.0,12.1011305571,15.3678112995,11.5372951556,5.75949583378,0.0,5.7777993218
 10/05  06:00:00,79.6746827584,6.47749406422,8.65600808303,0.0,19.7275818095,37.2640762949,16.7437321831,5.15598969328,0.0,11.5877424898
 10/05  07:00:00,96.1172777887,6.86432418762,11.7595909582,0.0,24.3117294858,51.2795993405,21.6703348808,4.2337237471,0.0,17.4366111337
 10/05  08:00:00,81.0303450325,6.37516162656,10.3209541261,0.0,23.6694662846,40.6342015617,24.5585941078,1.08164883832,0.0,23.4769452695
 10/05  09:00:00,77.6850472912,6.312874777,12.0453111828,0.0,23.6694662846,35.6302164847,41.9506164305,0.518097203765,18.025,23.4075192268
 10/05  10:00:00,58.1249054408,6.03631357902,10.3584440745,0.0,18.7433767983,22.9618409725,42.8593362813,1.46501454913,18.025,23.3693217322
 10/05  11:00:00,57.9841192512,6.01540368735,10.2408248369,0.0,18.7433767983,22.9618409725,36.6018603998,1.07931558183,18.025,17.497544818
 10/05  12:00:00,58.4117583139,6.04333043386,10.5970867422,0.0,18.5889407304,23.1597249699,36.6335632262,1.11032501194,18.025,17.4982382143
 10/05  13:00:00,59.5872921093,6.10875236226,11.4607015528,0.0,18.7433767983,23.2517909448,41.3486003756,0.00466468713452,18.025,23.3189356885
 10/05  14:00:00,60.4162197062,6.16043872312,12.2379400886,0.0,18.7433767983,23.2517909448,35.522271137,0.0,18.025,17.497271137
 10/05  15:00:00,62.0237181316,6.26854300135,14.0272812075,0.0,18.7433767983,22.9618409725,35.5210693119,0.0,18.025,17.4960693119
 10/05  16:00:00,67.2437685597,6.3679611022,14.6966052967,0.0,18.7433767983,27.431320555,23.7867141343,0.0,18.025,5.76171413427
 10/05  17:00:00,79.6141474017,6.67580742094,14.5708809863,0.0,17.6635504202,40.6971502883,5.7721973161,0.0,0.0,5.7721973161
 10/05  18:00:00,88.6715711879,6.88678474412,15.0284819608,0.0,27.5259009287,37.3340067412,11.5775710343,0.0,0.0,11.5775710343
 10/05  19:00:00,98.0761104888,7.07460282313,16.2679157441,0.0,33.8341110165,33.3544677425,5.78209826083,0.0,0.0,5.78209826083
 10/05  20:00:00,108.039755336,7.34502581442,17.806974901,0.0,36.5179666069,38.8247702939,11.5768931523,0.0321416582742,0.0,11.544751494
 10/05  21:00:00,102.335185933,7.38285071431,17.5795330643,0.0,32.965339924,36.8579353714,11.5870566259,0.0,0.0,11.5870566259
 10/05  22:00:00,74.607179499,6.91927975059,13.8623210535,0.0,25.6355707503,20.6438685092,5.83915827711,0.0511406905603,0.0,5.78801758655
 10/05  23:00:00,50.9133053219,6.46916406275,10.1716100285,0.0,15.0252895274,11.7056064465,6.35062360461,0.583572002511,0.0,5.7670516021
 10/05  24:00:00,44.0375332174,6.29862561526,8.49213688475,0.0,11.6412384099,10.0650221343,6.67374755214,0.911944964358,0.0,5.76180258778
 10/06  01:00:00,41.3849312729,6.19670994059,7.50215993594,0.0,10.0992000411,10.047477231,1.00813647079,0.988136470786,0.0,0.02
 10/06  02:00:00,38.8186618325,6.12613534877,6.86602163467,0.0,8.25718729233,10.0299323277,6.80407397034,1.04751927238,0.0,5.75655469797
 10/06  03:00:00,38.5613060293,6.10234118043,6.63245908444,0.0,8.25718729233,10.0299323277,6.84695739082,1.09057200067,0.0,5.75638539015
 10/06  04:00:00,39.8725253955,6.072100586,6.36729977678,0.0,8.25718729233,11.6354268332,1.15209294914,1.13209294914,0.0,0.02
 10/06  05:00:00,46.9695454088,6.04318738662,5.91351536176,0.0,12.1011305571,15.3678112995,9.57876444657,2.86731810187,0.0,6.7114463447
 10/06  06:00:00,80.3955965874,6.53518880657,9.31920850137,0.0,19.7275818095,37.2640762949,21.1363831122,4.70365292116,0.0,16.432730191
 10/06  07:00:00,95.6695644682,6.81505735337,11.3611274785,0.0,24.3117294858,51.2795993405,16.882106768,5.25027524201,0.0,11.631831526
 10/06  08:00:00,80.1943049833,6.29245064541,9.56760907365,0.0,23.6694662846,40.6342015617,30.7872079448,1.44471422343,0.0,29.3424937214
 10/06  09:00:00,76.9969776481,6.25582534193,11.414277947,0.0,23.6694662846,35.6302164847,42.4268983528,0.994521508538,18.025,23.4073768442
 10/06  10:00:00,57.5497455826,5.99927528384,9.82031762172,0.0,18.7433767983,22.9618409725,37.3043481652,1.74698107889,18.025,17.5323670863
 10/06  11:00:00,57.4030835175,5.98795128444,9.68723576998,0.0,18.7433767983,22.9618409725,42.83314528,1.48359915308,18.025,23.3245461269
 10/06  12:00:00,57.2952166261,5.99414339474,9.52972994913,0.0,18.5889407304,23.1597249699,37.6878525549,2.16491108682,18.025,17.497941468
 10/06  13:00:00,57.367065495,5.98685695338,9.36236002569,0.0,18.7433767983,23.2517909448,35.7353968414,0.216693433858,18.025,17.4937034075
 10/06  14:00:00,57.4937511838,6.01191496013,9.46399309872,0.0,18.7433767983,23.2517909448,41.4135195367,0.0675446438857,18.025,23.3209748928
 10/06  15:00:00,57.2221191619,6.02380634322,9.47041542204,0.0,18.7433767983,22.9618409725,36.8123735846,1.29194461126,18.025,17.4954289734
 10/06  16:00:00,60.96622492,6.04890407435,8.73810759206,0.0,18.7433767983,27.431320555,25.510677673,1.72384394794,18.025,5.76183372508
 10/06  17:00:00,72.8588228896,6.28371471259,8.2076374368,0.0,17.6635504202,40.6971502883,7.75379298406,1.98138939494,0.0,5.77240358912
 10/06  18:00:00,81.9749976172,6.42420286439,8.79447344542,0.0,27.5259009287,37.3340067412,16.2030780139,4.6250456418,0.0,11.5780323721
 10/06  19:00:00,90.591919744,6.52666658692,9.33165011453,0.0,33.8341110165,33.3544677425,13.0160661614,7.23317483614,0.0,5.78289132525
 10/06  20:00:00,100.005398377,6.7236686721,10.3939637968,0.0,36.5179666069,38.8247702939,21.4065433438,9.86186497239,0.0,11.5446783714
 10/06  21:00:00,94.5470918515,6.75529687597,10.4189801676,0.0,32.965339924,36.8579353714,22.2654822265,10.6782180891,0.0,11.5872641374
 10/06  22:00:00,67.4312157173,6.31558349917,7.29003947833,0.0,25.6355707503,20.6438685092,18.1454686952,12.3568840138,0.0,5.78858468136
