Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  23:00:00,44.6881443671,5.94055478775,4.47505087412,0.0,15.0252895274,11.7056064465,19.7564040823,13.9892091819,0.0,5.76719490043
 10/06  24:00:00,38.2914117515,5.79756671758,3.24706909259,0.0,11.6412384099,10.0650221343,21.1259347382,15.3650351791,0.0,5.7608995591
 10/07  01:00:00,39.0296742751,5.757079399,2.82705097833,0.0,12.8411359301,10.0650221343,16.2980884884,16.2780884884,0.0,0.02
 10/07  02:00:00,33.7874290376,5.68762598246,2.27329137051,0.0,8.25718729233,10.0299323277,23.2872151668,17.5305383005,0.0,5.7566768663
 10/07  03:00:00,33.3394724688,5.63864107747,1.87432508341,0.0,8.25718729233,10.0299323277,20.3917082691,20.3717082691,0.0,0.02
 10/07  04:00:00,34.6176794441,5.60035274228,1.58419310902,0.0,8.25718729233,11.6354268332,28.5982423598,22.8367122348,0.0,5.76153012499
 10/07  05:00:00,38.5749051637,5.57496425399,1.4084902783,0.0,8.71707943955,15.3327214929,28.7881107384,23.0208604532,0.0,5.76725028527
 10/07  06:00:00,59.2306683608,5.64856374286,1.89461598311,0.0,18.5082010057,25.6353820695,29.3409370478,23.5639021131,0.0,5.7770349347
 10/07  07:00:00,71.3638160738,5.82369208968,3.1692270634,0.0,19.4083231844,41.0650158608,34.4053042827,22.8164258297,0.0,11.5888784531
 10/07  08:00:00,96.3350913227,6.08697245607,5.88438513058,0.0,26.3286599382,57.9988325916,52.020848877,16.6449060525,0.0,35.3759428245
 10/07  09:00:00,82.3835502517,5.95911497908,7.21474341862,0.0,26.3286599382,42.8504436482,55.9542913313,14.4555602427,18.025,23.4737310887
 10/07  10:00:00,57.4013105653,5.794975292,6.39070309828,0.0,21.7447113004,23.4437158914,53.0985658697,11.6586319847,18.025,23.414933885
 10/07  11:00:00,55.1205655286,5.81962890644,6.5470731549,0.0,19.3027497915,23.426170988,50.2449839472,8.85077400413,18.025,23.3692099431
 10/07  12:00:00,55.096438396,5.81868352885,6.38174550044,0.0,19.1483137236,23.7250123474,44.3140358408,8.7912894436,18.025,17.4977463972
 10/07  13:00:00,54.8657851805,5.78956604796,6.03466266237,0.0,19.3027497915,23.7161209604,42.3317060178,6.8141582783,18.025,17.4925477395
 10/07  14:00:00,55.5422107918,5.86779799303,6.63286142087,0.0,19.3027497915,23.7161209604,46.5722434086,5.22545439704,18.025,23.3217890116
 10/07  15:00:00,54.8155644421,5.81554367972,6.24841517076,0.0,19.3027497915,23.426170988,42.7588985159,7.23774755626,18.025,17.4961509596
 10/07  16:00:00,58.0801601205,5.76423597368,5.11300248209,0.0,19.3027497915,27.8956505705,31.8614490372,8.07452808908,18.025,5.76192094817
 10/07  17:00:00,65.7681789006,5.8750571461,4.0677148248,0.0,18.2229234133,37.5968344597,14.9971327647,9.22996056304,0.0,5.76717220169
 10/07  18:00:00,82.8139592477,6.05499892458,5.09625362354,0.0,32.690315043,37.0816133363,20.9710160576,15.1984280964,0.0,5.77258796119
 10/07  19:00:00,89.3520910229,6.17294571979,5.75275356406,0.0,36.8143715336,33.066984531,23.2479702357,17.4648896157,0.0,5.78308061993
 10/07  20:00:00,95.8548974737,6.35092969305,6.83749109107,0.0,36.3493007332,38.7721355839,30.4157777807,18.8706620597,0.0,11.545115721
 10/07  21:00:00,93.5377218319,6.3388031878,6.65031057607,0.0,36.1807251679,36.8228455648,26.2044467827,20.4210989813,0.0,5.7833478014
 10/07  22:00:00,69.5246055141,5.98410999851,4.31196165763,0.0,31.0351095914,20.6438685092,33.7426481149,22.1534126569,0.0,11.589235458
 10/07  23:00:00,44.9286779538,5.72729547037,2.52678505755,0.0,17.4250845679,11.7056064465,30.143286989,24.3653490298,0.0,5.7779379592
 10/07  24:00:00,38.1300781183,5.66569625805,2.01770288991,0.0,12.8411359301,10.0650221343,31.2083787428,25.446397426,0.0,5.76198131682
 10/08  01:00:00,37.952404481,5.62848057082,1.75895045582,0.0,12.925468867,10.100111941,25.815629981,25.795629981,0.0,0.02
 10/08  02:00:00,32.8488103495,5.56670421929,1.33617070605,0.0,8.34152022915,10.0650221343,32.4129746913,26.6562470637,0.0,5.75672762768
 10/08  03:00:00,32.5342688643,5.52472153116,1.06361031658,0.0,8.34152022915,10.0650221343,34.0545894607,28.2980038483,0.0,5.75658561242
 10/08  04:00:00,33.9288122602,5.49490601315,0.870295550826,0.0110520738341,8.34152022915,11.6705166398,29.7551762318,29.7351762318,0.0,0.02
 10/08  05:00:00,38.0022713278,5.47612021398,0.736992172527,0.0782794202425,8.80141237637,15.3678112995,35.4348476101,29.6673437111,0.0,5.76750389899
 10/08  06:00:00,58.5950470003,5.55479290377,1.28114668163,0.0716055060708,18.5082010057,25.6353820695,34.6267291057,28.8493583125,0.0,5.77737079324
 10/08  07:00:00,70.76654092,5.73516024244,2.53983951245,0.00120528222501,19.4926561212,41.1001056674,39.0559006615,27.4662675937,0.0,11.5896330678
 10/08  08:00:00,95.1786675043,5.97175193929,4.8431613081,0.0,26.3286599382,57.9988325916,56.1970304225,20.8158043137,0.0,35.3812261088
 10/08  09:00:00,80.7651051125,5.80954464648,5.86527518157,0.0,26.2443270014,42.8153538416,59.9703376167,18.4669427851,18.025,23.4783948316
 10/08  10:00:00,55.3102721984,5.58360911751,4.47939406715,0.0316276352657,21.7447113004,23.4437158914,58.8914230112,17.450248798,18.025,23.4161742132
 10/08  11:00:00,52.7543595807,5.56686741188,4.32245177554,0.0514559228193,19.3449162599,23.4437158914,57.3020057515,15.9097293714,18.025,23.3672763801
 10/08  12:00:00,52.5250825146,5.54894230085,3.9591856439,0.0612268583221,19.190480192,23.7425572507,51.8187164518,16.2953344609,18.025,17.4983819909
 10/08  13:00:00,52.4809490116,5.54639447098,3.90442253756,0.0482869885901,19.260583323,23.698576057,54.7183053932,13.3718502404,18.025,23.3214551529
 10/08  14:00:00,52.6876155608,5.56693638863,4.1240708976,0.01475967348,19.260583323,23.698576057,47.0336512465,11.5126434193,18.025,17.4960078272
 10/08  15:00:00,52.7907661828,5.61362563111,4.48524005558,0.0,19.260583323,23.4086260847,47.7496206172,12.2315766801,18.025,17.4930439371
 10/08  16:00:00,56.3549270808,5.59313416162,3.61858290605,0.0,19.260583323,27.8781056672,36.0702868118,12.2833821975,18.025,5.76190461424
 10/08  17:00:00,63.7767267431,5.65972939684,2.35129675694,0.0,18.1807569449,37.5792895564,18.6810252565,12.9137650874,0.0,5.76726016915
 10/08  18:00:00,80.695020027,5.80288268962,3.34884682737,0.0,32.6059821062,37.0465235296,22.8549478939,17.0824751123,0.0,5.77247278164
 10/08  19:00:00,87.3290939838,5.90974298503,3.99294666848,0.0,36.8143715336,33.066984531,24.8650257269,19.0820368966,0.0,5.78298883031
 10/08  20:00:00,93.8032674189,6.06200569204,4.95535081111,0.0,36.43363367,38.8072253906,32.1466208812,20.5999125955,0.0,11.5467082857
 10/08  21:00:00,91.4657680365,6.07390282201,4.96267214818,0.0,36.0963922311,36.7877557581,27.47229833,21.6893801516,0.0,5.78291817841
 10/08  22:00:00,68.1147225108,5.81679921917,3.18879446445,0.0,30.9507766546,20.6087787026,34.6772285111,23.0872847208,0.0,11.5899437903
 10/08  23:00:00,44.0389400582,5.61737578788,1.74695318712,0.0,17.4250845679,11.7056064465,36.6831940552,25.1470529985,0.0,11.5361410567
 10/08  24:00:00,37.4510337812,5.55962417607,1.32530655564,0.0,12.925468867,10.100111941,27.2579863142,27.2379863142,0.0,0.02
 10/09  01:00:00,37.220621088,5.52732077535,1.10368130168,0.0246376687474,12.925468867,10.100111941,33.9610961422,28.2043776253,0.0,5.75671851686
 10/09  02:00:00,32.3771997106,5.48598894265,0.788067119901,0.157206305141,8.34152022915,10.0650221343,28.6643452074,28.6443452074,0.0,0.02
 10/09  03:00:00,32.3678154065,5.46989681072,0.637931991778,0.314044707692,8.34152022915,10.0650221343,34.8663322864,29.1097310811,0.0,5.75660120522
 10/09  04:00:00,34.0260721864,5.46055705662,0.530081478188,0.482865776662,8.34152022915,11.6705166398,35.2589475613,29.4968801183,0.0,5.76206744295
 10/09  05:00:00,38.2156610279,5.45400345406,0.440378431075,0.61039380275,8.80141237637,15.3678112995,34.858268408,29.0910027955,0.0,5.76726561253
 10/09  06:00:00,58.6896333888,5.53079164201,1.02802244519,0.443307507961,18.5082010057,25.6353820695,33.0167816265,27.2386059335,0.0,5.77817569304
 10/09  07:00:00,72.5831739276,5.70551431646,2.37780005772,0.125508299637,19.4926561212,41.1001056674,36.5891666054,24.9990967259,0.0,11.5900698794
 10/09  08:00:00,95.2422481128,5.95081620248,4.90179952498,0.0258574278441,26.3286599382,57.9988325916,48.5414896829,19.0550980884,0.0,29.4863915945
 10/09  09:00:00,80.9913142122,5.8070856969,6.08594195017,0.00798055155384,26.2443270014,42.8153538416,63.3969259202,16.0276311817,18.025,29.3442947385
 10/09  10:00:00,55.5795240053,5.59572299931,4.71384345531,0.0543081021974,21.7447113004,23.4437158914,57.141091075,15.6982192442,18.025,23.4178718308
 10/09  11:00:00,52.8676165201,5.56736748723,4.41285355353,0.0738043786406,19.3449162599,23.4437158914,50.6576522282,15.0985387319,18.025,17.5341134963
 10/09  12:00:00,52.5378177338,5.54117466437,3.97256257094,0.0683509801359,19.190480192,23.7425572507,57.4497832084,16.1008640298,18.025,23.3239191787
 10/09  13:00:00,52.4852100435,5.53873653701,3.94479203621,0.019826464759,19.260583323,23.698576057,48.1077848251,12.5849505344,18.025,17.4978342907
 10/09  14:00:00,52.628631574,5.55034220265,4.09643458834,0.0,19.260583323,23.698576057,45.8789735565,10.3590506836,18.025,17.4949228729
 10/09  15:00:00,52.2229520234,5.53720965701,3.9938417188,0.0,19.260583323,23.4086260847,53.342125307,11.9918073444,18.025,23.3253179626
 10/09  16:00:00,55.9298536195,5.53435631906,3.25227496767,0.0,19.260583323,27.8781056672,35.2686094952,11.4815602915,18.025,5.7620492037
 10/09  17:00:00,63.7095130133,5.63518397211,2.3086191895,0.0,18.1807569449,37.5792895564,11.0278395109,11.0078395109,0.0,0.02
 10/09  18:00:00,80.7902066716,5.78588069838,3.46102288057,0.0,32.6059821062,37.0465235296,19.2528900532,13.4800667169,0.0,5.77282333628
 10/09  19:00:00,87.4495592125,5.89192086343,4.13122028334,0.0,36.8143715336,33.066984531,26.2343723066,14.687663233,0.0,11.5467090736
 10/09  20:00:00,93.8257107255,6.03572311341,5.00407087327,0.0,36.43363367,38.8072253906,22.1999077045,16.4174664369,0.0,5.78244126759
 10/09  21:00:00,91.6244105559,6.07027080086,5.12492847166,0.0,36.0963922311,36.7877557581,28.3842160589,16.8375283492,0.0,11.5466877098
 10/09  22:00:00,68.2446372492,5.82006623497,3.31542647138,0.0,30.9507766546,20.6087787026,29.2978455394,17.708120383,0.0,11.5897251564
 10/09  23:00:00,44.2495839549,5.6315179552,1.94344916615,0.0,17.4250845679,11.7056064465,24.4334797936,18.6551867731,0.0,5.77829302046
 10/09  24:00:00,37.7075891974,5.58909541537,1.55238110112,0.0,12.925468867,10.100111941,24.715164779,18.9530249491,0.0,5.76213982986
 10/10  01:00:00,34.479265378,5.54571539775,1.2474742987,0.0,10.0992000411,10.047477231,19.2340280637,19.2140280637,0.0,0.02
 10/10  02:00:00,32.3885841824,5.51612251163,1.045937634,0.0,8.25718729233,10.0299323277,25.1973528718,19.4404373753,0.0,5.75691549653
 10/10  03:00:00,32.2795444811,5.49963304107,0.929063533118,0.02432872625,8.25718729233,10.0299323277,19.6647188719,19.6447188719,0.0,0.02
 10/10  04:00:00,33.8296332904,5.48858220415,0.847582576005,0.0603187408255,8.25718729233,11.6354268332,25.5872364526,19.8259872827,0.0,5.76124916998
 10/10  05:00:00,41.5444814426,5.50360397608,0.960987899496,0.0670106794602,12.1011305571,15.3678112995,24.7550707624,18.976933329,0.0,5.77813743337
 10/10  06:00:00,73.1863069718,5.77204312455,2.87299709888,0.0,19.7275818095,37.2640762949,30.751838605,19.1612913746,0.0,11.5905472304
 10/10  07:00:00,89.6433603086,5.96745300675,4.29843769232,0.0,24.3117294858,51.2795993405,36.2804553532,18.8388407305,0.0,17.4416146227
 10/10  08:00:00,73.2226620822,5.66797775881,3.22037973289,0.0,23.6694662846,40.6342015617,43.6378202541,14.2857486497,0.0,29.3520716045
 10/10  09:00:00,70.4998086496,5.68234067753,5.49055040181,0.0,23.6694662846,35.6302164847,52.9720169643,11.5347100868,18.025,23.4123068775
 10/10  10:00:00,52.657686644,5.62436277277,5.30313900379,0.0,18.7433767983,22.9618409725,44.5066531493,8.94688490836,18.025,17.5347682409
 10/10  11:00:00,53.1371244905,5.67952972402,5.72967744467,0.0,18.7433767983,22.9618409725,47.7186824468,6.36560106933,18.025,23.3280813775
 10/10  12:00:00,53.7649819733,5.74097004786,6.2526462006,0.0,18.5889407304,23.1597249699,40.6028317944,5.07565194833,18.025,17.502179846
 10/10  13:00:00,54.6887452633,5.83402608151,6.83685207275,0.0,18.7433767983,23.2517909448,42.0920305602,0.746374286529,18.025,23.3206562736
 10/10  14:00:00,55.3015556759,5.89974268526,7.38394803474,0.0,18.7433767983,23.2517909448,35.5246669766,0.0,18.025,17.4996669766
 10/10  15:00:00,55.590677421,5.94328382447,7.9194736147,0.0,18.7433767983,22.9618409725,35.6412163027,0.119292698598,18.025,17.4969236042
 10/10  16:00:00,59.4138409834,5.94424719942,7.2903628,0.0,18.7433767983,27.431320555,23.8283497794,0.041442103501,18.025,5.76190767586
 10/10  17:00:00,71.0168025755,6.11161713973,6.53768449603,0.0,17.6635504202,40.6971502883,6.44692606008,0.674286378368,0.0,5.77263968171
 10/10  18:00:00,80.1240299699,6.23903803662,7.12861145092,0.0,27.5259009287,37.3340067412,13.9161108684,2.33653494812,0.0,11.5795759203
 10/10  19:00:00,88.8858874163,6.34893526163,7.80330474274,0.0,33.8341110165,33.3544677425,9.33901872817,3.55609040598,0.0,5.7829283222
 10/10  20:00:00,98.3299125644,6.54406924435,8.89803239676,0.0,36.5179666069,38.8247702939,17.9309684667,6.38427239054,0.0,11.5466960761
 10/10  21:00:00,93.0171670295,6.58697960137,9.05730621626,0.0,32.965339924,36.8579353714,18.9471298423,7.35785283061,0.0,11.5892770117
 10/10  22:00:00,66.0777961673,6.16597991613,6.08617302875,0.0,25.6355707503,20.6438685092,15.5727206564,9.78400415083,0.0,5.7887165056
 10/10  23:00:00,43.7108637999,5.83513582504,3.60316304735,0.0,15.0252895274,11.7056064465,17.7771288518,12.0094271841,0.0,5.76770166776
 10/10  24:00:00,37.6068384852,5.72604994113,2.63399135849,0.0,11.6412384099,10.0650221343,19.246788357,13.4845045009,0.0,5.76228385606
 10/11  01:00:00,35.5122220792,5.67169014767,2.15444658568,0.0,10.0992000411,10.047477231,20.2142156995,14.4573139825,0.0,5.756901717
 10/11  02:00:00,33.2471933413,5.62466838603,1.79600221037,0.0,8.25718729233,10.0299323277,15.7898280856,15.7698280856,0.0,0.02
 10/11  03:00:00,32.9646753194,5.59098322996,1.54716374236,0.0,8.25718729233,10.0299323277,23.4217591246,17.6649566457,0.0,5.75680247888
 10/11  04:00:00,34.2963223508,5.55834843756,1.30482018895,0.0,8.25718729233,11.6354268332,20.6620433535,20.6420433535,0.0,0.02
 10/11  05:00:00,41.9049709773,5.56146937954,1.33061085699,0.0,12.1011305571,15.3678112995,32.8224992283,21.2860001274,0.0,11.5364991009
 10/11  06:00:00,73.5887233811,5.83774563418,3.20969793491,0.0,19.7275818095,37.2640762949,32.0821356904,20.4925031833,0.0,11.5896325071
 10/11  07:00:00,90.0907770278,6.03786815375,4.67541393211,0.0,24.3117294858,51.2795993405,37.0548820081,19.6130040276,0.0,17.4418779805
 10/11  08:00:00,73.7820050777,5.74492611868,3.70276060435,0.0,23.6694662846,40.6342015617,37.7399933969,14.2531715507,0.0,23.4868218462
 10/11  09:00:00,71.3135612901,5.77858124265,6.20805355054,0.0,23.6694662846,35.6302164847,51.4741383494,10.0323687194,18.025,23.41676963
 10/11  10:00:00,53.6023361174,5.72200299823,6.15013771831,0.0,18.7433767983,22.9618409725,48.3236260827,6.9234027444,18.025,23.3752233383
 10/11  11:00:00,54.6023444776,5.81672961613,7.05769279374,0.0,18.7433767983,22.9618409725,38.4129536048,2.88529492958,18.025,17.5026586752
 10/11  12:00:00,55.9346604292,5.95487184581,8.20841796456,0.0,18.5889407304,23.1597249699,43.0188214776,1.6701831473,18.025,23.3236383303
 10/11  13:00:00,56.9953148839,6.05400930397,8.92343442656,0.0,18.7433767983,23.2517909448,35.5318507321,0.00558355348102,18.025,17.5012671786
 10/11  14:00:00,57.7233803632,6.13026767885,9.57523675547,0.0,18.7433767983,23.2517909448,35.5209123017,0.0,18.025,17.4959123017
 10/11  15:00:00,58.2308566945,6.19237262868,10.3105649042,0.0,18.7433767983,22.9618409725,41.3500644209,0.0,18.025,23.3250644209
 10/11  16:00:00,62.4424648606,6.22464377545,10.0385814044,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/11  17:00:00,74.132174612,6.42161138205,9.3430469671,0.0,17.6635504202,40.6971502883,10.8617349636,0.0,0.0,10.8617349636
 10/11  18:00:00,82.9813282827,6.54821709513,9.67671492294,0.0,27.5259009287,37.3340067412,6.95436018455,0.487667325902,0.0,6.46669285865
 10/11  19:00:00,91.6531887972,6.65719527507,10.2623292079,0.0,33.8341110165,33.3544677425,13.186788143,1.63911044156,0.0,11.5476777014
 10/11  20:00:00,100.989472666,6.84012317902,11.2615323005,0.0,36.5179666069,38.8247702939,8.69291816439,2.91047284433,0.0,5.78244532006
 10/11  21:00:00,95.311837248,6.84737455256,11.0915638644,0.0,32.965339924,36.8579353714,16.3109336071,4.71999694111,0.0,11.590936666
 10/11  22:00:00,68.4041259779,6.42330661535,8.15516032757,0.0,25.6355707503,20.6438685092,17.3599208908,5.80139640816,0.0,11.5585244826
 10/11  23:00:00,45.6972550621,6.04644497967,5.37823715483,0.0,15.0252895274,11.7056064465,13.5001158897,7.73318181268,0.0,5.76693407699
 10/11  24:00:00,38.9402785118,5.87302638185,3.82045129129,0.0,11.6412384099,10.0650221343,16.3758627858,10.6135870462,0.0,5.76227573963
 10/12  01:00:00,36.4938860146,5.7814914175,3.02630861348,0.0,10.0992000411,10.047477231,12.2334817397,12.2134817397,0.0,0.02
 10/12  02:00:00,33.8659751456,5.69993738201,2.33950538044,0.0,8.25718729233,10.0299323277,21.4761981649,15.7193981277,0.0,5.75680003718
 10/12  03:00:00,33.491721475,5.65686358905,2.00833107762,0.0,8.25718729233,10.0299323277,17.8290995172,17.8090995172,0.0,0.02
 10/12  04:00:00,34.8617193213,5.62797750143,1.80057926801,0.0,8.25718729233,11.6354268332,24.8626180021,19.1006499211,0.0,5.76196808105
 10/12  05:00:00,42.4225478859,5.62642688159,1.7832230003,0.0,12.1011305571,15.3678112995,25.8128905186,20.0343476387,0.0,5.77854287988
 10/12  06:00:00,74.2100617612,5.91381654158,3.75494527541,0.0,19.7275818095,37.2640762949,30.4709940534,18.8792371888,0.0,11.5917568646
 10/12  07:00:00,90.8698026417,6.1317220829,5.36056352502,0.0,24.3117294858,51.2795993405,35.9471728473,18.5041007807,0.0,17.4430720666
 10/12  08:00:00,74.5131528286,5.81880015571,4.36001775539,0.0,23.6694662846,40.6342015617,42.4071232439,13.0522147275,0.0,29.3549085164
 10/12  09:00:00,72.1559972327,5.85365559382,6.97540010395,0.0,23.6694662846,35.6302164847,49.7555236731,8.3167626057,18.025,23.4137610674
 10/12  10:00:00,54.7439572604,5.81578416917,7.19797376079,0.0,18.7433767983,22.9618409725,39.4887135383,3.92698945598,18.025,17.5367240823
 10/12  11:00:00,56.3345804051,5.9675000723,8.63915216666,0.0,18.7433767983,22.9618409725,42.1307262432,0.773483961554,18.025,23.3322422816
 10/12  12:00:00,58.0838514294,6.11021698407,10.2022585716,0.0,18.5889407304,23.1597249699,35.5280159252,0.0,18.025,17.5030159252
 10/12  13:00:00,59.3485421408,6.2350725543,11.0955906211,0.0,18.7433767983,23.2517909448,41.3484512817,0.0,18.025,23.3234512817
 10/12  14:00:00,60.1570207554,6.31634251773,11.8228030607,0.0,18.7433767983,23.2517909448,35.5259631963,0.0,18.025,17.5009631963
 10/12  15:00:00,60.7019215933,6.38509228426,12.5888983886,0.0,18.7433767983,22.9618409725,35.5261628455,0.0,18.025,17.5011628455
 10/12  16:00:00,64.6353971386,6.40818807295,12.0479672201,0.0,18.7433767983,27.431320555,23.7870771252,0.0,18.025,5.76207712522
 10/12  17:00:00,76.294567505,6.59907976396,11.3279701353,0.0,17.6635504202,40.6971502883,5.77291338713,0.0,0.0,5.77291338713
 10/12  18:00:00,84.6345248005,6.71380629952,11.1643073185,0.0,27.5259009287,37.3340067412,11.5993241551,0.0194807022553,0.0,11.5798434529
 10/12  19:00:00,93.2597632092,6.82729268394,11.6987997117,0.0,33.8341110165,33.3544677425,6.12431916578,0.340950286852,0.0,5.78336887893
 10/12  20:00:00,102.421177009,6.99406771006,12.5392753603,0.0,36.5179666069,38.8247702939,13.2189963806,1.67132079187,0.0,11.5476755887
 10/12  21:00:00,96.1955203203,6.95336607764,11.869240384,0.0,32.965339924,36.8579353714,16.0848846774,4.49422428022,0.0,11.5906603972
 10/12  22:00:00,69.0543233987,6.50801694426,8.72063627619,0.0,25.6355707503,20.6438685092,16.6973978653,6.67119217426,0.0,10.0262056911
 10/12  23:00:00,46.013952066,6.1000469977,5.6413263279,0.0,15.0252895274,11.7056064465,11.275145754,9.72964145141,0.0,1.54550430255
 10/12  24:00:00,39.345022665,5.9277348329,4.17048028432,0.0,11.6412384099,10.0650221343,17.1710373238,11.4086195375,0.0,5.7624177863
 10/13  01:00:00,36.8262682876,5.82133770318,3.31883586893,0.0,10.0992000411,10.047477231,18.6983618831,12.941296615,0.0,5.75706526807
 10/13  02:00:00,34.2895299562,5.74575924735,2.71723974368,0.0,8.25718729233,10.0299323277,13.9930356671,13.9730356671,0.0,0.02
 10/13  03:00:00,33.9236088364,5.70502819356,2.39204367494,0.0,8.25718729233,10.0299323277,21.1000246133,15.3430207714,0.0,5.7570038419
 10/13  04:00:00,35.2985003523,5.67800244122,2.18733171445,0.0,8.25718729233,11.6354268332,22.0228584935,16.2609059318,0.0,5.76195256171
 10/13  05:00:00,42.9516733312,5.68672925654,2.25203438266,0.0,12.1011305571,15.3678112995,21.3490617979,15.5702465715,0.0,5.77881522638
 10/13  06:00:00,74.8709392985,5.98542452093,4.3442006946,0.0,19.7275818095,37.2640762949,26.4111002446,14.8201187112,0.0,11.5909815334
 10/13  07:00:00,92.1049140667,6.271930314,6.4554412646,0.0,24.3117294858,51.2795993405,31.4811691003,14.0389627794,0.0,17.4422063209
 10/13  08:00:00,75.5481894958,5.89796417403,5.31587624567,0.0,23.6694662846,40.6342015617,31.8718902527,8.38153021104,0.0,23.4903600417
 10/13  09:00:00,73.2462482459,5.94053423898,7.97876306564,0.0,23.6694662846,35.6302164847,46.042652231,4.59672413822,18.025,23.4209280928
 10/13  10:00:00,55.8570853255,5.90765723556,8.21921874509,0.0,18.7433767983,22.9618409725,43.5738600359,2.17077836755,18.025,23.3780816684
 10/13  11:00:00,57.2668842542,6.04801109227,9.49093960769,0.0,18.7433767983,22.9618409725,35.8024491561,0.27327183887,18.025,17.5041773172
 10/13  12:00:00,58.9612428809,6.18881343389,11.0010502265,0.0,18.5889407304,23.1597249699,41.3539866784,0.0,18.025,23.3289866784
 10/13  13:00:00,60.8082891424,6.34414182619,12.4462618438,0.0,18.7433767983,23.2517909448,35.525929631,0.0,18.025,17.500929631
 10/13  14:00:00,62.6099738996,6.46539994551,14.1266913584,0.0,18.7433767983,23.2517909448,41.3497959829,0.0,18.025,23.3247959829
 10/13  15:00:00,63.3298947008,6.54901213952,15.0529498983,0.0,18.7433767983,22.9618409725,35.5281770944,0.0,18.025,17.5031770944
 10/13  16:00:00,67.1388900063,6.5676607169,14.3919755401,0.0,18.7433767983,27.431320555,23.7873364394,0.0,18.025,5.76233643936
 10/13  17:00:00,78.3967888885,6.75334188833,13.27591607,0.0,17.6635504202,40.6971502883,5.77325434677,0.0,0.0,5.77325434677
 10/13  18:00:00,88.0268263942,6.85333658864,12.5330607742,0.0,27.5259009287,37.3340067412,11.5953139492,0.0144459892125,0.0,11.58086796
 10/13  19:00:00,94.2306992399,6.93025596469,12.5667615307,0.0,33.8341110165,33.3544677425,6.2254953066,0.441545485941,0.0,5.78394982066
 10/13  20:00:00,103.432690172,7.09975610819,13.4450898899,0.0,36.5179666069,38.8247702939,12.946635125,1.39999685553,0.0,11.5466382694
 10/13  21:00:00,97.6951822465,7.09791485744,13.2243352293,0.0,32.965339924,36.8579353714,13.5978460472,2.00671699409,0.0,11.5911290531
 10/13  22:00:00,70.4720814924,6.64318669542,10.0032145898,0.0,25.6355707503,20.6438685092,9.16224217535,3.37266474828,0.0,5.78957742707
 10/13  23:00:00,47.6017329444,6.24823813958,7.08090758664,0.0,15.0252895274,11.7056064465,10.4588123206,4.69092798061,0.0,5.76788434002
 10/13  24:00:00,40.8727445301,6.07458153456,5.55134776092,0.0,11.6412384099,10.0650221343,11.9529927161,6.19074958684,0.0,5.76224312923
 10/14  01:00:00,41.0116727274,5.97906767929,4.58702930174,0.0,12.8411359301,10.0650221343,8.11039331132,8.09039331132,0.0,0.02
 10/14  02:00:00,35.3335134279,5.8577137116,3.64926121986,0.0,8.25718729233,10.0299323277,14.7504397418,8.9934694077,0.0,5.7569703341
 10/14  03:00:00,34.8160249513,5.79769019131,3.19179505766,0.0,8.25718729233,10.0299323277,15.0529114511,9.29599779026,0.0,5.75691366081
 10/14  04:00:00,36.0970939887,5.75955327153,2.90437077003,0.0,8.25718729233,11.6354268332,9.57288431524,9.55288431524,0.0,0.02
 10/14  05:00:00,40.0947854732,5.73530780117,2.76797878197,0.0,8.71707943955,15.3327214929,15.0367880163,9.26879047508,0.0,5.76799754117
 10/14  06:00:00,60.9960575699,5.82648478747,3.48201051853,0.0,18.5082010057,25.6353820695,15.3241933802,9.54574471979,0.0,5.77844866041
 10/14  07:00:00,75.9142515289,6.09714536103,5.56209119,0.0,19.4083231844,41.0650158608,26.4777801264,9.09920201706,0.0,17.3785781093
 10/14  08:00:00,101.211652854,6.56122757107,10.2865370654,0.0,26.3286599382,57.9988325916,32.9122344339,3.41218228627,0.0,29.5000521476
 10/14  09:00:00,87.2007896282,6.40857614626,11.5824084128,0.0,26.3286599382,42.8504436482,48.5042103259,1.12067792998,18.025,29.3585323959
 10/14  10:00:00,61.5869255965,6.16856434669,10.2026575808,0.0,21.7447113004,23.4437158914,42.0944540501,0.645214076966,18.025,23.4242399731
 10/14  11:00:00,60.382431814,6.30001570173,11.3284953342,0.0,19.3027497915,23.426170988,35.564346528,0.0,18.025,17.539346528
 10/14  12:00:00,62.6217836908,6.46915641195,13.2565803518,0.0,19.1483137236,23.7250123474,41.3580969975,0.0,18.025,23.3330969975
 10/14  13:00:00,64.9591910453,6.60591045781,15.3116884559,0.0,19.3027497915,23.7161209604,35.5299341848,0.0,18.025,17.5049341848
 10/14  14:00:00,66.6094827478,6.71908057357,16.848810545,0.0,19.3027497915,23.7161209604,41.349870641,0.0,18.025,23.324870641
 10/14  15:00:00,66.768811153,6.76584828109,17.2513227124,0.0,19.3027497915,23.426170988,35.5283587177,0.0,18.025,17.5033587177
 10/14  16:00:00,70.3821671531,6.74555891161,16.4336453344,0.0,19.3027497915,27.8956505705,23.7873647786,0.0,18.025,5.7623647786
 10/14  17:00:00,77.7803349211,6.8638592347,15.0910184361,0.0,18.2229234133,37.5968344597,5.76788090528,0.0,0.0,5.76788090528
 10/14  18:00:00,95.5673140591,7.08394139381,14.9366054783,0.0,32.690315043,37.0816133363,5.77299922074,0.0,0.0,5.77299922074
 10/14  19:00:00,99.8896965788,7.20642667151,15.2567983719,0.0,36.8143715336,33.066984531,5.78385380294,0.0,0.0,5.78385380294
 10/14  20:00:00,105.858025964,7.35445426168,15.8370166643,0.0,36.3493007332,38.7721355839,11.578489158,0.0315340942325,0.0,11.5469550637
 10/14  21:00:00,103.251559779,7.32519327155,15.3776793832,0.0,36.1807251679,36.8228455648,5.78374918482,0.0,0.0,5.78374918482
 10/14  22:00:00,78.5186447569,6.91486370418,12.3751288693,0.0,31.0351095914,20.6438685092,11.7049108129,0.112565013587,0.0,11.5923457993
 10/14  23:00:00,52.7604571561,6.52319349592,9.56259678456,0.0,17.4250845679,11.7056064465,6.22288466852,0.443947975557,0.0,5.77893669297
 10/14  24:00:00,45.1381627689,6.37789500499,8.31355030038,0.0,12.8411359301,10.0650221343,6.34038459303,0.577818811482,0.0,5.76256578154
 10/15  01:00:00,44.3296942666,6.28484436845,7.47984416834,0.0,12.925468867,10.100111941,6.44390734643,0.686847212212,0.0,5.75706013422
 10/15  02:00:00,38.6718998212,6.1667777888,6.5591592168,0.0,8.34152022915,10.0650221343,0.797962741143,0.777962741143,0.0,0.02
 10/15  03:00:00,37.9137086522,6.08997906557,5.87776139468,0.0,8.34152022915,10.0650221343,7.01498990171,1.25797061634,0.0,5.75701928537
 10/15  04:00:00,38.9875489075,6.03343574499,5.40151356214,0.0,8.34152022915,11.6705166398,1.61871258679,1.59871258679,0.0,0.02
 10/15  05:00:00,42.576753827,5.97047554337,4.89535044022,0.0,8.80141237637,15.3678112995,8.86982435278,3.10176717202,0.0,5.76805718076
 10/15  06:00:00,63.74844236,6.10820118624,5.95266766127,0.0,18.5082010057,25.6353820695,15.3008577202,3.76277407233,0.0,11.5380836479
 10/15  07:00:00,79.4639142932,6.45040370147,8.63905651055,0.0,19.4926561212,41.1001056674,14.1382468927,2.54521734213,0.0,11.5930295506
 10/15  08:00:00,104.169700114,6.85009790785,12.9556929249,0.0,26.3286599382,57.9988325916,29.6558806369,0.151668006481,0.0,29.5042126304
 10/15  09:00:00,88.9357569472,6.58288049091,13.2624798205,0.0,26.2443270014,42.8153538416,47.411185184,0.0296905061111,18.025,29.3564946779
 10/15  10:00:00,62.0183057491,6.17754092247,10.625047747,0.0,21.7447113004,23.4437158914,42.1959994263,0.745664356596,18.025,23.4253350697
 10/15  11:00:00,59.9738056255,6.19551600341,10.9646492451,0.0,19.3449162599,23.4437158914,41.5413403321,0.139211777155,18.025,23.377128555
 10/15  12:00:00,61.7855134272,6.36922964267,12.4605213487,0.0,19.190480192,23.7425572507,35.5295764075,0.0,18.025,17.5045764075
 10/15  13:00:00,62.185048358,6.39120936655,12.8119497677,0.0,19.260583323,23.698576057,35.5252207358,0.0,18.025,17.5002207358
 10/15  14:00:00,63.9662914422,6.50833722857,14.4760720484,0.0,19.260583323,23.698576057,41.3555244477,0.0,18.025,23.3305244477
 10/15  15:00:00,64.2635298526,6.5427564106,15.0288348404,0.0,19.260583323,23.4086260847,35.5247507229,0.0,18.025,17.4997507229
 10/15  16:00:00,68.5296903332,6.59821132454,14.7882267347,0.0,19.260583323,27.8781056672,23.7874124859,0.0,18.025,5.7624124859
 10/15  17:00:00,76.6305002234,6.76498709484,14.0997624017,0.0,18.1807569449,37.5792895564,5.76801637883,0.0,0.0,5.76801637883
 10/15  18:00:00,95.0255778839,7.00667407281,14.5915535241,0.0,32.6059821062,37.0465235296,5.77348126573,0.0,0.0,5.77348126573
 10/15  19:00:00,99.5743335574,7.13970222232,15.008149665,0.0,36.8143715336,33.066984531,5.78351151553,0.0,0.0,5.78351151553
 10/15  20:00:00,106.04952365,7.32164371507,15.9418904288,0.0,36.43363367,38.8072253906,11.5480945192,0.0,0.0,11.5480945192
 10/15  21:00:00,103.099689614,7.29539953812,15.3750158639,0.0,36.0963922311,36.7877557581,5.94024051875,0.156700898445,0.0,5.78353962031
 10/15  22:00:00,78.516147593,6.90199667327,12.5049024165,0.0,30.9507766546,20.6087787026,12.1194278109,0.526365245343,0.0,11.5930625655
 10/15  23:00:00,52.7102406282,6.49833879637,9.53722063301,0.0,17.4250845679,11.7056064465,12.5864844601,1.04869040307,0.0,11.537794057
 10/15  24:00:00,45.0182388939,6.3403712561,8.11172542396,0.0,12.925468867,10.100111941,1.4129243168,1.3929243168,0.0,0.02
 10/16  01:00:00,40.8924933925,6.21129306497,6.99509334867,0.0,10.0992000411,10.047477231,7.23958427215,1.48244463036,0.0,5.75713964179
 10/16  02:00:00,38.1377307466,6.11653000071,6.19465452995,0.0,8.25718729233,10.0299323277,1.58090425077,1.56090425077,0.0,0.02
 10/16  03:00:00,37.40765539,6.04551483174,5.53559339587,0.0,8.25718729233,10.0299323277,8.35859668833,2.6014724313,0.0,5.75712425702
 10/16  04:00:00,38.7353421276,6.01275415876,5.28940157675,0.0,8.25718729233,11.6354268332,8.25395208341,2.49120850547,0.0,5.76274357793
 10/16  05:00:00,46.376500813,6.02099679303,5.34256645514,0.0,12.1011305571,15.3678112995,9.04929280249,3.2701894216,0.0,5.7791033809
 10/16  06:00:00,79.9687341504,6.51639966007,8.91096590423,0.0,19.7275818095,37.2640762949,15.4271743604,3.83349979751,0.0,11.5936745629
 10/16  07:00:00,97.5631025872,6.83865657653,11.3468366636,0.0,24.3117294858,51.2795993405,22.0461792656,4.59964404038,0.0,17.4465352252
 10/16  08:00:00,80.2508409615,6.32660497077,9.58983892749,0.0,23.6694662846,40.6342015617,31.1220775879,1.75970791362,0.0,29.3623696742
 10/16  09:00:00,77.0812411778,6.27407994003,11.4801746828,0.0,23.6694662846,35.6302164847,42.6316909827,1.18765772299,18.025,23.4190332597
 10/16  10:00:00,58.1627972092,6.05267518103,10.3798892305,0.0,18.7433767983,22.9618409725,36.8670321932,1.30063803848,18.025,17.5413941547
 10/16  11:00:00,57.7464420671,6.0112343304,10.0072577048,0.0,18.7433767983,22.9618409725,42.5945428479,1.23527798408,18.025,23.3342648638
 10/16  12:00:00,57.4207313161,5.99383450278,9.65549832331,0.0,18.5889407304,23.1597249699,37.7344416368,2.20391904106,18.025,17.5055225957
 10/16  13:00:00,58.7459099091,6.08450455188,10.6435066477,0.0,18.7433767983,23.2517909448,41.3585735915,0.0,18.025,23.3335735915
 10/16  14:00:00,59.3850339137,6.13865332637,11.2284811794,0.0,18.7433767983,23.2517909448,35.5274744006,0.0,18.025,17.5024744006
 10/16  15:00:00,59.1998426179,6.14784866733,11.3240423167,0.0,18.7433767983,22.9618409725,35.5265556596,0.0,18.025,17.5015556596
 10/16  16:00:00,63.2619501743,6.20256048043,10.8801265417,0.0,18.7433767983,27.431320555,23.7874697553,0.0,18.025,5.7624697553
 10/16  17:00:00,75.350267567,6.4585267016,10.5241869963,0.0,17.6635504202,40.6971502883,5.77354076961,0.0,0.0,5.77354076961
 10/16  18:00:00,86.4983686235,6.62893548728,11.2289589651,0.0,27.5259009287,37.3340067412,12.131234163,0.549391258903,0.0,11.581842904
 10/16  19:00:00,93.1106470591,6.74136627957,11.6355606438,0.0,33.8341110165,33.3544677425,13.3634073886,1.81495481636,0.0,11.5484525723
 10/16  20:00:00,102.709919417,6.95628437428,12.8657601148,0.0,36.5179666069,38.8247702939,8.98613145735,3.20188394755,0.0,5.7842475098
 10/16  21:00:00,97.4868825201,7.01094484956,13.102951646,0.0,32.965339924,36.8579353714,15.2410064066,3.64872421982,0.0,11.5922821868
 10/16  22:00:00,70.4912396578,6.58547682096,10.0800387519,0.0,25.6355707503,20.6438685092,15.5938188303,4.03362032405,0.0,11.5601985062
 10/16  23:00:00,47.475671251,6.18865866204,7.01440375304,0.0,15.0252895274,11.7056064465,11.1058219558,5.3375695709,0.0,5.76825238491
 10/16  24:00:00,40.8648821547,6.03494393273,5.58310904107,0.0,11.6412384099,10.0650221343,12.0542324862,6.29171345143,0.0,5.76251903479
 10/17  01:00:00,38.3502020219,5.94186449272,4.72222919491,0.0,10.0992000411,10.047477231,6.58819306503,6.56819306503,0.0,0.02
 10/17  02:00:00,35.7046219946,5.85932314118,4.01874492256,0.0,8.25718729233,10.0299323277,12.5563295568,6.8000029325,0.0,5.75632662427
 10/17  03:00:00,35.0440216439,5.79963818755,3.41783479261,0.0,8.25718729233,10.0299323277,7.92988182194,7.90988182194,0.0,0.02
 10/17  04:00:00,36.3579064294,5.77085364389,3.15386147567,0.0,8.25718729233,11.6354268332,14.385449215,8.62309150859,0.0,5.76235770642
 10/17  05:00:00,44.1650939725,5.79114861681,3.3609970041,0.0,12.1011305571,15.3678112995,13.8377388437,8.05843442262,0.0,5.77930442113
 10/17  06:00:00,77.9587641034,6.28771001532,7.12966678281,0.0,19.7275818095,37.2640762949,18.859536633,7.26574154703,0.0,11.5937950859
 10/17  07:00:00,96.2658402862,6.67785242946,10.2103566185,0.0,24.3117294858,51.2795993405,23.573246571,6.12557437275,0.0,17.4476721983
 10/17  08:00:00,78.7963735088,6.15098626648,8.31097392398,0.0,23.6694662846,40.6342015617,31.4853756814,2.11843068354,0.0,29.3669449978
 10/17  09:00:00,75.5563078306,6.09736745776,10.1319464575,0.0,23.6694662846,35.6302164847,42.8085200105,1.36222961793,18.025,23.4212903926
 10/17  10:00:00,56.1704778308,5.85357955069,8.58665331863,0.0,18.7433767983,22.9618409725,43.2927973239,1.88488569803,18.025,23.3829116259
 10/17  11:00:00,56.3032160196,5.85805825859,8.71720297809,0.0,18.7433767983,22.9618409725,36.7630153085,1.23075155338,18.025,17.5072637551
 10/17  12:00:00,56.3214994807,5.8625720235,8.68752215887,0.0,18.5889407304,23.1597249699,37.1760251491,1.64666673931,18.025,17.5043584098
 10/17  13:00:00,56.0571510757,5.82286304727,8.21638621831,0.0,18.7433767983,23.2517909448,41.5477513328,0.188094668835,18.025,23.334656664
 10/17  14:00:00,55.8955008344,5.81089450802,8.06669744556,0.0,18.7433767983,23.2517909448,35.8518416197,0.323977577003,18.025,17.5028640427
 10/17  15:00:00,56.2418604528,5.86905774478,8.64485086292,0.0,18.7433767983,22.9618409725,42.4643448257,1.1076216716,18.025,23.3317231541
 10/17  16:00:00,59.9935517283,5.88215049191,7.9321256887,0.0,18.7433767983,27.431320555,19.3576747161,1.31267471612,18.025,0.02
 10/17  17:00:00,72.1089480439,6.14454565229,7.5968339092,0.0,17.6635504202,40.6971502883,13.083610301,1.55648875032,0.0,11.5271215506
 10/17  18:00:00,83.953692997,6.36601795109,8.94718293867,0.0,27.5259009287,37.3340067412,14.0234592025,2.44158492043,0.0,11.5818742821
 10/17  19:00:00,91.5762633135,6.54901218086,10.2935200362,0.0,33.8341110165,33.3544677425,8.78746962949,3.00291427717,0.0,5.78455535233
 10/17  20:00:00,101.812524252,6.82099725674,12.1036398098,0.0,36.5179666069,38.8247702939,10.0038115425,4.21976961864,0.0,5.78404192387
 10/17  21:00:00,96.716995476,6.89052094288,12.4534699984,0.0,32.965339924,36.8579353714,21.8584542752,4.47836998435,0.0,17.3800842908
 10/17  22:00:00,69.7345905343,6.47487536215,9.43398214134,0.0,25.6355707503,20.6438685092,10.4979587074,4.70863560705,0.0,5.7893231003
 10/17  23:00:00,46.7114695402,6.08706829169,6.3517850882,0.0,15.0252895274,11.7056064465,11.7565458678,5.98833626716,0.0,5.76820960066
 10/17  24:00:00,40.2439097693,5.95218249582,5.04488896334,0.0,11.6412384099,10.0650221343,12.6037513089,6.84101303677,0.0,5.76273827215
 10/18  01:00:00,37.6702872817,5.85655091954,4.1276253121,0.0,10.0992000411,10.047477231,7.13264494022,7.11264494022,0.0,0.02
 10/18  02:00:00,35.1923119021,5.79671085567,3.56904377909,0.0,8.25718729233,10.0299323277,13.0288985142,7.2717278501,0.0,5.75717066406
 10/18  03:00:00,34.9268873107,5.77624871099,3.32408253781,0.0,8.25718729233,10.0299323277,13.1238046793,7.36696200714,0.0,5.75684267219
 10/18  04:00:00,36.1568487402,5.74316394871,2.98049100574,0.0,8.25718729233,11.6354268332,8.42575061779,8.40575061779,0.0,0.02
 10/18  05:00:00,43.8978031844,5.76002981563,3.12481145194,0.0,12.1011305571,15.3678112995,19.9004465213,8.36200308356,0.0,11.5384434377
 10/18  06:00:00,77.896569871,6.2748171623,7.08034947411,0.0,19.7275818095,37.2640762949,19.1300594426,7.53787079335,0.0,11.5921886493
 10/18  07:00:00,95.7520532375,6.61422562048,9.76017234639,0.0,24.3117294858,51.2795993405,19.0233414347,6.47569940193,0.0,12.5476420327
 10/18  08:00:00,78.2113051744,6.08552902034,7.79134865982,0.0,23.6694662846,40.6342015617,30.8857397179,2.43517045193,0.0,28.450569266
 10/18  09:00:00,74.9018026614,6.04694770695,9.52784856645,0.0,23.6694662846,35.6302164847,44.0115936561,2.55878187907,18.025,23.4278117771
 10/18  10:00:00,55.1676665337,5.79112683178,7.64628673895,0.0,18.7433767983,22.9618409725,44.9675050843,3.55974951753,18.025,23.3827555667
 10/18  11:00:00,55.2466689055,5.79579808437,7.72290983494,0.0,18.7433767983,22.9618409725,38.0512156471,2.51813408995,18.025,17.5080815572
 10/18  12:00:00,55.1103751291,5.79370453874,7.54526385643,0.0,18.5889407304,23.1597249699,44.6593483793,3.29936481044,18.025,23.3349835689
 10/18  13:00:00,55.8417154885,5.84995145713,7.97384960249,0.0,18.7433767983,23.2517909448,36.0821954725,0.55186813441,18.025,17.5053273381
 10/18  14:00:00,56.9771081524,5.98033920547,8.97886132113,0.0,18.7433767983,23.2517909448,41.3732201332,0.0158696930416,18.025,23.3323504401
 10/18  15:00:00,57.3496538526,6.04197025839,9.57972079954,0.0,18.7433767983,22.9618409725,36.2888204005,0.758403482646,18.025,17.5054169178
 10/18  16:00:00,61.2673556775,6.07381656059,9.01425973007,0.0,18.7433767983,27.431320555,24.7556820449,0.967977699667,18.025,5.76270434525
 10/18  17:00:00,72.9849125082,6.28702834433,8.33031276495,0.0,17.6635504202,40.6971502883,7.07615567345,1.3023264526,0.0,5.77382922086
 10/18  18:00:00,84.3237375576,6.46230171054,9.22092830945,0.0,27.5259009287,37.3340067412,14.2790050513,2.69583909793,0.0,11.5831659534
 10/18  19:00:00,91.3877070281,6.59404293948,10.0599239352,0.0,33.8341110165,33.3544677425,10.2746642926,4.4905049431,0.0,5.78415934946
 10/18  20:00:00,100.829564323,6.79151421795,11.1501461755,0.0,36.5179666069,38.8247702939,18.7198782014,7.17031282892,0.0,11.5495653724
 10/18  21:00:00,95.1481484516,6.80399449294,10.9711359532,0.0,32.965339924,36.8579353714,20.4414177561,8.84755726797,0.0,11.5938604881
 10/18  22:00:00,67.8165963683,6.34785782845,7.64298889169,0.0,25.6355707503,20.6438685092,22.3993980872,10.8388103903,0.0,11.5605876969
 10/18  23:00:00,45.0024502062,5.96612997915,4.76369781332,0.0,15.0252895274,11.7056064465,18.1670514155,12.398756206,0.0,5.76829520957
 10/18  24:00:00,38.6489870923,5.83136269158,3.57078403381,0.0,11.6412384099,10.0650221343,12.8290284994,12.8090284994,0.0,0.02
 10/19  01:00:00,36.2925565717,5.74985326261,2.85658260422,0.0,10.0992000411,10.047477231,19.9044846293,14.14711012,0.0,5.75737450923
 10/19  02:00:00,33.9327193792,5.69898967327,2.40717117954,0.0,8.25718729233,10.0299323277,16.0126362987,15.9926362987,0.0,0.02
 10/19  03:00:00,33.6267116761,5.66413064344,2.13601973944,0.0,8.25718729233,10.0299323277,22.6037966135,16.8463923894,0.0,5.75740422406
 10/19  04:00:00,35.0241487545,5.63961215663,1.95133298407,0.0,8.25718729233,11.6354268332,22.8475245046,17.0847263618,0.0,5.76279814284
 10/19  05:00:00,42.6961027955,5.65222363921,2.03091052109,0.0,12.1011305571,15.3678112995,22.0988081397,16.3204564197,0.0,5.77835171997
 10/19  06:00:00,74.6309757567,5.95107625574,4.13847827508,0.0,19.7275818095,37.2640762949,27.0986648829,15.503679208,0.0,11.5949856749
 10/19  07:00:00,91.8536449884,6.23254587136,6.24341950537,0.0,24.3117294858,51.2795993405,32.115339774,14.6657481906,0.0,17.4495915834
 10/19  08:00:00,75.0992207244,5.85271158527,4.91206455892,0.0,23.6694662846,40.6342015617,40.1770402449,10.8070601416,0.0,29.3699801033
 10/19  09:00:00,72.5970879115,5.87557026857,7.39449873131,0.0,23.6694662846,35.6302164847,49.5305318288,8.08218763207,18.025,23.4233441968
 10/19  10:00:00,54.9274423739,5.81545749326,7.38172461732,0.0,18.7433767983,22.9618409725,46.2407686285,4.83031499655,18.025,23.3854536319
 10/19  11:00:00,56.1219292959,5.93765832346,8.45630455796,0.0,18.7433767983,22.9618409725,37.8332010837,2.30065262777,18.025,17.5075484559
 10/19  12:00:00,57.4083718138,6.06973999554,9.56721554445,0.0,18.5889407304,23.1597249699,37.1984460643,1.670013382,18.025,17.5034326823
 10/19  13:00:00,59.2459324706,6.21719166879,11.0108261624,0.0,18.7433767983,23.2517909448,41.3627722341,0.0,18.025,23.3377722341
 10/19  14:00:00,60.6562338149,6.31553204693,12.3227839535,0.0,18.7433767983,23.2517909448,35.5288089442,0.0,18.025,17.5038089442
 10/19  15:00:00,60.7358801276,6.3405791077,12.6673377022,0.0,18.7433767983,22.9618409725,41.3583982501,0.0,18.025,23.3333982501
 10/19  16:00:00,64.5213342659,6.35295020006,11.9890972465,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 10/19  17:00:00,76.160139232,6.57185538992,11.2206976371,0.0,17.6635504202,40.6971502883,11.5264390206,0.0,0.0,11.5264390206
 10/19  18:00:00,86.8669364187,6.71172029401,11.5146916616,0.0,27.5259009287,37.3340067412,11.6037816077,0.0210263734963,0.0,11.5827552342
 10/19  19:00:00,93.6946108211,6.83483426369,12.1260220691,0.0,33.8341110165,33.3544677425,6.11344401212,0.328518870864,0.0,5.78492514125
 10/19  20:00:00,102.843719175,7.00596580096,12.9498422019,0.0,36.5179666069,38.8247702939,7.67088485572,1.88644396257,0.0,5.78444089316
 10/19  21:00:00,97.2361697665,7.02061676591,12.8425135469,0.0,32.965339924,36.8579353714,19.9759107447,2.59624412541,0.0,17.3796666193
 10/19  22:00:00,70.0956548824,6.57751144498,9.69238441427,0.0,25.6355707503,20.6438685092,9.80595380102,4.01528571012,0.0,5.7906680909
 10/19  23:00:00,46.9944416321,6.16867717742,6.55313362236,0.0,15.0252895274,11.7056064465,11.9326670341,6.16422685412,0.0,5.76844018001
 10/19  24:00:00,40.1828230355,5.99085936807,4.94511354263,0.0,11.6412384099,10.0650221343,13.9108131081,8.14781219041,0.0,5.76300091768
 10/20  01:00:00,37.5445062854,5.88482129819,3.97356401946,0.0,10.0992000411,10.047477231,9.09615035368,9.07615035368,0.0,0.02
 10/20  02:00:00,34.9761252267,5.80585718454,3.34370306573,0.0,8.25718729233,10.0299323277,15.1450246277,9.38776032759,0.0,5.75726430012
 10/20  03:00:00,34.5681788835,5.76123424218,2.98037857627,0.0,8.25718729233,10.0299323277,15.4125407334,9.65524211469,0.0,5.75729861873
 10/20  04:00:00,35.864838622,5.73027293204,2.70136050029,0.0,8.25718729233,11.6354268332,10.9063236037,10.8863236037,0.0,0.02
 10/20  05:00:00,43.5570097462,5.74014591432,2.80388060883,0.0,12.1011305571,15.3678112995,22.3828035843,10.8434549531,0.0,11.5393486312
 10/20  06:00:00,76.0664610907,6.10586190968,5.41916192324,0.0,19.7275818095,37.2640762949,22.6061113765,11.0128201144,0.0,11.5932912621
 10/20  07:00:00,93.8576927484,6.45127565921,8.02871288114,0.0,24.3117294858,51.2795993405,27.4526872106,10.001827064,0.0,17.4508601465
 10/20  08:00:00,76.8785659577,5.99690391285,6.54720213548,0.0,23.6694662846,40.6342015617,28.4914707094,4.99124736935,0.0,23.50022334
 10/20  09:00:00,74.6745181604,6.04759918005,9.29988660112,0.0,23.6694662846,35.6302164847,43.6781587066,2.22110143548,18.025,23.4320572711
 10/20  10:00:00,57.1664584487,6.00639887105,9.4297926935,0.0,18.7433767983,22.9618409725,42.6752371058,1.26301013248,18.025,23.3872269733
 10/20  11:00:00,58.8695490368,6.1731874112,10.9683897549,0.0,18.7433767983,22.9618409725,41.3646264092,0.0,18.025,23.3396264092
 10/20  12:00:00,60.9581170327,6.31256497601,12.8741321874,0.0,18.5889407304,23.1597249699,35.5341125832,0.0,18.025,17.5091125832
 10/20  13:00:00,62.4571781178,6.46859727489,13.970657794,0.0,18.7433767983,23.2517909448,41.3575553814,0.0,18.025,23.3325553814
 10/20  14:00:00,64.2001624882,6.59092273479,15.5913195071,0.0,18.7433767983,23.2517909448,35.5336621034,0.0,18.025,17.5086621034
 10/20  15:00:00,64.5316513041,6.66315136362,16.1405252682,0.0,18.7433767983,22.9618409725,35.5277163007,0.0,18.025,17.5027163007
 10/20  16:00:00,68.4019479351,6.68373150481,15.5389295254,0.0,18.7433767983,27.431320555,23.7877557807,0.0,18.025,5.76275578071
 10/20  17:00:00,79.6200521476,6.86027880473,14.3921845961,0.0,17.6635504202,40.6971502883,5.77392294775,0.0,0.0,5.77392294775
 10/20  18:00:00,89.4696841374,6.9718777296,13.8572675307,0.0,27.5259009287,37.3340067412,11.583602485,0.0,0.0,11.583602485
 10/20  19:00:00,96.0073560192,7.06766086319,14.2059278928,0.0,33.8341110165,33.3544677425,11.5499825466,0.0,0.0,11.5499825466
 10/20  20:00:00,104.664234613,7.21299233298,14.5633198088,0.0,36.5179666069,38.8247702939,6.08610517151,0.300990333342,0.0,5.78511483817
 10/20  21:00:00,98.69649574,7.19429268516,14.129146605,0.0,32.965339924,36.8579353714,12.8473999724,1.25222250152,0.0,11.5951774708
 10/20  22:00:00,71.6370915889,6.75421342389,11.0571021498,0.0,25.6355707503,20.6438685092,13.2602429979,1.69866316524,0.0,11.5615798327
 10/20  23:00:00,48.6195009354,6.34526600222,8.00159673154,0.0,15.0252895274,11.7056064465,8.17755202433,2.40993253786,0.0,5.76761948648
 10/20  24:00:00,41.710548608,6.15467362528,6.30902031415,0.0,11.6412384099,10.0650221343,10.1436495708,4.38078040024,0.0,5.76286917059
 10/21  01:00:00,41.8261559088,6.05775066858,5.32280049982,0.0,12.8411359301,10.0650221343,6.35603832459,6.33603832459,0.0,0.02
 10/21  02:00:00,36.0162337807,5.92860787809,4.26105387998,0.0,8.25718729233,10.0299323277,13.0442809727,7.28701451846,0.0,5.75726645422
 10/21  03:00:00,35.400069849,5.85870950568,3.71479354967,0.0,8.25718729233,10.0299323277,7.64112669967,7.62112669967,0.0,0.02
 10/21  04:00:00,36.5295743028,5.80382572899,3.29253469711,0.0,8.25718729233,11.6354268332,14.58396885,8.82090571503,0.0,5.76306313495
 10/21  05:00:00,40.4229207446,5.76780011312,3.06356994395,0.0,8.71707943955,15.3327214929,14.8815837893,9.11314270694,0.0,5.76844108233
 10/21  06:00:00,61.5662608142,5.8799382917,3.99869228767,0.0,18.5082010057,25.6353820695,14.2586110805,8.47930907327,0.0,5.77930200722
 10/21  07:00:00,76.8442669852,6.18615297652,6.40297369952,0.0,19.4083231844,41.0650158608,19.2715045985,7.67656811047,0.0,11.594936488
 10/21  08:00:00,102.179623092,6.64742706681,11.1681448089,0.0,26.3286599382,57.9988325916,38.2141708947,2.79557793478,0.0,35.41859296
 10/21  09:00:00,88.1791672103,6.48834288847,12.480909303,0.0,26.3286599382,42.8504436482,48.0700679162,0.670700393312,18.025,29.3743675229
 10/21  10:00:00,62.4921658019,6.23581129731,11.0405699516,0.0,21.7447113004,23.4437158914,41.8563971348,0.398784197603,18.025,23.4326129372
 10/21  11:00:00,61.0891153472,6.32993625872,12.005199404,0.0,19.3027497915,23.426170988,41.410520882,0.0,18.025,23.385520882
 10/21  12:00:00,63.3602519886,6.49737032195,13.9667960661,0.0,19.1483137236,23.7250123474,35.5351879866,0.0,18.025,17.5101879866
 10/21  13:00:00,65.7255040209,6.64680883188,16.0370627317,0.0,19.3027497915,23.7161209604,38.3752381014,0.0,18.025,20.3502381014
