Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  14:00:00,66.6524770386,6.72360782935,16.887241489,0.0,19.3027497915,23.7161209604,38.5168761683,0.0,18.025,20.4918761683
 10/21  15:00:00,66.0013451346,6.71745850431,16.5322028508,0.0,19.3027497915,23.426170988,35.5280049972,0.0,18.025,17.5030049972
 10/21  16:00:00,69.4128892912,6.68196720168,15.5279264425,0.0,19.3027497915,27.8956505705,23.7878027254,0.0,18.025,5.76280272541
 10/21  17:00:00,76.8309039658,6.80739795812,14.1980008329,0.0,18.2229234133,37.5968344597,5.7685029414,0.0,0.0,5.7685029414
 10/21  18:00:00,94.8426643476,7.02079864815,14.2750399451,0.0,32.690315043,37.0816133363,5.77409723766,0.0,0.0,5.77409723766
 10/21  19:00:00,99.0903748547,7.12839961963,14.5354193011,0.0,36.8143715336,33.066984531,11.5498500433,0.0,0.0,11.5498500433
 10/21  20:00:00,105.373528383,7.29796580067,15.4089290926,0.0,36.3493007332,38.7721355839,5.78496021911,0.0,0.0,5.78496021911
 10/21  21:00:00,102.788174429,7.27232866808,14.9670740227,0.0,36.1807251679,36.8228455648,11.6282868373,0.0777894591605,0.0,11.5504973782
 10/21  22:00:00,77.5731550149,6.81712858946,11.52724916,0.0,31.0351095914,20.6438685092,13.2558178619,1.66032280437,0.0,11.5954950576
 10/21  23:00:00,51.2854499461,6.37989404679,8.2308176463,0.0,17.4250845679,11.7056064465,9.6957138168,3.9158291139,0.0,5.77988470291
 10/21  24:00:00,43.6695617859,6.23470897688,6.98809354488,0.0,12.8411359301,10.0650221343,9.96239894761,4.19935276471,0.0,5.7630461829
 10/22  01:00:00,42.5127635975,6.11283455364,5.83489690713,0.0,12.925468867,10.100111941,5.95327265276,5.93327265276,0.0,0.02
 10/22  02:00:00,36.3082072453,5.94783008385,4.41437901628,0.0,8.34152022915,10.0650221343,14.0845400706,8.32691864136,0.0,5.75762142924
 10/22  03:00:00,35.5577326102,5.86252904799,3.74920718516,0.0,8.34152022915,10.0650221343,14.9570206825,9.20000553355,0.0,5.75701514891
 10/22  04:00:00,36.6444237494,5.80363348953,3.28814984224,0.0,8.34152022915,11.6705166398,10.439575243,10.419575243,0.0,0.02
 10/22  05:00:00,40.3868631242,5.75696851556,2.9189141636,0.0,8.80141237637,15.3678112995,18.3848720439,12.6166047719,0.0,5.76826727193
 10/22  06:00:00,61.1477476285,5.84385886725,3.61624438789,0.0,18.5082010057,25.6353820695,17.9819953267,12.2020084189,0.0,5.77998690782
 10/22  07:00:00,76.0329501692,6.09875118027,5.55961970363,0.0,19.4926561212,41.1001056674,28.7865163574,11.4023857688,0.0,17.3841305886
 10/22  08:00:00,101.179905298,6.55323734984,10.2625960214,0.0,26.3286599382,57.9988325916,36.3979998624,6.87618678312,0.0,29.5218130792
 10/22  09:00:00,87.4441904842,6.42927313643,11.9244107998,0.0,26.2443270014,42.8153538416,50.3693970747,2.97332499134,18.025,29.3710720833
 10/22  10:00:00,62.1159424336,6.20130136664,10.6988428066,0.0,21.7447113004,23.4437158914,43.0279821576,1.56847891135,18.025,23.4345032462
 10/22  11:00:00,60.9831396365,6.33671089911,11.8327288646,0.0,19.3449162599,23.4437158914,41.5283814394,0.114842636328,18.025,23.388538803
 10/22  12:00:00,62.8073744849,6.49789850281,13.3536712776,0.0,19.190480192,23.7425572507,35.5338255728,0.0,18.025,17.5088255728
 10/22  13:00:00,64.874137134,6.64922463881,15.2429906108,0.0,19.260583323,23.698576057,41.3625097863,0.0,18.025,23.3375097863
 10/22  14:00:00,66.9582801171,6.77623959879,17.2001132743,0.0,19.260583323,23.698576057,35.5341528112,0.0,18.025,17.5091528112
 10/22  15:00:00,66.9535243584,6.81626873401,17.4452826899,0.0,19.260583323,23.4086260847,41.3604053763,0.0,18.025,23.3354053763
 10/22  16:00:00,70.3263200874,6.78398745695,16.3990376397,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/22  17:00:00,77.3929083943,6.88161775824,14.7454858572,0.0,18.1807569449,37.5792895564,5.76864311174,0.0,0.0,5.76864311174
 10/22  18:00:00,94.6223454298,7.04665547871,14.1482738654,0.0,32.6059821062,37.0465235296,5.78860244694,0.0142684668298,0.0,5.77433398011
 10/22  19:00:00,98.7971379951,7.13976798005,14.2308009456,0.0,36.8143715336,33.066984531,11.5505747417,0.0,0.0,11.5505747417
 10/22  20:00:00,104.949791626,7.28213624249,14.881587205,0.0,36.43363367,38.8072253906,6.20881696433,0.424172118507,0.0,5.78464484583
 10/22  21:00:00,101.73803967,7.21318105875,14.0954976673,0.0,36.0963922311,36.7877557581,13.203248818,1.65193264884,0.0,11.5513161692
 10/22  22:00:00,76.9780118448,6.79108223188,11.0775595636,0.0,30.9507766546,20.6087787026,14.0526154901,2.4565706399,0.0,11.5960448502
 10/22  23:00:00,51.1408912541,6.37943909396,8.08670301861,0.0,17.4250845679,11.7056064465,9.77401552035,3.9940697408,0.0,5.77994577955
 10/22  24:00:00,43.2109022845,6.19587592735,6.4488392332,0.0,12.925468867,10.100111941,11.8174111643,6.05418731924,0.0,5.76322384503
 10/23  01:00:00,38.7252574621,6.03336868953,5.00575081094,0.0,10.0992000411,10.047477231,13.7231851019,7.96550154372,0.0,5.75768355818
 10/23  02:00:00,35.6892302338,5.90368171097,3.95897324458,0.0,8.25718729233,10.0299323277,9.83420579346,9.81420579346,0.0,0.02
 10/23  03:00:00,34.9163684509,5.81600764558,3.2737799163,0.0,8.25718729233,10.0299323277,17.4959686635,11.738876353,0.0,5.75709231049
 10/23  04:00:00,36.0379656384,5.76288030651,2.84186051688,0.0,8.25718729233,11.6354268332,19.4664220614,13.7036969556,0.0,5.76272510586
 10/23  05:00:00,43.6657474709,5.76662541925,2.88610993841,0.0,12.1011305571,15.3678112995,19.4212674442,13.6411727113,0.0,5.78009473291
 10/23  06:00:00,75.8564623286,6.09977270502,5.21519909189,0.0,19.7275818095,37.2640762949,25.5181422478,13.9215872562,0.0,11.5965549916
 10/23  07:00:00,95.2079205041,6.41693338143,7.52921080498,0.0,24.3117294858,51.2795993405,30.2279050471,12.7744532168,0.0,17.4534518303
 10/23  08:00:00,76.2820342736,5.97693383466,5.97059217018,0.0,23.6694662846,40.6342015617,37.9142790044,8.53489178267,0.0,29.3793872217
 10/23  09:00:00,74.2949727812,6.04497805715,8.92292951555,0.0,23.6694662846,35.6302164847,45.5610734667,4.10533120303,18.025,23.4307422637
 10/23  10:00:00,57.3082494986,6.03365915098,9.54429560927,0.0,18.7433767983,22.9618409725,42.5135691376,1.0971331916,18.025,23.391435946
 10/23  11:00:00,59.0065672736,6.19016073704,11.0884181334,0.0,18.7433767983,22.9618409725,35.5370139304,0.0,18.025,17.5120139304
 10/23  12:00:00,62.0258391479,6.38782113651,13.8665808198,0.0,18.5889407304,23.1597249699,41.366424711,0.0,18.025,23.341424711
 10/23  13:00:00,64.388343946,6.55326791482,15.8171385244,0.0,18.7433767983,23.2517909448,35.5361885853,0.0,18.025,17.5111885853
 10/23  14:00:00,65.6509831676,6.65986056364,16.973180824,0.0,18.7433767983,23.2517909448,35.530496048,0.0,18.025,17.505496048
 10/23  15:00:00,65.8258104313,6.73597779232,17.3618465955,0.0,18.7433767983,22.9618409725,41.3669262821,0.0,18.025,23.3419262821
 10/23  16:00:00,69.962414997,6.77815211897,17.0049498068,0.0,18.7433767983,27.431320555,23.7881540999,0.0,18.025,5.76315409989
 10/23  17:00:00,81.885821074,6.99485376422,16.5233476498,0.0,17.6635504202,40.6971502883,5.77431700098,0.0,0.0,5.77431700098
 10/23  18:00:00,93.3520671279,7.1159258862,15.711550899,0.0,27.5259009287,37.3340067412,11.5846865213,0.0,0.0,11.5846865213
 10/23  19:00:00,97.2957475268,7.18208941633,15.3798585802,0.0,33.8341110165,33.3544677425,5.78432600543,0.0,0.0,5.78432600543
 10/23  20:00:00,106.570443222,7.36847672308,16.3140055016,0.0,36.5179666069,38.8247702939,11.5785016867,0.028413990565,0.0,11.5500876962
 10/23  21:00:00,100.584857755,7.3596201767,15.852128661,0.0,32.965339924,36.8579353714,11.6242750118,0.028660635681,0.0,11.5956143761
 10/23  22:00:00,73.2022454719,6.89951760937,12.4769116906,0.0,25.6355707503,20.6438685092,11.8180112648,0.25533515992,0.0,11.5626761048
 10/23  23:00:00,50.1591602744,6.49150813501,9.39499226348,0.0,15.0252895274,11.7056064465,6.60602287301,0.837287118533,0.0,5.76873575447
 10/23  24:00:00,43.3797173934,6.31209457785,7.82075240212,0.0,11.6412384099,10.0650221343,1.23260106553,1.21260106553,0.0,0.02
 10/24  01:00:00,40.7215017586,6.19981204042,6.83554676574,0.0,10.0992000411,10.047477231,7.0879028037,1.33020960324,0.0,5.75769320046
 10/24  02:00:00,37.8463516597,6.09526803395,5.92450243272,0.0,8.25718729233,10.0299323277,1.95625025293,1.93625025293,0.0,0.02
 10/24  03:00:00,36.9936830749,6.01437185492,5.15272794495,0.0,8.25718729233,10.0299323277,9.33886886278,3.58140483055,0.0,5.75746403223
 10/24  04:00:00,38.1254606699,5.96414438075,4.72808275359,0.0,8.25718729233,11.6354268332,10.2309400437,4.46756620789,0.0,5.76337383579
 10/24  05:00:00,45.9433632242,5.98397016437,4.946372707,0.0,12.1011305571,15.3678112995,9.80022125126,4.01987628384,0.0,5.78034496742
 10/24  06:00:00,79.8396594148,6.50225106612,8.7958975718,0.0,19.7275818095,37.2640762949,14.2711612952,2.67368541898,0.0,11.5974758763
 10/24  07:00:00,99.4528905329,6.8364919598,11.3546007256,0.0,24.3117294858,51.2795993405,20.4685100148,3.01437005257,0.0,17.4541399622
 10/24  08:00:00,79.7815883948,6.27606714777,9.17099565549,0.0,23.6694662846,40.6342015617,30.8652059437,1.48237094874,0.0,29.382834995
 10/24  09:00:00,75.9942598308,6.16407744972,10.5031087061,0.0,23.6694662846,35.6302164847,43.0582440666,1.59877324438,18.025,23.4344708222
 10/24  10:00:00,56.3584350711,5.89431863923,8.73381084538,0.0,18.7433767983,22.9618409725,43.8110310672,2.39372930254,18.025,23.3923017647
 10/24  11:00:00,56.3902136874,5.89292732286,8.76929182126,0.0,18.7433767983,22.9618409725,37.6845396618,2.14643628279,18.025,17.5131033791
 10/24  12:00:00,56.4000012032,5.8888881845,8.73967224423,0.0,18.5889407304,23.1597249699,43.9887321021,2.62346965357,18.025,23.3402624485
 10/24  13:00:00,56.6669732509,5.88707386529,8.76195142436,0.0,18.7433767983,23.2517909448,35.8259436331,0.29048033983,18.025,17.5104632933
 10/24  14:00:00,56.9966855824,5.91432370213,9.06442074697,0.0,18.7433767983,23.2517909448,41.3646367254,0.0,18.025,23.3396367254
 10/24  15:00:00,57.3342236926,5.96351685051,9.64270909243,0.0,18.7433767983,22.9618409725,35.9243422277,0.39187889878,18.025,17.5074633289
 10/24  16:00:00,62.1055331619,6.06531953364,9.86090137601,0.0,18.7433767983,27.431320555,23.8346166475,0.0466076306794,18.025,5.7630090168
 10/24  17:00:00,74.3859327058,6.33548512646,9.68282418337,0.0,17.6635504202,40.6971502883,5.8767014326,0.102186006543,0.0,5.77451542606
 10/24  18:00:00,87.8714281367,6.54457063684,10.8022532245,0.0,27.5259009287,37.3340067412,12.5956679848,1.01023621348,0.0,11.5854317713
 10/24  19:00:00,93.2811733219,6.71512009449,11.8322387468,0.0,33.8341110165,33.3544677425,13.1066931077,1.55601764913,0.0,11.5506754586
 10/24  20:00:00,103.247409215,6.96830624873,13.3911333369,0.0,36.5179666069,38.8247702939,8.01779854249,2.23249156571,0.0,5.78530697677
 10/24  21:00:00,98.0915247116,7.03286052299,13.6855359454,0.0,32.965339924,36.8579353714,14.2227365278,2.62528105529,0.0,11.5974554725
 10/24  22:00:00,71.0212724387,6.60629185202,10.5891502663,0.0,25.6355707503,20.6438685092,14.5103803524,2.94741953749,0.0,11.5629608149
 10/24  23:00:00,48.2077024335,6.23193489348,7.70309965961,0.0,15.0252895274,11.7056064465,8.94163686304,3.17268318544,0.0,5.7689536776
 10/24  24:00:00,41.5802547849,6.08271949156,6.25065690942,0.0,11.6412384099,10.0650221343,10.1518276182,4.38972761435,0.0,5.76210000381
 10/25  01:00:00,38.9948706014,5.99104393102,5.31768466501,0.0,10.0992000411,10.047477231,5.21390581968,5.19390581968,0.0,0.02
 10/25  02:00:00,36.4204896096,5.92001167283,4.67388808858,0.0,8.25718729233,10.0299323277,11.1522769176,5.39476333459,0.0,5.75751358303
 10/25  03:00:00,35.9980861552,5.87965073085,4.29185051785,0.0,8.25718729233,10.0299323277,5.58578189121,5.56578189121,0.0,0.02
 10/25  04:00:00,37.3402655105,5.85210978074,4.05491817337,0.0,8.25718729233,11.6354268332,11.4783465435,5.71488837145,0.0,5.7634581721
 10/25  05:00:00,45.2960141084,5.88537075391,4.39760988773,0.0,12.1011305571,15.3678112995,10.913873656,5.13349588827,0.0,5.78037776775
 10/25  06:00:00,79.6473010471,6.44357392961,8.66219639578,0.0,19.7275818095,37.2640762949,21.8300293593,4.44599395745,0.0,17.3840354019
 10/25  07:00:00,99.5461615675,6.79568030771,11.4886603337,0.0,24.3117294858,51.2795993405,21.0577638397,3.60291458139,0.0,17.4548492583
 10/25  08:00:00,80.2207702506,6.2544597908,9.63177016508,0.0,23.6694662846,40.6342015617,24.1791484668,0.668896988991,0.0,23.5102514778
 10/25  09:00:00,77.0476569334,6.2170296311,11.5035361441,0.0,23.6694662846,35.6302164847,41.5978554257,0.133265566149,18.025,23.4395898596
 10/25  10:00:00,58.173438007,5.98687417911,10.4562543256,0.0,18.7433767983,22.9618409725,41.6666165901,0.248455457262,18.025,23.3931611328
 10/25  11:00:00,59.1862543952,6.06309414121,11.3951598006,0.0,18.7433767983,22.9618409725,41.3713117252,0.0,18.025,23.3463117252
 10/25  12:00:00,61.5786102569,6.21014326851,13.5970172514,0.0,18.5889407304,23.1597249699,35.5363778779,0.0,18.025,17.5113778779
 10/25  13:00:00,62.5113214191,6.28544236811,14.2079319196,0.0,18.7433767983,23.2517909448,41.3663035272,0.0,18.025,23.3413035272
 10/25  14:00:00,63.4483201959,6.34516677612,15.0852002582,0.0,18.7433767983,23.2517909448,35.5330179191,0.0,18.025,17.5080179191
 10/25  15:00:00,63.677306792,6.42762669239,15.5216827765,0.0,18.7433767983,22.9618409725,41.3650382698,0.0,18.025,23.3400382698
 10/25  16:00:00,68.0127147836,6.51017279462,15.3232187089,0.0,18.7433767983,27.431320555,23.7880881187,0.0,18.025,5.7630881187
 10/25  17:00:00,79.4635274095,6.7354685705,14.3604190961,0.0,17.6635504202,40.6971502883,5.77466923112,0.0,0.0,5.77466923112
 10/25  18:00:00,91.7954140422,6.90339358749,14.367396834,0.0,27.5259009287,37.3340067412,11.5862420885,0.0,0.0,11.5862420885
 10/25  19:00:00,96.6831362591,7.02961371178,14.9196983752,0.0,33.8341110165,33.3544677425,5.78558780275,0.0,0.0,5.78558780275
 10/25  20:00:00,105.651111873,7.21661697047,15.5465100444,0.0,36.5179666069,38.8247702939,11.6954119,0.144501792424,0.0,11.5509101076
 10/25  21:00:00,99.7891034399,7.22733615086,15.1886210291,0.0,32.965339924,36.8579353714,12.5025644751,0.90610553407,0.0,11.596458941
 10/25  22:00:00,72.5035769459,6.77583054982,11.9019067757,0.0,25.6355707503,20.6438685092,7.09530446762,1.30352381017,0.0,5.79178065744
 10/25  23:00:00,49.3075335592,6.36020074595,8.67465799453,0.0,15.0252895274,11.7056064465,7.62815661743,1.85910143016,0.0,5.76905518727
 10/25  24:00:00,42.3094416046,6.1710075719,6.89155002392,0.0,11.6412384099,10.0650221343,9.21022214832,3.4467402681,0.0,5.76348188023
 10/26  01:00:00,39.5987253654,6.06432787646,5.84824549679,0.0,10.0992000411,10.047477231,10.1415392716,4.38392541979,0.0,5.75761385185
 10/26  02:00:00,36.8347860736,5.97216419798,5.03603299846,0.0,8.25718729233,10.0299323277,4.7396618624,4.7196618624,0.0,0.02
 10/26  03:00:00,36.0097990067,5.89482742615,4.28837806689,0.0,8.25718729233,10.0299323277,11.6969319391,5.93918632556,0.0,5.7577456135
 10/26  04:00:00,37.3105893008,5.85924323752,4.01810135732,0.0,8.25718729233,11.6354268332,11.570615494,5.80712554659,0.0,5.76348994741
 10/26  05:00:00,45.0568772306,5.87225976507,4.17157552188,0.0,12.1011305571,15.3678112995,11.4438459396,5.66335296979,0.0,5.78049296977
 10/26  06:00:00,78.9132137352,6.38482165621,7.98684577479,0.0,19.7275818095,37.2640762949,17.0632535211,5.46483070531,0.0,11.5984228158
 10/26  07:00:00,98.952572615,6.75530027085,10.9354261958,0.0,24.3117294858,51.2795993405,22.0246525636,4.56809832258,0.0,17.456554241
 10/26  08:00:00,79.906065748,6.24658682633,9.32492146435,0.0,23.6694662846,40.6342015617,30.1800803005,0.793719861971,0.0,29.3863604385
 10/26  09:00:00,77.638543206,6.30420279331,12.0072431262,0.0,23.6694662846,35.6302164847,41.4622126057,0.0,18.025,23.4372126057
 10/26  10:00:00,59.7061424276,6.19913717501,11.7766823835,0.0,18.7433767983,22.9618409725,41.4201216247,0.0,18.025,23.3951216247
 10/26  11:00:00,61.387813268,6.34893546703,13.3108717194,0.0,18.7433767983,22.9618409725,35.5405226424,0.0,18.025,17.5155226424
 10/26  12:00:00,63.5889958341,6.49248985592,15.3250543293,0.0,18.5889407304,23.1597249699,41.368386492,0.0,18.025,23.343386492
 10/26  13:00:00,65.4336341191,6.62251798526,16.7931559695,0.0,18.7433767983,23.2517909448,35.5363083035,0.0,18.025,17.5113083035
 10/26  14:00:00,67.3167302386,6.73700002686,18.5617783949,0.0,18.7433767983,23.2517909448,41.3684485928,0.0,18.025,23.3434485928
 10/26  15:00:00,68.2002295425,6.81745052555,19.6547690317,0.0,18.7433767983,22.9618409725,35.5322036722,0.0,18.025,17.5072036722
 10/26  16:00:00,71.8105115985,6.84307416434,18.7881156525,0.0,18.7433767983,27.431320555,23.7882658336,0.0,18.025,5.76326583361
 10/26  17:00:00,83.6594379246,7.06164126809,18.2301559541,0.0,17.6635504202,40.6971502883,5.77438989542,0.0,0.0,5.77438989542
 10/26  18:00:00,95.1799751947,7.19942354063,17.4559149969,0.0,27.5259009287,37.3340067412,11.5860917356,0.0,0.0,11.5860917356
 10/26  19:00:00,99.2889686828,7.29328982493,17.2618399334,0.0,33.8341110165,33.3544677425,11.552120304,0.0,0.0,11.552120304
 10/26  20:00:00,108.49049732,7.48382013062,18.1186819754,0.0,36.5179666069,38.8247702939,5.81759882249,0.0332621382543,0.0,5.78433668423
 10/26  21:00:00,102.629747336,7.48918961907,17.7673937639,0.0,32.965339924,36.8579353714,11.5985457057,0.0,0.0,11.5985457057
 10/26  22:00:00,74.3828860311,6.98074136607,13.576290277,0.0,25.6355707503,20.6438685092,11.6116293579,0.0489547944326,0.0,11.5626745635
 10/26  23:00:00,51.2446715831,6.56755352674,10.4044352984,0.0,15.0252895274,11.7056064465,5.79495048765,0.0257430670352,0.0,5.76920742062
 10/26  24:00:00,44.4709330011,6.39039821047,8.83364325618,0.0,11.6412384099,10.0650221343,6.04308878786,0.279609317694,0.0,5.76347947017
 10/27  01:00:00,41.4341823415,6.24858471648,7.4994458933,0.0,10.0992000411,10.047477231,1.07141358526,1.05141358526,0.0,0.02
 10/27  02:00:00,38.5066694794,6.13925242266,6.54082020801,0.0,8.25718729233,10.0299323277,7.15975829201,1.40188831487,0.0,5.75786997714
 10/27  03:00:00,37.4473779241,6.0408143724,5.57996643155,0.0,8.25718729233,10.0299323277,8.69980106882,2.94212695921,0.0,5.75767410962
 10/27  04:00:00,38.3270762521,5.97005349623,4.9237754624,0.0,8.25718729233,11.6354268332,4.39038870674,4.37038870674,0.0,0.02
 10/27  05:00:00,45.8632193953,5.96547445604,4.88468807,0.0,12.1011305571,15.3678112995,16.4285080539,4.88844370796,0.0,11.5400643459
 10/27  06:00:00,79.6180143636,6.47028069674,8.60617223801,0.0,19.7275818095,37.2640762949,16.4009933574,4.80342347212,0.0,11.5975698853
 10/27  07:00:00,99.5431249339,6.82767869871,11.4535735812,0.0,24.3117294858,51.2795993405,21.4319772569,3.97466295916,0.0,17.4573142978
 10/27  08:00:00,80.7845014791,6.34591068361,10.1040178394,0.0,23.6694662846,40.6342015617,29.9955973666,0.60896566745,0.0,29.3866316992
 10/27  09:00:00,78.5964434852,6.4009949316,12.8683363483,0.0,23.6694662846,35.6302164847,41.461146679,0.0,18.025,23.436146679
 10/27  10:00:00,60.8395831886,6.29564159531,12.8136125157,0.0,18.7433767983,22.9618409725,41.4208817672,0.0,18.025,23.3958817672
 10/27  11:00:00,62.4436068424,6.40527775884,14.3103181789,0.0,18.7433767983,22.9618409725,35.5411894019,0.0,18.025,17.5161894019
 10/27  12:00:00,64.888504243,6.52633673517,16.5907078211,0.0,18.5889407304,23.1597249699,41.3659020526,0.0,18.025,23.3409020526
 10/27  13:00:00,65.4789389712,6.5146652467,16.946311929,0.0,18.7433767983,23.2517909448,35.538932872,0.0,18.025,17.513932872
 10/27  14:00:00,68.720098207,6.75302400826,19.9491133014,0.0,18.7433767983,23.2517909448,41.3652706347,0.0,18.025,23.3402706347
 10/27  15:00:00,69.0372083196,6.8289272011,20.4802684484,0.0,18.7433767983,22.9618409725,35.537522664,0.0,18.025,17.512522664
 10/27  16:00:00,72.6601086902,6.84353521173,19.6372402216,0.0,18.7433767983,27.431320555,23.7880800217,0.0,18.025,5.76308002166
 10/27  17:00:00,83.7905759229,7.0476842305,18.3752396647,0.0,17.6635504202,40.6971502883,5.77489828398,0.0,0.0,5.77489828398
 10/27  18:00:00,95.2465824799,7.18748108943,17.5344466089,0.0,27.5259009287,37.3340067412,11.5866636494,0.0,0.0,11.5866636494
 10/27  19:00:00,99.7551358744,7.3075632284,17.7137227189,0.0,33.8341110165,33.3544677425,11.551273307,0.0,0.0,11.551273307
 10/27  20:00:00,108.684078972,7.489496647,18.3065760235,0.0,36.5179666069,38.8247702939,5.80159037476,0.0159992599917,0.0,5.78559111477
 10/27  21:00:00,103.034358743,7.51322660222,18.1479500576,0.0,32.965339924,36.8579353714,11.5987104666,0.0,0.0,11.5987104666
 10/27  22:00:00,75.3839740514,7.05187968951,14.5062235182,0.0,25.6355707503,20.6438685092,11.5635463573,0.0,0.0,11.5635463573
 10/27  23:00:00,51.86456679,6.61398935867,10.977887117,0.0,15.0252895274,11.7056064465,5.92629653488,0.156991143832,0.0,5.76930539105
 10/27  24:00:00,44.7383889428,6.41231679507,9.07917566818,0.0,11.6412384099,10.0650221343,6.69442794137,0.930956958499,0.0,5.76347098288
 10/28  01:00:00,44.9695515974,6.32766206708,8.19625326308,0.0,12.8411359301,10.0650221343,1.32538637362,1.30538637362,0.0,0.02
 10/28  02:00:00,38.9141047976,6.18016410752,6.90733755913,0.0,8.25718729233,10.0299323277,7.60495025129,1.84711628805,0.0,5.75783396324
 10/28  03:00:00,37.7920243014,6.07547213899,5.88995317345,0.0,8.25718729233,10.0299323277,3.50459852503,3.48459852503,0.0,0.02
 10/28  04:00:00,38.6569761062,6.00428992786,5.21943108985,0.0,8.25718729233,11.6354268332,10.6335446777,4.86990820795,0.0,5.76363646973
 10/28  05:00:00,42.3821642023,5.95211081963,4.83845056724,0.0,8.71707943955,15.3327214929,11.1518850765,5.38272925708,0.0,5.76915581943
 10/28  06:00:00,63.9596540487,6.10865539606,6.1632922732,0.0,18.5082010057,25.6353820695,10.8597672462,5.07897150868,0.0,5.78079573753
 10/28  07:00:00,81.5408598033,6.45787777761,8.94371688281,0.0,19.4083231844,41.0650158608,22.0863993836,4.69778667475,0.0,17.3886127089
 10/28  08:00:00,104.023832304,6.81227080957,12.847346694,0.0,26.3286599382,57.9988325916,32.7841817706,3.24428238753,0.0,29.5398993831
 10/28  09:00:00,87.5411612847,6.43370447751,11.8974331952,0.0,26.3286599382,42.8504436482,52.6571056497,5.24369533085,18.025,29.3884103189
 10/28  10:00:00,59.5752858724,5.97292967326,8.38648690628,0.0,21.7447113004,23.4437158914,49.3670335328,7.896284471,18.025,23.4457490618
 10/28  11:00:00,57.9094915737,6.07681360797,9.07863711041,0.0,19.3027497915,23.426170988,46.4767270338,5.05841763354,18.025,23.3933094003
 10/28  12:00:00,59.0473897839,6.21301266698,9.93825189762,0.0,19.1483137236,23.7250123474,45.0030124849,3.63631716636,18.025,23.3416953185
 10/28  13:00:00,59.4105130089,6.27136319403,10.0974786166,0.0,19.3027497915,23.7161209604,36.2742788912,0.732822006777,18.025,17.5164568844
 10/28  14:00:00,59.8277020628,6.32323199525,10.4628013179,0.0,19.3027497915,23.7161209604,41.5550535721,0.18774316845,18.025,23.3423104036
 10/28  15:00:00,59.4382454747,6.3151063267,10.3714167016,0.0,19.3027497915,23.426170988,37.1039990853,1.56479332595,18.025,17.5142057593
 10/28  16:00:00,62.7587305899,6.27000553532,9.28568440256,0.0,19.3027497915,27.8956505705,25.6973000559,1.90896119275,18.025,5.7633388632
 10/28  17:00:00,70.1407821991,6.33924462077,7.97597910102,0.0,18.2229234133,37.5968344597,8.25588072254,2.4865465193,0.0,5.76933420324
 10/28  18:00:00,90.7356308124,6.51851598551,8.78622611271,0.0,32.690315043,37.0816133363,12.5040116666,6.72929739398,0.0,5.77471427267
 10/28  19:00:00,93.141548455,6.60903406995,9.1058754039,0.0,36.8143715336,33.066984531,21.7539027627,10.2023691436,0.0,11.5515336191
 10/28  20:00:00,99.0560291547,6.72986950375,9.65944166557,0.0,36.3493007332,38.7721355839,19.2722568361,13.4864992713,0.0,5.78575756475
 10/28  21:00:00,96.3652843828,6.67876280712,9.13766664215,0.0,36.1807251679,36.8228455648,27.4040731788,15.8516051126,0.0,11.5524680663
 10/28  22:00:00,71.8458255643,6.27115443998,6.34576782237,0.0,31.0351095914,20.6438685092,30.1492505646,18.550128353,0.0,11.5991222116
 10/28  23:00:00,46.3266654823,5.89054763052,3.76130640917,0.0,17.4250845679,11.7056064465,27.053679732,21.2727972604,0.0,5.78088247166
 10/28  24:00:00,39.0502361731,5.77824084154,2.82519412437,0.0,12.8411359301,10.0650221343,29.1287476027,23.365134073,0.0,5.76361352964
 10/29  01:00:00,38.6588557502,5.72064592065,2.37314487589,0.0,12.925468867,10.100111941,25.6610270205,25.6410270205,0.0,0.02
 10/29  02:00:00,33.4867410985,5.65122867679,1.88948443248,0.0,8.34152022915,10.0650221343,32.5292085313,26.7713797444,0.0,5.7578287869
 10/29  03:00:00,33.1971978353,5.61435830942,1.63680982245,0.0,8.34152022915,10.0650221343,32.9341861677,27.176178125,0.0,5.75800804267
 10/29  04:00:00,34.4907227485,5.57392425306,1.3641162935,0.0,8.34152022915,11.6705166398,29.8540768676,29.8340768676,0.0,0.02
 10/29  05:00:00,38.4141482321,5.54103362938,1.16208181146,0.0,8.80141237637,15.3678112995,36.7064841899,30.9370067878,0.0,5.76947740214
 10/29  06:00:00,58.9017563106,5.60696219147,1.60707493629,0.0,18.5082010057,25.6353820695,42.7669005644,31.2251463389,0.0,11.5417542255
 10/29  07:00:00,74.7407837327,5.7707002983,2.71138038517,0.0,19.4926561212,41.1001056674,42.0333703957,30.4337295963,0.0,11.5996407994
 10/29  08:00:00,95.2562807895,6.00929667667,4.88274428655,0.0,26.3286599382,57.9988325916,59.6218888212,24.1778733026,0.0,35.4440155186
 10/29  09:00:00,81.4807112106,5.91279039873,6.4773035722,0.0,26.2443270014,42.8153538416,61.6452171586,20.1080914662,18.025,23.5121256924
 10/29  10:00:00,56.8109230952,5.76160961731,5.83343243302,0.0,21.7447113004,23.4437158914,63.338312382,16.0101079031,18.025,29.3032044788
 10/29  11:00:00,55.0622927377,5.82351296341,6.4250184524,0.0,19.3449162599,23.4437158914,45.7564843841,10.1779177147,18.025,17.5535666694
 10/29  12:00:00,55.709642134,5.89170954611,6.8620922152,0.0,19.190480192,23.7425572507,48.1259834034,6.75263261817,18.025,23.3483507853
 10/29  13:00:00,56.3520059922,5.96967286942,7.4003650118,0.0,19.260583323,23.698576057,37.6083266248,2.07314896406,18.025,17.5101776607
 10/29  14:00:00,56.6920733987,6.00475059801,7.70536118794,0.0,19.260583323,23.698576057,42.7176351085,1.34331418538,18.025,23.3493209231
 10/29  15:00:00,56.506370453,6.00840675014,7.80594691182,0.0,19.260583323,23.4086260847,43.5517006975,2.18644084865,18.025,23.3402598488
 10/29  16:00:00,60.0951363071,5.99112974433,6.96067341081,0.0,19.260583323,27.8781056672,20.4660907454,2.42109074536,18.025,0.02
 10/29  17:00:00,67.5353976694,6.06096433055,5.70857831511,0.0,18.1807569449,37.5792895564,8.62031197302,2.85194681723,0.0,5.76836515579
 10/29  18:00:00,88.2573902097,6.24373334323,6.70218000925,0.0,32.6059821062,37.0465235296,13.163389746,7.38832533843,0.0,5.77506440761
 10/29  19:00:00,91.1066206724,6.35920432384,7.32076234597,0.0,36.8143715336,33.066984531,21.4452717895,9.89246761942,0.0,11.5528041701
 10/29  20:00:00,97.5056893259,6.51638252972,8.20315522979,0.0,36.43363367,38.8072253906,18.3552285039,12.5695613429,0.0,5.78566716095
 10/29  21:00:00,94.8123839949,6.49444454193,7.88849483266,0.0,36.0963922311,36.7877557581,26.3965739728,14.8432145115,0.0,11.5533594613
 10/29  22:00:00,70.6265190865,6.12938296862,5.38764040582,0.0,30.9507766546,20.6087787026,28.0459792875,16.4463107728,0.0,11.5996685147
 10/29  23:00:00,45.6731523812,5.81160467623,3.1867235637,0.0,17.4250845679,11.7056064465,25.3187686313,19.538743554,0.0,5.78002507729
 10/29  24:00:00,38.7925115554,5.72918107421,2.49710268742,0.0,12.925468867,10.100111941,27.0645914905,21.3008338659,0.0,5.76375762454
 10/30  01:00:00,35.3463347925,5.6616146338,1.99855009478,0.0,10.0992000411,10.047477231,28.5860824871,22.8279595302,0.0,5.75812295691
 10/30  02:00:00,33.0187908365,5.60392105633,1.58826220888,0.0,8.25718729233,10.0299323277,25.0089501115,24.9889501115,0.0,0.02
 10/30  03:00:00,32.7550094909,5.56982167172,1.35857704925,0.0,8.25718729233,10.0299323277,31.7683084087,26.0103244596,0.0,5.7579839491
 10/30  04:00:00,34.1383233878,5.53953860494,1.16551546548,0.0,8.25718729233,11.6354268332,33.1843669956,27.4205891963,0.0,5.76377779933
 10/30  05:00:00,41.6948107477,5.53488848403,1.14683827541,0.0,12.1011305571,15.3678112995,34.2356488808,28.4544176644,0.0,5.78123121636
 10/30  06:00:00,73.1928301402,5.78870294255,2.86250808378,0.0,19.7275818095,37.2640762949,41.0028139225,29.4023465929,0.0,11.6004673296
 10/30  07:00:00,91.3263966645,5.97104898022,4.09340562704,0.0,24.3117294858,51.2795993405,46.7181147221,29.257631331,0.0,17.4604833912
 10/30  08:00:00,72.9073188311,5.69280805553,2.87988876306,0.0,23.6694662846,40.6342015617,51.9537825596,22.5582392323,0.0,29.3955433273
 10/30  09:00:00,70.4315160288,5.72574713877,5.37862265672,0.0,23.6694662846,35.6302164847,59.1742636481,17.703037212,18.025,23.4462264361
 10/30  10:00:00,52.882055887,5.67931657849,5.42867051939,0.0437130411806,18.7433767983,22.9618409725,54.0288228161,12.6035880234,18.025,23.4002347927
 10/30  11:00:00,53.5001410894,5.74661587698,6.01085485249,0.0146417638216,18.7433767983,22.9618409725,49.3913322927,8.01439697239,18.025,23.3519353203
 10/30  12:00:00,54.3518883867,5.82322324035,6.75718693306,0.0,18.5889407304,23.1597249699,40.8216646169,5.27737560682,18.025,17.5192890101
 10/30  13:00:00,55.3140518832,5.9131458364,7.38293049733,0.0,18.7433767983,23.2517909448,42.01058611,0.639203572223,18.025,23.3463825378
 10/30  14:00:00,55.9942645132,5.98246200276,7.99382020959,0.0,18.7433767983,23.2517909448,35.5382742422,0.0,18.025,17.5132742422
 10/30  15:00:00,56.4500269233,6.04157554147,8.68042655858,0.0,18.7433767983,22.9618409725,41.4763568707,0.103443205119,18.025,23.3479136656
 10/30  16:00:00,60.5828065993,6.07079141095,8.33265966748,0.0,18.7433767983,27.431320555,23.788530825,0.0,18.025,5.76353082501
 10/30  17:00:00,71.8627172187,6.20556539082,7.28946786443,0.0,17.6635504202,40.6971502883,6.11600374602,0.340999902925,0.0,5.7750038431
 10/30  18:00:00,84.5279341461,6.3151486127,7.68807869035,0.0,27.5259009287,37.3340067412,13.833565032,2.24488886094,0.0,11.5886761711
 10/30  19:00:00,89.5061479028,6.42204048902,8.35022388732,0.0,33.8341110165,33.3544677425,9.09239123969,3.30679550179,0.0,5.78559573789
 10/30  20:00:00,98.710649489,6.59344998708,9.22915223616,0.0,36.5179666069,38.8247702939,18.5037154771,6.95063181513,0.0,11.553083662
 10/30  21:00:00,93.018466539,6.60096820836,9.04426439542,0.0,32.965339924,36.8579353714,20.8613966222,9.26176594112,0.0,11.599630681
 10/30  22:00:00,66.0621576959,6.17700148289,6.05924467215,0.0,25.6355707503,20.6438685092,23.3115606846,11.7459966369,0.0,11.5655640476
 10/30  23:00:00,43.7028872764,5.8479294859,3.58224498304,0.0,15.0252895274,11.7056064465,20.2970636358,14.5274867435,0.0,5.76957689234
 10/30  24:00:00,37.5168222427,5.72416740245,2.54574226361,0.0,11.6412384099,10.0650221343,17.7027143102,17.6827143102,0.0,0.02
 10/31  01:00:00,35.3650806028,5.66058570661,2.01832361513,0.0,10.0992000411,10.047477231,26.088034297,20.3298770529,0.0,5.7581572441
 10/31  02:00:00,33.1353522498,5.61496422589,1.69377142244,0.0,8.25718729233,10.0299323277,27.0890740693,21.3310410591,0.0,5.75803301018
 10/31  03:00:00,32.8569473302,5.58090139424,1.4494343331,0.0,8.25718729233,10.0299323277,22.9086884155,22.8886884155,0.0,0.02
 10/31  04:00:00,34.261785259,5.55455772434,1.27395299629,0.0,8.25718729233,11.6354268332,29.6901090325,23.9262325662,0.0,5.76387646628
 10/31  05:00:00,41.8625563313,5.55554456403,1.29391523713,0.0,12.1011305571,15.3678112995,30.1179637729,24.3370454977,0.0,5.78091827522
 10/31  06:00:00,73.4205591628,5.81588876721,3.06303026502,0.0,19.7275818095,37.2640762949,42.6921891365,25.3031476749,0.0,17.3890414616
 10/31  07:00:00,91.7029052097,6.01062869236,4.43031100707,0.0,24.3117294858,51.2795993405,41.4562241899,23.9947430636,0.0,17.4614811263
 10/31  08:00:00,73.2891647668,5.71404517392,3.2404819871,0.0,23.6694662846,40.6342015617,41.7245765801,18.203226211,0.0,23.5213503691
 10/31  09:00:00,70.6873381192,5.73845837224,5.6217181683,0.0,23.6694662846,35.6302164847,62.6812861179,15.3533576038,18.025,29.3029285141
 10/31  10:00:00,53.0054823301,5.68630277733,5.58881760264,0.0,18.7433767983,22.9618409725,52.4366383211,11.0097956675,18.025,23.4018426536
 10/31  11:00:00,53.6706282887,5.7560280224,6.18656661388,0.0,18.7433767983,22.9618409725,41.9770492968,6.43275560229,18.025,17.5192936945
 10/31  12:00:00,54.3722675041,5.82316250444,6.77762276755,0.0,18.5889407304,23.1597249699,46.3417282966,4.9707287789,18.025,23.3459995177
 10/31  13:00:00,55.5015092423,5.93804626941,7.54547782532,0.0,18.7433767983,23.2517909448,36.17271063,0.629264905452,18.025,17.5184457245
 10/31  14:00:00,56.2387200716,6.00967794312,8.2110597569,0.0,18.7433767983,23.2517909448,41.3714173972,0.0,18.025,23.3464173972
 10/31  15:00:00,56.6124555919,6.06869135495,8.81572672356,0.0,18.7433767983,22.9618409725,35.7353335199,0.196919218353,18.025,17.5134143015
 10/31  16:00:00,60.6151851973,6.08898457454,8.3468469583,0.0,18.7433767983,27.431320555,23.7996449021,0.0109612968491,18.025,5.76368360528
 10/31  17:00:00,72.171276055,6.25009339477,7.55349641208,0.0,17.6635504202,40.6971502883,6.35486620515,0.579710333484,0.0,5.77515587167
 10/31  18:00:00,84.9251219413,6.36652886601,8.03387327844,0.0,27.5259009287,37.3340067412,13.8560585706,2.26739681394,0.0,11.5886617566
 10/31  19:00:00,89.7354979665,6.4594860105,8.54211240639,0.0,33.8341110165,33.3544677425,15.6147904606,4.06102444086,0.0,11.5537660198
 10/31  20:00:00,98.9579103557,6.63088146762,9.43897371261,0.0,36.5179666069,38.8247702939,13.1894895679,7.40396592634,0.0,5.78552364159
 10/31  21:00:00,93.3324939553,6.64141426625,9.31782397411,0.0,32.965339924,36.8579353714,26.6309428455,9.24103031961,0.0,17.3899125259
 10/31  22:00:00,66.3561814953,6.2122432237,6.31801714626,0.0,25.6355707503,20.6438685092,17.4146765132,11.6218446807,0.0,5.79283183245
 10/31  23:00:00,43.9370460205,5.87354641275,3.7907792028,0.0,15.0252895274,11.7056064465,19.9391858621,14.1693915317,0.0,5.76979433037
 10/31  24:00:00,37.800081157,5.75385422632,2.79930555198,0.0,11.6412384099,10.0650221343,21.8049738341,16.0411303374,0.0,5.76384349674
 11/01  01:00:00,35.6440008499,5.69127746859,2.26654638693,0.0,10.0992000411,10.047477231,23.5506256049,17.7924683329,0.0,5.75815727199
 11/01  02:00:00,33.3312634019,5.63689800569,1.86774843986,0.0,8.25718729233,10.0299323277,19.5828390579,19.5628390579,0.0,0.02
 11/01  03:00:00,33.0185147835,5.59908133918,1.59281210852,0.0,8.25718729233,10.0299323277,27.2060054848,21.4479574331,0.0,5.75804805174
 11/01  04:00:00,34.3743835492,5.56858147355,1.37252330837,0.0,8.25718729233,11.6354268332,29.1424107259,23.3790972896,0.0,5.76331343627
 11/01  05:00:00,41.9453991369,5.56626387227,1.36602780619,0.0,12.1011305571,15.3678112995,30.1977041534,24.4162813831,0.0,5.78142277025
 11/01  06:00:00,73.5110422466,5.82781292339,3.14157648466,0.0,19.7275818095,37.2640762949,37.0475360717,25.4462652421,0.0,11.6012708296
 11/01  07:00:00,91.6303318408,6.00588828905,4.36245178355,0.0,24.3117294858,51.2795993405,43.8336610898,26.3713826772,0.0,17.4622784126
 11/01  08:00:00,73.2612509349,5.71854337674,3.20805193734,0.0,23.6694662846,40.6342015617,48.9640698189,19.5628924055,0.0,29.4011774134
 11/01  09:00:00,70.4437846856,5.7090996377,5.40751768407,0.0,23.6694662846,35.6302164847,56.6486682884,15.1768996672,18.025,23.4467686211
 11/01  10:00:00,52.6717300406,5.63614232099,5.30521342846,0.0,18.7433767983,22.9618409725,51.2248592165,9.79701997167,18.025,23.4028392448
 11/01  11:00:00,53.7417772304,5.74200148076,6.27173580039,0.0,18.7433767983,22.9618409725,45.8507179668,4.47321322725,18.025,23.3525047395
 11/01  12:00:00,54.7030714057,5.83404654372,7.09753640165,0.0,18.5889407304,23.1597249699,39.0561898597,3.51086187417,18.025,17.5203279855
 11/01  13:00:00,55.8808594059,5.9485023422,7.91436880396,0.0,18.7433767983,23.2517909448,41.4056211814,0.0315526236315,18.025,23.3490685577
 11/01  14:00:00,56.6847373562,6.02446548952,8.64227872237,0.0,18.7433767983,23.2517909448,35.5394447548,0.0,18.025,17.5144447548
 11/01  15:00:00,56.8932240149,6.07304355955,9.09214410397,0.0,18.7433767983,22.9618409725,41.3748828298,0.0,18.025,23.3498828298
 11/01  16:00:00,60.7701644154,6.08695701024,8.50383984542,0.0,18.7433767983,27.431320555,23.7886511729,0.0,18.025,5.76365117294
 11/01  17:00:00,72.6488856615,6.28670818441,7.99447531659,0.0,17.6635504202,40.6971502883,5.77559399448,0.0,0.0,5.77559399448
 11/01  18:00:00,85.4156611806,6.41121185529,8.47970913751,0.0,27.5259009287,37.3340067412,12.9592118161,1.37077474486,0.0,11.5884370713
 11/01  19:00:00,90.3437616966,6.51781542338,9.09203859055,0.0,33.8341110165,33.3544677425,8.28709556095,2.50108132991,0.0,5.78601423104
 11/01  20:00:00,99.470400405,6.6810359232,9.90129250786,0.0,36.5179666069,38.8247702939,17.1169608545,5.562918423,0.0,11.5540424315
 11/01  21:00:00,93.8839905325,6.69532288366,9.81539822583,0.0,32.965339924,36.8579353714,18.7222739495,7.12121278194,0.0,11.6010611675
 11/01  22:00:00,66.9834817603,6.27209674466,6.88544625952,0.0,25.6355707503,20.6438685092,20.2365128974,8.67054246867,0.0,11.5659704287
 11/01  23:00:00,44.3686037491,5.91229343618,4.18358228412,0.0,15.0252895274,11.7056064465,17.0621615451,11.2934446803,0.0,5.76871686481
 11/01  24:00:00,37.975331345,5.77454152315,2.9538640436,0.0,11.6412384099,10.0650221343,20.176274701,14.4132031581,0.0,5.76307154296
 11/02  01:00:00,35.8369215241,5.71483980294,2.43590275986,0.0,10.0992000411,10.047477231,15.0253675991,15.0053675991,0.0,0.02
 11/02  02:00:00,33.526510756,5.66076493611,2.03911997211,0.0,8.25718729233,10.0299323277,22.5435490346,16.7853590745,0.0,5.75818996011
 11/02  03:00:00,33.1682904836,5.61739822817,1.72427118555,0.0,8.25718729233,10.0299323277,19.307858558,19.287858558,0.0,0.02
 11/02  04:00:00,34.5080727652,5.58491441888,1.48987239443,0.0,8.25718729233,11.6354268332,27.147067884,21.382974509,0.0,5.76409337494
 11/02  05:00:00,42.0733320535,5.58366061064,1.47655230721,0.0,12.1011305571,15.3678112995,28.2804425618,22.4987851127,0.0,5.78165744912
 11/02  06:00:00,73.728897747,5.85759450019,3.32963028199,0.0,19.7275818095,37.2640762949,39.7967851932,22.405712546,0.0,17.3910726472
 11/02  07:00:00,91.9386224393,6.04171014084,4.634895769,0.0,24.3117294858,51.2795993405,40.1602065957,22.6962215991,0.0,17.4639849966
 11/02  08:00:00,73.5035143374,5.73584016892,3.43300383398,0.0,23.6694662846,40.6342015617,46.8467508266,17.4466208329,0.0,29.4001299937
 11/02  09:00:00,71.1608754247,5.76775797668,6.06593593538,0.0,23.6694662846,35.6302164847,53.0821216945,11.6104716508,18.025,23.4466500437
 11/02  10:00:00,53.9376189488,5.73750182949,6.4697345396,0.0,18.7433767983,22.9618409725,46.4241282954,4.99541705322,18.025,23.4037112422
 11/02  11:00:00,54.972042769,5.83176182862,7.41223573539,0.0,18.7433767983,22.9618409725,37.2508788158,1.70405741471,18.025,17.5218214011
 11/02  12:00:00,56.4173715886,5.93950596769,8.70637264493,0.0,18.5889407304,23.1597249699,41.7919870128,0.413248152176,18.025,23.3537388606
 11/02  13:00:00,56.7115566785,5.95045569241,8.74310251573,0.0,18.7433767983,23.2517909448,35.5410547272,0.0,18.025,17.5160547272
 11/02  14:00:00,57.9588235993,6.08174264675,9.85908873649,0.0,18.7433767983,23.2517909448,41.3790953482,0.0,18.025,23.3540953482
 11/02  15:00:00,58.7911038968,6.16131976451,10.9017369203,0.0,18.7433767983,22.9618409725,41.3722093277,0.0,18.025,23.3472093277
 11/02  16:00:00,63.3979653161,6.23703428705,10.9815643069,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/02  17:00:00,75.0973200405,6.44947492501,10.2801352742,0.0,17.6635504202,40.6971502883,11.5310326737,0.0,0.0,11.5310326737
 11/02  18:00:00,87.5472013422,6.5899597303,10.4324866119,0.0,27.5259009287,37.3340067412,11.589299601,0.0,0.0,11.589299601
 11/02  19:00:00,92.0623810317,6.68181140781,10.646648172,0.0,33.8341110165,33.3544677425,6.34606366638,0.559274654059,0.0,5.78678901232
 11/02  20:00:00,101.497613353,6.87676186563,11.7327704393,0.0,36.5179666069,38.8247702939,12.8336039713,1.27990227417,0.0,11.5537016971
 11/02  21:00:00,96.1943727148,6.91662108498,11.9044620644,0.0,32.965339924,36.8579353714,12.7882963361,1.18711538096,0.0,11.6011809551
 11/02  22:00:00,69.0463678665,6.47411460457,8.74630242704,0.0,25.6355707503,20.6438685092,13.8740230418,2.3076782623,0.0,11.5663447795
 11/02  23:00:00,46.3215777726,6.10015143656,5.94869070003,0.0,15.0252895274,11.7056064465,9.47956815534,3.70960784327,0.0,5.76996031207
 11/02  24:00:00,40.0012196891,5.96582370495,4.78846562228,0.0,11.6412384099,10.0650221343,4.26897749213,4.24897749213,0.0,0.02
 11/03  01:00:00,37.5939568529,5.87889796335,4.02887155852,0.0,10.0992000411,10.047477231,10.3856701948,4.62735688012,0.0,5.75831331464
 11/03  02:00:00,34.938067367,5.79764178067,3.31379727842,0.0,8.25718729233,10.0299323277,11.6070764778,5.84883912642,0.0,5.75823735142
 11/03  03:00:00,34.4553544617,5.75364145777,2.87508657059,0.0,8.25718729233,10.0299323277,6.68750630681,6.66750630681,0.0,0.02
 11/03  04:00:00,35.8145047785,5.7251628206,2.65604870049,0.0,8.25718729233,11.6354268332,12.6631743915,6.89968099199,0.0,5.76349339953
 11/03  05:00:00,43.4210064561,5.7290765306,2.67880343604,0.0,12.1011305571,15.3678112995,14.0018786631,8.2200594802,0.0,5.78181918295
 11/03  06:00:00,75.7413442405,6.08575857221,5.11389106772,0.0,19.7275818095,37.2640762949,27.8021311792,10.408672285,0.0,17.3934588942
 11/03  07:00:00,95.370746387,6.42428057211,7.68442705232,0.0,24.3117294858,51.2795993405,26.5602008981,9.09567889023,0.0,17.4645220078
 11/03  08:00:00,76.860465392,6.00472868926,6.52104981804,0.0,23.6694662846,40.6342015617,26.5179106316,2.99159137542,0.0,23.5263192561
 11/03  09:00:00,74.0822290717,6.01205567581,8.74297681187,0.0,23.6694662846,35.6302164847,49.344852141,2.01106594505,18.025,29.3087861959
 11/03  10:00:00,55.8564538352,5.89303294798,8.23303237653,0.0,18.7433767983,22.9618409725,43.534710281,2.10442435413,18.025,23.4052859268
 11/03  11:00:00,56.5504133438,5.92609429974,8.8962682726,0.0,18.7433767983,22.9618409725,36.1313547159,0.583370017405,18.025,17.5229846985
 11/03  12:00:00,57.7313590974,6.01312885878,9.94673179021,0.0,18.5889407304,23.1597249699,41.670583705,0.29418620059,18.025,23.3513975044
 11/03  13:00:00,59.3806165529,6.13092860044,11.2316841847,0.0,18.7433767983,23.2517909448,35.5472799458,0.0,18.025,17.5222799458
 11/03  14:00:00,60.7009349596,6.19067184694,12.4922644745,0.0,18.7433767983,23.2517909448,41.377876732,0.0,18.025,23.352876732
 11/03  15:00:00,61.1373431797,6.27360629029,13.1356814792,0.0,18.7433767983,22.9618409725,35.5415107917,0.0,18.025,17.5165107917
 11/03  16:00:00,65.8938073101,6.37228501706,13.3421523906,0.0,18.7433767983,27.431320555,23.788887537,0.0,18.025,5.76388753702
 11/03  17:00:00,76.9494884529,6.56868419821,12.0130891195,0.0,17.6635504202,40.6971502883,5.77563529003,0.0,0.0,5.77563529003
 11/03  18:00:00,91.2379400096,6.71279404184,12.1163754062,0.0,27.5259009287,37.3340067412,11.6139525964,0.0238938013844,0.0,11.590058795
 11/03  19:00:00,94.6192467889,6.86726214829,13.018050271,0.0,33.8341110165,33.3544677425,11.6919292729,0.136763064782,0.0,11.5551662081
 11/03  20:00:00,103.926644134,7.06461174232,13.9739403936,0.0,36.5179666069,38.8247702939,12.943525005,1.39019946767,0.0,11.5533255373
 11/03  21:00:00,98.1819718347,7.07459598919,13.7340668422,0.0,32.965339924,36.8579353714,14.2302490943,2.62919465962,0.0,11.6010544347
 11/03  22:00:00,70.7351197218,6.61193472834,10.2972216725,0.0,25.6355707503,20.6438685092,16.0081633207,4.44200961999,0.0,11.5661537007
 11/03  23:00:00,47.3939613613,6.18928505577,6.93193334792,0.0,15.0252895274,11.7056064465,6.56773661271,6.54773661271,0.0,0.02
 11/03  24:00:00,40.4343982253,6.00714894888,5.18031228898,0.0,11.6412384099,10.0650221343,14.2543513587,8.49011799847,0.0,5.76423336024
 11/04  01:00:00,40.7571254713,5.93288315088,4.37856923462,0.0,12.8411359301,10.0650221343,15.1414735498,9.38334190124,0.0,5.75813164855
 11/04  02:00:00,34.9782404646,5.80544448576,3.34616409762,0.0,8.25718729233,10.0299323277,10.6199733505,10.5999733505,0.0,0.02
 11/04  03:00:00,34.3417279002,5.74078207005,2.77431406773,0.0,8.25718729233,10.0299323277,18.2336840067,12.475261511,0.0,5.75842249566
 11/04  04:00:00,35.6811007728,5.71154268121,2.53625846904,0.0,8.25718729233,11.6354268332,19.1237657004,13.3594680587,0.0,5.76429764171
 11/04  05:00:00,39.6153972346,5.68680440855,2.33693697029,0.0,8.71707943955,15.3327214929,19.6577370664,13.8876257725,0.0,5.77011129389
 11/04  06:00:00,60.3739783328,5.76636137211,2.91983978381,0.0,18.5082010057,25.6353820695,20.6006309675,14.8200579138,0.0,5.78057305369
 11/04  07:00:00,76.5715890511,5.97064512281,4.46155174819,0.0,19.4083231844,41.0650158608,25.8280127472,14.2250415744,0.0,11.6029711728
 11/04  08:00:00,99.2040528097,6.35842973193,8.48124154942,0.0,26.3286599382,57.9988325916,45.509392984,10.0392374983,0.0,35.4701554857
 11/04  09:00:00,84.02621042,6.09552891856,8.72054282918,0.0,26.3286599382,42.8504436482,57.0951336335,9.66654763644,18.025,29.4035859971
 11/04  10:00:00,57.7873397308,5.80303192762,6.76835618895,0.0,21.7447113004,23.4437158914,51.336469452,9.8582191415,18.025,23.4532503105
 11/04  11:00:00,55.3043480684,5.79885004108,6.75139633422,0.0,19.3027497915,23.426170988,49.951695227,8.52059529123,18.025,23.4060999357
 11/04  12:00:00,55.2936964056,5.78543578208,6.61209662917,0.0,19.1483137236,23.7250123474,49.0358812937,7.65697355323,18.025,23.3539077404
 11/04  13:00:00,55.505850341,5.80336495816,6.66077113409,0.0,19.3027497915,23.7161209604,39.4332549482,3.89321415234,18.025,17.5150407958
 11/04  14:00:00,56.7397593086,5.94961007844,7.74844195833,0.0,19.3027497915,23.7161209604,42.9312582178,1.54924466602,18.025,23.3570135518
 11/04  15:00:00,56.7967441418,5.99020539982,8.05477798033,0.0,19.3027497915,23.426170988,43.6892254824,2.31522249603,18.025,23.3490029863
 11/04  16:00:00,60.1647147024,5.95246537701,7.00916564713,0.0,19.3027497915,27.8956505705,20.4704060754,2.42540607545,18.025,0.02
 11/04  17:00:00,67.7663260316,6.05461020471,5.88610231611,0.0,18.2229234133,37.5968344597,9.22146025864,3.45146571772,0.0,5.76999454092
 11/04  18:00:00,90.8131470635,6.28551149655,7.21267934416,0.0,32.690315043,37.0816133363,18.9741015068,7.4426388308,0.0,11.531462676
 11/04  19:00:00,92.1585906361,6.4529527845,8.27891418046,0.0,36.8143715336,33.066984531,14.2354482344,8.448422714,0.0,5.78702552036
 11/04  20:00:00,98.6491821143,6.63437272155,9.3480053917,0.0,36.3493007332,38.7721355839,21.7974927194,10.2431920692,0.0,11.5543006503
 11/04  21:00:00,96.3732652203,6.63160430979,9.19272444184,0.0,36.1807251679,36.8228455648,16.8578602439,11.070020797,0.0,5.7878394468
 11/04  22:00:00,72.0206698641,6.252898505,6.53874112311,0.0,31.0351095914,20.6438685092,24.557880581,12.9550425391,0.0,11.6028380419
 11/04  23:00:00,46.6338692963,5.90831232106,4.05066729199,0.0,17.4250845679,11.7056064465,26.0917822039,14.548190682,0.0,11.543591522
 11/04  24:00:00,39.3372629713,5.79556925467,3.09485250232,0.0,12.8411359301,10.0650221343,21.6830574378,15.9187359944,0.0,5.76432144336
 11/05  01:00:00,38.886282181,5.73675343704,2.58443252851,0.0,12.925468867,10.100111941,17.8243038212,17.8043038212,0.0,0.02
 11/05  02:00:00,33.6811490034,5.66706766875,2.06801924811,0.0,8.34152022915,10.0650221343,25.4225095734,19.6641255122,0.0,5.75838406125
 11/05  03:00:00,33.3254330394,5.62351198816,1.75586359477,0.0,8.34152022915,10.0650221343,21.7299077641,21.7099077641,0.0,0.02
 11/05  04:00:00,34.6499281666,5.58926544846,1.50793606059,0.0,8.34152022915,11.6705166398,29.5793573458,23.8149557909,0.0,5.76440155487
 11/05  05:00:00,38.575235199,5.55858368925,1.30556542435,0.0,8.80141237637,15.3678112995,30.8871148286,25.1179743408,0.0,5.76914048776
 11/05  06:00:00,59.201126748,5.64113245849,1.87220256297,0.0,18.5082010057,25.6353820695,35.5858526366,24.0419474874,0.0,11.5439051492
 11/05  07:00:00,77.0803690508,5.81785781865,3.11967921208,0.0,19.4926561212,41.1001056674,34.6652053557,23.0640358385,0.0,11.6011695172
