Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  08:00:00,95.8677284627,6.04764019806,5.45568149281,0.0,26.3286599382,57.9988325916,54.5661507629,19.0995258233,0.0,35.4666249396
 11/05  09:00:00,82.0664639251,5.95007877931,7.02565252728,0.0,26.2443270014,42.8153538416,58.226906357,16.6752274357,18.025,23.5266789213
 11/05  10:00:00,57.3779535275,5.80054721787,6.36144378174,0.0,21.7447113004,23.4437158914,59.6293445564,12.2862955717,18.025,29.3180489848
 11/05  11:00:00,55.4534314506,5.84998111316,6.78962890713,0.0,19.3449162599,23.4437158914,49.2714395438,7.83974221586,18.025,23.406697328
 11/05  12:00:00,56.0548277134,5.91767279627,7.18127072059,0.0,19.190480192,23.7425572507,42.1585817697,6.609709964,18.025,17.5238718057
 11/05  13:00:00,56.486781546,5.97755279232,7.52722722715,0.0,19.260583323,23.698576057,43.7813849273,2.40208351845,18.025,23.3543014088
 11/05  14:00:00,56.9495204813,6.03687370838,7.93063805955,0.0,19.260583323,23.698576057,36.9456113248,1.40499718629,18.025,17.5156141385
 11/05  15:00:00,56.7880297046,6.05438174011,8.04159652791,0.0,19.260583323,23.4086260847,43.9654666193,2.58247233856,18.025,23.3579942807
 11/05  16:00:00,60.284367779,6.02077456989,7.1202110347,0.0,19.260583323,27.8781056672,26.5010354454,2.71181026473,18.025,5.76422518072
 11/05  17:00:00,67.601318338,6.08058971616,5.75481844122,0.0,18.1807569449,37.5792895564,9.61697264439,3.84676235782,0.0,5.77021028657
 11/05  18:00:00,90.094235594,6.25215307157,6.64654254489,0.0,32.6059821062,37.0465235296,14.866051638,9.08991858771,0.0,5.77613305028
 11/05  19:00:00,91.1885028733,6.37726016482,7.38450694202,0.0,36.8143715336,33.066984531,22.2735344935,10.719912465,0.0,11.5536220285
 11/05  20:00:00,97.4386237222,6.51924720885,8.13313843672,0.0,36.43363367,38.8072253906,19.6476423836,13.8606437561,0.0,5.78699862756
 11/05  21:00:00,94.7290557517,6.49325669201,7.80627034664,0.0,36.0963922311,36.7877557581,27.2885758252,15.7331936314,0.0,11.5553821939
 11/05  22:00:00,70.4437511415,6.11460011321,5.21952587182,0.0,30.9507766546,20.6087787026,29.3445340622,17.7414017297,0.0,11.6031323325
 11/05  23:00:00,45.5510223992,5.8022717777,3.07385497012,0.0,17.4250845679,11.7056064465,26.3654039383,20.5833344348,0.0,5.78206950356
 11/05  24:00:00,38.6896735471,5.72021389147,2.40318808565,0.0,12.925468867,10.100111941,28.5893791185,22.8253197172,0.0,5.7640594013
 11/06  01:00:00,36.9464740487,5.66845092018,2.03106535584,0.0,11.6412384099,10.0650221343,29.657951936,23.8938737694,0.0,5.76407816665
 11/06  02:00:00,34.9213989178,5.61059480611,1.6246068972,0.0,10.0992000411,10.047477231,26.5523261322,26.5323261322,0.0,0.02
 11/06  03:00:00,32.7123984102,5.56440654954,1.32134999102,0.0,8.25718729233,10.0299323277,32.8011520956,27.0425681946,0.0,5.75858390091
 11/06  04:00:00,32.4475299919,5.52894860671,1.09193828338,0.0,8.25718729233,10.0299323277,34.7281895811,28.9696501538,0.0,5.75853942732
 11/06  05:00:00,33.8627554188,5.50298760753,0.926459781722,0.0,8.25718729233,11.6354268332,29.6936489809,29.6736489809,0.0,0.02
 11/06  06:00:00,41.5083063025,5.50570567988,0.942797796778,0.0466420595847,12.1011305571,15.3678112995,40.9267843322,29.3824325474,0.0,11.5443517848
 11/06  07:00:00,72.95199139,5.75616204721,2.65408661767,0.0,19.7275818095,37.2640762949,41.9481989897,30.3450758752,0.0,11.6031231145
 11/06  08:00:00,85.7123820912,5.97058471888,4.13168482996,0.0,24.3117294858,51.2795993405,42.8210178404,25.353748264,0.0,17.4672695764
 11/06  09:00:00,73.6738663838,5.75901823781,3.58011146351,0.0,23.6694662846,40.6342015617,44.2884829426,14.8779620645,0.0,29.4105208781
 11/06  10:00:00,71.3593849387,5.81468088372,6.21747555196,0.0,23.6694662846,35.6302164847,51.2589293527,9.7767567161,18.025,23.4571726366
 11/06  11:00:00,53.4141064352,5.74029700038,5.94339240557,0.0,18.7433767983,22.9618409725,48.9817474727,7.5464726287,18.025,23.4102748441
 11/06  12:00:00,53.8786862995,5.79030207968,6.36031482927,0.0,18.7433767983,22.9618409725,46.345752632,4.96091369019,18.025,23.3598389418
 11/06  13:00:00,54.4333788898,5.85266758229,6.80919266207,0.0,18.5889407304,23.1597249699,40.2242544783,4.6794565279,18.025,17.5197979504
 11/06  14:00:00,54.9868276683,5.90951498106,7.05929709808,0.0,18.7433767983,23.2517909448,42.4587481207,1.07382653603,18.025,23.3599215847
 11/06  15:00:00,55.3043152499,5.93322325874,7.35307333872,0.0,18.7433767983,23.2517909448,41.6867526154,0.309491589209,18.025,23.3522610262
 11/06  16:00:00,54.9514495613,5.91664564346,7.30673226737,0.0,18.7433767983,22.9618409725,36.9476030353,1.40051542457,18.025,17.5220876107
 11/06  17:00:00,58.1740989254,5.86630337966,6.12840601547,0.0,18.7433767983,27.431320555,26.1804874652,2.39124803565,18.025,5.76423942954
 11/06  18:00:00,76.7813637525,5.97637969675,4.90124353002,0.0,17.6635504202,40.6971502883,9.7319112551,3.95583844486,0.0,5.77607281024
 11/06  19:00:00,83.857238801,6.06735299587,5.38106611528,0.0,27.5259009287,37.3340067412,20.5505555211,8.95904646221,0.0,11.5915090589
 11/06  20:00:00,87.1254297575,6.18222629532,6.20923031919,0.0,33.8341110165,33.3544677425,20.8033799284,9.24790240367,0.0,11.5554775247
 11/06  21:00:00,96.7426812206,6.38375922151,7.47079577668,0.0,36.5179666069,38.8247702939,15.9077312634,10.1205614473,0.0,5.78716981615
 11/06  22:00:00,91.4842348245,6.42850811162,7.6823634159,0.0,32.965339924,36.8579353714,28.0694511702,10.6744343318,0.0,17.3950168384
 11/06  23:00:00,64.9716729556,6.05420139305,5.09146852035,0.0,25.6355707503,20.6438685092,18.4467258781,12.652757997,0.0,5.79396788114
 11/06  24:00:00,43.1509091164,5.78617939544,3.09196395379,0.0,15.0252895274,11.7056064465,20.0421946644,14.2717956621,0.0,5.77039900233
 11/07  01:00:00,37.4032166766,5.71044775032,2.44580713746,0.0,11.6412384099,10.0650221343,20.3977421714,14.6332024319,0.0,5.76453973949
 11/07  02:00:00,35.4506584493,5.66884218359,2.09561041414,0.0,10.0992000411,10.047477231,20.6846623887,14.9261641551,0.0,5.75849823356
 11/07  03:00:00,33.2897737783,5.63072938196,1.83239962931,0.0,8.25718729233,10.0299323277,15.2173106903,15.1973106903,0.0,0.02
 11/07  04:00:00,33.1115485087,5.60778178825,1.67712093036,0.0,8.25718729233,10.0299323277,21.1973121009,15.4388320609,0.0,5.75848003997
 11/07  05:00:00,34.6093177734,5.5933878607,1.58261242824,0.0,8.25718729233,11.6354268332,21.4106220571,15.6461538109,0.0,5.76446824625
 11/07  06:00:00,42.2930639319,5.60620465843,1.67369139768,0.0,12.1011305571,15.3678112995,21.6737690052,15.8915782878,0.0,5.78219071746
 11/07  07:00:00,74.1626311449,5.90207229373,3.71879228048,0.0,19.7275818095,37.2640762949,33.0976473187,15.7009546191,0.0,17.3966926996
 11/07  08:00:00,87.4417379683,6.16140713187,5.67019584364,0.0,24.3117294858,51.2795993405,31.3471879884,13.87812742,0.0,17.4690605684
 11/07  09:00:00,74.8784034208,5.82197301347,4.72167826739,0.0,23.6694662846,40.6342015617,32.2477025848,8.71332227379,0.0,23.534380311
 11/07  10:00:00,71.7811601538,5.78409781004,6.66982120969,0.0,23.6694662846,35.6302164847,55.1762998462,7.83698386634,18.025,29.3143159799
 11/07  11:00:00,53.0184876289,5.63071319908,5.65734852031,0.0,18.7433767983,22.9618409725,49.6771431562,8.24235825514,18.025,23.4097849011
 11/07  12:00:00,53.2037049977,5.63727049954,5.83836000152,0.0,18.7433767983,22.9618409725,41.6913604386,6.139205561,18.025,17.5271548776
 11/07  13:00:00,54.0003566332,5.68884487534,6.53999131864,0.0,18.5889407304,23.1597249699,45.5509893586,4.16650064977,18.025,23.3594887088
 11/07  14:00:00,54.2449344591,5.69294707786,6.53396112256,0.0,18.7433767983,23.2517909448,42.4976811113,1.11920689196,18.025,23.3534742193
 11/07  15:00:00,55.1149939432,5.74584857204,7.35112056924,0.0,18.7433767983,23.2517909448,35.6752597349,0.127436868237,18.025,17.5228228666
 11/07  16:00:00,56.2890680118,5.85663410968,8.70436149789,0.0,18.7433767983,22.9618409725,41.3814007134,0.0,18.025,23.3564007134
 11/07  17:00:00,59.871390912,5.85694941557,7.83503775743,0.0,18.7433767983,27.431320555,23.980025733,0.191315647913,18.025,5.76371008508
 11/07  18:00:00,79.0990778995,6.08465545986,7.11066610835,0.0,17.6635504202,40.6971502883,6.91038085321,1.13410524986,0.0,5.77627560335
 11/07  19:00:00,86.7966987791,6.27363576025,8.11422416173,0.0,27.5259009287,37.3340067412,14.2935905397,2.70215886575,0.0,11.5914316739
 11/07  20:00:00,90.3882779097,6.43220271386,9.222093923,0.0,33.8341110165,33.3544677425,9.62911638654,3.84168687797,0.0,5.78742950857
 11/07  21:00:00,100.431887497,6.68784976236,10.855897182,0.0,36.5179666069,38.8247702939,16.9449987893,5.38960317462,0.0,11.5553956147
 11/07  22:00:00,94.97715918,6.72732144565,10.876457165,0.0,32.965339924,36.8579353714,18.1790825845,6.57571519469,0.0,11.6033673898
 11/07  23:00:00,67.6499363427,6.27830701283,7.54561045167,0.0,25.6355707503,20.6438685092,18.9503918641,7.38181494479,0.0,11.5685769193
 11/07  24:00:00,45.0461312202,5.92998744648,4.84337083954,0.0,15.0252895274,11.7056064465,14.0692284278,8.29873301551,0.0,5.77049541228
 11/08  01:00:00,38.8580808309,5.82228967761,3.78882160154,0.0,11.6412384099,10.0650221343,14.3244182051,8.55989385058,0.0,5.76452435448
 11/08  02:00:00,36.5499847148,5.75807701732,3.10570126319,0.0,10.0992000411,10.047477231,8.80829848904,8.78829848904,0.0,0.02
 11/08  03:00:00,34.1749963243,5.71193820129,2.63640781594,0.0,8.25718729233,10.0299323277,15.1835838314,9.42511515484,0.0,5.75846867652
 11/08  04:00:00,33.934235053,5.68750956688,2.42007321577,0.0,8.25718729233,10.0299323277,16.0422663248,10.284166745,0.0,5.75809957983
 11/08  05:00:00,35.4027713218,5.67208681882,2.29736409862,0.0,8.25718729233,11.6354268332,10.7802897163,10.7602897163,0.0,0.02
 11/08  06:00:00,42.9906159332,5.67845727219,2.29897729722,0.0,12.1011305571,15.3678112995,23.5216472424,11.9768623905,0.0,11.544784852
 11/08  07:00:00,75.4478654624,6.03106926213,4.8750174397,0.0,19.7275818095,37.2640762949,22.9710111369,11.3660320051,0.0,11.6049791318
 11/08  08:00:00,90.0295829649,6.42224313144,7.99718031538,0.0,24.3117294858,51.2795993405,26.6499408502,9.17932589236,0.0,17.4706149578
 11/08  09:00:00,76.7448866966,5.95490787781,6.4552101846,0.0,23.6694662846,40.6342015617,33.7554766544,4.33804730663,0.0,29.4174293477
 11/08  10:00:00,74.2749350776,5.95874255301,8.98893729841,0.0,23.6694662846,35.6302164847,42.924999369,1.43917231695,18.025,23.4608270521
 11/08  11:00:00,55.5262143361,5.78681992995,8.00896193409,0.0,18.7433767983,22.9618409725,43.1589094073,1.71986840281,18.025,23.4140410045
 11/08  12:00:00,56.7034560189,5.85323879633,9.12213708829,0.0,18.7433767983,22.9618409725,41.6356387085,0.248741338388,18.025,23.3618973701
 11/08  13:00:00,57.7718580521,5.91185062651,10.0884796065,0.0,18.5889407304,23.1597249699,41.381064329,0.0,18.025,23.356064329
 11/08  14:00:00,58.1314445573,5.95596829806,10.1574436316,0.0,18.7433767983,23.2517909448,35.5534264838,0.0,18.025,17.5284264838
 11/08  15:00:00,59.4584548416,6.06524215591,11.3751859861,0.0,18.7433767983,23.2517909448,41.3840122268,0.0,18.025,23.3590122268
 11/08  16:00:00,58.8107950514,6.05026626477,11.0324454043,0.0,18.7433767983,22.9618409725,41.3789947405,0.0,18.025,23.3539947405
 11/08  17:00:00,62.6617595502,6.08701450847,10.3953437599,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 11/08  18:00:00,82.4337597697,6.36609599963,10.1639012284,0.0,17.6635504202,40.6971502883,11.5314327407,0.0,0.0,11.5314327407
 11/08  19:00:00,90.0740286591,6.56436871794,11.1008063723,0.0,27.5259009287,37.3340067412,11.669681307,0.0772147957748,0.0,11.5924665112
 11/08  20:00:00,93.7212389952,6.7390828584,12.2481637016,0.0,33.8341110165,33.3544677425,6.17714568538,0.389030909377,0.0,5.78811477601
 11/08  21:00:00,103.818025911,7.00739070148,13.92248217,0.0,36.5179666069,38.8247702939,12.3329169585,0.778069720923,0.0,11.5548472376
 11/08  22:00:00,98.7367820475,7.07926844365,14.2841163342,0.0,32.965339924,36.8579353714,12.4710512671,0.86674651547,0.0,11.6043047517
 11/08  23:00:00,71.3046594665,6.62275951103,10.8558663152,0.0,25.6355707503,20.6438685092,12.9328315252,1.36377612713,0.0,11.5690553981
 11/08  24:00:00,48.2575323363,6.23089713141,7.7538545643,0.0,15.0252895274,11.7056064465,7.45780305228,1.68724042993,0.0,5.77056262234
 11/09  01:00:00,42.0547745536,6.11556769829,6.69223297462,0.0,11.6412384099,10.0650221343,7.26818767736,1.50466822837,0.0,5.76351944899
 11/09  02:00:00,39.939397428,6.0604037743,6.19278313095,0.0,10.0992000411,10.047477231,1.2729992323,1.2529992323,0.0,0.02
 11/09  03:00:00,37.2942665477,5.98524716995,5.48236214878,0.0,8.25718729233,10.0299323277,7.57939477895,1.82063420544,0.0,5.7587605735
 11/09  04:00:00,36.7693747734,5.93887709167,5.00384456986,0.0,8.25718729233,10.0299323277,2.56955407186,2.54955407186,0.0,0.02
 11/09  05:00:00,38.1595491262,5.91669245212,4.80952929893,0.0,8.25718729233,11.6354268332,8.48768381234,2.72409682345,0.0,5.76358698889
 11/09  06:00:00,46.4707581042,5.9790749699,5.47849036425,0.0,12.1011305571,15.3678112995,13.0787068886,1.5336674426,0.0,11.545039446
 11/09  07:00:00,81.234123565,6.57341986935,10.1189067432,0.0,19.7275818095,37.2640762949,12.7943877093,1.1901435257,0.0,11.6042441836
 11/09  08:00:00,95.8420376402,6.96221109115,13.2696418676,0.0,24.3117294858,51.2795993405,18.3605665335,0.889263894955,0.0,17.4713026385
 11/09  09:00:00,82.2376474943,6.40154417812,11.5013179923,0.0,23.6694662846,40.6342015617,29.4186729952,0.0,0.0,29.4186729952
 11/09  10:00:00,78.6108627197,6.32391812244,12.9596821624,0.0,23.6694662846,35.6302164847,41.4848636279,0.0,18.025,23.4598636279
 11/09  11:00:00,59.1099575249,6.0599596786,11.3195539567,0.0,18.7433767983,22.9618409725,41.4403412848,0.0,18.025,23.4153412848
 11/09  12:00:00,59.0405903312,6.04647755342,11.266026202,0.0,18.7433767983,22.9618409725,41.3892189476,0.0,18.025,23.3642189476
 11/09  13:00:00,59.3864285065,6.04337807879,11.5715147276,0.0,18.5889407304,23.1597249699,40.1323945619,0.0,18.025,22.1073945619
 11/09  14:00:00,59.5333413083,6.07108189022,11.4442259854,0.0,18.7433767983,23.2517909448,36.8019756317,0.0,18.025,18.7769756317
 11/09  15:00:00,59.6613536907,6.08115995649,11.5621589506,0.0,18.7433767983,23.2517909448,41.3822769249,0.0,18.025,23.3572769249
 11/09  16:00:00,59.9128807065,6.11033885645,12.0744514782,0.0,18.7433767983,22.9618409725,35.5484355019,0.0,18.025,17.5234355019
 11/09  17:00:00,64.2068648716,6.15892659411,11.8685333305,0.0,18.7433767983,27.431320555,23.7894732173,0.0,18.025,5.76447321731
 11/09  18:00:00,83.5933697838,6.42567804769,11.2639243828,0.0,17.6635504202,40.6971502883,5.77557307943,0.0,0.0,5.77557307943
 11/09  19:00:00,90.8058976709,6.60588783677,11.7911407384,0.0,27.5259009287,37.3340067412,15.6860870996,0.0244570811926,0.0,15.6616300185
 11/09  20:00:00,94.3277531863,6.77426715604,12.8194800434,0.0,33.8341110165,33.3544677425,7.49970433056,0.0,0.0,7.49970433056
 11/09  21:00:00,103.658835755,6.99988787265,13.7707840824,0.0,36.5179666069,38.8247702939,12.4482428563,0.892236596046,0.0,11.5560062602
 11/09  22:00:00,97.4602144173,6.97516534894,13.1116335221,0.0,32.965339924,36.8579353714,14.2497821924,2.64455045365,0.0,11.6052317388
 11/09  23:00:00,69.4977822378,6.47715251039,9.19458321303,0.0,25.6355707503,20.6438685092,17.2184379484,5.64985940081,0.0,11.5685785476
 11/09  24:00:00,46.292503501,6.08146917414,5.93824618314,0.0,15.0252895274,11.7056064465,13.9938016266,8.22306825634,0.0,5.77073337028
 11/10  01:00:00,39.6299344776,5.92692726013,4.45602846644,0.0,11.6412384099,10.0650221343,9.58879764978,9.56879764978,0.0,0.02
 11/10  02:00:00,37.0247756016,5.8283587955,3.51020038441,0.0,10.0992000411,10.047477231,16.4016660768,10.6428863984,0.0,5.75877967833
 11/10  03:00:00,34.315083663,5.73790489209,2.75051720319,0.0,8.25718729233,10.0299323277,18.0222365661,12.263429955,0.0,5.75880661108
 11/10  04:00:00,33.913546156,5.69522739764,2.39166184325,0.0,8.25718729233,10.0299323277,14.2209003028,14.2009003028,0.0,0.02
 11/10  05:00:00,35.2730465829,5.66778631615,2.17192612092,0.0,8.25718729233,11.6354268332,21.3537845519,15.5889935116,0.0,5.76479104031
 11/10  06:00:00,42.8997995051,5.6762209569,2.21037592146,0.0,12.1011305571,15.3678112995,27.3194223649,15.7743104319,0.0,11.545111933
 11/10  07:00:00,74.8604615058,5.98492205016,4.33372359954,0.0,19.7275818095,37.2640762949,27.9118211603,16.3076577983,0.0,11.604163362
 11/10  08:00:00,88.794447064,6.32707159633,6.85716681074,0.0,24.3117294858,51.2795993405,32.5149318409,15.0447827587,0.0,17.4701490822
 11/10  09:00:00,75.1355545359,5.86189829726,4.93885548495,0.0,23.6694662846,40.6342015617,40.2329591009,10.8121248114,0.0,29.4208342895
 11/10  10:00:00,71.8978219653,5.81495009744,6.7555978149,0.0,23.6694662846,35.6302164847,51.1258867379,9.63867748412,18.025,23.4622092538
 11/10  11:00:00,53.0545563233,5.65821685452,5.66588678069,0.0,18.7433767983,22.9618409725,51.8782059274,10.4384296411,18.025,23.4147762863
 11/10  12:00:00,52.5948869737,5.62651571501,5.24027897405,0.0,18.7433767983,22.9618409725,53.1517181104,11.7616141237,18.025,23.3651039867
 11/10  13:00:00,52.3698363922,5.60780352074,4.99049157265,0.0,18.5889407304,23.1597249699,52.568860968,11.1860198779,18.025,23.3578410901
 11/10  14:00:00,52.2607290872,5.59507066719,4.6476187867,0.0,18.7433767983,23.2517909448,46.111428962,10.5577105144,18.025,17.5287184476
 11/10  15:00:00,52.1040970683,5.58240063889,4.50365644415,0.0,18.7433767983,23.2517909448,51.8656785336,10.4817832884,18.025,23.3588952452
 11/10  16:00:00,51.7845694943,5.58201672292,4.47445677738,0.0,18.7433767983,22.9618409725,47.2359203452,11.6912672729,18.025,17.5196530723
 11/10  17:00:00,55.5405964822,5.59540503932,3.76578036087,0.0,18.7433767983,27.431320555,35.3700990685,11.5806471866,18.025,5.7644518819
 11/10  18:00:00,74.6251763442,5.73492562627,2.98647360338,0.0,17.6635504202,40.6971502883,17.5109036607,11.7352426897,0.0,5.77566097098
 11/10  19:00:00,82.0417636152,5.83606446326,3.79681358551,0.0,27.5259009287,37.3340067412,31.955081226,14.5748240267,0.0,17.3802571994
 11/10  20:00:00,85.1117498822,5.92707164677,4.45066122536,0.0,33.8341110165,33.3544677425,20.6558193305,14.8676415256,0.0,5.78817780485
 11/10  21:00:00,94.7082593153,6.1239944373,5.69608810368,0.0,36.5179666069,38.8247702939,27.846391846,16.2913330463,0.0,11.5550587997
 11/10  22:00:00,89.7227790624,6.20621881142,6.14312788632,0.0,32.965339924,36.8579353714,28.3642603946,16.7592413685,0.0,11.6050190262
 11/10  23:00:00,63.4965849336,5.8780236505,3.79250122798,0.0,25.6355707503,20.6438685092,29.1355490798,17.5659045717,0.0,11.5696445081
 11/10  24:00:00,42.3265874995,5.6871732133,2.3666186747,0.0,15.0252895274,11.7056064465,24.2287225254,18.458140182,0.0,5.77058234333
 11/11  01:00:00,38.1320622342,5.6390697371,1.92668655149,0.0,12.925468867,10.100111941,24.4880910081,18.7231731194,0.0,5.76491788863
 11/11  02:00:00,37.9340092353,5.61587845006,1.75300774543,0.0,12.925468867,10.100111941,18.948523563,18.928523563,0.0,0.02
 11/11  03:00:00,32.9049124581,5.56472484804,1.3940987752,0.0,8.34152022915,10.0650221343,24.8997338128,19.1408327494,0.0,5.75890106332
 11/11  04:00:00,32.696234307,5.53925940817,1.21089006906,0.0,8.34152022915,10.0650221343,19.4210568066,19.4010568066,0.0,0.02
 11/11  05:00:00,34.1732489788,5.52378460825,1.09670248342,0.0,8.34152022915,11.6705166398,25.3774719177,19.6125928475,0.0,5.76487907017
 11/11  06:00:00,38.2654495335,5.51439785712,1.03992124918,0.0,8.80141237637,15.3678112995,24.6003327546,18.8294087631,0.0,5.77092399155
 11/11  07:00:00,58.9684968022,5.60502182459,1.67561930842,0.0,18.5082010057,25.6353820695,29.7467626206,18.2008775751,0.0,11.5458850455
 11/11  08:00:00,69.5879287522,5.80616496687,3.1748265725,0.0,19.4926561212,41.1001056674,28.3810424619,16.7745719646,0.0,11.6064704973
 11/11  09:00:00,96.7927704477,6.10000971715,6.32821340023,0.0,26.3286599382,57.9988325916,47.3193728996,11.8245622463,0.0,35.4948106533
 11/11  10:00:00,82.6690168889,5.96997654671,7.608207447,0.0,26.2443270014,42.8153538416,56.6833868072,9.24045479234,18.025,29.4179320148
 11/11  11:00:00,57.1751902516,5.7492160936,6.20994393536,0.0,21.7447113004,23.4437158914,50.5070978423,9.0145966603,18.025,23.467501182
 11/11  12:00:00,54.6211008606,5.74432491853,6.0629015338,0.0,19.3449162599,23.4437158914,50.4264517407,8.98626592385,18.025,23.4151858168
 11/11  13:00:00,54.8279047912,5.76333524562,6.10865393711,0.0,19.190480192,23.7425572507,49.6821466085,8.29689426109,18.025,23.3602523474
 11/11  14:00:00,55.0501734303,5.79767622903,6.27045408576,0.0,19.260583323,23.698576057,39.9588938659,4.41325775438,18.025,17.5206361116
 11/11  15:00:00,54.996823402,5.79741694487,6.21737068049,0.0,19.260583323,23.698576057,46.0823247615,4.69140276021,18.025,23.3659220012
 11/11  16:00:00,54.4500448281,5.77174099395,5.98621555547,0.0,19.260583323,23.4086260847,48.0229516032,6.63877688408,18.025,23.3591747191
 11/11  17:00:00,57.6704177975,5.72002951906,4.80697070928,0.0,19.260583323,27.8781056672,31.6084295,7.8186982671,18.025,5.76473123291
 11/11  18:00:00,72.6397231538,5.80352575686,3.53424157784,0.0,18.1807569449,37.5792895564,15.4573979761,9.68655559387,0.0,5.77084238225
 11/11  19:00:00,87.9594895134,5.99104506799,4.77284878366,0.0,32.6059821062,37.0465235296,19.5255958827,13.7488952261,0.0,5.77670065658
 11/11  20:00:00,89.2570715452,6.13516707627,5.69509829086,0.0,36.8143715336,33.066984531,20.4666813838,14.6793401616,0.0,5.78734122221
 11/11  21:00:00,95.779442121,6.30341251597,6.68971717721,0.0,36.43363367,38.8072253906,28.5143709704,16.9571360953,0.0,11.5572348751
 11/11  22:00:00,93.311742304,6.3080562863,6.57408860792,0.0,36.0963922311,36.7877557581,23.8754726995,18.0864705232,0.0,5.78900217635
 11/11  23:00:00,69.251327889,5.96001881822,4.18157625988,0.0,30.9507766546,20.6087787026,37.5580328709,20.1584681335,0.0,17.3995647374
 11/11  24:00:00,44.7799185083,5.70806989835,2.39689025833,0.0,17.4250845679,11.7056064465,28.77816179,22.9952012862,0.0,5.78296050383
 11/12  01:00:00,38.1578847376,5.65145511424,1.94011632657,0.0,12.925468867,10.100111941,29.805794907,24.0409636267,0.0,5.76483128031
 11/12  02:00:00,37.8308086077,5.61139173125,1.65428656148,0.0,12.925468867,10.100111941,31.2269244238,25.4682233926,0.0,5.75870103116
 11/12  03:00:00,32.7869978037,5.5558376469,1.28507151754,0.0,8.34152022915,10.0650221343,26.4376362222,26.4176362222,0.0,0.02
 11/12  04:00:00,32.5770617584,5.52784833991,1.10312029119,0.0,8.34152022915,10.0650221343,32.457388278,26.6986270507,0.0,5.75876122728
 11/12  05:00:00,34.0663876515,5.51167388955,1.00194543422,0.0,8.34152022915,11.6705166398,31.6118397748,25.8470518265,0.0,5.76478794829
 11/12  06:00:00,38.1275294145,5.49761682011,0.914777028742,0.00399750006242,8.80141237637,15.3678112995,30.4144892573,24.6438265616,0.0,5.77066269571
 11/12  07:00:00,58.719592378,5.57476111098,1.45696951829,0.0,18.5082010057,25.6353820695,29.7233632468,23.9411287849,0.0,5.78223446192
 11/12  08:00:00,69.1386581161,5.76179357613,2.76990893421,0.0,19.4926561212,41.1001056674,34.4890663983,22.88291209,0.0,11.6061543083
 11/12  09:00:00,95.6428417989,6.00496272606,5.2733082483,0.0,26.3286599382,57.9988325916,52.606578488,17.1079050642,0.0,35.4986734237
 11/12  10:00:00,81.0383896477,5.82411264543,6.12343193962,0.0,26.2443270014,42.8153538416,63.9508277853,16.5010779094,18.025,29.4247498759
 11/12  11:00:00,55.4437004027,5.59152091295,4.63613382543,0.0,21.7447113004,23.4437158914,64.2180091184,16.8635328555,18.025,29.3294762629
 11/12  12:00:00,52.8847608171,5.57545602059,4.49542194666,0.0,19.3449162599,23.4437158914,57.1341616779,15.6937994719,18.025,23.415362206
 11/12  13:00:00,53.0108967954,5.59338083428,4.46159186067,0.0,19.190480192,23.7425572507,50.0072362648,14.4519015831,18.025,17.5303346816
 11/12  14:00:00,53.6007480861,5.6633607298,4.95534596953,0.0,19.260583323,23.698576057,51.1713849264,9.78230096745,18.025,23.364083959
 11/12  15:00:00,53.5984468945,5.65996500507,4.95643518409,0.0,19.260583323,23.698576057,50.4379652651,9.05542200867,18.025,23.3575432565
 11/12  16:00:00,53.0748376752,5.63041667431,4.75232512704,0.0,19.260583323,23.4086260847,46.0849029318,10.5321833933,18.025,17.5277195385
 11/12  17:00:00,56.4118168583,5.59609348686,3.67230560309,0.0,19.260583323,27.8781056672,35.3787186615,11.589059379,18.025,5.76465928257
 11/12  18:00:00,71.4878414426,5.68139666019,2.50448617604,0.0,18.1807569449,37.5792895564,18.1490955142,12.3781759962,0.0,5.77091951794
 11/12  19:00:00,86.5227729952,5.82577523991,3.50139687968,0.0,32.6059821062,37.0465235296,22.580318656,16.8033517714,0.0,5.77696688457
 11/12  20:00:00,87.5038550719,5.93273019427,4.14430397278,0.0,36.8143715336,33.066984531,30.3151677419,18.7568439424,0.0,11.5583237995
 11/12  21:00:00,94.0945909293,6.10025370671,5.20801676243,0.0,36.43363367,38.8072253906,25.8058686025,20.0178248839,0.0,5.78804371862
 11/12  22:00:00,91.6865099747,6.10451051995,5.15238827193,0.0,36.0963922311,36.7877557581,33.1892272001,21.6310256882,0.0,11.5582015119
 11/12  23:00:00,68.2184948009,5.833316285,3.27543004785,0.0,30.9507766546,20.6087787026,34.9442918099,23.3384200743,0.0,11.6058717357
 11/12  24:00:00,44.1909262153,5.63779374822,1.87815907076,0.0,17.4250845679,11.7056064465,35.8567110423,24.31040972,0.0,11.5463013223
 11/13  01:00:00,36.2411223778,5.5727798415,1.42134558549,0.0,11.6412384099,10.0650221343,31.5255893748,25.7606131461,0.0,5.7649762287
 11/13  02:00:00,34.3496412033,5.52912783733,1.12448677653,0.00979793024177,10.0992000411,10.047477231,26.7332503511,26.7132503511,0.0,0.02
 11/13  03:00:00,32.3123951675,5.49001196162,0.807741339967,0.187967054608,8.25718729233,10.0299323277,35.1896258412,29.4306790403,0.0,5.75894680088
 11/13  04:00:00,32.3390997011,5.47677116047,0.671621877344,0.364035888803,8.25718729233,10.0299323277,28.9984639636,28.9784639636,0.0,0.02
 11/13  05:00:00,33.9907253061,5.46762781004,0.55801308219,0.531733363668,8.25718729233,11.6354268332,34.9216855719,29.1565497382,0.0,5.76513583367
 11/13  06:00:00,41.7289392039,5.4785263256,0.592864942521,0.644314906433,12.1011305571,15.3678112995,40.8202686056,29.2746799174,0.0,11.5455886882
 11/13  07:00:00,72.9353621282,5.72566041475,2.49244766,0.175385821645,19.7275818095,37.2640762949,39.9598296203,28.3536908184,0.0,11.606138802
 11/13  08:00:00,85.5571805501,5.93180030839,3.97634357835,0.0387573213866,24.3117294858,51.2795993405,41.418112074,23.9428201924,0.0,17.4752918816
 11/13  09:00:00,72.9334793804,5.64628057073,2.81041147831,0.141938783128,23.6694662846,40.6342015617,45.3474525631,15.91990798,0.0,29.4275445831
 11/13  10:00:00,70.0055724969,5.62442775626,4.88939551478,0.164436212474,23.6694662846,35.6302164847,54.5559755165,13.063333248,18.025,23.4676422685
 11/13  11:00:00,51.7544754231,5.50458114462,4.13038192668,0.389036372324,18.7433767983,22.9618409725,53.6805513696,12.2336731763,18.025,23.4218781933
 11/13  12:00:00,51.6489352966,5.49751334635,4.05152194589,0.37179205276,18.7433767983,22.9618409725,52.3969901029,11.0022179036,18.025,23.3697721993
 11/13  13:00:00,51.6070335943,5.49316526563,4.0214713012,0.320841741864,18.5889407304,23.1597249699,50.5557900816,9.16769896556,18.025,23.363091116
 11/13  14:00:00,51.6766242384,5.49565566795,3.92684741025,0.236058551771,18.7433767983,23.2517909448,46.5730738431,7.39000993137,18.025,21.1580639117
 11/13  15:00:00,51.819883159,5.50609021013,4.18598310374,0.109753242605,18.7433767983,23.2517909448,42.5107482757,4.75267386375,18.025,19.733074412
 11/13  16:00:00,51.7485136704,5.52634951674,4.47027863092,0.023778864132,18.7433767983,22.9618409725,46.0948896056,4.70660599184,18.025,23.3632836137
 11/13  17:00:00,55.4228562432,5.53148179076,3.71193509144,0.0,18.7433767983,27.431320555,29.4178422443,5.62811270944,18.025,5.76472953489
 11/13  18:00:00,74.4740931483,5.67026073028,2.90002291674,0.0,17.6635504202,40.6971502883,12.8374014438,7.06037857757,0.0,5.77702286624
 11/13  19:00:00,81.7904481833,5.77201100401,3.60950104876,0.0,27.5259009287,37.3340067412,21.980070102,10.3851079472,0.0,11.5949621549
 11/13  20:00:00,84.8145402783,5.85998407804,4.22050331392,0.0,33.8341110165,33.3544677425,23.1384008191,11.5814873314,0.0,11.5569134877
 11/13  21:00:00,94.2009550008,6.02877934455,5.28396481431,0.0,36.5179666069,38.8247702939,19.085041958,13.2961934501,0.0,5.78884850796
 11/13  22:00:00,89.0135373691,6.08545473413,5.55459273245,0.0,32.965339924,36.8579353714,29.411788039,13.7152553558,0.0,15.6965326833
 11/13  23:00:00,63.1344174983,5.81102919679,3.49729213854,0.0,25.6355707503,20.6438685092,22.1131445349,14.6199263701,0.0,7.49321816481
 11/13  24:00:00,41.8052082686,5.61844656896,1.91394429061,0.0,15.0252895274,11.7056064465,22.2395926194,16.4683874624,0.0,5.77120515706
 11/14  01:00:00,36.1684293932,5.55820844766,1.36321680706,0.0,11.6412384099,10.0650221343,24.0271570909,18.2620155401,0.0,5.76514155081
 11/14  02:00:00,34.3264465695,5.52372538264,1.11648450177,0.0,10.0992000411,10.047477231,24.9401185803,19.1810069544,0.0,5.75911162588
 11/14  03:00:00,32.1979588735,5.48906274007,0.868742665181,0.0134789404573,8.25718729233,10.0299323277,20.5741387215,20.5541387215,0.0,0.02
 11/14  04:00:00,32.0372954663,5.45962345806,0.632107206275,0.118886767791,8.25718729233,10.0299323277,29.4288758771,23.6700353112,0.0,5.75884056595
 11/14  05:00:00,33.6045823268,5.43954430689,0.443832481919,0.287846890337,8.25718729233,11.6354268332,32.3154491405,26.5502389797,0.0,5.76521016082
 11/14  06:00:00,41.290265058,5.43980678858,0.408178040649,0.429039723267,12.1011305571,15.3678112995,34.721267453,28.9389271164,0.0,5.78234033659
 11/14  07:00:00,72.4634019524,5.67422309689,2.16889516558,0.0783935807346,19.7275818095,37.2640762949,48.1249924016,30.7226769748,0.0,17.4023154268
 11/14  08:00:00,85.0057565204,5.86281971082,3.48594501591,0.0466906444804,24.3117294858,51.2795993405,46.8149213055,29.3385078813,0.0,17.4764134242
 11/14  09:00:00,72.5045043994,5.61660949424,2.41540630889,0.137625055486,23.6694662846,40.6342015617,50.0786842866,20.6490385306,0.0,29.429645756
 11/14  10:00:00,69.414608225,5.59306523192,4.30177066502,0.192452289254,23.6694662846,35.6302164847,59.4195748801,17.9269492633,18.025,23.4676256169
 11/14  11:00:00,51.2763996866,5.48547420066,3.55020587256,0.510232274749,18.7433767983,22.9618409725,59.9520156192,18.5061728554,18.025,23.4208427638
 11/14  12:00:00,51.0550075978,5.46363081085,3.26160423387,0.601658081909,18.7433767983,22.9618409725,60.47900533,19.0828323534,18.025,23.3711729765
 11/14  13:00:00,50.8250929193,5.45052840737,2.98366273269,0.619337140202,18.5889407304,23.1597249699,54.0043688506,18.0689527405,18.025,17.9104161101
 11/14  14:00:00,50.9690954211,5.44529824758,2.89838280099,0.607352659714,18.7433767983,23.2517909448,58.4728820675,17.4590155181,18.025,22.9888665494
 11/14  15:00:00,50.9135070584,5.4408831306,2.8828847302,0.571676717472,18.7433767983,23.2517909448,57.7737990547,16.3842109355,18.025,23.3645881193
 11/14  16:00:00,50.6280515346,5.4394714058,2.86601204917,0.594450259767,18.7433767983,22.9618409725,59.4001659947,18.0167502009,18.025,23.3584157938
 11/14  17:00:00,54.3359412823,5.44641323139,2.09918646215,0.610905430335,18.7433767983,27.431320555,36.6219561375,18.5769561375,18.025,0.02
 11/14  18:00:00,73.1939830112,5.56408466613,1.38756109167,0.338522004457,17.6635504202,40.6971502883,30.2755839478,18.7413952473,0.0,11.5341887005
 11/14  19:00:00,80.274109761,5.63789240163,2.06465309948,0.162613360875,27.5259009287,37.3340067412,33.6584384974,22.0633244196,0.0,11.5951140778
 11/14  20:00:00,83.1230902605,5.70524249788,2.59871510948,0.0850696138856,33.8341110165,33.3544677425,28.6802844711,22.8906832021,0.0,5.78960126906
 11/14  21:00:00,92.2632102051,5.83767379177,3.46555269662,0.0717592198146,36.5179666069,38.8247702939,37.2060534648,25.6479534754,0.0,11.5580999894
 11/14  22:00:00,86.9829099779,5.87716623099,3.64677523096,0.0854659185337,32.965339924,36.8579353714,38.3458464061,26.737419788,0.0,11.6084266181
 11/14  23:00:00,61.6170083355,5.65053569384,2.00040406389,0.139956548347,25.6355707503,20.6438685092,39.3415352391,27.7700683448,0.0,11.5714668943
 11/14  24:00:00,41.1188457386,5.50218751536,0.795278222862,0.548555514068,15.0252895274,11.7056064465,34.876096815,29.1049627068,0.0,5.77113410816
 11/15  01:00:00,35.9949179358,5.46459032042,0.459940135803,0.823376916005,11.6412384099,10.0650221343,35.3083443648,29.5432252211,0.0,5.76511914377
 11/15  02:00:00,34.4644762253,5.44544767758,0.258607775346,1.07418315841,10.0992000411,10.047477231,30.4268668784,30.4068668784,0.0,0.02
 11/15  03:00:00,33.283155974,5.46185685122,0.157071262492,1.83754706524,8.25718729233,10.0299323277,37.4555075871,31.6964902088,0.0,5.75901737836
 11/15  04:00:00,34.3004236931,5.4985435497,0.10696967506,2.86822745952,8.25718729233,10.0299323277,39.7854005264,34.0266500335,0.0,5.75875049285
 11/15  05:00:00,36.6105660608,5.52486314425,0.0842545440652,3.56808621516,8.25718729233,11.6354268332,41.0498846552,35.2853488343,0.0,5.76453582093
 11/15  06:00:00,44.2222614281,5.52555347112,0.0885088923035,3.59494676422,12.1011305571,15.3678112995,40.2435324939,34.4600118104,0.0,5.78352068354
 11/15  07:00:00,72.6299933534,5.60734799105,1.51261111517,0.968129683059,19.7275818095,37.2640762949,45.3118849731,33.7029476191,0.0,11.608937354
 11/15  08:00:00,84.8016538922,5.7777956136,2.87667674486,0.536857010622,24.3117294858,51.2795993405,48.5130594056,31.035289881,0.0,17.4777695246
 11/15  09:00:00,72.2455785412,5.52002132901,1.27254280154,1.118133988,23.6694662846,40.6342015617,54.0455519566,24.6130263616,0.0,29.4325255949
 11/15  10:00:00,69.362912813,5.4986543976,2.90947802538,1.62744731919,23.6694662846,35.6302164847,71.6303803256,24.2745644177,18.025,29.330815908
 11/15  11:00:00,53.5421829637,5.52614030126,2.64813198442,3.63741598453,18.7433767983,22.9618409725,65.3011975753,23.8516469217,18.025,23.4245506536
 11/15  12:00:00,53.8198703223,5.53731066485,2.66580036829,3.88863964867,18.7433767983,22.9618409725,65.0107706206,23.614716501,18.025,23.3710541196
 11/15  13:00:00,53.5299465626,5.53142199247,2.53794366232,3.68901183334,18.5889407304,23.1597249699,57.1190492398,21.5601607822,18.025,17.5338884576
 11/15  14:00:00,52.9760325173,5.50404414157,2.5746248355,2.87929664008,18.7433767983,23.2517909448,60.2625411034,18.8691089434,18.025,23.36843216
 11/15  15:00:00,52.2401566345,5.48302726198,2.70392623672,2.0351322824,18.7433767983,23.2517909448,58.9014715607,17.5140366491,18.025,23.3624349116
 11/15  16:00:00,51.5943728364,5.47483926153,2.85494543963,1.53646499267,18.7433767983,22.9618409725,52.9342406998,17.3818774014,18.025,17.5273632984
 11/15  17:00:00,54.9802879179,5.46210856773,2.01452146556,1.32421715752,18.7433767983,27.431320555,41.7427212349,17.9527382237,18.025,5.7649830112
 11/15  18:00:00,73.0087974953,5.51667770269,0.974870483736,0.613428957557,17.6635504202,40.6971502883,25.7972210503,20.0199163207,0.0,5.77730472964
 11/15  19:00:00,80.0600420238,5.58904572182,1.66014721871,0.401882768059,27.5259009287,37.3340067412,41.7437598624,24.3600701418,0.0,17.3836897206
 11/15  20:00:00,82.7896029361,5.64678114791,2.11834683163,0.290399477488,33.8341110165,33.3544677425,32.1578458382,26.368704087,0.0,5.7891417512
 11/15  21:00:00,91.7770000891,5.76744029678,2.96334100012,0.157983545573,36.5179666069,38.8247702939,40.3128501108,28.7556344891,0.0,11.5572156217
 11/15  22:00:00,86.4373188736,5.79889287061,3.09915394629,0.165751178964,32.965339924,36.8579353714,40.8432503438,29.2354279162,0.0,11.6078224277
 11/15  23:00:00,61.4879497628,5.59224650115,1.44756993953,0.622007788404,25.6355707503,20.6438685092,43.0563735098,31.4846009953,0.0,11.5717725145
 11/15  24:00:00,41.5497990409,5.47178894045,0.343154657151,1.46202353389,15.0252895274,11.7056064465,39.079455629,33.3080992527,0.0,5.7713563763
 11/16  01:00:00,37.9653578332,5.51238014298,0.179223968457,3.02673769197,11.6412384099,10.0650221343,39.6077741045,33.8424934584,0.0,5.76528064612
 11/16  02:00:00,37.567142385,5.5516107255,0.112902344747,4.21638844681,10.0992000411,10.047477231,34.4382815431,34.4182815431,0.0,0.02
 11/16  03:00:00,36.609769259,5.58339154355,0.077791758964,5.12189929071,8.25718729233,10.0299323277,40.9772269776,35.2182652015,0.0,5.75896177605
 11/16  04:00:00,37.1556223407,5.60310812868,0.0577072172428,5.66812039977,8.25718729233,10.0299323277,41.5545748401,35.7954995037,0.0,5.75907533639
 11/16  05:00:00,39.4066401148,5.62704656506,0.0419565667452,6.30426961018,8.25718729233,11.6354268332,37.5472666087,37.5272666087,0.0,0.02
 11/16  06:00:00,46.7731998002,5.61806587903,0.0442805808546,6.09758939327,12.1011305571,15.3678112995,47.7031162293,36.155419097,0.0,11.5476971323
 11/16  07:00:00,73.3812005656,5.58454815749,0.993989478783,2.26074287432,19.7275818095,37.2640762949,45.6599132134,34.0506368147,0.0,11.6092763987
 11/16  08:00:00,84.9489194541,5.75431394863,2.66633167219,0.917926202772,24.3117294858,51.2795993405,46.5818724534,29.1030062045,0.0,17.4788662489
 11/16  09:00:00,72.7560788455,5.51365906441,1.17734411108,1.73017909997,23.6694662846,40.6342015617,50.1174996951,20.6819316776,0.0,29.4355680175
 11/16  10:00:00,70.0431761331,5.51469063015,3.08612468832,2.11501584174,23.6694662846,35.6302164847,65.7792646298,18.4171303631,18.025,29.3371342667
 11/16  11:00:00,53.224156981,5.51104122815,2.93734097892,3.04527213136,18.7433767983,22.9618409725,58.9718144279,17.5216772803,18.025,23.4251371476
 11/16  12:00:00,52.8278771899,5.49673520678,2.95180867997,2.65120803365,18.7433767983,22.9618409725,57.6734498781,16.2767984053,18.025,23.3716514728
 11/16  13:00:00,52.077710555,5.46900824062,2.92684234475,1.91028536619,18.5889407304,23.1597249699,48.9892674482,13.4309468591,18.025,17.533320589
 11/16  14:00:00,51.5936912247,5.44577099859,2.86599154791,1.26385635653,18.7433767983,23.2517909448,52.5670778913,11.1727153982,18.025,23.3693624931
 11/16  15:00:00,51.2338827346,5.43292412044,2.91166092286,0.871221206766,18.7433767983,23.2517909448,51.7475974019,10.3590443658,18.025,23.3635530361
 11/16  16:00:00,50.8080407418,5.42972414552,2.97734819351,0.67283969118,18.7433767983,22.9618409725,47.0304753441,11.4771412609,18.025,17.5283340832
 11/16  17:00:00,54.4943475504,5.4321425018,2.31715138327,0.565607333962,18.7433767983,27.431320555,35.0856777159,11.2966103425,18.025,5.76406737342
 11/16  18:00:00,73.0637296411,5.51667672022,1.39413990611,0.249083894932,17.6635504202,40.6971502883,17.1883859298,11.4121463776,0.0,5.77623955226
 11/16  19:00:00,80.3744319472,5.61521773805,2.30855132159,0.0416806468183,27.5259009287,37.3340067412,31.4817176783,14.0970267659,0.0,17.3846909125
 11/16  20:00:00,83.3422242619,5.69321495287,2.9149227446,0.0,33.8341110165,33.3544677425,20.0149550916,14.2255204099,0.0,5.78943468179
 11/16  21:00:00,92.540031426,5.83145080028,3.82033373353,0.0,36.5179666069,38.8247702939,27.0259600614,15.4681087766,0.0,11.5578512848
 11/16  22:00:00,87.2397737025,5.8755419325,3.99069386798,0.0,32.965339924,36.8579353714,27.3659956144,15.7572928451,0.0,11.6087027693
 11/16  23:00:00,61.7169287394,5.65307420901,2.23771572088,0.0,25.6355707503,20.6438685092,28.0708306436,16.49853755,0.0,11.5722930936
 11/16  24:00:00,40.7681617472,5.49394022579,0.941286072929,0.0600964322824,15.0252895274,11.7056064465,24.081909218,18.3104085043,0.0,5.77150071366
 11/17  01:00:00,35.544602331,5.45674979494,0.575524618005,0.265305971937,11.6412384099,10.0650221343,25.3511957434,19.585772758,0.0,5.76542298542
 11/17  02:00:00,33.9506278253,5.43618906755,0.340260872228,0.487932253746,10.0992000411,10.047477231,22.5818544622,22.5618544622,0.0,0.02
 11/17  03:00:00,32.154279422,5.4245440084,0.197739567878,0.705305604572,8.25718729233,10.0299323277,31.203705044,25.4444154187,0.0,5.75928962525
 11/17  04:00:00,32.3409853247,5.42375686708,0.129896516364,0.960640270095,8.25718729233,10.0299323277,34.5200878826,28.7610264104,0.0,5.75906147219
 11/17  05:00:00,34.4750985153,5.44112015632,0.102505761207,1.49809902223,8.25718729233,11.6354268332,36.0969998743,30.3324561595,0.0,5.76454371473
 11/17  06:00:00,42.248050548,5.44976547577,0.117382411738,1.66762954057,12.1011305571,15.3678112995,35.3849445666,29.6009193193,0.0,5.78402524729
 11/17  07:00:00,72.3694646653,5.6114407886,1.67549119141,0.540594300526,19.7275818095,37.2640762949,40.3559667583,28.7461220829,0.0,11.6098446755
 11/17  08:00:00,84.593034359,5.7762250045,2.97214559237,0.234293151377,24.3117294858,51.2795993405,45.3447040225,27.864724668,0.0,17.4799793545
 11/17  09:00:00,71.9870089023,5.50402961677,1.33772008169,0.810347523519,23.6694662846,40.6342015617,52.1082576009,22.6699169056,0.0,29.4383406953
 11/17  10:00:00,68.8352954428,5.47581207557,3.04955996908,0.982568523384,23.6694662846,35.6302164847,69.7093119977,22.3494849858,18.025,29.3348270119
 11/17  11:00:00,52.4388002409,5.4811740488,2.74918457886,2.47792944119,18.7433767983,22.9618409725,64.5709844918,23.1217175756,18.025,23.4242669162
 11/17  12:00:00,53.4270008961,5.52042545604,2.69517112254,3.48327378102,18.7433767983,22.9618409725,65.9301679458,24.5311741192,18.025,23.3739938266
 11/17  13:00:00,53.7280182304,5.53765346904,2.49995747968,3.91882544606,18.5889407304,23.1597249699,59.9677545617,24.4107714103,18.025,17.5319831513
 11/17  14:00:00,54.1380297812,5.54661880467,2.44193723283,4.13139625873,18.7433767983,23.2517909448,64.8216630752,23.4230979041,18.025,23.373565171
 11/17  15:00:00,54.358691692,5.55598698311,2.42539438748,4.35923068173,18.7433767983,23.2517909448,64.7250707274,23.3321629057,18.025,23.3679078217
 11/17  16:00:00,54.1267138112,5.55853655775,2.44514544516,4.39489764157,18.7433767983,22.9618409725,65.9278468507,24.5405725885,18.025,23.3622742622
 11/17  17:00:00,57.6870026298,5.55642908113,1.65172568698,4.29939380852,18.7433767983,27.431320555,42.5269526672,24.4819526672,18.025,0.02
 11/17  18:00:00,74.3070276163,5.51695268155,0.374353709111,2.51187916081,17.6635504202,40.6971502883,36.9985125501,25.4644962836,0.0,11.5340162665
 11/17  19:00:00,80.0593879774,5.52357303937,0.878402655691,1.24841420059,27.5259009287,37.3340067412,40.9545670254,29.3574580666,0.0,11.5971089588
 11/17  20:00:00,82.7915748752,5.59053314541,1.5129731403,0.95397106105,33.8341110165,33.3544677425,35.8151762632,30.0266249439,0.0,5.7885513193
 11/17  21:00:00,91.7497634275,5.71632249361,2.51548171454,0.629700767276,36.5179666069,38.8247702939,43.1428487771,31.5847416473,0.0,11.5581071298
 11/17  22:00:00,86.3201693209,5.746059634,2.67941510588,0.521138396547,32.965339924,36.8579353714,43.548085721,31.9380188903,0.0,11.6100668307
 11/17  23:00:00,61.4555741379,5.5493914712,1.05993286048,1.02009969439,25.6355707503,20.6438685092,44.4720723485,32.8996145125,0.0,11.5724578359
 11/17  24:00:00,42.4633757813,5.49174538103,0.200998160515,2.49778606051,15.0252895274,11.7056064465,39.6857293645,33.9150955268,0.0,5.77063383772
 11/18  01:00:00,40.0054626393,5.53986606275,0.132307732437,3.88636379202,12.8411359301,10.0650221343,40.0843341604,34.3189069671,0.0,5.76542719325
 11/18  02:00:00,40.5920342654,5.56308896651,0.111544133928,4.47166732012,12.8411359301,10.0650221343,40.6587684708,34.8995119295,0.0,5.75925654133
 11/18  03:00:00,37.0807839536,5.60100679937,0.0663911144109,5.58669424756,8.25718729233,10.0299323277,36.9312066203,36.9112066203,0.0,0.02
 11/18  04:00:00,37.706350408,5.62242584168,0.0453075391033,6.21192088772,8.25718729233,10.0299323277,43.9793463772,38.2208808035,0.0,5.75846557372
 11/18  05:00:00,39.652132062,5.63463065895,0.0396840807946,6.54443610787,8.25718729233,11.6354268332,44.349844786,38.5846437447,0.0,5.76520104125
 11/18  06:00:00,44.0948162287,5.6447383957,0.0354660536529,6.82285311568,8.71707943955,15.3327214929,43.7282360844,37.9576995449,0.0,5.77053653945
 11/18  07:00:00,62.9937683673,5.59894726425,0.0673086870649,5.63959065892,18.5082010057,25.6353820695,42.6076848929,36.8236360492,0.0,5.78404884372
 11/18  08:00:00,71.5410823452,5.54954793751,0.489984964399,3.129910175,19.4083231844,41.0650158608,52.0966631311,34.6911617202,0.0,17.4055014109
 11/18  09:00:00,93.934843262,5.70739832496,2.69502880262,1.16770543871,26.3286599382,57.9988325916,63.848536795,28.3359688374,0.0,35.5125679576
 11/18  10:00:00,79.5575540606,5.54399166243,3.17002812603,1.63317094147,26.3286599382,42.8504436482,75.1654135884,27.7033485715,18.025,29.4370650169
 11/18  11:00:00,58.1958010607,5.57005087611,2.55420856729,4.8554310824,21.7447113004,23.4437158914,70.5779065759,29.0733144976,18.025,23.4795920783
 11/18  12:00:00,56.3605997527,5.59357976387,2.54513910992,5.46765864523,19.3027497915,23.426170988,70.9147370297,29.4652455036,18.025,23.4244915261
 11/18  13:00:00,56.299082919,5.59414631808,2.35377930921,5.4549139863,19.1483137236,23.7250123474,71.2044869487,29.809888072,18.025,23.3695988767
 11/18  14:00:00,56.319965759,5.59179227953,2.31691658801,5.36946516489,19.3027497915,23.7161209604,68.9332809447,27.5443625724,18.025,23.3639183722
 11/18  15:00:00,56.229761274,5.58881903069,2.3298248459,5.269327745,19.3027497915,23.7161209604,62.9114506003,27.3537493962,18.025,17.5327012041
 11/18  16:00:00,55.9265783639,5.58769576109,2.36401957352,5.22302648641,19.3027497915,23.426170988,69.8705744585,28.4732271073,18.025,23.3723473512
 11/18  17:00:00,61.5777893704,5.5935564611,1.52762433093,5.36943750137,19.3027497915,27.8956505705,52.2537397362,28.4634283118,18.025,5.76531142438
 11/18  18:00:00,73.1318256181,5.55001715254,0.166811116671,4.05327955784,18.2229234133,37.5968344597,34.8043504715,29.0327203392,0.0,5.77163013228
 11/18  19:00:00,85.2149106192,5.51261776036,0.573134838485,1.81408058545,32.690315043,37.0816133363,38.5261085975,32.7483546648,0.0,5.77775393273
 11/18  20:00:00,85.2975641466,5.56460333082,1.16910665301,1.13696481392,36.8143715336,33.066984531,44.7723073522,33.2127770679,0.0,11.5595302842
 11/18  21:00:00,91.3779313684,5.68173796375,2.09366324612,0.93556061234,36.3493007332,38.7721355839,41.1278733917,35.3375597197,0.0,5.79031367198
 11/18  22:00:00,89.2831133451,5.69397360521,2.16017649842,0.879858847513,36.1807251679,36.8228455648,46.7284861882,35.168507666,0.0,11.5599785222
 11/18  23:00:00,66.8735487437,5.52060238396,0.768493829982,1.3551780383,31.0351095914,20.6438685092,47.0337495282,35.4242814456,0.0,11.6094680826
 11/18  24:00:00,46.1900312153,5.53453879839,0.140738797858,3.83971935689,17.4250845679,11.7056064465,47.9615693799,36.4134472641,0.0,11.5481221159
 11/19  01:00:00,41.4153344011,5.58332542926,0.102884340955,5.16277278948,12.925468867,10.100111941,42.7488061021,36.9832959275,0.0,5.76551017464
 11/19  02:00:00,42.0379984481,5.60522482745,0.0781904867243,5.78942501201,12.925468867,10.100111941,37.831073413,37.811073413,0.0,0.02
 11/19  03:00:00,38.2116432678,5.6332781673,0.0460587685871,6.58618291958,8.34152022915,10.0650221343,44.1433132483,38.3838713467,0.0,5.75944190163
 11/19  04:00:00,38.7004968566,5.65171186019,0.0398481661001,7.06281686015,8.34152022915,10.0650221343,38.8586928145,38.8386928145,0.0,0.02
 11/19  05:00:00,40.6601664735,5.66488560867,0.034719289867,7.4077536101,8.34152022915,11.6705166398,44.9313589907,39.165775091,0.0,5.76558389969
 11/19  06:00:00,45.3874867417,5.68551360862,0.0299387066131,7.96084600065,8.80141237637,15.3678112995,45.598392393,39.8266482463,0.0,5.77174414666
 11/19  07:00:00,64.1383413189,5.63779174143,0.0397528221443,6.77286011641,18.5082010057,25.6353820695,51.0191053918,39.4707012305,0.0,11.5484041612
 11/19  08:00:00,72.208289283,5.55557554902,0.350994187853,3.81064466173,19.4926561212,41.1001056674,47.5404971735,35.9294213236,0.0,11.6110758499
 11/19  09:00:00,93.9431043551,5.69512322008,2.59031120192,1.29293765999,26.3286599382,57.9988325916,63.8465908471,28.3285541768,0.0,35.5180366703
 11/19  10:00:00,79.4234990216,5.5375121707,3.15573498346,1.63929811322,26.2443270014,42.8153538416,74.0739677994,26.6085513079,18.025,29.4404164915
