Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/19  11:00:00,56.9870799379,5.52491906733,2.64802007719,3.59801590971,21.7447113004,23.4437158914,72.9982877297,25.6280064936,18.025,29.3452812361
 11/19  12:00:00,53.7623390988,5.50122768702,2.83063650271,2.6165336132,19.3449162599,23.4437158914,64.787180697,23.3347367103,18.025,23.4274439867
 11/19  13:00:00,53.2314734007,5.48213884902,2.67913133751,2.11423867172,19.190480192,23.7425572507,57.6966864304,22.1413242487,18.025,17.5303621817
 11/19  14:00:00,52.8156061316,5.46643831058,2.66696352607,1.70012328453,19.260583323,23.698576057,60.5824589263,19.1800992378,18.025,23.3773596886
 11/19  15:00:00,52.5416717586,5.45967924826,2.72952703242,1.37038422004,19.260583323,23.698576057,60.1167387221,18.7197013232,18.025,23.3720373989
 11/19  16:00:00,52.1084682367,5.45721861363,2.80500128948,1.15411329817,19.260583323,23.4086260847,60.9408426637,19.5490745254,18.025,23.3667681383
 11/19  17:00:00,57.615268959,5.44642764809,1.85325601962,1.28812406866,19.260583323,27.8781056672,38.9245733691,20.8795733691,18.025,0.02
 11/19  18:00:00,70.0441746657,5.46154891358,0.442178628693,0.838434389718,18.1807569449,37.5792895564,34.9085549032,23.3853997374,0.0,11.5231551657
 11/19  19:00:00,84.6144288451,5.55647503318,1.2898058601,0.572483163583,32.6059821062,37.0465235296,34.5843034355,28.8066036007,0.0,5.77769983489
 11/19  20:00:00,85.4065253776,5.6312684575,1.88051676719,0.467841657959,36.8143715336,33.066984531,37.0745500146,31.2857608328,0.0,5.78878918174
 11/19  21:00:00,91.5190919367,5.73953106827,2.68068878887,0.312468508895,36.43363367,38.8072253906,43.5071220143,31.9484131492,0.0,11.5587088651
 11/19  22:00:00,89.1580547398,5.74848910533,2.65486624892,0.325007552358,36.0963922311,36.7877557581,43.2162958559,31.6563311408,0.0,11.5599647151
 11/19  23:00:00,66.736062991,5.58130647539,1.321952775,0.722933596337,30.9507766546,20.6087787026,43.1360474573,31.5257695994,0.0,11.610277858
 11/19  24:00:00,43.7602805745,5.46319186962,0.33805167856,1.28399605141,17.4250845679,11.7056064465,36.5087809244,30.7245510676,0.0,5.7842298568
 11/20  01:00:00,36.9729324284,5.47439413546,0.198610519398,2.05288987172,11.6412384099,10.0650221343,36.2312716206,30.4656154149,0.0,5.76565620575
 11/20  02:00:00,36.3520226703,5.50476151862,0.127150050206,3.0338487594,10.0992000411,10.047477231,36.5556754776,30.7962837366,0.0,5.75939174098
 11/20  03:00:00,35.1866089042,5.52760153896,0.0767252685456,3.75557970843,8.25718729233,10.0299323277,36.8987353733,31.139526228,0.0,5.75920914528
 11/20  04:00:00,35.3292454234,5.53273751203,0.0622350143175,3.90757122094,8.25718729233,10.0299323277,30.4179506098,30.3979506098,0.0,0.02
 11/20  05:00:00,37.0029974265,5.53493906443,0.0523352945641,3.98233073239,8.25718729233,11.6354268332,35.7005251943,29.9354455737,0.0,5.76507962061
 11/20  06:00:00,44.5629670987,5.53361729814,0.0573164298108,3.95873115011,12.1011305571,15.3678112995,36.095703394,30.3113863334,0.0,5.7843170606
 11/20  07:00:00,72.4497887418,5.5583776092,1.08897876455,1.2604401182,19.7275818095,37.2640762949,49.7969728112,32.3924015971,0.0,17.4045712141
 11/20  08:00:00,86.6565380598,5.74150236983,2.60829034622,0.812307219657,24.3117294858,51.2795993405,48.8459349542,31.3626354173,0.0,17.4832995369
 11/20  09:00:00,72.2590432254,5.48539562733,0.905901504024,1.53278874464,23.6694662846,40.6342015617,54.5765751138,25.1327949359,0.0,29.4437801779
 11/20  10:00:00,69.8567769766,5.49462232518,2.7159845326,2.31877733777,23.6694662846,35.6302164847,72.097676787,24.7257227757,18.025,29.3469540113
 11/20  11:00:00,54.0565185169,5.53826123069,2.61281463955,4.17490855612,18.7433767983,22.9618409725,66.4377709633,24.9819793811,18.025,23.4307915822
 11/20  12:00:00,53.2697841812,5.5154230792,2.67829508554,3.3479186821,18.7433767983,22.9618409725,59.7149803668,24.1511466289,18.025,17.5388337379
 11/20  13:00:00,52.7712994204,5.5076225696,2.537676713,2.95440620523,18.5889407304,23.1597249699,64.4963106826,23.0940569403,18.025,23.3772537423
 11/20  14:00:00,53.285444321,5.51183634112,2.37836732145,3.37714448469,18.7433767983,23.2517909448,64.8680291101,23.4694194572,18.025,23.3736096529
 11/20  15:00:00,53.4752709294,5.51720971556,2.34190561599,3.59805616538,18.7433767983,23.2517909448,65.4468457996,24.0548571164,18.025,23.3669886833
 11/20  16:00:00,53.2099706144,5.51844326303,2.35469604913,3.60868188817,18.7433767983,22.9618409725,60.9079819824,25.347010695,18.025,17.5359712874
 11/20  17:00:00,59.0003415086,5.53055400043,1.5207306725,3.88558723513,18.7433767983,27.431320555,50.316747858,26.5263938265,18.025,5.76535403141
 11/20  18:00:00,74.3012691409,5.51513225092,0.414309123632,2.46796424595,17.6635504202,40.6971502883,34.3084859288,28.5305054155,0.0,5.77798051328
 11/20  19:00:00,80.3516427647,5.53421301139,0.838910837601,1.56947417537,27.5259009287,37.3340067412,50.2632045597,32.8766537026,0.0,17.3865508571
 11/20  20:00:00,82.7961545476,5.57479728666,1.30359133655,1.18363367019,33.8341110165,33.3544677425,39.422955893,33.6325967849,0.0,5.79035910804
 11/20  21:00:00,91.7192479813,5.69524265639,2.2329992939,0.902712777959,36.5179666069,38.8247702939,46.8248306659,35.2649424405,0.0,11.5598882254
 11/20  22:00:00,86.3450463459,5.72594398489,2.41812130204,0.827374742298,32.965339924,36.8579353714,47.3002228875,35.6900503716,0.0,11.6101725159
 11/20  23:00:00,61.7602715849,5.5366960061,0.849263537834,1.54812304335,25.6355707503,20.6438685092,49.4671868431,37.8935732682,0.0,11.573613575
 11/20  24:00:00,44.3645561222,5.55365495681,0.131588892033,4.40644490843,15.0252895274,11.7056064465,45.544727791,39.7727949879,0.0,5.77193280308
 11/21  01:00:00,40.8819256932,5.60819856432,0.0682527959488,5.95842979324,11.6412384099,10.0650221343,46.6523338305,40.8869081992,0.0,5.7654256313
 11/21  02:00:00,40.5278396595,5.65345956178,0.0474937411072,7.14062109475,10.0992000411,10.047477231,48.8505996497,43.0913645889,0.0,5.75923506079
 11/21  03:00:00,39.764195638,5.69410511398,0.038926375258,8.20445935821,8.25718729233,10.0299323277,44.9681703091,44.9481703091,0.0,0.02
 11/21  04:00:00,40.5018121853,5.7210354933,0.0325196163291,8.92154821689,8.25718729233,10.0299323277,51.6271264224,45.8676884149,0.0,5.75943800754
 11/21  05:00:00,42.7729111912,5.74513152827,0.0269723667022,9.56740926106,8.25718729233,11.6354268332,52.51517148,46.749362569,0.0,5.76580891102
 11/21  06:00:00,50.4780179319,5.74790390857,0.0253447502037,9.69145917038,12.1011305571,15.3678112995,52.3165776901,46.5319435471,0.0,5.78463414306
 11/21  07:00:00,76.1643354632,5.61399352601,0.267854285153,5.74047746952,19.7275818095,37.2640762949,62.8939912292,45.4860884498,0.0,17.4079027795
 11/21  08:00:00,87.7372164554,5.65089236249,1.36502075127,3.22684209311,24.3117294858,51.2795993405,61.570027693,44.086628895,0.0,17.4833987979
 11/21  09:00:00,77.4478169975,5.64899511206,0.244536725331,7.21931274335,23.6694662846,40.6342015617,66.6563973538,37.2088727588,0.0,29.447524595
 11/21  10:00:00,75.0607032565,5.67783696844,2.02915372038,8.02631281042,23.6694662846,35.6302164847,78.0326689947,36.5265667869,18.025,23.4811022078
 11/21  11:00:00,59.5725735871,5.75447128759,2.22259151482,9.86496612032,18.7433767983,22.9618409725,77.481827078,36.0241636117,18.025,23.4326634663
 11/21  12:00:00,59.8404929549,5.76545845211,2.25730228662,10.0895800694,18.7433767983,22.9618409725,77.0474886934,35.6426013462,18.025,23.3798873471
 11/21  13:00:00,59.7015444473,5.76607856556,2.08139595351,10.0824705906,18.5889407304,23.1597249699,75.8401534815,34.4404798218,18.025,23.3746736597
 11/21  14:00:00,59.6606714334,5.75645678394,2.08947301304,9.79663809188,18.7433767983,23.2517909448,74.002087512,32.6073666513,18.025,23.3697208607
 11/21  15:00:00,59.8863298596,5.76578551416,2.09182737533,10.0106104614,18.7433767983,23.2517909448,68.5437654095,32.9896838836,18.025,17.5290815259
 11/21  16:00:00,59.6377616737,5.76667483455,2.09279431116,10.0501429181,18.7433767983,22.9618409725,76.2334316897,34.829164224,18.025,23.3792674657
 11/21  17:00:00,64.9488834908,5.75881891329,1.26504776115,9.86153596996,18.7433767983,27.431320555,58.5377199194,34.7473397352,18.025,5.76538018413
 11/21  18:00:00,79.5002762415,5.67713396472,0.0842511065179,7.83501712884,17.6635504202,40.6971502883,41.8841579572,36.1062816845,0.0,5.77787627271
 11/21  19:00:00,84.5114182859,5.62494184218,0.150961921215,6.32645170456,27.5259009287,37.3340067412,51.8427351884,40.2443641492,0.0,11.5983710392
 11/21  20:00:00,85.7733100327,5.5941775081,0.300892819638,5.14409417186,33.8341110165,33.3544677425,52.3573890683,40.7957901299,0.0,11.5615989384
 11/21  21:00:00,92.4236798864,5.58230917968,0.870542249808,3.08252492422,36.5179666069,38.8247702939,53.8390523301,42.2792705075,0.0,11.5597818226
 11/21  22:00:00,86.7559638965,5.60076005958,1.1608548673,2.62072606681,32.965339924,36.8579353714,55.4935999736,43.8825511323,0.0,11.6110488413
 11/21  23:00:00,65.7612238606,5.61595734438,0.191665119064,6.12739896432,25.6355707503,20.6438685092,57.195442618,45.6211461076,0.0,11.5742965104
 11/21  24:00:00,49.3178556477,5.72573697067,0.0487099457858,9.27053437664,15.0252895274,11.7056064465,53.2377473771,47.4657736938,0.0,5.77197368337
 11/22  01:00:00,46.2736216819,5.80149054749,0.0381446653088,11.186936316,11.6412384099,10.0650221343,55.8984819635,50.1326142046,0.0,5.76586775894
 11/22  02:00:00,46.0598653584,5.85205726319,0.0300084962694,12.4915320044,10.0992000411,10.047477231,51.7460521087,51.7260521087,0.0,0.02
 11/22  03:00:00,45.2136254159,5.89109537721,0.0223151631002,13.4735044476,8.25718729233,10.0299323277,58.0794921849,52.3199683513,0.0,5.7595238336
 11/22  04:00:00,46.3726470684,5.9333241717,0.0154528865676,14.5971572038,8.25718729233,10.0299323277,60.0282301753,54.268870937,0.0,5.75935923826
 11/22  05:00:00,48.8512339574,5.96443736577,0.00984834265275,15.4435460218,8.25718729233,11.6354268332,61.3078700125,55.5424686017,0.0,5.7654014108
 11/22  06:00:00,56.8116608779,5.97455428438,0.00776082692248,15.81602464,12.1011305571,15.3678112995,61.8832705011,56.0986217352,0.0,5.78464876584
 11/22  07:00:00,81.6742656994,5.78531455883,0.0390294438855,11.3078958746,19.7275818095,37.2640762949,67.2519319788,55.6401803319,0.0,11.6117516469
 11/22  08:00:00,91.5354739427,5.67722590539,0.244055267162,8.11970883706,24.3117294858,51.2795993405,76.1147154264,52.8070558147,0.0,23.3076596117
 11/22  09:00:00,81.6858435507,5.78994207235,0.125708581564,11.4352053498,23.6694662846,40.6342015617,72.0390583773,42.5893879625,0.0,29.4496704148
 11/22  10:00:00,77.7655792846,5.76623303932,1.89452850971,10.7774076126,23.6694662846,35.6302164847,80.6879649653,39.181497605,18.025,23.4814673604
 11/22  11:00:00,60.2694464584,5.76740973323,2.12821584729,10.643267702,18.7433767983,22.9618409725,77.1433792053,35.6846685966,18.025,23.4337106087
 11/22  12:00:00,58.5281612345,5.70653602068,2.26912313585,8.8243444568,18.7433767983,22.9618409725,73.8466681002,32.441360429,18.025,23.3803076712
 11/22  13:00:00,56.8972980385,5.65475791594,2.19679004647,7.27414562922,18.5889407304,23.1597249699,70.4180291315,29.0177759907,18.025,23.3752531407
 11/22  14:00:00,56.0199375666,5.61464832332,2.25616768365,6.13101206341,18.7433767983,23.2517909448,67.5348113072,26.1370313032,18.025,23.372780004
 11/22  15:00:00,55.1524101509,5.5869709386,2.32649765625,5.2208300077,18.7433767983,23.2517909448,60.6045575287,25.0476419566,18.025,17.5319155721
 11/22  16:00:00,54.784990107,5.57759812401,2.26051553144,5.21872163172,18.7433767983,22.9618409725,68.1456921185,26.7403000984,18.025,23.3803920201
 11/22  17:00:00,60.3075764023,5.57567790066,1.41717445409,5.25123752016,18.7433767983,27.431320555,50.9492702219,27.1588037869,18.025,5.76546643505
 11/22  18:00:00,75.1995581295,5.53350756139,0.289459915692,3.47270814353,17.6635504202,40.6971502883,34.4448427636,28.6668203965,0.0,5.77802236715
 11/22  19:00:00,81.171744239,5.53492802433,0.50509756259,2.72264033453,27.5259009287,37.3340067412,45.9262227764,34.3272894148,0.0,11.5989333617
 11/22  20:00:00,83.465157447,5.55871884651,0.838173789559,2.33410816098,33.8341110165,33.3544677425,47.3933970055,35.8321177611,0.0,11.5612792444
 11/22  21:00:00,91.4555033492,5.61526584633,1.52582240463,1.42610052175,36.5179666069,38.8247702939,49.0773817347,37.5178923712,0.0,11.5594893635
 11/22  22:00:00,86.0992449114,5.64142002444,1.72344274656,1.36074271789,32.965339924,36.8579353714,49.6167929176,38.0049453383,0.0,11.6118475793
 11/22  23:00:00,63.1615345067,5.5457856616,0.470484139524,3.31904980509,25.6355707503,20.6438685092,53.0853959753,41.5107714465,0.0,11.5746245288
 11/22  24:00:00,47.017768756,5.63914491311,0.0492955207416,7.05644695624,15.0252895274,11.7056064465,50.5252841576,44.7532533769,0.0,5.77203078069
 11/23  01:00:00,45.191961247,5.70922165285,0.0380112835578,8.87835229689,12.925468867,10.100111941,53.0121782574,47.2462134335,0.0,5.76596482383
 11/23  02:00:00,46.3229533883,5.75081937409,0.0323033404745,9.97465464494,12.925468867,10.100111941,54.6496478313,48.8902118969,0.0,5.7594359344
 11/23  03:00:00,43.1835672249,5.80973620096,0.0232972590468,11.4043971084,8.34152022915,10.0650221343,49.6179067485,49.5979067485,0.0,0.02
 11/23  04:00:00,44.3059940255,5.85124101747,0.0171587397573,12.4914542715,8.34152022915,10.0650221343,55.9667375293,50.2070761119,0.0,5.7596614174
 11/23  05:00:00,47.2094489973,5.89740076789,0.011517256798,13.7476999947,8.34152022915,11.6705166398,57.8111756962,52.0454358959,0.0,5.76573980029
 11/23  06:00:00,52.3807641384,5.93360073811,0.00691423553658,14.7290326236,8.80141237637,15.3678112995,58.1541232086,52.3820946279,0.0,5.77202858067
 11/23  07:00:00,71.027869791,5.87814354615,0.0153927496934,13.4463621844,18.5082010057,25.6353820695,57.1311179905,51.3462684551,0.0,5.78484953541
 11/23  08:00:00,78.7510896615,5.75517279988,0.0425035512809,10.4622671177,19.4926561212,41.1001056674,66.6013494813,49.1915885724,0.0,17.4097609088
 11/23  09:00:00,97.2647408438,5.69711328762,1.12620677353,6.07660077491,26.3286599382,57.9988325916,75.0819711826,39.5473948609,0.0,35.5345763218
 11/23  10:00:00,83.9000516036,5.68787143774,2.78280429626,6.33835811005,26.2443270014,42.8153538416,83.3025294567,35.8279598189,18.025,29.4495696378
 11/23  11:00:00,60.6812877092,5.67465627209,2.60525936371,7.18520686749,21.7447113004,23.4437158914,74.5654864261,33.052944223,18.025,23.4875422031
 11/23  12:00:00,57.0193624361,5.65781632653,2.98126352868,5.5663075552,19.3449162599,23.4437158914,71.2561383664,29.797535276,18.025,23.4336030904
 11/23  13:00:00,56.1733812379,5.65760430734,3.06214742371,4.49764709994,19.190480192,23.7425572507,69.8703120548,28.463683457,18.025,23.3816285978
 11/23  14:00:00,55.4033333466,5.63962666003,3.15652938227,3.62507392738,19.260583323,23.698576057,67.2912916716,25.889476811,18.025,23.3768148606
 11/23  15:00:00,54.4958390812,5.60296887211,3.13913751123,2.77162664261,19.260583323,23.698576057,65.8577533256,24.460506304,18.025,23.3722470216
 11/23  16:00:00,53.4523974666,5.55270217778,2.92396135897,2.28357518943,19.260583323,23.4086260847,60.952081066,25.3958926632,18.025,17.5311884028
 11/23  17:00:00,58.6584197893,5.51402783287,1.80488552538,2.31202984885,19.260583323,27.8781056672,50.8278919327,27.0372746549,18.025,5.76561727779
 11/23  18:00:00,71.1907382849,5.51499351678,0.571768556299,1.80194040673,18.1807569449,37.5792895564,35.7481113502,29.9761384545,0.0,5.77197289569
 11/23  19:00:00,84.6395717992,5.55360166768,1.11353902873,0.776733878424,32.6059821062,37.0465235296,45.0937786816,33.5570121562,0.0,11.5367665254
 11/23  20:00:00,85.1317063724,5.59464685389,1.44833134811,0.661786210908,36.8143715336,33.066984531,40.5663174665,34.7754714822,0.0,5.79084598428
 11/23  21:00:00,91.1201814474,5.67465132796,2.02025742957,0.638823962965,36.43363367,38.8072253906,48.3145645397,36.7535338208,0.0,11.561030719
 11/23  22:00:00,88.9188488577,5.68984523296,2.09277781054,0.706490094716,36.0963922311,36.7877557581,48.8585105592,37.2969128143,0.0,11.561597745
 11/23  23:00:00,67.0481895526,5.55888560424,1.00948406522,1.36988211668,30.9507766546,20.6087787026,50.0411373482,38.4291998674,0.0,11.6119374808
 11/23  24:00:00,45.9568856064,5.53467234734,0.275309418036,3.47182442788,17.4250845679,11.7056064465,45.6000384676,39.8153296885,0.0,5.78470877903
 11/24  01:00:00,39.5592240976,5.55569858124,0.109192184662,4.6472731985,11.6412384099,10.0650221343,46.7566507555,40.9917006255,0.0,5.76495013006
 11/24  02:00:00,39.4243000822,5.60595698734,0.0493467208455,6.08271750017,10.0992000411,10.047477231,47.6355993635,41.875959192,0.0,5.75964017155
 11/24  03:00:00,38.6894285656,5.64854036918,0.0319836166416,7.18218546773,8.25718729233,10.0299323277,48.0813660222,42.3218503446,0.0,5.75951567766
 11/24  04:00:00,39.7689374142,5.68785920496,0.0254773792413,8.22888265557,8.25718729233,10.0299323277,44.4444400687,44.4244400687,0.0,0.02
 11/24  05:00:00,41.7781721985,5.70315931762,0.0212729960099,8.620325553,8.25718729233,11.6354268332,50.0509999204,44.2854691772,0.0,5.76553074323
 11/24  06:00:00,49.3889687131,5.70240111234,0.0206894449975,8.65253619129,12.1011305571,15.3678112995,49.6940498857,43.909267899,0.0,5.78478198667
 11/24  07:00:00,75.5769939936,5.61055746892,0.504871143247,4.91950855717,19.7275818095,37.2640762949,60.820045972,43.4114954462,0.0,17.4085505258
 11/24  08:00:00,87.532342748,5.66532953721,1.58526545462,2.78721961994,24.3117294858,51.2795993405,59.3650503461,41.8797183877,0.0,17.4853319584
 11/24  09:00:00,75.482832979,5.61003287151,0.810253992694,4.72752843532,23.6694662846,40.6342015617,61.4770659696,32.0220915694,0.0,29.4549744003
 11/24  10:00:00,72.1697046074,5.64296517907,3.11221368191,4.08709160963,23.6694662846,35.6302164847,74.0181182915,26.6416323734,18.025,29.3514859181
 11/24  11:00:00,54.9188958946,5.64482873192,3.29017394934,4.25332534095,18.7433767983,22.9618409725,64.1557044884,22.6936003983,18.025,23.4371040902
 11/24  12:00:00,54.4736178705,5.6615460618,3.73186715034,3.3520364405,18.7433767983,22.9618409725,60.1294957494,18.722340582,18.025,23.3821551674
 11/24  13:00:00,53.4945042528,5.65373193758,3.86251871605,2.20663402884,18.5889407304,23.1597249699,49.3331586581,13.6338397859,18.025,17.6743188722
 11/24  14:00:00,52.9703276627,5.63107421769,3.97654986484,1.34458710192,18.7433767983,23.2517909448,51.6819165096,10.411974191,18.025,23.2449423186
 11/24  15:00:00,52.3298252519,5.60160032577,4.00404547976,0.706063371889,18.7433767983,23.2517909448,49.9894552712,8.58472300956,18.025,23.3797322617
 11/24  16:00:00,51.5647341836,5.57136963852,3.95589441654,0.309301632297,18.7433767983,22.9618409725,50.7845411081,9.384180674,18.025,23.3753604341
 11/24  17:00:00,56.7484995463,5.53054690375,2.89983192725,0.25461926364,18.7433767983,27.431320555,35.5957517398,11.8051054477,18.025,5.76564629213
 11/24  18:00:00,73.1055482891,5.57518101582,1.49939755759,0.127066943733,17.6635504202,40.6971502883,20.3609484365,14.582336291,0.0,5.77861214554
 11/24  19:00:00,80.006459301,5.62109766937,1.92119541006,0.0550589251964,27.5259009287,37.3340067412,31.6191655061,20.0188843005,0.0,11.6002812056
 11/24  20:00:00,82.7492110214,5.67283914455,2.28046585855,0.0617265384404,33.8341110165,33.3544677425,34.4850055538,22.9229037708,0.0,11.562101783
 11/24  21:00:00,91.8867263906,5.79974882562,3.12753422695,0.0711068991777,36.5179666069,38.8247702939,31.3250083623,25.5351082768,0.0,5.78990008547
 11/24  22:00:00,86.6301202106,5.83686899129,3.31890117133,0.100674656942,32.965339924,36.8579353714,43.6182079452,26.2100204123,0.0,17.4081875329
 11/24  23:00:00,61.4459561271,5.62497244452,1.74974057136,0.245004109251,25.6355707503,20.6438685092,39.0201148491,27.445195139,0.0,11.5749197101
 11/24  24:00:00,41.227622457,5.51081257488,0.810807241905,0.633107010889,15.0252895274,11.7056064465,35.6190371521,29.8467438587,0.0,5.77229329335
 11/25  01:00:00,37.9574064458,5.50735315818,0.582463213367,1.4206270808,12.8411359301,10.0650221343,36.9467764974,31.1809000163,0.0,5.76587648113
 11/25  02:00:00,38.3449269731,5.51236125073,0.488062537429,1.89874317402,12.8411359301,10.0650221343,30.5593961453,30.5393961453,0.0,0.02
 11/25  03:00:00,34.3202313501,5.50999448904,0.258745487349,2.72476604038,8.25718729233,10.0299323277,38.661700519,32.9019786858,0.0,5.75972183313
 11/25  04:00:00,34.7485101395,5.51232791094,0.137255370081,3.27220363055,8.25718729233,10.0299323277,40.8988471832,35.1396247537,0.0,5.75922242942
 11/25  05:00:00,36.4336022943,5.51054154059,0.0887006199027,3.40094202639,8.25718729233,11.6354268332,34.3238859071,34.3038859071,0.0,0.02
 11/25  06:00:00,41.0133476059,5.52450815622,0.0608441718765,3.83618757375,8.71707943955,15.3327214929,38.7567771624,32.9842733095,0.0,5.77250385294
 11/25  07:00:00,60.4897994747,5.52197472134,0.302470286661,2.97736077589,18.5082010057,25.6353820695,43.4642678141,31.9139627859,0.0,11.5503050282
 11/25  08:00:00,70.720743485,5.59355802794,1.25915678914,1.49627603741,19.4083231844,41.0650158608,40.5175699956,28.9041019284,0.0,11.6134680672
 11/25  09:00:00,94.3991488678,5.80982353425,3.70053115452,0.523929847138,26.3286599382,57.9988325916,56.6507908582,21.1038091135,0.0,35.5469817447
 11/25  10:00:00,79.9411826885,5.63387045363,4.34342627393,0.753415407098,26.3286599382,42.8504436482,73.2229882293,19.8591007041,18.025,35.3388875252
 11/25  11:00:00,55.6339237856,5.50225969449,3.29712677805,1.61835058307,21.7447113004,23.4437158914,61.4796428412,19.9652823698,18.025,23.4893604714
 11/25  12:00:00,53.1649669259,5.49749317924,3.35385343567,1.55934153232,19.3027497915,23.426170988,59.1010075905,17.6398292422,18.025,23.4361783483
 11/25  13:00:00,52.9485827907,5.48619391965,3.24015013673,1.32595805336,19.1483137236,23.7250123474,57.364857611,15.9585447475,18.025,23.3813128635
 11/25  14:00:00,52.7943033059,5.47826255436,3.2711541675,1.00305975498,19.3027497915,23.7161209604,53.4940808838,12.0921663225,18.025,23.3769145613
 11/25  15:00:00,52.5957590313,5.47432692809,3.32414999794,0.755453173397,19.3027497915,23.7161209604,52.6114638738,11.2137826125,18.025,23.3726812613
 11/25  16:00:00,52.2860861977,5.48343957635,3.40527829279,0.645489064773,19.3027497915,23.426170988,48.5038311263,12.9424131935,18.025,17.5364179327
 11/25  17:00:00,57.6921198993,5.44771522133,2.11373044992,1.04347522695,19.3027497915,27.8956505705,39.6367842031,15.8459215058,18.025,5.76586269729
 11/25  18:00:00,70.159764513,5.48505904586,0.732477671465,0.580467457552,18.2229234133,37.5968344597,23.32331029,17.5510962967,0.0,5.77221399334
 11/25  19:00:00,85.0992553417,5.62113285205,1.98348564115,0.179501131932,32.690315043,37.0816133363,31.6200351575,20.0829471926,0.0,11.5370879649
 11/25  20:00:00,85.9929062041,5.72227315572,2.77126021431,0.072408324657,36.8143715336,33.066984531,26.349154802,20.5581970685,0.0,5.79095773358
 11/25  21:00:00,92.2894908124,5.85794499193,3.70710548703,0.0573929758959,36.3493007332,38.7721355839,31.9114651787,20.3501281152,0.0,11.5613370635
 11/25  22:00:00,90.2827943718,5.88152096132,3.81220547683,0.0398877387601,36.1807251679,36.8228455648,24.5359455873,18.7445182903,0.0,5.79142729702
 11/25  23:00:00,67.2670621798,5.68108041479,2.32350914765,0.0330784067394,31.0351095914,20.6438685092,36.3480982747,18.9387609979,0.0,17.4093372769
 11/25  24:00:00,43.3792714457,5.51952202391,1.05574519366,0.128905834701,17.4250845679,11.7056064465,25.6834199556,19.8984448442,0.0,5.78497511143
 11/26  01:00:00,37.2004572182,5.49670518595,0.825664586107,0.311696214395,12.925468867,10.100111941,26.0162883019,20.2500490396,0.0,5.76623926225
 11/26  02:00:00,37.1779200486,5.48844293915,0.747906056833,0.376380562062,12.925468867,10.100111941,25.1196835946,19.3598918627,0.0,5.75979173189
 11/26  03:00:00,32.4214357126,5.46388810761,0.545017071303,0.466380391904,8.34152022915,10.0650221343,24.6451230888,18.8854270996,0.0,5.75969598922
 11/26  04:00:00,32.3899079877,5.45085657561,0.427036057653,0.565866409412,8.34152022915,10.0650221343,20.2626667364,20.2426667364,0.0,0.02
 11/26  05:00:00,33.9854054846,5.44476376586,0.373012166083,0.61478173022,8.34152022915,11.6705166398,26.855888414,21.090105506,0.0,5.76578290802
 11/26  06:00:00,38.1220621316,5.44000613807,0.335646110567,0.63517300726,8.80141237637,15.3678112995,26.2543408959,20.4817986832,0.0,5.77254221267
 11/26  07:00:00,58.4873333626,5.50092776349,0.849730588258,0.448672087405,18.5082010057,25.6353820695,31.2807158563,19.7303292384,0.0,11.5503866179
 11/26  08:00:00,70.6271061324,5.68464513162,2.37564726436,0.0756206680428,19.4926561212,41.1001056674,29.7651190685,18.1506137997,0.0,11.6145052688
 11/26  09:00:00,95.5900328581,5.92397306127,5.28289277572,0.0182809752065,26.3286599382,57.9988325916,48.0342509838,12.491142687,0.0,35.5431082968
 11/26  10:00:00,80.8359694554,5.73687085514,6.00381284549,0.00422719885843,26.2443270014,42.8153538416,58.7995905359,11.316647357,18.025,29.457943179
 11/26  11:00:00,55.1729617289,5.50892025386,4.37029272358,0.0775480932278,21.7447113004,23.4437158914,59.6636335576,12.2793265056,18.025,29.359307052
 11/26  12:00:00,52.6497963243,5.49711391471,4.18643882741,0.152244663072,19.3449162599,23.4437158914,53.0898150114,11.6260422058,18.025,23.4387728056
 11/26  13:00:00,52.6171244441,5.49146404413,4.00865675001,0.161006925062,19.190480192,23.7425572507,52.9401019353,11.5353334065,18.025,23.3797685288
 11/26  14:00:00,52.3776214536,5.48253211284,3.73702587977,0.175940598418,19.260583323,23.698576057,51.6201430237,10.2218305081,18.025,23.3733125156
 11/26  15:00:00,52.295277443,5.47673812905,3.66156289377,0.174854098159,19.260583323,23.698576057,46.2239140632,10.6573452246,18.025,17.5415688386
 11/26  16:00:00,51.9896594301,5.4751147798,3.66016937166,0.162207845964,19.260583323,23.4086260847,53.1777951432,11.768139822,18.025,23.3846553212
 11/26  17:00:00,57.4719384708,5.46949484348,2.78165089666,0.1932918634,19.260583323,27.8781056672,36.402002679,12.6109906142,18.025,5.76601206483
 11/26  18:00:00,70.6075866372,5.55900495013,1.70451299244,0.0420089523541,18.1807569449,37.5792895564,19.1256751367,13.3533701174,0.0,5.77230501924
 11/26  19:00:00,85.7949728504,5.70489670506,2.89435487463,0.0,32.6059821062,37.0465235296,21.4397720025,15.6608857413,0.0,5.77888626121
 11/26  20:00:00,86.7470608368,5.79892609395,3.52115505697,0.0,36.8143715336,33.066984531,28.2355452891,16.673890498,0.0,11.5616547911
 11/26  21:00:00,93.0122378546,5.92874345585,4.29701527905,0.0,36.43363367,38.8072253906,30.2141878898,18.6525433262,0.0,11.5616445637
 11/26  22:00:00,90.5976840909,5.94274614907,4.22517010056,0.0,36.0963922311,36.7877557581,25.1013683888,19.3097256166,0.0,5.79164277221
 11/26  23:00:00,67.3784426622,5.71596493828,2.55248748599,0.0,30.9507766546,20.6087787026,38.7810872826,21.3702275169,0.0,17.4108597657
 11/26  24:00:00,43.485286562,5.54477820677,1.26540139484,0.0,17.4250845679,11.7056064465,28.7243311527,22.9390800289,0.0,5.78525112377
 11/27  01:00:00,35.7876892287,5.50765882776,0.952235190496,0.0807180131923,11.6412384099,10.0650221343,29.0723414277,23.3064807012,0.0,5.76586072649
 11/27  02:00:00,34.1734699369,5.48048219498,0.703912108576,0.302784898811,10.0992000411,10.047477231,30.0751666623,24.3154177619,0.0,5.75974890035
 11/27  03:00:00,32.265618504,5.45586650521,0.476737873204,0.506284806297,8.25718729233,10.0299323277,25.6178493839,25.5978493839,0.0,0.02
 11/27  04:00:00,32.2388776995,5.44079570769,0.337755005811,0.633594403612,8.25718729233,10.0299323277,32.032860911,26.2731937567,0.0,5.75966715427
 11/27  05:00:00,33.8403336128,5.43264961756,0.26042470556,0.713828164502,8.25718729233,11.6354268332,32.2922994017,26.5262572843,0.0,5.76604211741
 11/27  06:00:00,41.5289408791,5.44512527515,0.358064356551,0.712383254583,12.1011305571,15.3678112995,31.5215556824,25.7361362906,0.0,5.78541939184
 11/27  07:00:00,72.7928328512,5.69569856571,2.38200870075,0.173016683611,19.7275818095,37.2640762949,42.2481193738,24.8375053588,0.0,17.4106140149
 11/27  08:00:00,87.1434656926,5.87685580645,3.70026294038,0.0717560769225,24.3117294858,51.2795993405,40.166071586,22.6752167008,0.0,17.4908548853
 11/27  09:00:00,72.5936651391,5.5929460688,2.48624915813,0.17940845774,23.6694662846,40.6342015617,45.4899871925,16.0274055164,0.0,29.4625816761
 11/27  10:00:00,69.5587651136,5.56355312431,4.36537265049,0.302373225863,23.6694662846,35.6302164847,62.4919053486,15.1085950784,18.025,29.3583102702
 11/27  11:00:00,51.2132435284,5.44148567096,3.41742602986,0.623740334009,18.7433767983,22.9618409725,57.8897939663,16.423210193,18.025,23.4415837734
 11/27  12:00:00,51.0634335851,5.43106699531,3.21510698567,0.689075840859,18.7433767983,22.9618409725,58.226145247,16.8145107741,18.025,23.386634473
 11/27  13:00:00,50.9417306849,5.42904944198,3.04093938843,0.700108203939,18.5889407304,23.1597249699,57.0592118308,15.6554956899,18.025,23.3787161409
 11/27  14:00:00,51.0896804981,5.42808866944,2.94240349893,0.701053204529,18.7433767983,23.2517909448,50.5936152915,15.0240093492,18.025,17.5446059423
 11/27  15:00:00,51.0674947354,5.42815595776,2.92314187946,0.698065719022,18.7433767983,23.2517909448,56.2778712788,14.8670950242,18.025,23.3857762546
 11/27  16:00:00,50.7992389709,5.43352476976,2.97118460923,0.666347021014,18.7433767983,22.9618409725,57.3872152515,15.9802829536,18.025,23.3819322979
 11/27  17:00:00,56.3483321674,5.44325044498,2.2206327964,0.620930470942,18.7433767983,27.431320555,39.6355331225,15.8444055347,18.025,5.7661275878
 11/27  18:00:00,73.3346859257,5.57268961119,1.53557415105,0.322495811926,17.6635504202,40.6971502883,21.7590977346,15.9800988819,0.0,5.77899885272
 11/27  19:00:00,80.4969602089,5.65201597722,2.32201914636,0.113771881651,27.5259009287,37.3340067412,30.3212911118,18.7205202096,0.0,11.6007709021
 11/27  20:00:00,83.3473784869,5.72227886835,2.8566288966,0.0342576384695,33.8341110165,33.3544677425,30.8938624812,19.3307263203,0.0,11.5631361608
 11/27  21:00:00,92.5909635036,5.86434013007,3.80295441825,0.0353010201545,36.5179666069,38.8247702939,32.4455340085,20.8833474501,0.0,11.5621865584
 11/27  22:00:00,87.3335245315,5.90821695056,4.01400593295,0.0375788069802,32.965339924,36.8579353714,32.8341323697,21.2203504355,0.0,11.6137819342
 11/27  23:00:00,61.7546588205,5.66643144866,2.21040328515,0.051548005236,25.6355707503,20.6438685092,34.9432562299,23.3670703032,0.0,11.5761859267
 11/27  24:00:00,41.0236837918,5.511022686,0.938960807497,0.30078500684,15.0252895274,11.7056064465,30.867447076,25.0956658419,0.0,5.77178123408
 11/28  01:00:00,35.8996647841,5.47532961731,0.604933513593,0.572318982672,11.6412384099,10.0650221343,31.3440576473,25.578683762,0.0,5.76537388525
 11/28  02:00:00,34.2832766355,5.45401830746,0.408804582448,0.73416070803,10.0992000411,10.047477231,31.7357887129,25.9759293178,0.0,5.75985939511
 11/28  03:00:00,32.3670879127,5.43529000737,0.238026889885,0.867037095413,8.25718729233,10.0299323277,26.3531086702,26.3331086702,0.0,0.02
 11/28  04:00:00,32.5395123932,5.43456024941,0.168345467598,1.10986923331,8.25718729233,10.0299323277,33.5441319753,27.7843406623,0.0,5.75979131304
 11/28  05:00:00,34.6366820781,5.45048066347,0.136422823454,1.6163424622,8.25718729233,11.6354268332,34.4825537637,28.7161287903,0.0,5.76642497333
 11/28  06:00:00,42.3840292587,5.45866585725,0.159243317288,1.75274325571,12.1011305571,15.3678112995,34.1845996579,28.3991169722,0.0,5.78548268568
 11/28  07:00:00,72.7135979582,5.64658946976,1.93437255811,0.590510226702,19.7275818095,37.2640762949,46.0106625405,28.5975066716,0.0,17.413155869
 11/28  08:00:00,86.7843003002,5.81325456498,3.24757238003,0.228860866431,24.3117294858,51.2795993405,44.3487678723,26.8567236852,0.0,17.4920441871
 11/28  09:00:00,72.2963683013,5.53972217029,1.70355402776,0.718016739021,23.6694662846,40.6342015617,50.3884635297,20.9261410923,0.0,29.4623224374
 11/28  10:00:00,69.1065950727,5.50164974987,3.35616201386,0.921305555487,23.6694662846,35.6302164847,69.0606926262,21.6770140425,18.025,29.3586785836
 11/28  11:00:00,52.1981808405,5.47161343073,2.78927508278,2.20669400871,18.7433767983,22.9618409725,64.5727550118,23.1057606366,18.025,23.4419943752
 11/28  12:00:00,53.0044370692,5.50426704898,2.75916972544,3.01281154495,18.7433767983,22.9618409725,64.9573325275,23.5444737978,18.025,23.3878587298
 11/28  13:00:00,52.9600902492,5.50796131855,2.62570770953,3.05478123572,18.5889407304,23.1597249699,61.149318715,21.5609879052,18.025,21.5633308098
 11/28  14:00:00,53.1781786169,5.50981387969,2.58732785849,3.06289883929,18.7433767983,23.2517909448,57.6202400779,20.2318664444,18.025,19.3633736335
 11/28  15:00:00,53.082244706,5.50667920383,2.59223160135,2.96519725965,18.7433767983,23.2517909448,60.5198881934,19.1089048023,18.025,23.3859833911
 11/28  16:00:00,52.5902972692,5.4966205032,2.62842243587,2.73706613012,18.7433767983,22.9618409725,61.0811431916,19.6738231465,18.025,23.3823200451
 11/28  17:00:00,57.8935623114,5.48921159731,1.8516603745,2.48916641026,18.7433767983,27.431320555,43.3607749718,19.5695885596,18.025,5.76618641221
 11/28  18:00:00,73.0051737479,5.49264954899,0.6689369237,0.93965270389,17.6635504202,40.6971502883,26.6536365996,20.8746646631,0.0,5.77897193651
 11/28  19:00:00,80.1520018407,5.5776728196,1.50984797979,0.65531334877,27.5259009287,37.3340067412,35.5542857682,23.9520572001,0.0,11.6022285681
 11/28  20:00:00,82.9413155482,5.64523409479,2.13975143282,0.422105999356,33.8341110165,33.3544677425,35.522650004,23.9591000248,0.0,11.5635499792
 11/28  21:00:00,91.9110147837,5.76910569867,3.07176850521,0.181762255129,36.5179666069,38.8247702939,37.0706263088,25.5082473911,0.0,11.5623789177
 11/28  22:00:00,86.5379585476,5.80130508606,3.21879493337,0.144119716249,32.965339924,36.8579353714,37.4984192546,25.8834679855,0.0,11.6149512691
 11/28  23:00:00,61.412509075,5.59601265139,1.58683189296,0.403376445036,25.6355707503,20.6438685092,38.3841136424,26.8083495527,0.0,11.5757640897
 11/28  24:00:00,41.064726037,5.46454795059,0.434510987584,0.892745165977,15.0252895274,11.7056064465,33.5653628813,27.79373514,0.0,5.77162774123
 11/29  01:00:00,36.4236816892,5.45981099181,0.229515619895,1.48726715253,11.6412384099,10.0650221343,35.1750223691,29.4086848051,0.0,5.76633756401
 11/29  02:00:00,35.9324493857,5.49475771862,0.155665432789,2.59572911289,10.0992000411,10.047477231,36.2059537249,30.4459909737,0.0,5.75996275113
 11/29  03:00:00,34.8147378283,5.52025379107,0.116418982842,3.3513272676,8.25718729233,10.0299323277,30.7622441574,30.7422441574,0.0,0.02
 11/29  04:00:00,35.3508999427,5.53906308675,0.0946232598658,3.89047226093,8.25718729233,10.0299323277,36.9418588809,31.1819500861,0.0,5.75990879479
 11/29  05:00:00,37.8444198334,5.56956707062,0.0683491406339,4.77306216771,8.25718729233,11.6354268332,40.0907050106,34.3246115411,0.0,5.7660934695
 11/29  06:00:00,45.7218755446,5.57953743109,0.0680305278595,5.06092152886,12.1011305571,15.3678112995,40.8664962749,35.0807789998,0.0,5.78571727508
 11/29  07:00:00,72.7817616731,5.57000564325,1.11260668704,1.55700770215,19.7275818095,37.2640762949,51.2010948549,33.787043977,0.0,17.4140508779
 11/29  08:00:00,86.9017917413,5.75618871778,2.70142536973,0.949544469898,24.3117294858,51.2795993405,49.8966692983,32.4038756383,0.0,17.4927936601
 11/29  09:00:00,72.891019243,5.54365534819,1.41569252908,1.59658169529,23.6694662846,40.6342015617,52.4759004441,23.0102734097,0.0,29.4656270345
 11/29  10:00:00,70.1408768871,5.56521747852,3.80471503955,1.44345712,23.6694662846,35.6302164847,65.3068703582,17.9198150276,18.025,29.3620553306
 11/29  11:00:00,52.6641841462,5.48828556834,3.06755830177,2.37773360982,18.7433767983,22.9618409725,58.7712398215,17.3022981392,18.025,23.4439416823
 11/29  12:00:00,53.0510753487,5.50065868245,2.90821572181,2.91400701893,18.7433767983,22.9618409725,60.5702754052,19.1561794218,18.025,23.3890959834
 11/29  13:00:00,52.8816596046,5.49834623543,2.70343366963,2.90823624643,18.5889407304,23.1597249699,60.5260928326,19.1188049644,18.025,23.3822878682
 11/29  14:00:00,53.2097650865,5.50227184362,2.61139720411,3.07794983429,18.7433767983,23.2517909448,54.2865660155,18.718333089,18.025,17.5432329265
 11/29  15:00:00,52.9530045153,5.4939377414,2.62969486965,2.81123037138,18.7433767983,23.2517909448,58.9833601257,17.5690842928,18.025,23.3892758329
 11/29  16:00:00,52.6772068176,5.49520159393,2.64016513199,2.81364784541,18.7433767983,22.9618409725,59.7054913012,18.2947146517,18.025,23.3857766494
 11/29  17:00:00,57.886036451,5.48489484805,1.88754338681,2.45007003932,18.7433767983,27.431320555,40.9940258877,17.2027679884,18.025,5.76625789927
 11/29  18:00:00,72.9077467561,5.48455497471,0.681421775826,0.837828470697,17.6635504202,40.6971502883,23.3382966613,17.5593386862,0.0,5.77895797509
 11/29  19:00:00,80.0062088285,5.55962599102,1.42780318393,0.609596151993,27.5259009287,37.3340067412,33.0212635883,21.4184711651,0.0,11.6027924231
 11/29  20:00:00,82.786421732,5.62121513262,1.94472533062,0.486248218311,33.8341110165,33.3544677425,36.0176090517,24.4540867709,0.0,11.5635222808
 11/29  21:00:00,91.7681080757,5.74883299284,2.89010697101,0.240777633917,36.5179666069,38.8247702939,38.9360428966,27.3739301154,0.0,11.5621127812
 11/29  22:00:00,86.4017619503,5.7830274004,3.06176625386,0.183215033438,32.965339924,36.8579353714,39.3214630215,27.7052642212,0.0,11.6161988003
 11/29  23:00:00,61.320232073,5.58042766935,1.42323565993,0.490269500629,25.6355707503,20.6438685092,39.7892140911,28.2117886201,0.0,11.577425471
 11/29  24:00:00,41.0857979654,5.45588162876,0.341669159602,1.01531842298,15.0252895274,11.7056064465,35.1974970488,29.4247343525,0.0,5.77276269639
 11/30  01:00:00,36.733673507,5.46777863826,0.193900242365,1.82490176109,11.6412384099,10.0650221343,35.9231624747,30.1569869041,0.0,5.76617557058
 11/30  02:00:00,36.1731766238,5.50143987656,0.129816700072,2.85561735501,10.0992000411,10.047477231,36.2871062413,30.5270609101,0.0,5.76004533125
 11/30  03:00:00,35.2537644084,5.53423583151,0.0931873809702,3.79959980036,8.25718729233,10.0299323277,32.082247196,32.062247196,0.0,0.02
 11/30  04:00:00,35.5627558118,5.54490788546,0.0761960511403,4.11490782914,8.25718729233,10.0299323277,37.8785432676,32.1185372976,0.0,5.76000597003
 11/30  05:00:00,37.2973373601,5.5489554601,0.0638726005133,4.25106234736,8.25718729233,11.6354268332,37.4870949202,31.7206053722,0.0,5.76648954805
 11/30  06:00:00,44.6895862664,5.54179941028,0.0730593934463,4.06133113919,12.1011305571,15.3678112995,36.6248056038,30.8392671186,0.0,5.78553848523
 11/30  07:00:00,72.316542091,5.56131908702,1.19594410679,1.01712428813,19.7275818095,37.2640762949,47.002770865,29.5899857907,0.0,17.4127850743
 11/30  08:00:00,86.6766343053,5.76289218764,2.86932982325,0.549756926443,24.3117294858,51.2795993405,44.9279441047,27.4351384902,0.0,17.4928056145
 11/30  09:00:00,72.0416583696,5.48227654725,1.10959805587,1.11467860255,23.6694662846,40.6342015617,51.0279875402,21.5571886541,0.0,29.4707988861
 11/30  10:00:00,69.3902800368,5.47811970644,2.99323213921,1.59143340399,23.6694662846,35.6302164847,68.5804037461,21.1940804638,18.025,29.3613232822
 11/30  11:00:00,53.5388452959,5.51876054311,2.81737533841,3.47209391814,18.7433767983,22.9618409725,62.9026332255,21.432241622,18.025,23.4453916035
 11/30  12:00:00,53.7263076037,5.52697966212,2.83015307145,3.64097500849,18.7433767983,22.9618409725,62.4463022904,21.0321560456,18.025,23.3891462449
 11/30  13:00:00,53.5844697729,5.52718708668,2.67284708644,3.61279003124,18.5889407304,23.1597249699,60.9987489636,19.5870468952,18.025,23.3867020684
 11/30  14:00:00,53.7132315624,5.52586529858,2.62205016671,3.54716570289,18.7433767983,23.2517909448,60.338579507,18.9309659507,18.025,23.3826135564
 11/30  15:00:00,53.6786987089,5.52632879368,2.59615118795,3.53806648218,18.7433767983,23.2517909448,59.1047678402,18.7594118238,18.025,22.3203560164
 11/30  16:00:00,53.2103448407,5.52136183229,2.59070596124,3.3700787602,18.7433767983,22.9618409725,56.5274211541,19.8975344661,18.025,18.604886688
 11/30  17:00:00,58.4546990882,5.51187706293,1.80983816436,3.06945893268,18.7433767983,27.431320555,43.5652081006,19.7739059192,18.025,5.76630218143
 11/30  18:00:00,73.2512835794,5.48483830272,0.465650366688,1.39684869161,17.6635504202,40.6971502883,26.8918837663,21.1127088444,0.0,5.77917492193
 11/30  19:00:00,79.8099672416,5.52249647223,1.01715759939,0.861118642765,27.5259009287,37.3340067412,42.9769789575,25.5824101333,0.0,17.3945688242
 11/30  20:00:00,82.7028014397,5.60123930343,1.71889227714,0.64842929579,33.8341110165,33.3544677425,31.9820355281,26.1912218514,0.0,5.79081367675
 11/30  21:00:00,91.7129353673,5.72736505528,2.69979542996,0.397375436649,36.5179666069,38.8247702939,40.3343913408,28.7710895963,0.0,11.5633017445
 11/30  22:00:00,86.3115931067,5.76042924954,2.88538842749,0.292002790052,32.965339924,36.8579353714,45.9842949019,28.5698732928,0.0,17.4144216091
 11/30  23:00:00,61.3167961674,5.56719834026,1.29739739113,0.625890459468,25.6355707503,20.6438685092,33.2990272273,27.5009410823,0.0,5.798086145
 11/30  24:00:00,41.0823539899,5.45545572929,0.334196785812,1.01976492762,15.0252895274,11.7056064465,38.0013010195,26.4754210935,0.0,11.525879926
 12/01  01:00:00,36.3829792679,5.4571079874,0.220268501383,1.45850627639,11.6412384099,10.0650221343,24.937539662,24.917539662,0.0,0.02
 12/01  02:00:00,35.2085393618,5.46774627611,0.178226558894,1.87626084688,10.0992000411,10.047477231,29.0015003908,23.2413060617,0.0,5.76019432915
 12/01  03:00:00,33.4208962893,5.4684823153,0.146531294189,1.97913372299,8.25718729233,10.0299323277,27.1956851009,21.4356466069,0.0,5.760038494
 12/01  04:00:00,33.206561571,5.46011704173,0.140432178976,1.77926693229,8.25718729233,10.0299323277,19.5815341548,19.5615341548,0.0,0.02
 12/01  05:00:00,34.5544279016,5.45001081105,0.137081945295,1.53388401437,8.25718729233,11.6354268332,24.0889546369,18.3222857401,0.0,5.7666688968
 12/01  06:00:00,41.5667304031,5.43255763206,0.192543525459,0.928220256849,12.1011305571,15.3678112995,28.0088502835,16.4572602617,0.0,11.5515900218
 12/01  07:00:00,72.4277811049,5.64689005637,2.08218549739,0.156539738133,19.7275818095,37.2640762949,26.4490870031,14.8321907699,0.0,11.6168962331
 12/01  08:00:00,87.0276847848,5.84952977349,3.68347589778,0.0,24.3117294858,51.2795993405,30.0019624778,12.5069657207,0.0,17.4949967571
 12/01  09:00:00,72.6281956412,5.55527841218,2.68955889443,0.0482399492651,23.6694662846,40.6342015617,43.5169796437,8.15466541801,0.0,35.3623142257
 12/01  10:00:00,69.9122303931,5.57880039829,4.97095400485,0.0349704379555,23.6694662846,35.6302164847,47.8833639929,6.36227151485,18.025,23.496092478
 12/01  11:00:00,51.8083410418,5.49626845068,4.48593873781,0.0955104404169,18.7433767983,22.9618409725,52.3763494705,5.04851813176,18.025,29.3028313387
 12/01  12:00:00,52.1897643272,5.53911034959,4.86364719818,0.058802392962,18.7433767983,22.9618409725,38.7400620164,3.1652113044,18.025,17.549850712
 12/01  13:00:00,52.257624125,5.5444067721,4.92165229206,0.0199132692161,18.5889407304,23.1597249699,45.2114654119,3.79472217449,18.025,23.3917432374
 12/01  14:00:00,52.7503194917,5.59063106776,5.14153580205,0.0,18.7433767983,23.2517909448,42.0719053531,0.658348955722,18.025,23.3885563973
 12/01  15:00:00,52.8740435679,5.60119640485,5.25469353365,0.0,18.7433767983,23.2517909448,41.5608787829,0.150482903551,18.025,23.3853958794
 12/01  16:00:00,52.5439910926,5.59381964632,5.22196636252,0.0,18.7433767983,22.9618409725,42.7405867603,1.33332910215,18.025,23.3822576582
 12/01  17:00:00,57.9381366549,5.57704276462,4.2975565102,0.0,18.7433767983,27.431320555,25.7457324814,1.95432587364,18.025,5.76640660778
 12/01  18:00:00,75.0102104529,5.70093950167,3.40531285592,0.0,17.6635504202,40.6971502883,8.52437790883,2.74492687662,0.0,5.77945103221
 12/01  19:00:00,82.181425352,5.80161773794,3.97059847111,0.0,27.5259009287,37.3340067412,17.5114942037,5.90767614745,0.0,11.6038180562
 12/01  20:00:00,85.3116209052,5.90611214914,4.67125389942,0.0,33.8341110165,33.3544677425,18.9188633027,7.35399054693,0.0,11.5648727558
 12/01  21:00:00,94.5433548543,6.07346398552,5.58148066436,0.0,36.5179666069,38.8247702939,22.3643684404,10.8019939724,0.0,11.562374468
 12/01  22:00:00,89.141305086,6.1179231271,5.64959649118,0.0,32.965339924,36.8579353714,24.7040729468,13.0869753999,0.0,11.6170975469
 12/01  23:00:00,62.7326917163,5.7806051321,3.12576313809,0.0,25.6355707503,20.6438685092,27.3778407989,15.7997941936,0.0,11.5780466053
 12/01  24:00:00,41.5250413903,5.59367223528,1.65842739813,0.0,15.0252895274,11.7056064465,24.4216219158,18.6484694019,0.0,5.77315251388
 12/02  01:00:00,37.2357623926,5.54605570095,1.24270566781,0.0,12.8411359301,10.0650221343,26.2776100306,20.5121098218,0.0,5.76550020884
 12/02  02:00:00,37.0112810365,5.51762736138,1.04786459938,0.0,12.8411359301,10.0650221343,28.3457528223,22.5857798921,0.0,5.75997293017
 12/02  03:00:00,32.0316048104,5.46924814988,0.708283338552,0.027323352844,8.25718729233,10.0299323277,24.6791808856,24.6591808856,0.0,0.02
 12/02  04:00:00,31.9589367365,5.44552916591,0.503170604843,0.183483912351,8.25718729233,10.0299323277,32.8512046801,27.0912433719,0.0,5.7599613082
 12/02  05:00:00,33.6520814585,5.43380514521,0.355583267217,0.429236240942,8.25718729233,11.6354268332,35.2065887173,29.4398470631,0.0,5.76674165416
 12/02  06:00:00,37.9491570256,5.42890751799,0.228166345125,0.700229517529,8.71707943955,15.3327214929,37.4538632707,31.6807367152,0.0,5.77312655549
 12/02  07:00:00,58.5019925753,5.48354461542,0.629128755543,0.701264836736,18.5082010057,25.6353820695,37.98466884,32.2000055868,0.0,5.78466325318
 12/02  08:00:00,72.1415244462,5.63738620073,1.81662900418,0.431641360772,19.4083231844,41.0650158608,49.0096093701,31.5932180714,0.0,17.4163912988
 12/02  09:00:00,94.615708139,5.8900881275,4.23887942713,0.121730274195,26.3286599382,57.9988325916,59.0133058342,23.4427461316,0.0,35.5705597026
 12/02  10:00:00,80.7808895428,5.78971466867,5.64589473469,0.134713808497,26.3286599382,42.8504436482,66.2606673257,18.7660203539,18.025,29.4696469719
 12/02  11:00:00,56.032744396,5.65518790828,4.89402009013,0.267274142347,21.7447113004,23.4437158914,62.7652155944,15.369321148,18.025,29.3708944465
 12/02  12:00:00,53.5817796367,5.66622192337,4.89737341165,0.263850832293,19.3027497915,23.426170988,55.84963984,14.3799403578,18.025,23.4446994823
 12/02  13:00:00,53.6644936551,5.69377530293,4.89546725365,0.178936068767,19.1483137236,23.7250123474,54.8714667125,13.4595275285,18.025,23.386939184
 12/02  14:00:00,53.8190335079,5.70318607357,5.01429955919,0.0596852039164,19.3027497915,23.7161209604,50.3136823091,8.90255033843,18.025,23.3861319707
 12/02  15:00:00,53.9828731504,5.72114240477,5.21482291154,0.00504393269976,19.3027497915,23.7161209604,48.7008083628,7.29499491263,18.025,23.3808134501
 12/02  16:00:00,53.8188176305,5.7275310734,5.33937157296,0.0,19.3027497915,23.426170988,42.9377314554,7.37406991798,18.025,17.5386615374
 12/02  17:00:00,58.6826173536,5.64516418065,3.95021823513,0.0,19.3027497915,27.8956505705,33.7552793866,9.9638874685,18.025,5.76639191807
 12/02  18:00:00,71.4155951399,5.68717893896,2.36660956127,0.0,18.2229234133,37.5968344597,19.4324454671,13.660643493,0.0,5.77180197418
 12/02  19:00:00,86.5577253595,5.83865763199,3.40387658013,0.0,32.690315043,37.0816133363,29.787946987,18.2486470566,0.0,11.5392999305
 12/02  20:00:00,87.4215680068,5.93874725365,4.05578292739,0.0,36.8143715336,33.066984531,26.0014484831,20.2105086218,0.0,5.79093986125
 12/02  21:00:00,93.7352055389,6.08495854121,4.98312784011,0.0,36.3493007332,38.7721355839,33.114135203,21.5504548702,0.0,11.5636803328
 12/02  22:00:00,91.7587660394,6.10772451528,5.10178466688,0.0,36.1807251679,36.8228455648,31.9010030774,20.3361680889,0.0,11.5648349886
