Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  23:00:00,68.3444152052,5.83539106268,3.27952166637,0.0,31.0351095914,20.6438685092,31.682184299,20.0659253172,0.0,11.6162589818
 12/02  24:00:00,44.2740666645,5.6469657872,1.95193384721,0.0,17.4250845679,11.7056064465,31.9011525506,20.3488340815,0.0,11.5523184691
 12/03  01:00:00,37.8076081168,5.6059838379,1.63519649367,0.0,12.925468867,10.100111941,25.7478026407,19.9811348139,0.0,5.76666782679
 12/03  02:00:00,37.6402241565,5.58238436854,1.47027373842,0.0223519000437,12.925468867,10.100111941,19.5794005904,19.5594005904,0.0,0.02
 12/03  03:00:00,32.7536856432,5.54306227777,1.19326226751,0.0711818955033,8.34152022915,10.0650221343,24.7608169019,19.0007416938,0.0,5.76007520808
 12/03  04:00:00,32.6671255059,5.52714789873,1.07818602555,0.115613375111,8.34152022915,10.0650221343,24.2061324575,18.4460659059,0.0,5.7600665516
 12/03  05:00:00,34.1889148624,5.51234745135,0.972226881482,0.15145727145,8.34152022915,11.6705166398,19.0457683963,19.0257683963,0.0,0.02
 12/03  06:00:00,38.2922667685,5.50236100255,0.90678584251,0.17183671213,8.80141237637,15.3678112995,29.9159593235,18.3896614434,0.0,11.5262978801
 12/03  07:00:00,58.8336785543,5.58060738419,1.49545709103,0.0695490686456,18.5082010057,25.6353820695,22.7242156439,16.9379222291,0.0,5.78629341476
 12/03  08:00:00,73.0529463992,5.76617870064,2.911463397,0.0,19.4926561212,41.1001056674,32.1083139873,14.6920171533,0.0,17.416296834
 12/03  09:00:00,96.4415291564,6.04396263133,6.03253802545,0.0,26.3286599382,57.9988325916,45.1034880141,9.53444771235,0.0,35.5690403018
 12/03  10:00:00,82.0210988167,5.88486440486,7.04507530802,0.0,26.2443270014,42.8153538416,55.0246405905,7.52841695448,18.025,29.471223636
 12/03  11:00:00,56.7328840534,5.68995033133,5.82666170597,0.0,21.7447113004,23.4437158914,54.3307643679,6.93360738536,18.025,29.3721569825
 12/03  12:00:00,54.257373393,5.68554474652,5.75777709325,0.0,19.3449162599,23.4437158914,47.6779092354,6.20357526508,18.025,23.4493339703
 12/03  13:00:00,54.1216798544,5.66509582919,5.50055145975,0.0,19.190480192,23.7425572507,47.4528353086,6.0405171195,18.025,23.3873181891
 12/03  14:00:00,53.9706713059,5.65820361298,5.3303105125,0.0,19.260583323,23.698576057,44.558011964,3.15097563544,18.025,23.3820363285
 12/03  15:00:00,54.1107282918,5.67477281749,5.45379707779,0.0,19.260583323,23.698576057,39.3420316867,2.59769122683,18.025,18.7193404599
 12/03  16:00:00,53.4238835698,5.63832051446,5.09335868496,0.0,19.260583323,23.4086260847,45.6414737523,5.40192851875,18.025,22.2145452335
 12/03  17:00:00,58.7399021136,5.614294103,4.09807630818,0.0,19.260583323,27.8781056672,30.6190028776,6.82753020534,18.025,5.76647267226
 12/03  18:00:00,72.0469833825,5.70656129714,3.03831951209,0.0,18.1807569449,37.5792895564,13.0874314709,7.31429146445,0.0,5.77314000649
 12/03  19:00:00,87.6084407324,5.91354802304,4.4991158485,0.0,32.6059821062,37.0465235296,20.7667527488,9.22746222903,0.0,11.5392905197
 12/03  20:00:00,89.0788760464,6.07051368793,5.58131372103,0.0,36.8143715336,33.066984531,15.1003006094,9.30772032833,0.0,5.79258028109
 12/03  21:00:00,95.7687330987,6.25954697814,6.72263078793,0.0,36.43363367,38.8072253906,22.6746221938,11.1106316551,0.0,11.5639905386
 12/03  22:00:00,93.3042721964,6.26938088666,6.60504971806,0.0,36.0963922311,36.7877557581,24.340203278,12.7750634029,0.0,11.5651398751
 12/03  23:00:00,69.1623664676,5.93021030773,4.12206101689,0.0,30.9507766546,20.6087787026,26.9458373728,15.3275311117,0.0,11.618306261
 12/03  24:00:00,44.6924542494,5.68845123293,2.32882749774,0.0,17.4250845679,11.7056064465,29.2743517174,17.7216981969,0.0,11.5526535205
 12/04  01:00:00,36.6784282231,5.62753356158,1.80378272433,0.0,11.6412384099,10.0650221343,24.9633281222,19.1966590279,0.0,5.7666690943
 12/04  02:00:00,34.7243417978,5.57953094842,1.45849552574,0.0,10.0992000411,10.047477231,20.930822381,20.910822381,0.0,0.02
 12/04  03:00:00,32.5438781847,5.53839115644,1.17872640821,0.0,8.25718729233,10.0299323277,28.3429825781,22.5828654543,0.0,5.76011712387
 12/04  04:00:00,32.3167473608,5.50890151019,0.981087507117,0.0,8.25718729233,10.0299323277,30.1868107184,24.4270767167,0.0,5.75973400173
 12/04  05:00:00,33.7424178812,5.48445899434,0.816572045655,0.00792143270433,8.25718729233,11.6354268332,26.2496901168,26.2296901168,0.0,0.02
 12/04  06:00:00,41.3952453973,5.48714020984,0.826771683225,0.0678983161336,12.1011305571,15.3678112995,38.649431138,27.0970555067,0.0,11.5523756313
 12/04  07:00:00,72.8800408729,5.73876003977,2.59906657355,0.0,19.7275818095,37.2640762949,38.7664709691,27.1488138888,0.0,11.6176570803
 12/04  08:00:00,89.3260403154,5.94360202307,4.00326481737,0.00043446949457,24.3117294858,51.2795993405,49.1079397488,25.7846639917,0.0,23.3232757571
 12/04  09:00:00,73.2541570911,5.71819186451,3.18080291835,0.020002845513,23.6694662846,40.6342015617,48.7988844892,19.320840318,0.0,29.4780441711
 12/04  10:00:00,70.4742969965,5.72876262488,5.36790486794,0.0500916092314,23.6694662846,35.6302164847,64.5458061108,17.1448136608,18.025,29.37599245
 12/04  11:00:00,52.2199346062,5.62387051481,4.69214611785,0.173274806926,18.7433767983,22.9618409725,58.1538621637,16.678478233,18.025,23.4503839307
 12/04  12:00:00,52.3754208623,5.65542778556,4.79802652755,0.193748140997,18.7433767983,22.9618409725,57.3208502709,15.9011214482,18.025,23.3947288227
 12/04  13:00:00,51.9973293358,5.63531578331,4.42396591288,0.166380129629,18.5889407304,23.1597249699,56.2720364686,14.8606596804,18.025,23.3863767882
 12/04  14:00:00,51.9580767895,5.60953840671,4.22246273915,0.107904407518,18.7433767983,23.2517909448,54.5727936164,14.0644324897,18.025,22.4833611266
 12/04  15:00:00,51.8240375474,5.59624391775,4.13911525602,0.0705102054773,18.7433767983,23.2517909448,50.2527322495,13.7743596616,18.025,18.4533725879
 12/04  16:00:00,51.3086055505,5.57294049083,3.96291895562,0.0445296674606,18.7433767983,22.9618409725,56.7975543085,15.3777219688,18.025,23.3948323397
 12/04  17:00:00,56.7884367953,5.5647593438,3.12292533473,0.0372025823274,18.7433767983,27.431320555,40.0535525769,16.2620562726,18.025,5.76649630429
 12/04  18:00:00,73.761737004,5.66921066363,2.18854770939,0.0,17.6635504202,40.6971502883,23.1770656905,17.3975587681,0.0,5.77950692238
 12/04  19:00:00,80.9305987909,5.7428706244,2.77847546194,0.0,27.5259009287,37.3340067412,40.3931657318,22.9961702638,0.0,17.3969954679
 12/04  20:00:00,83.8431471967,5.81470399286,3.29416080556,0.0,33.8341110165,33.3544677425,30.3457825944,24.5544616016,0.0,5.79132099285
 12/04  21:00:00,93.0160160039,5.95581500649,4.14847479296,0.0232858958587,36.5179666069,38.8247702939,38.1813962775,26.6168967049,0.0,11.5644995726
 12/04  22:00:00,87.6436037423,5.9806595072,4.22487137221,0.0642389680679,32.965339924,36.8579353714,45.6612464099,28.2448978927,0.0,17.4163485172
 12/04  23:00:00,62.1448968301,5.7305732904,2.4902933287,0.0976738402553,25.6355707503,20.6438685092,37.7056310924,30.2683798438,0.0,7.43725124866
 12/04  24:00:00,41.4210322498,5.56457213314,1.26694485801,0.316552936825,15.0252895274,11.7056064465,41.4427502208,31.5477747925,0.0,9.89497542832
 12/05  01:00:00,36.3189764142,5.5227760274,0.902961467284,0.646122134338,11.6412384099,10.0650221343,31.7892362377,31.7692362377,0.0,0.02
 12/05  02:00:00,34.9867155873,5.50538439752,0.654340932204,1.14067034922,10.0992000411,10.047477231,37.9014913743,32.1411989408,0.0,5.76029243353
 12/05  03:00:00,33.6317897747,5.50381503906,0.450233306892,1.85097706351,8.25718729233,10.0299323277,38.4223547027,32.6620341268,0.0,5.76032057598
 12/05  04:00:00,33.9906407198,5.50844473263,0.33305349963,2.32238093885,8.25718729233,10.0299323277,33.4609616086,33.4409616086,0.0,0.02
 12/05  05:00:00,35.8380927343,5.50781338838,0.245117505718,2.65169113527,8.25718729233,11.6354268332,39.5748420553,33.8077970695,0.0,5.76704498577
 12/05  06:00:00,43.6032902972,5.51699537921,0.275815720934,2.79703558956,12.1011305571,15.3678112995,44.6527923878,33.1004120078,0.0,11.55238038
 12/05  07:00:00,73.0586483938,5.67634856094,1.9990630052,0.841008017588,19.7275818095,37.2640762949,42.4710576192,30.8515700582,0.0,11.6194875611
 12/05  08:00:00,88.9462464436,5.85049486539,3.3585356182,0.358456492487,24.3117294858,51.2795993405,50.5624763832,27.236467807,0.0,23.3260085762
 12/05  09:00:00,72.7670915455,5.59578038027,2.05432485543,0.781813089798,23.6694662846,40.6342015617,49.1696934975,19.6898278576,0.0,29.4798656399
 12/05  10:00:00,69.8420471375,5.59397665134,4.19629401557,0.724229009192,23.6694662846,35.6302164847,63.8647040919,16.4619497195,18.025,29.3777543724
 12/05  11:00:00,52.2916048371,5.55051432771,4.02891661636,0.981523452259,18.7433767983,22.9618409725,55.632427234,14.155593615,18.025,23.4518336189
 12/05  12:00:00,52.2200792018,5.57553366169,4.42106583398,0.495256507095,18.7433767983,22.9618409725,51.5185049928,10.0973284334,18.025,23.3961765594
 12/05  13:00:00,51.7092638007,5.51268397913,4.09915526274,0.325752699841,18.5889407304,23.1597249699,48.5779889919,7.16579821365,18.025,23.3871907783
 12/05  14:00:00,51.6138503726,5.49890976847,3.8552035922,0.241561343577,18.7433767983,23.2517909448,47.7147288823,6.30496932232,18.025,23.38475956
 12/05  15:00:00,51.5433606688,5.49476357764,3.86345201179,0.166970696992,18.7433767983,23.2517909448,41.4581311467,5.8834946636,18.025,17.5496364831
 12/05  16:00:00,51.260720586,5.49749722742,3.9303378425,0.104664246945,18.7433767983,22.9618409725,48.1974530463,6.7754850323,18.025,23.396968014
 12/05  17:00:00,56.7805187331,5.50167113332,3.12843085853,0.0868640720809,18.7433767983,27.431320555,32.0463310128,8.25465339101,18.025,5.76667762175
 12/05  18:00:00,73.8139942823,5.62643052141,2.2835781192,0.0,17.6635504202,40.6971502883,15.5918701799,9.81197725376,0.0,5.77989292613
 12/05  19:00:00,81.1602947949,5.71789684246,3.03313259993,0.0,27.5259009287,37.3340067412,29.8507887877,12.4526348377,0.0,17.39815395
 12/05  20:00:00,84.1611001359,5.79903895352,3.62776929398,0.0,33.8341110165,33.3544677425,18.2887542563,12.4969524328,0.0,5.79180182343
 12/05  21:00:00,93.3816006827,5.94975910956,4.54339137233,0.0,36.5179666069,38.8247702939,25.7592853449,14.1937468711,0.0,11.5655384738
 12/05  22:00:00,88.0466605225,5.99231862709,4.68049312263,0.0,32.965339924,36.8579353714,32.4066266845,14.9881564486,0.0,17.4184702359
 12/05  23:00:00,62.2674845429,5.73197513151,2.70914139155,0.0,25.6355707503,20.6438685092,29.204035877,17.6244904197,0.0,11.5795454573
 12/05  24:00:00,41.1388238482,5.55109325554,1.31476251736,0.0,15.0252895274,11.7056064465,26.9317383102,21.1582605553,0.0,5.77347775491
 12/06  01:00:00,35.6815653462,5.49595596144,0.886176577096,0.0523104991633,11.6412384099,10.0650221343,29.3987475963,23.6317430638,0.0,5.76700453252
 12/06  02:00:00,34.0470833356,5.46702897169,0.601753759194,0.291978227967,10.0992000411,10.047477231,26.5472680258,26.5272680258,0.0,0.02
 12/06  03:00:00,32.2267168486,5.44261355749,0.349778952453,0.607556437888,8.25718729233,10.0299323277,35.1279393361,29.3675018699,0.0,5.7604374662
 12/06  04:00:00,32.3978745719,5.43105341664,0.186684343407,0.953370621446,8.25718729233,10.0299323277,38.5188531325,32.7587737829,0.0,5.7600793496
 12/06  05:00:00,34.6464789034,5.44594072246,0.100601018712,1.6664616835,8.25718729233,11.6354268332,36.2765621663,36.2565621663,0.0,0.02
 12/06  06:00:00,42.9718088114,5.47402822288,0.0879652505965,2.3963635181,12.1011305571,15.3678112995,50.2028969245,38.6499195098,0.0,11.5529774148
 12/06  07:00:00,72.5807446849,5.60556612431,1.46030611359,0.97262734535,19.7275818095,37.2640762949,51.1987888213,39.5785130962,0.0,11.6202757252
 12/06  08:00:00,88.5163885522,5.76856210492,2.72056169671,0.648487713364,24.3117294858,51.2795993405,60.7173412331,37.3909333226,0.0,23.3264079105
 12/06  09:00:00,72.7473334081,5.58085153447,1.56070621533,1.27058981967,23.6694662846,40.6342015617,58.1820820437,28.6988157088,0.0,29.4832663349
 12/06  10:00:00,70.4187027461,5.63554441844,3.80901141223,1.64659074011,23.6694662846,35.6302164847,73.0879272465,25.6869808902,18.025,29.3759463564
 12/06  11:00:00,53.3788641419,5.61760864734,3.60232625021,2.42827038846,18.7433767983,22.9618409725,64.8897096758,23.413068557,18.025,23.4516411188
 12/06  12:00:00,53.1956635471,5.62529031585,3.74448457008,2.09765981367,18.7433767983,22.9618409725,62.4540522796,21.0322747119,18.025,23.3967775677
 12/06  13:00:00,52.4685716614,5.58377437683,3.44380211945,1.66932105882,18.5889407304,23.1597249699,59.8550825199,18.4391609165,18.025,23.3909216033
 12/06  14:00:00,52.1465383503,5.52260980654,3.02742518239,1.57832422705,18.7433767983,23.2517909448,60.4767644088,19.0615329868,18.025,23.390231422
 12/06  15:00:00,51.917514757,5.50209276497,2.92178576581,1.47545636069,18.7433767983,23.2517909448,60.719313039,19.3095131543,18.025,23.3847998846
 12/06  16:00:00,51.4871482423,5.49357908235,2.91843549126,1.34690301715,18.7433767983,22.9618409725,57.6971528389,20.3491254357,18.025,19.3230274032
 12/06  17:00:00,57.0075215354,5.49545649036,2.11971359271,1.32879935932,18.7433767983,27.431320555,42.8796428819,20.8416796407,18.025,4.01296324116
 12/06  18:00:00,73.1790609026,5.54669806144,1.1209277999,0.607443598662,17.6635504202,40.6971502883,33.6111253331,22.071274181,0.0,11.5398511521
 12/06  19:00:00,80.2319549434,5.61476335367,1.74700100507,0.46091655863,27.5259009287,37.3340067412,38.3695876457,26.7636375795,0.0,11.6059500662
 12/06  20:00:00,83.0105010114,5.67589366083,2.23524474975,0.365061175983,33.8341110165,33.3544677425,39.6086729884,28.0433193328,0.0,11.5653536556
 12/06  21:00:00,91.9697456513,5.79857673757,3.06836086417,0.214345380542,36.5179666069,38.8247702939,35.5372269829,29.745560536,0.0,5.79166644692
 12/06  22:00:00,86.6708114119,5.83373329376,3.24364691617,0.219569986306,32.965339924,36.8579353714,47.6592439529,30.2406066262,0.0,17.4186373267
 12/06  23:00:00,61.731458815,5.6254049666,1.64936791865,0.630305866603,25.6355707503,20.6438685092,43.9646237279,32.3854049641,0.0,11.5792187638
 12/06  24:00:00,41.952154015,5.50897254417,0.568583962136,1.60162431695,15.0252895274,11.7056064465,40.2704264256,34.4968421329,0.0,5.77358429269
 12/07  01:00:00,37.6945621277,5.5111317744,0.305556937078,2.63074519314,11.6412384099,10.0650221343,41.4368680444,35.6697025836,0.0,5.7671654608
 12/07  02:00:00,37.2549082166,5.53897894336,0.147368834002,3.88223398145,10.0992000411,10.047477231,37.5032580125,37.4832580125,0.0,0.02
 12/07  03:00:00,36.5543632095,5.57647638478,0.0696977172555,5.0814200274,8.25718729233,10.0299323277,44.8890533615,39.1285440951,0.0,5.76050926637
 12/07  04:00:00,37.4955244161,5.61004332962,0.0443790590491,6.01433041327,8.25718729233,10.0299323277,46.7185644894,40.9580074323,0.0,5.76055705701
 12/07  05:00:00,39.9011015879,5.64044280336,0.0383558289315,6.78882136874,8.25718729233,11.6354268332,48.2596173921,42.492483551,0.0,5.76713384109
 12/07  06:00:00,47.8276238815,5.65337626639,0.0365281879493,7.12426199721,12.1011305571,15.3678112995,48.7031403319,42.9162466428,0.0,5.78689368911
 12/07  07:00:00,74.59554069,5.61962516269,0.908632157373,3.52502114509,19.7275818095,37.2640762949,59.2405945486,41.8197359856,0.0,17.4208585631
 12/07  08:00:00,89.0686934516,5.73199572662,2.32362005549,1.63428342994,24.3117294858,51.2795993405,57.0197511427,39.5181100682,0.0,17.5016410745
 12/07  09:00:00,74.9319026151,5.60691750059,0.929738491484,4.06004604836,23.6694662846,40.6342015617,61.2080121589,31.7230716058,0.0,29.4849405531
 12/07  10:00:00,71.7725087222,5.63078535308,3.09666428325,3.71749634837,23.6694662846,35.6302164847,75.261905708,27.8611718432,18.025,29.3757338648
 12/07  11:00:00,54.5855346142,5.6234104932,3.14674803446,4.08470857835,18.7433767983,22.9618409725,66.1367995449,24.6571725511,18.025,23.4546269938
 12/07  12:00:00,54.4660109127,5.6447013272,3.45513034241,3.63794657167,18.7433767983,22.9618409725,63.8515535712,22.4271083648,18.025,23.3994452064
 12/07  13:00:00,53.8797443887,5.64828512473,3.4907231863,2.96905575685,18.5889407304,23.1597249699,60.8927333517,19.4706610319,18.025,23.3970723197
 12/07  14:00:00,53.5153562753,5.63454767016,3.59711856059,2.26550796219,18.7433767983,23.2517909448,57.8532178866,16.4332960541,18.025,23.3949218326
 12/07  15:00:00,52.9786029405,5.60443532716,3.54956765717,1.80641746134,18.7433767983,23.2517909448,57.0641052524,15.6462998152,18.025,23.3928054373
 12/07  16:00:00,52.2369690675,5.56818653114,3.36443973787,1.57610960256,18.7433767983,22.9618409725,59.1155801991,17.6998809435,18.025,23.3906992556
 12/07  17:00:00,57.5039511013,5.53556045628,2.25992290499,1.64489872578,18.7433767983,27.431320555,44.051634963,20.2597020312,18.025,5.76693293178
 12/07  18:00:00,73.5061089333,5.56494153153,1.10991650814,0.927247942282,17.6635504202,40.6971502883,29.0206201488,23.2404669074,0.0,5.78015324138
 12/07  19:00:00,80.1631058806,5.60196171064,1.57370339056,0.578147214792,27.5259009287,37.3340067412,40.1226969058,28.5162066138,0.0,11.6064902919
 12/07  20:00:00,82.8964909021,5.6502428704,1.9554271431,0.556506431322,33.8341110165,33.3544677425,42.1218284682,30.5549373579,0.0,11.5668911103
 12/07  21:00:00,91.8700201755,5.76662490502,2.76017582211,0.454747949461,36.5179666069,38.8247702939,44.9591203769,33.3925946458,0.0,11.5665257311
 12/07  22:00:00,86.5246856175,5.79064072737,2.84181885868,0.518351276726,32.965339924,36.8579353714,47.2425565493,35.6227899621,0.0,11.6197665873
 12/07  23:00:00,62.020252642,5.59766274298,1.30486281756,1.29133723436,25.6355707503,20.6438685092,50.2041214052,38.6237210881,0.0,11.5804003172
 12/07  24:00:00,43.7226684761,5.55660416744,0.42997593306,3.46310871945,15.0252895274,11.7056064465,47.1395884975,41.3658971117,0.0,5.77369138587
 12/08  01:00:00,40.3203446804,5.59441426285,0.16974580153,5.30905220156,11.6412384099,10.0650221343,49.2278792589,43.4606869972,0.0,5.76719226176
 12/08  02:00:00,40.4804553536,5.65036242772,0.0690507760225,7.07470947506,10.0992000411,10.047477231,51.2548086306,45.4942978375,0.0,5.76051079313
 12/08  03:00:00,40.1406301252,5.70573775887,0.0383771348507,8.56974158728,8.25718729233,10.0299323277,53.0479027287,47.2873202209,0.0,5.76058250785
 12/08  04:00:00,41.4701429995,5.75489575947,0.0314672085695,9.8570081962,8.25718729233,10.0299323277,49.3343397772,49.3143397772,0.0,0.02
 12/08  05:00:00,44.1397656447,5.79282475148,0.0256059428934,10.8878487755,8.25718729233,11.6354268332,56.7404542751,50.9733664802,0.0,5.76708779493
 12/08  06:00:00,52.2624398948,5.81029874562,0.0235829701308,11.4150899627,12.1011305571,15.3678112995,63.1304259857,51.5785272627,0.0,11.5518987231
 12/08  07:00:00,78.4160088815,5.71394606136,0.471483213185,7.68830804647,19.7275818095,37.2640762949,62.3701059026,50.750112268,0.0,11.6199936346
 12/08  08:00:00,91.954762959,5.76035049167,1.58384971532,5.23174361649,24.3117294858,51.2795993405,72.6624973484,49.3333021756,0.0,23.3291951728
 12/08  09:00:00,78.7504273723,5.73124366301,0.629601517338,8.05436883249,23.6694662846,40.6342015617,68.0862083898,38.6010118103,0.0,29.4851965794
 12/08  10:00:00,74.681968825,5.72741191001,2.84803538018,6.77894577797,23.6694662846,35.6302164847,80.2151348764,32.8077277615,18.025,29.3824071149
 12/08  11:00:00,57.2368084411,5.70894782545,2.92546173689,6.87172681236,18.7433767983,22.9618409725,70.1781489405,28.6976989045,18.025,23.4554500359
 12/08  12:00:00,55.991161649,5.6975487805,3.37637379674,5.18900205301,18.7433767983,22.9618409725,66.5729423461,25.1487483364,18.025,23.3991940097
 12/08  13:00:00,54.9011820891,5.68318773451,3.45458848031,3.99171999396,18.5889407304,23.1597249699,62.5515719523,21.1352227902,18.025,23.3913491621
 12/08  14:00:00,54.1628998338,5.63945222684,3.35601512485,3.14924340602,18.7433767983,23.2517909448,60.2721870959,18.8585613005,18.025,23.3886257955
 12/08  15:00:00,53.4399728897,5.5914162403,3.12980271196,2.70056449351,18.7433767983,23.2517909448,55.081461535,19.5122360303,18.025,17.5442255047
 12/08  16:00:00,52.6182042416,5.55814347898,2.99708430651,2.33474037671,18.7433767983,22.9618409725,62.7649562653,21.338069716,18.025,23.4018865493
 12/08  17:00:00,57.73197284,5.52644398188,2.03509987227,2.10686487021,18.7433767983,27.431320555,45.5866745949,21.7948109455,18.025,5.76686364936
 12/08  18:00:00,73.7036653574,5.55745476826,0.978348308054,1.26385548154,17.6635504202,40.6971502883,35.3704705328,23.8298893538,0.0,11.540581179
 12/08  19:00:00,80.1442744232,5.58382687448,1.40026594706,0.750878219025,27.5259009287,37.3340067412,40.0864110528,28.4811624561,0.0,11.6052485966
 12/08  20:00:00,82.7671922966,5.628184106,1.80380033109,0.600888164042,33.8341110165,33.3544677425,40.9203116345,29.3550877731,0.0,11.5652238614
 12/08  21:00:00,91.7095976087,5.74673586186,2.66977601912,0.40460401954,36.5179666069,38.8247702939,36.2208881466,30.4272269067,0.0,5.79366123992
 12/08  22:00:00,86.4718128017,5.7946889743,2.98586649307,0.31736584322,32.965339924,36.8579353714,46.3206907132,28.9015278184,0.0,17.4191628947
 12/08  23:00:00,61.5362658502,5.60195771175,1.50599620702,0.601910646376,25.6355707503,20.6438685092,40.1077243833,28.5274553926,0.0,11.5802689907
 12/08  24:00:00,41.7484848937,5.51378353823,0.675677523155,1.28603859894,15.0252895274,11.7056064465,33.474743004,27.7009174895,0.0,5.77382551453
 12/09  01:00:00,38.1584921185,5.51043981916,0.54008582451,1.6609312953,12.8411359301,10.0650221343,31.4354619999,25.6682804865,0.0,5.76718151334
 12/09  02:00:00,38.0570404293,5.50340962435,0.504911244427,1.60290546969,12.8411359301,10.0650221343,23.4808563959,23.4608563959,0.0,0.02
 12/09  03:00:00,33.410710382,5.48493758852,0.346798196783,1.75219800353,8.25718729233,10.0299323277,27.9986138428,22.2381034271,0.0,5.76051041577
 12/09  04:00:00,33.5244954492,5.47891927964,0.225200724448,1.99359679208,8.25718729233,10.0299323277,29.7261673147,23.96558256,0.0,5.76058475475
 12/09  05:00:00,35.3895843044,5.47955927145,0.126492882926,2.35004118313,8.25718729233,11.6354268332,32.8383704715,27.0711410139,0.0,5.76722945758
 12/09  06:00:00,39.9692354006,5.49113153525,0.0832165671738,2.80299059338,8.71707943955,15.3327214929,34.0997200763,28.3258623694,0.0,5.77385770696
 12/09  07:00:00,59.6098256354,5.48931216477,0.282125025103,2.1502736582,18.5082010057,25.6353820695,35.7777468299,29.9919918985,0.0,5.78575493141
 12/09  08:00:00,72.0629966932,5.56508570496,1.18422038204,1.05771955453,19.4083231844,41.0650158608,47.7843997532,30.3625456043,0.0,17.4218541488
 12/09  09:00:00,93.8821857906,5.7569952596,3.20026214711,0.559782183477,26.3286599382,57.9988325916,60.9746669647,25.3856335602,0.0,35.5890334045
 12/09  10:00:00,79.5987164325,5.60319194048,3.9064270722,0.878433248165,26.3286599382,42.8504436482,74.3786671648,24.7689687363,18.025,31.5846984285
 12/09  11:00:00,55.6277807093,5.50832643587,3.11586767199,1.78726090515,21.7447113004,23.4437158914,69.8378739252,24.5236231642,18.025,27.289250761
 12/09  12:00:00,53.7255764943,5.55403244553,3.34619716598,2.07096270578,19.3027497915,23.426170988,71.621252302,24.2813579217,18.025,29.3148943803
 12/09  13:00:00,54.1846046786,5.6175105904,3.48438642939,2.18635469319,19.1483137236,23.7250123474,61.3271406332,25.7466966319,18.025,17.5554440013
 12/09  14:00:00,54.2070493271,5.62165580838,3.43709487607,2.1064050425,19.3027497915,23.7161209604,66.0428635879,24.6154697219,18.025,23.402393866
 12/09  15:00:00,54.0603560113,5.60830949904,3.26931215866,2.14084088133,19.3027497915,23.7161209604,68.0155446041,26.5899553761,18.025,23.400589228
 12/09  16:00:00,53.831212707,5.58754871013,2.93139307226,2.560327016,19.3027497915,23.426170988,73.2551236102,31.8313125202,18.025,23.39881109
 12/09  17:00:00,59.5771968097,5.55637654331,1.59866245455,3.33487832105,19.3027497915,27.8956505705,60.5430193535,36.7509049507,18.025,5.76711440275
 12/09  18:00:00,72.7989238732,5.56559048588,0.545028158227,3.32645071022,18.2229234133,37.5968344597,46.8247401735,41.0522738806,0.0,5.77246629289
 12/09  19:00:00,86.5986150864,5.60172218374,0.933760362916,2.74788801235,32.690315043,37.0816133363,53.1533433954,47.3729305666,0.0,5.78041282875
 12/09  20:00:00,86.8174814464,5.6340693695,1.23332541784,2.52297617507,36.8143715336,33.066984531,61.7458047626,50.1799496538,0.0,11.5658551088
 12/09  21:00:00,92.3444901182,5.69796518209,1.79939144667,2.17994280287,36.3493007332,38.7721355839,64.1708282261,52.6047145563,0.0,11.5661136698
 12/09  22:00:00,90.7020800456,5.71377573745,1.81663006834,2.62235101198,36.1807251679,36.8228455648,65.5753389499,54.0086749423,0.0,11.5666640075
 12/09  23:00:00,70.6554219944,5.64525106318,0.701691418843,5.07887315519,31.0351095914,20.6438685092,67.8134475486,56.1922447984,0.0,11.6212027502
 12/09  24:00:00,52.3397965116,5.74293249292,0.0683413191994,9.85329555412,17.4250845679,11.7056064465,70.0924497549,58.5378306078,0.0,11.5546191472
 12/10  01:00:00,48.5207623652,5.82506526551,0.0378660967921,12.0913693464,12.925468867,10.100111941,65.9063884618,60.1389919439,0.0,5.76739651789
 12/10  02:00:00,50.0548506993,5.88086399288,0.0306474588436,13.5780991916,12.925468867,10.100111941,61.5563537902,61.5363537902,0.0,0.02
 12/10  03:00:00,47.1195716803,5.94220806711,0.0210114611826,15.2101473116,8.34152022915,10.0650221343,68.4235036008,62.6636618823,0.0,5.75984171851
 12/10  04:00:00,48.4425376093,5.99011820181,0.0139671414062,16.4922486159,8.34152022915,10.0650221343,69.4594130192,63.6989207,0.0,5.76049231918
 12/10  05:00:00,51.1747118697,6.03003897166,0.0082163601637,17.5835389061,8.34152022915,11.6705166398,64.5814356578,64.5614356578,0.0,0.02
 12/10  06:00:00,56.4072002829,6.06899091528,0.00301367705904,18.6238705193,8.80141237637,15.3678112995,76.0176832125,64.4903274491,0.0,11.5273557634
 12/10  07:00:00,75.7014043201,6.03330682305,0.00879305110762,17.9711799616,18.5082010057,25.6353820695,71.1441958704,65.3568500479,0.0,5.78734582247
 12/10  08:00:00,85.7545171061,5.92316242789,0.028481312331,15.4274652751,19.4926561212,41.1001056674,82.1008686521,64.6794963512,0.0,17.421372301
 12/10  09:00:00,102.372694678,5.8222563605,0.510732451837,11.6745403834,26.3286599382,57.9988325916,91.2022129004,55.6039335546,0.0,35.5982793458
 12/10  10:00:00,90.5447563157,5.86808047927,1.5429797678,14.0424458421,26.2443270014,42.8153538416,101.488441194,53.9737106154,18.025,29.4897305788
 12/10  11:00:00,70.8212200786,6.02431521741,1.71807214414,17.8624950319,21.7447113004,23.4437158914,101.580931134,54.1677674703,18.025,29.3881636639
 12/10  12:00:00,69.2424481588,6.05742075782,1.76160284149,18.6093232772,19.3449162599,23.4437158914,95.1375456076,53.6563642368,18.025,23.4561813709
 12/10  13:00:00,69.2001144953,6.05870691679,1.62591399397,18.5594267492,19.190480192,23.7425572507,94.324872569,52.8967444099,18.025,23.4031281591
 12/10  14:00:00,69.1648399513,6.05748763224,1.65262658131,18.4725384341,19.260583323,23.698576057,92.0333024176,50.6070423294,18.025,23.4012600882
 12/10  15:00:00,68.8255893536,6.04528991213,1.68656683427,18.1115453764,19.260583323,23.698576057,91.2593142705,49.8346885338,18.025,23.3996257367
 12/10  16:00:00,67.1641285542,5.99376965867,1.7484632094,16.7296580947,19.260583323,23.4086260847,90.2161794653,48.7931646898,18.025,23.3980147755
 12/10  17:00:00,72.3035028827,5.98571317233,0.955967165162,16.33424788,19.260583323,27.8781056672,70.4732863633,46.681263093,18.025,5.76702327029
 12/10  18:00:00,83.9083930509,5.91686773826,0.0433011939189,14.6460740497,18.1807569449,37.5792895564,53.3879999383,47.6150434712,0.0,5.77295646701
 12/10  19:00:00,94.6928630446,5.79296145968,0.0459762776256,11.6580968118,32.6059821062,37.0465235296,57.7044871286,51.9238525342,0.0,5.78063459438
 12/10  20:00:00,92.6639565297,5.71010819891,0.112635984357,9.41409156122,36.8143715336,33.066984531,63.2028249958,51.6349372559,0.0,11.5678877399
 12/10  21:00:00,96.5760535928,5.68216085042,0.468929773718,7.6383403632,36.43363367,38.8072253906,64.5679803501,53.0022916998,0.0,11.5656886503
 12/10  22:00:00,94.1888775237,5.68309918321,0.510443421813,7.56542513785,36.0963922311,36.7877557581,65.6984266531,54.1311101852,0.0,11.5673164679
 12/10  23:00:00,76.1078161283,5.76717846885,0.0518635690938,11.1785760013,30.9507766546,20.6087787026,68.2296962487,56.6080757137,0.0,11.6216205351
 12/10  24:00:00,58.1401097851,5.93999425462,0.0292204498231,15.4956599955,17.4250845679,11.7056064465,70.5721986919,59.0176214991,0.0,11.5545771928
 12/11  01:00:00,52.6877762526,6.01564491094,0.0197764334995,17.4052090986,11.6412384099,10.0650221343,66.0081766642,60.240965939,0.0,5.76721072513
 12/11  02:00:00,52.6564093901,6.07349680662,0.0116926560026,18.8848792002,10.0992000411,10.047477231,61.5199568285,61.4999568285,0.0,0.02
 12/11  03:00:00,52.0659840057,6.12202391906,0.00406084384989,20.1131135038,8.25718729233,10.0299323277,68.2687274954,62.5081196294,0.0,5.76060786597
 12/11  04:00:00,53.073539782,6.1605063302,0.0,21.0862495511,8.25718729233,10.0299323277,69.4290545442,63.6687435322,0.0,5.76031101193
 12/11  05:00:00,55.5068450211,6.19096340613,0.0,21.8823822427,8.25718729233,11.6354268332,64.7980156013,64.7780156013,0.0,0.02
 12/11  06:00:00,63.1439467586,6.18944353223,0.0,21.9410104188,12.1011305571,15.3678112995,76.0895273534,64.5356454434,0.0,11.55388191
 12/11  07:00:00,86.764023369,5.94840877082,0.0217224257055,16.2515747168,19.7275818095,37.2640762949,80.2149024388,62.7918259547,0.0,17.4230764841
 12/11  08:00:00,97.5829534482,5.7913071966,0.0500002303945,12.3627740907,24.3117294858,51.2795993405,77.0525712042,59.5492424884,0.0,17.5033287158
 12/11  09:00:00,86.5850688923,5.95098094508,0.0862883594014,16.2125488051,23.6694662846,40.6342015617,78.8325926891,49.3398534906,0.0,29.4927391985
 12/11  10:00:00,82.482156122,5.92857448755,1.67096904039,15.5550119582,23.6694662846,35.6302164847,94.1885838226,46.7763365861,18.025,29.3872472365
 12/11  11:00:00,66.4271835547,5.99130490113,1.87741946022,16.8277644717,18.7433767983,22.9618409725,86.8059741313,45.3222625292,18.025,23.4587116021
 12/11  12:00:00,65.3439922114,5.95679450145,1.96311706466,15.6958299769,18.7433767983,22.9618409725,84.1225227249,42.6939208419,18.025,23.403601883
 12/11  13:00:00,63.0435111124,5.87614730131,1.86208403282,13.5335811618,18.5889407304,23.1597249699,79.5587116901,38.1318298666,18.025,23.4018818235
 12/11  14:00:00,61.5348587987,5.81034109457,1.91401501396,11.7923024326,18.7433767983,23.2517909448,77.4478337559,36.022427099,18.025,23.4004066569
 12/11  15:00:00,60.0442373413,5.75705672518,1.95214040376,10.3168397327,18.7433767983,23.2517909448,75.829872652,34.4059133853,18.025,23.3989592667
 12/11  16:00:00,59.232906688,5.7428807011,1.968821534,9.79295366275,18.7433767983,22.9618409725,77.1983505949,35.7758341962,18.025,23.3975163987
 12/11  17:00:00,65.238843155,5.76528498208,1.09116461542,10.3188051876,18.7433767983,27.431320555,61.8597478727,38.0674399443,18.025,5.76730792834
 12/11  18:00:00,80.2700069263,5.69300631665,0.0681652984942,8.60480404998,17.6635504202,40.6971502883,46.5877968058,40.8074223235,0.0,5.78037448225
 12/11  19:00:00,85.2236959115,5.63481724336,0.0559960821934,7.1235349148,27.5259009287,37.3340067412,61.7183463183,44.3167650263,0.0,17.4015812919
 12/11  20:00:00,86.8241495341,5.61139309188,0.155902190539,6.32250376593,33.8341110165,33.3544677425,51.1150265109,45.3211677367,0.0,5.79385877416
 12/11  21:00:00,93.7351878594,5.59090674967,0.534538878429,4.72123301314,36.5179666069,38.8247702939,59.2415139388,47.6757528903,0.0,11.5657610485
 12/11  22:00:00,88.1774813162,5.6058628817,0.756801919326,4.44088267031,32.965339924,36.8579353714,66.4798462926,49.0572462277,0.0,17.422600065
 12/11  23:00:00,68.1104734049,5.67801588574,0.0625539685644,8.54347118957,25.6355707503,20.6438685092,63.4460818161,51.8651819462,0.0,11.58089987
 12/11  24:00:00,52.5702999777,5.83221639276,0.0267695858807,12.4383096189,15.0252895274,11.7056064465,59.9572472433,54.1831442141,0.0,5.77410302918
 12/12  01:00:00,49.4719739432,5.90653245272,0.0180687026484,14.3002223376,11.6412384099,10.0650221343,60.9961427959,55.2288761021,0.0,5.76726669383
 12/12  02:00:00,49.320005565,5.95950518367,0.0112912965129,15.6628648272,10.0992000411,10.047477231,56.4435368297,56.4235368297,0.0,0.02
 12/12  03:00:00,48.6640418643,6.00522384561,0.00428581581839,16.8277430176,8.25718729233,10.0299323277,63.0618631931,57.3012065511,0.0,5.76065664202
 12/12  04:00:00,49.5835797869,6.0391137205,0.000189104345846,17.7174896143,8.25718729233,10.0299323277,64.1242586292,58.3638869128,0.0,5.76037171637
 12/12  05:00:00,51.9050214026,6.06638557035,0.0,18.4051318326,8.25718729233,11.6354268332,59.2338723084,59.2138723084,0.0,0.02
 12/12  06:00:00,59.4889982829,6.06305790986,0.0,18.4124396258,12.1011305571,15.3678112995,70.5324718632,58.9783098402,0.0,11.5541620229
 12/12  07:00:00,83.2972466575,5.83112443852,0.0264571627505,12.89733373,19.7275818095,37.2640762949,74.590544962,57.1665811355,0.0,17.4239638265
 12/12  08:00:00,94.3511350553,5.68770906421,0.0809259111336,9.20361026819,24.3117294858,51.2795993405,70.7599658593,53.2546200451,0.0,17.5053458143
 12/12  09:00:00,83.9601436405,5.8667895332,0.0962224300471,13.6618681625,23.6694662846,40.6342015617,73.9465241018,44.4506845428,0.0,29.495839559
 12/12  10:00:00,81.3053295494,5.89519694079,1.83665168542,14.2458716107,23.6694662846,35.6302164847,89.889077334,42.4797046871,18.025,29.3843726469
 12/12  11:00:00,66.3817625574,5.99938197564,2.02036449447,16.6313145616,18.7433767983,22.9618409725,83.8776060157,42.3914992891,18.025,23.4611067266
 12/12  12:00:00,66.170814643,5.99518871107,2.07068591833,16.3766847087,18.7433767983,22.9618409725,82.7509562813,41.3200243767,18.025,23.4059319046
 12/12  13:00:00,65.1405624628,5.96442797548,1.93041894672,15.4740118757,18.5889407304,23.1597249699,79.7338578528,38.3044722794,18.025,23.4043855734
 12/12  14:00:00,64.7015939442,5.94089529143,1.9381747636,14.8043193166,18.7433767983,23.2517909448,78.7004576778,37.2724002701,18.025,23.4030574077
 12/12  15:00:00,64.2443693781,5.92567877545,1.95945567942,14.3410302887,18.7433767983,23.2517909448,78.4742102491,37.047442551,18.025,23.4017676981
 12/12  16:00:00,63.4104792175,5.90611739241,1.97949840996,13.7966085356,18.7433767983,22.9618409725,79.5747842389,38.1492992992,18.025,23.4004849397
 12/12  17:00:00,68.3022229593,5.88316230149,1.15059949985,13.2048691551,18.7433767983,27.431320555,61.803032966,38.0107498506,18.025,5.7672831154
 12/12  18:00:00,82.1513698349,5.76684261876,0.0647352368688,10.4157539562,17.6635504202,40.6971502883,45.0511330523,39.2706797738,0.0,5.78045327849
 12/12  19:00:00,86.5860736674,5.68526844029,0.0488663474304,8.44257906227,27.5259009287,37.3340067412,60.5889047498,43.1858483438,0.0,17.403056406
 12/12  20:00:00,87.4274907816,5.62675548029,0.060824130239,7.00555116259,33.8341110165,33.3544677425,49.2761607832,43.4836781616,0.0,5.79248262154
 12/12  21:00:00,93.5687609864,5.55383035198,0.157674863072,4.96873917398,36.5179666069,38.8247702939,56.4875622478,44.920368358,0.0,11.5671938898
 12/12  22:00:00,87.5107273849,5.54651824497,0.331776473827,4.25848382039,32.965339924,36.8579353714,62.9054345064,45.4815205825,0.0,17.4239139239
 12/12  23:00:00,67.3603402128,5.65673148287,0.0555028916564,7.82166223218,25.6355707503,20.6438685092,59.0847834675,47.5030346633,0.0,11.5817488043
 12/12  24:00:00,51.6528705644,5.80653950633,0.0320643445427,11.5412575112,15.0252895274,11.7056064465,55.2907480751,49.5165465106,0.0,5.77420156452
 12/13  01:00:00,48.3142709174,5.873020052,0.0232547462869,13.1708403857,11.6412384099,10.0650221343,56.09632918,50.3286777462,0.0,5.76765143383
 12/13  02:00:00,47.8724837755,5.91668231491,0.0166513377138,14.2528035562,10.0992000411,10.047477231,51.1237455519,51.1037455519,0.0,0.02
 12/13  03:00:00,46.9542987945,5.95372622005,0.00978911417368,15.1639916428,8.25718729233,10.0299323277,57.3924197982,51.6327718911,0.0,5.75964790713
 12/13  04:00:00,47.646802683,5.9805966564,0.00422662076174,15.8351872292,8.25718729233,10.0299323277,58.1866737508,52.4263595291,0.0,5.76031422173
 12/13  05:00:00,49.6679103343,5.99673010682,0.000221952051336,16.2374497991,8.25718729233,11.6354268332,58.6337753858,52.8666853845,0.0,5.76709000133
 12/13  06:00:00,56.9800718936,5.98519121281,0.0,15.9813737201,12.1011305571,15.3678112995,58.0657552048,52.2780972951,0.0,5.78765790971
 12/13  07:00:00,80.8055238944,5.75558516509,0.0355989876626,10.4719929957,19.7275818095,37.2640762949,67.622387779,50.1989390035,0.0,17.4234487755
 12/13  08:00:00,91.9988902392,5.61430194283,0.0779068052678,6.92777498225,24.3117294858,51.2795993405,64.3201982331,46.812713753,0.0,17.5074844801
 12/13  09:00:00,81.4060862092,5.78378904359,0.165898024679,11.1211226328,23.6694662846,40.6342015617,71.3766378207,38.9963117145,0.0,32.3803261062
 12/13  10:00:00,78.7575961292,5.80775498763,2.02670524761,11.5955177388,23.6694662846,35.6302164847,81.6073838713,37.0656981091,18.025,26.5166857623
 12/13  11:00:00,63.4010833325,5.89515585667,2.22192155761,13.5532976561,18.7433767983,22.9618409725,83.45300434,36.1046832767,18.025,29.3233210633
 12/13  12:00:00,63.2475917596,5.89249316814,2.27481444679,13.3520243402,18.7433767983,22.9618409725,76.5456599761,35.1176002085,18.025,23.4030597676
 12/13  13:00:00,62.5172461226,5.87140269469,2.1266244921,12.7475081697,18.5889407304,23.1597249699,72.8001716773,33.055275744,18.025,21.7198959333
 12/13  14:00:00,61.997693753,5.84381846944,2.1072455794,12.0284201976,18.7433767983,23.2517909448,68.4322999596,31.1734145627,18.025,19.2338853969
 12/13  15:00:00,61.1517688364,5.81231700924,2.16495353904,11.1562896507,18.7433767983,23.2517909448,70.6852054361,29.2528470002,18.025,23.4073584359
 12/13  16:00:00,60.1331903365,5.78394587865,2.20474631499,10.4162395755,18.7433767983,22.9618409725,70.9455192252,29.5142977582,18.025,23.406221467
 12/13  17:00:00,64.9914186194,5.75859319967,1.39198270796,9.77725274381,18.7433767983,27.431320555,53.1514454317,29.3590777874,18.025,5.76736764433
 12/13  18:00:00,78.5209173179,5.64156416958,0.0633540647295,6.91195586257,17.6635504202,40.6971502883,41.3113164694,29.769738673,0.0,11.5415777964
 12/13  19:00:00,82.8960696208,5.56002843092,0.0592877582796,4.86738518468,27.5259009287,37.3340067412,44.3120832993,32.7037940724,0.0,11.6082892269
 12/13  20:00:00,83.5633985485,5.49988496334,0.112384966663,3.21676226548,33.8341110165,33.3544677425,43.5171106774,31.9499794862,0.0,11.5671311912
 12/13  21:00:00,90.1160932552,5.45797630841,0.345720307984,1.42386762851,36.5179666069,38.8247702939,37.9670798645,32.1743955142,0.0,5.7926843503
 12/13  22:00:00,84.6689972428,5.48666880672,0.63134392841,1.177025229,32.965339924,36.8579353714,48.8734646778,31.4493777994,0.0,17.4240868784
 12/13  23:00:00,61.6266947428,5.46470880328,0.143097273585,2.19243485519,25.6355707503,20.6438685092,43.3001239353,31.7176619844,0.0,11.582461951
 12/13  24:00:00,44.675542491,5.56265013758,0.0538264228283,4.78605165728,15.0252895274,11.7056064465,37.357222314,31.5828672598,0.0,5.77435505416
 12/14  01:00:00,40.3578871654,5.5923955886,0.0465018536762,5.47182895848,11.6412384099,10.0650221343,36.073297589,30.3056090552,0.0,5.76768853373
 12/14  02:00:00,39.0902151466,5.60539043865,0.0410259436015,5.75744617485,10.0992000411,10.047477231,35.0910228218,29.3302102221,0.0,5.7608125997
 12/14  03:00:00,37.3271199501,5.61024312702,0.0355471274491,5.85453741401,8.25718729233,10.0299323277,28.2373960125,28.2173960125,0.0,0.02
 12/14  04:00:00,37.1971480213,5.60473241888,0.0316607940994,5.73395955006,8.25718729233,10.0299323277,33.067441375,27.3064882144,0.0,5.76095316066
 12/14  05:00:00,38.512005804,5.59452580748,0.0288069265989,5.45515865241,8.25718729233,11.6354268332,32.0615697114,26.2940411358,0.0,5.76752857558
 12/14  06:00:00,45.2852844635,5.5640537998,0.030367774688,4.67734754027,12.1011305571,15.3678112995,30.183553798,24.3959242944,0.0,5.78762950353
 12/14  07:00:00,71.0723946329,5.42910453267,0.186593359657,0.91434108099,19.7275818095,37.2640762949,38.8590793993,21.4356437651,0.0,17.4234356342
 12/14  08:00:00,86.2363347551,5.50685940709,1.02312059269,0.32742613354,24.3117294858,51.2795993405,35.7450214834,18.2377351033,0.0,17.5072863801
 12/14  09:00:00,71.5230817811,5.41315743993,0.983353023969,0.791282987919,23.6694662846,40.6342015617,48.4717269184,13.0732863227,0.0,35.3984405957
 12/14  10:00:00,68.6311694633,5.41187525071,3.13614389919,0.755520422975,23.6694662846,35.6302164847,58.3992834499,10.9832132906,18.025,29.3910701593
 12/14  11:00:00,51.577319698,5.42297627442,3.21832812557,1.20530303075,18.7433767983,22.9618409725,52.1183494833,10.6295438716,18.025,23.4638056117
 12/14  12:00:00,51.4817576376,5.41739710987,3.31222703479,1.02386946377,18.7433767983,22.9618409725,50.8121004288,9.37896814368,18.025,23.4081322852
 12/14  13:00:00,51.26202239,5.39908842205,3.4499636411,0.641260090416,18.5889407304,23.1597249699,47.6926769303,6.2671812983,18.025,23.400495632
 12/14  14:00:00,51.2941314481,5.39754061286,3.5150795414,0.363297162935,18.7433767983,23.2517909448,43.2716275603,1.84705487573,18.025,23.3995726846
 12/14  15:00:00,51.3777764098,5.40122564333,3.7785625539,0.179773898218,18.7433767983,23.2517909448,41.9397840614,0.518567077358,18.025,23.3962169841
 12/14  16:00:00,51.3212476961,5.42042059183,4.09626829776,0.076294257234,18.7433767983,22.9618409725,42.7874766562,1.3671994429,18.025,23.3952772133
 12/14  17:00:00,56.9103000331,5.42571362127,3.39898914158,0.0219992640869,18.7433767983,27.431320555,25.4691318642,1.67674827494,18.025,5.76738358923
 12/14  18:00:00,73.7745846807,5.52125090595,2.3492833453,0.0,17.6635504202,40.6971502883,7.89283392507,2.11291085589,0.0,5.77992306918
 12/14  19:00:00,81.1171419972,5.63678624789,3.07097462465,0.0,27.5259009287,37.3340067412,16.2983767756,4.68950891024,0.0,11.6088678654
 12/14  20:00:00,84.2202730178,5.72902009214,3.75687350085,0.0,33.8341110165,33.3544677425,17.5789223259,6.00983324499,0.0,11.5690890809
 12/14  21:00:00,93.5938256216,5.88630126294,4.8189882379,0.0,36.5179666069,38.8247702939,19.0325784611,7.46376151889,0.0,11.5688169422
 12/14  22:00:00,88.62044726,5.97006133286,5.2764129565,0.0,32.965339924,36.8579353714,19.331232358,7.70764724711,0.0,11.6235851109
 12/14  23:00:00,62.3849112448,5.68153624113,2.87691207778,0.0,25.6355707503,20.6438685092,21.0318549324,9.44889172101,0.0,11.5829632114
 12/14  24:00:00,41.0269973702,5.5095246396,1.24445163534,0.0,15.0252895274,11.7056064465,17.881521549,12.1071367516,0.0,5.77438479743
 12/15  01:00:00,35.4641375335,5.46701513661,0.749958419172,0.0,11.6412384099,10.0650221343,19.5625935231,13.794803227,0.0,5.76779029607
 12/15  02:00:00,33.6532539684,5.43728017884,0.52961795513,0.0,10.0992000411,10.047477231,21.4707180004,15.7097212164,0.0,5.76099678401
 12/15  03:00:00,31.5872689187,5.41032104481,0.32241040601,0.0277383452296,8.25718729233,10.0299323277,23.5332680953,17.7722446523,0.0,5.76102344307
 12/15  04:00:00,31.5951863188,5.4007931399,0.214752010487,0.152844962086,8.25718729233,10.0299323277,20.1658501996,20.1458501996,0.0,0.02
 12/15  05:00:00,33.3174603831,5.39996438605,0.158099112836,0.325879082912,8.25718729233,11.6354268332,28.2970938954,22.5292582093,0.0,5.76783568616
 12/15  06:00:00,41.0168399366,5.40558973653,0.170813517895,0.426910905557,12.1011305571,15.3678112995,35.7273282331,24.1717778318,0.0,11.5555504012
 12/15  07:00:00,72.4077947245,5.65531005012,2.20380700447,0.00630732193996,19.7275818095,37.2640762949,36.3100504582,24.6858115859,0.0,11.6242388724
 12/15  08:00:00,88.7014066644,5.83325069675,3.48913402242,7.74837594591e-05,24.3117294858,51.2795993405,46.5370776219,23.1982761614,0.0,23.3388014605
 12/15  09:00:00,72.0457493198,5.54359536178,2.07241375187,0.0944406451862,23.6694662846,40.6342015617,47.073145328,17.5727486261,0.0,29.5003967018
 12/15  10:00:00,69.1047444075,5.51830263058,3.9784158597,0.280390310907,23.6694662846,35.6302164847,63.9038201507,16.4866291696,18.025,29.3921909811
 12/15  11:00:00,50.9840382632,5.41815527049,3.25438897212,0.580772919727,18.7433767983,22.9618409725,57.9086393614,16.4182175401,18.025,23.4654218214
 12/15  12:00:00,51.061618514,5.43063470495,3.3514526199,0.551262768842,18.7433767983,22.9618409725,56.2802900933,14.8450357533,18.025,23.41025434
 12/15  13:00:00,51.3295081617,5.47076058773,3.68050594069,0.406524231836,18.5889407304,23.1597249699,53.1782356753,11.74403425,18.025,23.4092014253
 12/15  14:00:00,51.3140855853,5.46003505695,3.50859618604,0.327236814298,18.7433767983,23.2517909448,51.1987945445,9.76546056329,18.025,23.4083339812
 12/15  15:00:00,51.3487711442,5.4642299236,3.67459423182,0.191729439952,18.7433767983,23.2517909448,49.2620707769,7.82954414831,18.025,23.4075266286
 12/15  16:00:00,51.0473890253,5.4678513682,3.77664170584,0.0746283867096,18.7433767983,22.9618409725,49.8684228979,8.43670731399,18.025,23.4067155839
 12/15  17:00:00,56.5476566298,5.47378522733,2.97582585179,0.0344437288931,18.7433767983,27.431320555,33.1978388169,9.40536609074,18.025,5.76747272613
 12/15  18:00:00,73.8010340821,5.61444782071,2.28252859634,0.0,17.6635504202,40.6971502883,15.9508768672,10.1697987576,0.0,5.78107810958
 12/15  19:00:00,81.0014935935,5.69421405247,2.8978849779,0.0,27.5259009287,37.3340067412,31.4249245041,14.0193357716,0.0,17.4055887325
 12/15  20:00:00,83.8685424643,5.76351031437,3.37064757312,0.0,33.8341110165,33.3544677425,26.4954697162,14.9282332258,0.0,11.5672364904
 12/15  21:00:00,92.999451219,5.90138455624,4.20951997833,0.0,36.5179666069,38.8247702939,22.8359685782,17.0411364403,0.0,5.79483213791
 12/15  22:00:00,87.6480035023,5.9456197878,4.32839724326,0.0,32.965339924,36.8579353714,35.8510415152,18.4260390621,0.0,17.425002453
 12/15  23:00:00,62.0980595028,5.70767349394,2.56391227466,0.0,25.6355707503,20.6438685092,31.6223660394,20.0394004846,0.0,11.5829655548
 12/15  24:00:00,41.0614250116,5.53923608623,1.24916347718,0.0,15.0252895274,11.7056064465,28.134915622,22.3604263666,0.0,5.77448925536
 12/16  01:00:00,36.9250393754,5.50165534546,0.960799660102,0.0155172874849,12.8411359301,10.0650221343,28.320118998,22.5523107866,0.0,5.76780821143
 12/16  02:00:00,36.8894537823,5.48529708426,0.808573640752,0.149743080705,12.8411359301,10.0650221343,29.4469171291,23.6859998288,0.0,5.76091730024
 12/16  03:00:00,32.1727391688,5.44986944534,0.454353992334,0.441716786484,8.25718729233,10.0299323277,26.3001020617,26.2801020617,0.0,0.02
 12/16  04:00:00,32.2083834546,5.43679554342,0.300814005334,0.643972044833,8.25718729233,10.0299323277,33.4047667383,27.6436744419,0.0,5.7610922964
 12/16  05:00:00,33.8765853055,5.42676553239,0.186242918423,0.830053627106,8.25718729233,11.6354268332,35.2351153535,29.4673940712,0.0,5.76772128232
 12/16  06:00:00,38.2160409095,5.42675620328,0.125162500139,1.07218617458,8.71707943955,15.3327214929,35.9568566556,30.1822817451,0.0,5.7745749105
 12/16  07:00:00,58.570554876,5.46773452184,0.476501548691,0.938145571793,18.5082010057,25.6353820695,42.492555645,30.9364698279,0.0,11.5560858171
 12/16  08:00:00,72.323182371,5.6329008108,1.80219879721,0.632019780694,19.4083231844,41.0650158608,42.0944631225,30.4701030744,0.0,11.6243600481
 12/16  09:00:00,94.4098726938,5.84622779905,3.99021962039,0.208151833473,26.3286599382,57.9988325916,65.9439870535,24.3968013468,0.0,41.5471857067
 12/16  10:00:00,80.7154399178,5.75769063495,5.47607457283,0.270929046127,26.3286599382,42.8504436482,68.4924469215,20.9692493556,18.025,29.498197566
 12/16  11:00:00,55.870976984,5.62065519636,4.56102251143,0.472907798243,21.7447113004,23.4437158914,66.7960539047,19.3726870505,18.025,29.3983668542
 12/16  12:00:00,53.369323348,5.62674853682,4.52571062503,0.462435085347,19.3027497915,23.426170988,59.6708092176,18.183846486,18.025,23.4619627316
 12/16  13:00:00,53.6650691731,5.67799358884,4.72508206819,0.365614452403,19.1483137236,23.7250123474,57.0607865388,15.6299733749,18.025,23.4058131639
