Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/16  14:00:00,53.8801947532,5.70359394056,4.91880544761,0.215870350054,19.3027497915,23.7161209604,51.6340793455,10.2040886451,18.025,23.4049907004
 12/16  15:00:00,53.7660023374,5.69288829905,4.91029187303,0.120897137375,19.3027497915,23.7161209604,50.6019101553,9.17257912759,18.025,23.4043310277
 12/16  16:00:00,53.1911219395,5.66314413038,4.69337215039,0.0826304592971,19.3027497915,23.426170988,52.6937675523,11.2650745056,18.025,23.4036930467
 12/16  17:00:00,58.1821742131,5.59469836976,3.41863500644,0.0815274970335,19.3027497915,27.8956505705,37.1370609656,13.3443816132,18.025,5.76767935243
 12/16  18:00:00,70.9794901593,5.63552164912,1.95575679444,0.0263163630384,18.2229234133,37.5968344597,22.2145290625,16.4410125396,0.0,5.77351652295
 12/16  19:00:00,85.908835997,5.75498674354,2.83855703543,0.0,32.690315043,37.0816133363,28.5510398081,22.770977311,0.0,5.78006249702
 12/16  20:00:00,86.5123927259,5.82382291445,3.25787824977,0.00351667865055,36.8143715336,33.066984531,38.3395011298,26.7696291543,0.0,11.5698719756
 12/16  21:00:00,92.6274099483,5.94261662989,3.98361328155,0.0339256088242,36.3493007332,38.7721355839,40.019730066,28.4514780965,0.0,11.5682519696
 12/16  22:00:00,90.4762246118,5.94152522969,3.90597441604,0.0793380428154,36.1807251679,36.8228455648,41.3901047212,29.8209238221,0.0,11.5691808991
 12/16  23:00:00,67.4226994781,5.71795206693,2.34619215827,0.12885374848,31.0351095914,20.6438685092,43.6764082552,32.0521789235,0.0,11.6242293317
 12/16  24:00:00,43.8099690367,5.55550507402,1.16950111907,0.409680228131,17.4250845679,11.7056064465,45.1287642835,33.5725470812,0.0,11.5562172023
 12/17  01:00:00,37.6880576563,5.52287871174,0.861921860114,0.736763435885,12.925468867,10.100111941,40.3235902958,34.5556759126,0.0,5.7679143832
 12/17  02:00:00,38.1169115136,5.51701796065,0.662975286316,1.37165471821,12.925468867,10.100111941,35.8499616624,35.8299616624,0.0,0.02
 12/17  03:00:00,34.2723924203,5.51707213127,0.393982612592,2.41511072539,8.34152022915,10.0650221343,44.0421256179,38.2809548491,0.0,5.76117076883
 12/17  04:00:00,34.775672735,5.51894060358,0.240991185118,3.06951276428,8.34152022915,10.0650221343,45.7806489434,40.0197040133,0.0,5.76094493009
 12/17  05:00:00,36.789334506,5.52313257612,0.139149264576,3.57410285412,8.34152022915,11.6705166398,46.6308995943,40.8630491718,0.0,5.76785042247
 12/17  06:00:00,41.7717653662,5.5475049595,0.0634795628312,4.44941613166,8.80141237637,15.3678112995,46.4220406142,40.6473013742,0.0,5.77473923995
 12/17  07:00:00,61.285142389,5.55375554008,0.33680025292,3.70640870123,18.5082010057,25.6353820695,45.7439203236,39.9568962598,0.0,5.78702406372
 12/17  08:00:00,73.3880949938,5.62990108205,1.40403322293,1.97865894741,19.4926561212,41.1001056674,54.2802998199,36.8526796723,0.0,17.4276201476
 12/17  09:00:00,94.4151687836,5.80613900861,3.30783385461,0.935907336734,26.3286599382,57.9988325916,65.478453122,29.860716105,0.0,35.617737017
 12/17  10:00:00,80.0335639726,5.65368781624,4.02693291744,1.26160562474,26.2443270014,42.8153538416,81.77147141,28.3433765643,18.025,35.4030948457
 12/17  11:00:00,56.417358155,5.53190835638,2.92534047676,2.74371166699,21.7447113004,23.4437158914,75.7154663691,28.2907123253,18.025,29.3997540438
 12/17  12:00:00,54.4015423286,5.57694803748,3.30473139641,2.70571533807,19.3449162599,23.4437158914,67.5426869051,26.0490410042,18.025,23.4686459009
 12/17  13:00:00,54.5186178735,5.63522895156,3.69193183159,2.23536328544,19.190480192,23.7425572507,64.8322110665,23.4031736005,18.025,23.404037466
 12/17  14:00:00,54.0598471074,5.6425660878,3.90926404228,1.52579929141,19.260583323,23.698576057,59.2970266529,17.8686470911,18.025,23.4033795617
 12/17  15:00:00,53.2399852412,5.58904350649,3.74585819264,0.922865515607,19.260583323,23.698576057,57.1253965518,15.6974984786,18.025,23.4028980732
 12/17  16:00:00,52.591543916,5.56723787678,3.66645731139,0.665580623591,19.260583323,23.4086260847,58.7076679831,17.2802449344,18.025,23.4024230486
 12/17  17:00:00,57.7903870258,5.5240777061,2.50474325275,0.733959624134,19.260583323,27.8781056672,43.3594656168,19.5667857332,18.025,5.7676798836
 12/17  18:00:00,70.4267433409,5.55093323221,1.18655345646,0.387067076433,18.1807569449,37.5792895564,27.5163330904,21.7418110977,0.0,5.77452199266
 12/17  19:00:00,85.2076218718,5.66888812011,2.11734740032,0.225511251007,32.6059821062,37.0465235296,32.1233834963,26.3433109406,0.0,5.78007255571
 12/17  20:00:00,86.0686194186,5.7502847453,2.72058223813,0.170568430339,36.8143715336,33.066984531,39.073180149,27.5034045668,0.0,11.5697755822
 12/17  21:00:00,92.2882218442,5.86417272436,3.47178637991,0.165577764274,36.43363367,38.8072253906,40.67975929,29.1100779536,0.0,11.5696813364
 12/17  22:00:00,89.9233867168,5.86935488213,3.4269436376,0.19711536039,36.0963922311,36.7877557581,41.241371308,29.6717416535,0.0,11.5696296546
 12/17  23:00:00,67.0959942746,5.66824757254,1.96396568024,0.353488589866,30.9507766546,20.6087787026,42.7564650706,31.1315956714,0.0,11.6248693992
 12/17  24:00:00,43.9778587603,5.52612511932,0.854307263356,0.922136073892,17.4250845679,11.7056064465,43.978074941,32.4216710282,0.0,11.5564039128
 12/18  01:00:00,37.0846220102,5.5187256135,0.593895068834,1.72482391899,11.6412384099,10.0650221343,38.4441644484,32.6761971857,0.0,5.76796726263
 12/18  02:00:00,36.0340106748,5.51903217283,0.410028228027,2.41858722294,10.0992000411,10.047477231,33.0780518925,33.0580518925,0.0,0.02
 12/18  03:00:00,34.5245969398,5.51649633831,0.255648734302,2.92564368104,8.25718729233,10.0299323277,39.4513278657,33.6914152742,0.0,5.75991259147
 12/18  04:00:00,35.1978219661,5.53205219078,0.147743532998,3.69121776204,8.25718729233,10.0299323277,40.3017578917,34.5411099365,0.0,5.76064795527
 12/18  05:00:00,37.3353063275,5.54745599955,0.0925995177956,4.26172025114,8.25718729233,11.6354268332,40.8120548152,35.0444718582,0.0,5.76758295699
 12/18  06:00:00,44.9699821205,5.55055246053,0.109410170569,4.2964743526,12.1011305571,15.3678112995,40.2660152095,34.4775073946,0.0,5.78850781488
 12/18  07:00:00,73.1738861345,5.63814202365,1.63725442875,1.35607719564,19.7275818095,37.2640762949,49.7569481933,32.3281029083,0.0,17.428845285
 12/18  08:00:00,88.9064663114,5.80183625437,3.0016143786,0.724022042572,24.3117294858,51.2795993405,46.8219279301,29.3109056293,0.0,17.5110223008
 12/18  09:00:00,72.8273224592,5.55598016248,1.49122127768,1.44478606136,23.6694662846,40.6342015617,58.1316772928,22.7258452911,0.0,35.4058320017
 12/18  10:00:00,69.9504973581,5.54302437178,3.29230798514,1.78750078611,23.6694662846,35.6302164847,65.7121450801,21.3264834921,18.025,26.360661588
 12/18  11:00:00,53.2318826048,5.51186316901,2.8060659027,3.1832160039,18.7433767983,22.9618409725,66.0676796932,21.5426971213,18.025,26.4999825719
 12/18  12:00:00,53.5543234742,5.52278539066,2.80602259786,3.49723523914,18.7433767983,22.9618409725,63.3588890485,21.922216231,18.025,23.4116728175
 12/18  13:00:00,53.1909875138,5.5139023255,2.67685596252,3.22850211653,18.5889407304,23.1597249699,61.8070300001,20.3757695416,18.025,23.4062604585
 12/18  14:00:00,52.9502346844,5.49883333409,2.65865796901,2.77451319421,18.7433767983,23.2517909448,60.1285872059,18.6992820191,18.025,23.4043051868
 12/18  15:00:00,52.7920793141,5.49381112109,2.62378963677,2.65624814272,18.7433767983,23.2517909448,60.1696375515,18.7430721179,18.025,23.4015654336
 12/18  16:00:00,52.355240305,5.48967080266,2.62536349545,2.51192544574,18.7433767983,22.9618409725,61.6880451248,20.2617878012,18.025,23.4012573235
 12/18  17:00:00,57.6973349782,5.48644667598,1.81487613916,2.33239449552,18.7433767983,27.431320555,44.4335826735,20.6407287425,18.025,5.76785393103
 12/18  18:00:00,73.1421383477,5.50901855808,0.777909372291,0.95113347679,17.6635504202,40.6971502883,27.2289602128,21.4474529493,0.0,5.78150726352
 12/18  19:00:00,80.1749886365,5.58366001793,1.50573362902,0.676163706226,27.5259009287,37.3340067412,36.6667812241,25.0563750245,0.0,11.6104061996
 12/18  20:00:00,82.9648632661,5.64975812791,2.09101938095,0.489672510088,33.8341110165,33.3544677425,37.3445968312,25.7747005216,0.0,11.5698963096
 12/18  21:00:00,91.9151671569,5.77010419695,2.99094832428,0.265543110302,36.5179666069,38.8247702939,39.5822557739,28.0146672046,0.0,11.5675885693
 12/18  22:00:00,86.5332104744,5.80069431624,3.13170940779,0.22678044161,32.965339924,36.8579353714,46.2343976457,28.806650613,0.0,17.4277470327
 12/18  23:00:00,61.5309852428,5.59554678636,1.48306402801,0.625872085477,25.6355707503,20.6438685092,41.9469372204,30.3629900533,0.0,11.5839471672
 12/18  24:00:00,41.324757653,5.46504577893,0.37099001019,1.21567898384,15.0252895274,11.7056064465,37.5205653349,31.7458134244,0.0,5.77475191051
 12/19  01:00:00,37.0557629128,5.47851032356,0.201416650257,2.12865423608,11.6412384099,10.0650221343,37.7448971714,31.9769199721,0.0,5.76797719934
 12/19  02:00:00,36.5155341527,5.51232565114,0.131475246281,3.18536693058,10.0992000411,10.047477231,32.454292799,32.434292799,0.0,0.02
 12/19  03:00:00,35.4204455023,5.53814935208,0.0864419688342,3.96904275046,8.25718729233,10.0299323277,39.0032841328,33.2420145183,0.0,5.76126961446
 12/19  04:00:00,35.9483623383,5.55649460954,0.0645834547885,4.50047259689,8.25718729233,10.0299323277,39.9330814393,34.1724206477,0.0,5.76066079165
 12/19  05:00:00,37.9063191809,5.56839839297,0.0478961570631,4.85648988961,8.25718729233,11.6354268332,40.5588301588,34.7912038297,0.0,5.76762632918
 12/19  06:00:00,45.4259417937,5.56562951741,0.0529134707508,4.79384627559,12.1011305571,15.3678112995,40.2188439654,34.4302232412,0.0,5.78862072421
 12/19  07:00:00,72.6018628034,5.56800894115,1.17456693211,1.31686183585,19.7275818095,37.2640762949,49.9260991625,32.4965556893,0.0,17.4295434732
 12/19  08:00:00,90.542365444,5.75486834975,2.75076982767,0.773716869099,24.3117294858,51.2795993405,47.7813289663,30.2692701575,0.0,17.5120588088
 12/19  09:00:00,72.4799639531,5.49294601151,0.890261960821,1.76140949457,23.6694662846,40.6342015617,60.6843093116,25.2754753177,0.0,35.408833994
 12/19  10:00:00,70.3563594108,5.51453021223,2.70971594429,2.80444102055,23.6694662846,35.6302164847,72.6786867609,25.2524190302,18.025,29.4012677307
 12/19  11:00:00,54.9374856724,5.57369363582,2.59661168871,5.03643677052,18.7433767983,22.9618409725,67.852022047,26.3569392097,18.025,23.4700828373
 12/19  12:00:00,55.2507682251,5.58605397403,2.60808408339,5.32834563481,18.7433767983,22.9618409725,67.8821611151,26.4435090115,18.025,23.4136521035
 12/19  13:00:00,55.1785911225,5.58845136189,2.43799660685,5.38041250628,18.5889407304,23.1597249699,67.4111749473,25.977800505,18.025,23.4083744424
 12/19  14:00:00,55.5397682309,5.59586532424,2.34978420937,5.57588468947,18.7433767983,23.2517909448,67.4454076004,26.0146126754,18.025,23.405794925
 12/19  15:00:00,55.8688887547,5.61349129095,2.27614719072,5.96101601502,18.7433767983,23.2517909448,68.7787227373,27.3497289329,18.025,23.4039938044
 12/19  16:00:00,55.7451614535,5.62086728667,2.23681221169,6.15919752427,18.7433767983,22.9618409725,71.1471914601,29.7183557525,18.025,23.4038357076
 12/19  17:00:00,61.2860238763,5.62194971272,1.3899637483,6.21048748226,18.7433767983,27.431320555,54.528963916,30.7360967528,18.025,5.76786716318
 12/19  18:00:00,76.3649678288,5.57344983611,0.188601601222,4.69883267131,17.6635504202,40.6971502883,38.8215344644,33.0399605105,0.0,5.78157395392
 12/19  19:00:00,81.952374483,5.55882410588,0.427922053971,3.55618429496,27.5259009287,37.3340067412,55.0111358167,37.6046192522,0.0,17.4065165645
 12/19  20:00:00,83.5384024459,5.55171514625,0.706349176927,2.5459169794,33.8341110165,33.3544677425,44.2475841613,38.4523394943,0.0,5.795244667
 12/19  21:00:00,91.7137632918,5.63827445159,1.69667350971,1.49023705771,36.5179666069,38.8247702939,52.2055789658,40.6367836921,0.0,11.5687952738
 12/19  22:00:00,86.4751112876,5.67190131304,1.91145365773,1.51771568852,32.965339924,36.8579353714,60.0433315538,42.6146388148,0.0,17.428692739
 12/19  23:00:00,63.8304147634,5.5676702901,0.400915884348,4.03531623127,25.6355707503,20.6438685092,57.0917000356,45.5079231382,0.0,11.5837768974
 12/19  24:00:00,47.7145120374,5.67204935875,0.0712194134163,7.69819595137,15.0252895274,11.7056064465,53.6757497395,47.9007652934,0.0,5.77498444608
 12/20  01:00:00,44.1888699192,5.72762133988,0.0476524994478,9.16640988387,11.6412384099,10.0650221343,54.8628640554,49.0948283439,0.0,5.76803571149
 12/20  02:00:00,43.8773670558,5.77434724359,0.0395115423844,10.3771385043,10.0992000411,10.047477231,50.3633965739,50.3433965739,0.0,0.02
 12/20  03:00:00,43.1979276431,5.81848729696,0.0313338157845,11.5212932239,8.25718729233,10.0299323277,57.2426820742,51.4816082594,0.0,5.76107381479
 12/20  04:00:00,44.1762595526,5.85628689646,0.0247908219451,12.4683667214,8.25718729233,10.0299323277,58.444242141,52.6829540567,0.0,5.7612880843
 12/20  05:00:00,46.5575529334,5.88440204705,0.0191842246957,13.2204266809,8.25718729233,11.6354268332,59.4164459186,53.6486777916,0.0,5.76776812703
 12/20  06:00:00,54.3045168514,5.88883459139,0.0174315074585,13.3846916092,12.1011305571,15.3678112995,59.2671857396,53.4788275935,0.0,5.78835814612
 12/20  07:00:00,79.1399147377,5.70590837597,0.0972529204679,8.79431856991,19.7275818095,37.2640762949,69.2896349546,51.8624478572,0.0,17.4271870973
 12/20  08:00:00,93.4709323638,5.65461279366,0.642150569019,5.91113889325,24.3117294858,51.2795993405,66.9784247885,49.4646963242,0.0,17.5137284643
 12/20  09:00:00,79.7851006954,5.72764704092,0.142275577609,9.57981963275,23.6694662846,40.6342015617,76.7316987027,41.3197291829,0.0,35.4119695198
 12/20  10:00:00,76.6001557045,5.73028021187,1.93528643832,9.6069093657,23.6694662846,35.6302164847,86.3925150003,38.9647622085,18.025,29.4027527918
 12/20  11:00:00,61.8851627642,5.83993435549,2.1334053325,12.1810736932,18.7433767983,22.9618409725,80.3179532322,38.821246097,18.025,23.4717071352
 12/20  12:00:00,62.1230808874,5.85145748808,2.18214359385,12.3611915377,18.7433767983,22.9618409725,79.6106484296,38.1735363422,18.025,23.4121120874
 12/20  13:00:00,61.7942463215,5.8454815732,2.01541717288,12.1616125713,18.5889407304,23.1597249699,77.8261335795,36.3921394167,18.025,23.4089941628
 12/20  14:00:00,61.6618199608,5.83222918449,2.00955928843,11.8017936115,18.7433767983,23.2517909448,76.5994953582,35.1655264824,18.025,23.4089688757
 12/20  15:00:00,61.1237501881,5.80953233827,2.03859833134,11.2573812705,18.7433767983,23.2517909448,75.835022935,34.4010712393,18.025,23.4089516957
 12/20  16:00:00,60.9650882409,5.8150846668,2.0386786542,11.3830366198,18.7433767983,22.9618409725,77.7183702826,36.284443107,18.025,23.4089271756
 12/20  17:00:00,66.4136699095,5.81513898911,1.18090164645,11.354002915,18.7433767983,27.431320555,61.0811048224,37.2883353345,18.025,5.76776948786
 12/20  18:00:00,80.7578977461,5.72058873709,0.0732048601155,9.0600137245,17.6635504202,40.6971502883,44.8348470188,39.0532335019,0.0,5.78161351688
 12/20  19:00:00,85.7127977517,5.66188427462,0.0966998855974,7.54475763223,27.5259009287,37.3340067412,61.0686849783,43.660851789,0.0,17.4078331893
 12/20  20:00:00,86.9418795655,5.62219330275,0.173743769042,6.41151468496,33.8341110165,33.3544677425,56.1149788376,44.5468473326,0.0,11.568131505
 12/20  21:00:00,93.5877067554,5.59651527261,0.595944322797,4.50665895777,36.5179666069,38.8247702939,51.8703289831,46.0749512255,0.0,5.79537775768
 12/20  22:00:00,87.6450536536,5.59580849002,0.791066897016,3.88412749677,32.965339924,36.8579353714,64.353542998,46.9253525764,0.0,17.4281904216
 12/20  23:00:00,67.1031040433,5.65484947696,0.119384443206,7.50234852382,25.6355707503,20.6438685092,60.4354586721,48.8506292646,0.0,11.5848294075
 12/20  24:00:00,51.0086718828,5.7859526531,0.0422093231546,10.9074578985,15.0252895274,11.7056064465,56.1245688798,50.3496985104,0.0,5.7748703694
 12/21  01:00:00,47.463773398,5.84403149346,0.0333125756064,12.3392389865,11.6412384099,10.0650221343,56.4052121193,50.6373381808,0.0,5.76787393854
 12/21  02:00:00,46.8796782889,5.88141597655,0.0262410388455,13.285645843,10.0992000411,10.047477231,56.9255670326,51.1644808145,0.0,5.76108621813
 12/21  03:00:00,45.7757606544,5.91058764983,0.0193422659207,14.0190158579,8.25718729233,10.0299323277,51.3961470912,51.3761470912,0.0,0.02
 12/21  04:00:00,46.281132493,5.92973099795,0.0140041156605,14.5105804169,8.25718729233,10.0299323277,57.5262074561,51.764885213,0.0,5.76132224311
 12/21  05:00:00,48.1727755699,5.94038009937,0.00953145636608,14.7893201797,8.25718729233,11.6354268332,57.7008232836,51.9333994492,0.0,5.76742383441
 12/21  06:00:00,55.3854824427,5.92473569165,0.00904201152242,14.4381356646,12.1011305571,15.3678112995,62.5594805752,51.0026349127,0.0,11.5568456625
 12/21  07:00:00,79.4773681238,5.71031925777,0.0437347185304,9.1808705225,19.7275818095,37.2640762949,60.1067201975,48.4808069397,0.0,11.6259132578
 12/21  08:00:00,92.9419954513,5.60127752389,0.277579631991,5.80008800519,24.3117294858,51.2795993405,68.2911373096,44.9454763318,0.0,23.3456609778
 12/21  09:00:00,80.0412480956,5.73717930835,0.19517606053,9.77352518357,23.6694662846,40.6342015617,66.815667199,37.3011847417,0.0,29.5144824574
 12/21  10:00:00,77.7905619228,5.7742831293,2.02722325635,10.6613693957,23.6694662846,35.6302164847,84.2309162425,36.803092246,18.025,29.4028239965
 12/21  11:00:00,62.9161810277,5.87743879559,2.17328207534,13.1347025325,18.7433767983,22.9618409725,79.0108250093,37.5132441185,18.025,23.4725808908
 12/21  12:00:00,62.4874085196,5.86144642036,2.215898679,12.6817707074,18.7433767983,22.9618409725,78.1350593548,36.6933904912,18.025,23.4166688636
 12/21  13:00:00,59.6720091611,5.75463815365,2.07503168122,10.07059677,18.5889407304,23.1597249699,74.1698185912,32.7282696444,18.025,23.4165489468
 12/21  14:00:00,58.64227103,5.70607341387,2.05999313732,8.85796199686,18.7433767983,23.2517909448,72.7716212451,31.330001295,18.025,23.4166199501
 12/21  15:00:00,58.476043788,5.70231873811,2.05238107092,8.70310140284,18.7433767983,23.2517909448,73.1798939897,31.7381979026,18.025,23.4166960871
 12/21  16:00:00,57.6236336344,5.68315640621,2.03982371315,8.17236110756,18.7433767983,22.9618409725,75.3518978718,33.9101108951,18.025,23.4167869767
 12/21  17:00:00,63.3773446194,5.69633202978,1.19191476559,8.4254785299,18.7433767983,27.431320555,58.9927624876,35.1999504498,18.025,5.76781203781
 12/21  18:00:00,78.3654396525,5.62854864053,0.0686463123196,6.76415299094,17.6635504202,40.6971502883,49.2547033409,37.7112386681,0.0,11.5434646728
 12/21  19:00:00,83.8820730172,5.59041668939,0.0715865476308,5.81061056788,27.5259009287,37.3340067412,54.639254998,43.0271520159,0.0,11.6121029821
 12/21  20:00:00,85.7802664213,5.58287132512,0.224291375807,5.23866463943,33.8341110165,33.3544677425,56.3480162169,44.7765621733,0.0,11.5714540436
 12/21  21:00:00,93.2125722234,5.58562476564,0.652297149992,4.08605682049,36.5179666069,38.8247702939,60.1232544945,48.5533626057,0.0,11.5698918888
 12/21  22:00:00,87.8375178856,5.60560045068,0.853483700302,4.00437070451,32.965339924,36.8579353714,61.8564778713,50.2303445191,0.0,11.6261333522
 12/21  23:00:00,67.8905260161,5.67437093484,0.0755294332454,8.31409522157,25.6355707503,20.6438685092,64.5841654502,52.9987810773,0.0,11.5853843729
 12/21  24:00:00,52.7837618018,5.84134996402,0.0331361781721,12.6362171009,15.0252895274,11.7056064465,61.7455793003,55.970552957,0.0,5.7750263433
 12/22  01:00:00,50.3094327411,5.93777677545,0.023190808511,15.1012717549,11.6412384099,10.0650221343,63.5478612458,57.7796283193,0.0,5.76823292645
 12/22  02:00:00,50.7434376861,6.0109754466,0.0154377785979,17.0306469358,10.0992000411,10.047477231,65.2260312482,59.4647590364,0.0,5.76127221179
 12/22  03:00:00,50.7300836451,6.07884556555,0.00766019237406,18.8167567367,8.25718729233,10.0299323277,66.8333668158,61.0721209888,0.0,5.76124582697
 12/22  04:00:00,52.2796404492,6.13472849037,0.00139560812741,20.3166972569,8.25718729233,10.0299323277,66.0684210603,62.8326556515,0.0,3.2357654088
 12/22  05:00:00,55.1429522478,6.18103206121,0.0,21.5283732553,8.25718729233,11.6354268332,66.7536312726,64.2064777322,0.0,2.54715354035
 12/22  06:00:00,63.2872674849,6.19761788577,0.0,22.0760738997,12.1011305571,15.3678112995,76.1797501861,64.6219485884,0.0,11.5578015977
 12/22  07:00:00,87.3372053413,5.97177790043,0.0253946228748,16.7975723157,19.7275818095,37.2640762949,80.8266423766,63.396431139,0.0,17.4302112376
 12/22  08:00:00,100.616563464,5.83361120028,0.0517786020902,13.4681138522,24.3117294858,51.2795993405,78.6299627754,61.115470596,0.0,17.5144921794
 12/22  09:00:00,87.2114560555,5.97442853465,0.0925278780835,16.809120083,23.6694662846,40.6342015617,85.1026807744,49.6882934526,0.0,35.4143873217
 12/22  10:00:00,82.7318621601,5.93941667887,1.70841967478,15.7563299814,23.6694662846,35.6302164847,87.1603220761,45.6075198581,18.025,23.527802218
 12/22  11:00:00,68.5602070551,6.07734448642,1.91898147802,18.833118902,18.7433767983,22.9618409725,92.971315289,45.6081240023,18.025,29.3381912867
 12/22  12:00:00,68.0998771443,6.06704033297,1.98613138711,18.3184092288,18.7433767983,22.9618409725,85.7403010479,44.2992688574,18.025,23.4160321905
 12/22  13:00:00,66.5496475455,6.01664719227,1.86658783518,16.8946701238,18.5889407304,23.1597249699,82.1149681312,40.6804568496,18.025,23.4095112817
 12/22  14:00:00,65.7331958569,5.97963285309,1.89662067982,15.8386964245,18.7433767983,23.2517909448,80.1212565782,38.6888840646,18.025,23.4073725136
 12/22  15:00:00,65.0329564257,5.95515867266,1.94532942367,15.1142221954,18.7433767983,23.2517909448,78.8741953771,37.4415289439,18.025,23.4076664332
 12/22  16:00:00,64.0137087166,5.92863507775,1.98812772592,14.3686497258,18.7433767983,22.9618409725,79.1095055959,37.676550976,18.025,23.4079546199
 12/22  17:00:00,68.9765938653,5.90795021375,1.15464162862,13.8503666674,18.7433767983,27.431320555,61.5319648707,37.7388642515,18.025,5.76810061922
 12/22  18:00:00,82.8471101689,5.79243424503,0.0657253169325,11.0848484076,17.6635504202,40.6971502883,45.0540897992,39.2723743674,0.0,5.78171543182
 12/22  19:00:00,87.2050483249,5.7081466944,0.0495575014767,9.03786634288,27.5259009287,37.3340067412,60.6008179941,43.1919245857,0.0,17.4088934084
 12/22  20:00:00,87.8927087699,5.64361970323,0.0619297296501,7.45271341179,33.8341110165,33.3544677425,49.3635259675,43.5694727516,0.0,5.79405321592
 12/22  21:00:00,93.7569450924,5.56620090336,0.219304777109,5.08283669249,36.5179666069,38.8247702939,55.6882539362,44.1182929184,0.0,11.5699610178
 12/22  22:00:00,87.6353448301,5.56103148034,0.448310941216,4.25192477685,32.965339924,36.8579353714,61.8299676388,44.4023476656,0.0,17.4276199732
 12/22  23:00:00,67.1562557854,5.64972227387,0.0577610046584,7.62223344506,25.6355707503,20.6438685092,57.5787195202,45.9940480811,0.0,11.5846714391
 12/22  24:00:00,51.2330606309,5.79342460026,0.0341875552692,11.1323866364,15.0252895274,11.7056064465,53.5416422814,47.7664733648,0.0,5.77516891664
 12/23  01:00:00,48.9007663876,5.85158765674,0.0258213206064,12.5762615914,12.8411359301,10.0650221343,54.7257622168,48.957541974,0.0,5.76822024286
 12/23  02:00:00,49.6318072904,5.87961358376,0.0205042050619,13.285827979,12.8411359301,10.0650221343,55.6710937485,49.9098142485,0.0,5.76127950001
 12/23  03:00:00,45.6988977316,5.90910352688,0.0128140681824,13.9501594236,8.25718729233,10.0299323277,49.2189449511,49.1989449511,0.0,0.02
 12/23  04:00:00,45.9776627185,5.92115507051,0.00791457611445,14.2217695821,8.25718729233,10.0299323277,54.7062497936,48.9459596114,0.0,5.76029018221
 12/23  05:00:00,48.3068382996,5.9467080251,0.00269324148127,14.923884947,8.25718729233,11.6354268332,56.557435617,50.7890599317,0.0,5.76837568526
 12/23  06:00:00,52.9804092604,5.96564834027,0.0,15.4227890901,8.71707943955,15.3327214929,56.8085009533,51.0335088754,0.0,5.77499207788
 12/23  07:00:00,71.1198118212,5.88472408762,0.00666320447664,13.5401992622,18.5082010057,25.6353820695,61.5425594043,49.9844237018,0.0,11.5581357025
 12/23  08:00:00,81.9788035082,5.74103539468,0.0342812645757,10.0633378232,19.4083231844,41.0650158608,59.6494889064,48.0214977848,0.0,11.6279911215
 12/23  09:00:00,96.1733109499,5.58322432312,0.270563989911,5.95413623012,26.3286599382,57.9988325916,80.5904981039,39.0194934235,0.0,41.5710046805
 12/23  10:00:00,84.5586489887,5.64982899509,2.09197060051,7.60602304819,26.3286599382,42.8504436482,83.98650168,36.446978876,18.025,29.5145228039
 12/23  11:00:00,64.3603183142,5.79466386161,2.24318859051,11.1060187389,21.7447113004,23.4437158914,84.592122353,37.1576419014,18.025,29.4094804516
 12/23  12:00:00,62.3405969932,5.81453260453,2.26805099225,11.5035410614,19.3027497915,23.426170988,84.2552678455,36.8958826271,18.025,29.3343852184
 12/23  13:00:00,62.0370380897,5.80735406256,2.09673263612,11.2365423525,19.1483137236,23.7250123474,78.080261082,36.6477367238,18.025,23.4075243582
 12/23  14:00:00,61.7200680727,5.79286998332,2.07349345867,10.8117516058,19.3027497915,23.7161209604,75.9864719322,34.5586380498,18.025,23.4028338824
 12/23  15:00:00,61.381105272,5.77933978546,2.09153971298,10.4682730624,19.3027497915,23.7161209604,75.7696957361,34.3414193689,18.025,23.4032763673
 12/23  16:00:00,61.0084880923,5.77725023155,2.10287957358,10.3763555413,19.3027497915,23.426170988,77.1520470501,35.7233107656,18.025,23.4037362845
 12/23  17:00:00,66.8912119709,5.79303261961,1.24538715245,10.7654545802,19.3027497915,27.8956505705,60.6404278993,36.8473556478,18.025,5.76807225147
 12/23  18:00:00,78.2262618044,5.72142237368,0.06116222902,9.08174749167,18.2229234133,37.5968344597,43.9121415007,38.1370709154,0.0,5.77507058534
 12/23  19:00:00,89.4758706186,5.6149140419,0.053433851527,6.49218993194,32.690315043,37.0816133363,48.1161267889,42.334271376,0.0,5.78185541288
 12/23  20:00:00,88.1640804273,5.56045030668,0.119426627901,5.05697104416,36.8143715336,33.066984531,55.220561015,43.6486471218,0.0,11.5719138932
 12/23  21:00:00,91.9806516936,5.51703452024,0.298593667448,3.49771414075,36.3493007332,38.7721355839,56.575302606,45.0051306021,0.0,11.5701720038
 12/23  22:00:00,89.8089282002,5.52187983802,0.390421351905,3.34718156487,36.1807251679,36.8228455648,51.4185730751,45.6231085243,0.0,5.79546455073
 12/23  23:00:00,71.5001871409,5.61347306491,0.0814256287608,6.57549854115,31.0351095914,20.6438685092,64.7465566702,47.3150918188,0.0,17.4314648513
 12/23  24:00:00,52.7059060976,5.75790245736,0.0381156245181,10.2345546237,17.4250845679,11.7056064465,60.7765541374,49.2185107743,0.0,11.5580433631
 12/24  01:00:00,48.277384816,5.82369568527,0.0297659549562,11.8574013653,12.925468867,10.100111941,56.3090723844,50.5407703123,0.0,5.76830207205
 12/24  02:00:00,48.4616248831,5.83366526593,0.0252157324517,12.0374590009,12.925468867,10.100111941,48.8308974491,48.8108974491,0.0,0.02
 12/24  03:00:00,44.5470980624,5.86245032814,0.0178638603858,12.7205348003,8.34152022915,10.0650221343,53.6717023637,47.9101399016,0.0,5.76156246215
 12/24  04:00:00,44.7397961768,5.87170076862,0.0134406852593,12.9084053606,8.34152022915,10.0650221343,52.8354414032,47.0744391376,0.0,5.76100226568
 12/24  05:00:00,46.040264792,5.86255286572,0.0105355495521,12.6141986656,8.34152022915,11.6705166398,51.0925541207,45.3244372339,0.0,5.76811688674
 12/24  06:00:00,50.2116875504,5.86396133357,0.00725822410404,12.6290675099,8.80141237637,15.3678112995,49.8068960155,44.0316762039,0.0,5.7752198116
 12/24  07:00:00,68.3523833836,5.78958896425,0.0170024703541,10.8575639041,18.5082010057,25.6353820695,48.815507184,43.0276869013,0.0,5.78782028273
 12/24  08:00:00,79.5234358389,5.6553065831,0.0419009442966,7.56664159456,19.4926561212,41.1001056674,58.4622365583,41.0304933158,0.0,17.4317432425
 12/24  09:00:00,94.3107920392,5.5290044651,0.478026060883,3.93835805961,26.3286599382,57.9988325916,75.6470508565,34.0708383858,0.0,41.5762124707
 12/24  10:00:00,83.1417939517,5.60496866775,2.13658969999,6.30882351413,26.2443270014,42.8153538416,82.2730860578,34.7338528574,18.025,29.5142332004
 12/24  11:00:00,63.1372769943,5.75143504357,2.28369820057,9.8856881566,21.7447113004,23.4437158914,83.7638915213,36.3273228103,18.025,29.4115687111
 12/24  12:00:00,61.2446539967,5.77205786308,2.32005122838,10.3383564194,19.3449162599,23.4437158914,77.3574680132,35.8577916537,18.025,23.4746763595
 12/24  13:00:00,61.100974244,5.76984816589,2.15136955194,10.2236313214,19.190480192,23.7425572507,76.9062396539,35.4626333717,18.025,23.4186062822
 12/24  14:00:00,60.7821066405,5.75919107309,2.11842031549,9.92224876953,19.260583323,23.698576057,74.6824584989,33.2385496123,18.025,23.4189088867
 12/24  15:00:00,59.9393912765,5.72445793094,2.13709008182,9.09559868855,19.260583323,23.698576057,73.9535957233,32.509187611,18.025,23.4194081124
 12/24  16:00:00,59.1611033716,5.70559295843,2.167564035,8.59564871277,19.260583323,23.4086260847,74.8695094463,33.4245209139,18.025,23.4199885324
 12/24  17:00:00,65.130481948,5.72669212611,1.31094206332,9.06522525088,19.260583323,27.8781056672,58.1861833637,34.3930690049,18.025,5.76811435888
 12/24  18:00:00,76.4515203053,5.65902423143,0.0630635205307,7.42721291807,18.1807569449,37.5792895564,47.3876530415,35.8573090164,0.0,11.5303440251
 12/24  19:00:00,87.762832004,5.55942370835,0.0810433891152,4.92645006652,32.6059821062,37.0465235296,45.5728283675,39.7907629735,0.0,5.78206539402
 12/24  20:00:00,86.4897175658,5.50820483459,0.197793909408,3.35648373259,36.8143715336,33.066984531,51.7455884398,40.1750786123,0.0,11.5705098276
 12/24  21:00:00,90.8008583876,5.49338563176,0.53004063336,1.99068868785,36.43363367,38.8072253906,47.3639306133,41.5693731695,0.0,5.79455744381
 12/24  22:00:00,88.5629449785,5.50867263979,0.65674259485,1.96750046774,36.0963922311,36.7877557581,53.6756311921,42.1042941373,0.0,11.5713370548
 12/24  23:00:00,69.5458589456,5.55237466844,0.131154766754,4.75194937691,30.9507766546,20.6087787026,61.2631346735,43.8314963373,0.0,17.4316383362
 12/24  24:00:00,50.7024382042,5.68754505411,0.0453621690925,8.29419308463,17.4250845679,11.7056064465,57.4220407517,45.8637824913,0.0,11.5582582604
 12/25  01:00:00,45.9880713319,5.74329911013,0.037545975924,9.64070100484,12.925468867,10.100111941,46.6732416673,46.6532416673,0.0,0.02
 12/25  02:00:00,46.9226641887,5.77862779243,0.031246395025,10.5475006266,12.925468867,10.100111941,53.1942259046,47.4326036066,0.0,5.76162229797
 12/25  03:00:00,43.5745282015,5.82777170339,0.0221598263872,11.7783439995,8.34152022915,10.0650221343,53.8740862964,48.1124580839,0.0,5.76162821255
 12/25  04:00:00,44.3849450616,5.85800912635,0.0160998322884,12.5645852483,8.34152022915,10.0650221343,54.772289466,49.0112125455,0.0,5.76107692052
 12/25  05:00:00,46.5123276908,5.87724498157,0.0112396907135,13.0708614874,8.34152022915,11.6705166398,49.6221322425,49.6021322425,0.0,0.02
 12/25  06:00:00,51.1628760026,5.89536814193,0.00699589776159,13.5491061033,8.80141237637,15.3678112995,60.914581233,49.3836929205,0.0,11.5308883125
 12/25  07:00:00,69.1912554518,5.81721962542,0.016499938238,11.6693007467,18.5082010057,25.6353820695,53.3388789219,47.5495201348,0.0,5.78935878701
 12/25  08:00:00,80.0115310665,5.67077338389,0.0415662948043,8.03959310161,19.4926561212,41.1001056674,61.4272977986,43.9947423718,0.0,17.4325554268
 12/25  09:00:00,94.7066979486,5.547293456,0.476823557371,4.31716392682,26.3286599382,57.9988325916,71.7623347764,36.1228763367,0.0,35.6394584397
 12/25  10:00:00,83.0885354827,5.60468654449,2.16376805476,6.22865610705,26.2443270014,42.8153538416,88.2089794134,34.7690120109,18.025,35.4149674025
 12/25  11:00:00,62.6670482837,5.73204208479,2.32075061951,9.39779300756,21.7447113004,23.4437158914,82.4994847367,35.0617072903,18.025,29.4127774464
 12/25  12:00:00,60.6869086868,5.74919910166,2.36266886426,9.7608469765,19.3449162599,23.4437158914,75.996255499,34.4975685524,18.025,23.4736869466
 12/25  13:00:00,60.4961856103,5.74456117216,2.19597647038,9.59952042677,19.190480192,23.7425572507,75.5386657097,34.0960750162,18.025,23.4175906934
 12/25  14:00:00,60.201257312,5.7354501983,2.15701824778,9.32653898506,19.260583323,23.698576057,73.485711762,32.0426485609,18.025,23.4180632011
 12/25  15:00:00,59.9579728835,5.72752949578,2.16007549862,9.08811835732,19.260583323,23.698576057,73.3675320347,31.9237731899,18.025,23.4187588448
 12/25  16:00:00,59.5851129898,5.72378440223,2.21245706295,8.95657122241,19.260583323,23.4086260847,74.5008987514,33.0564716768,18.025,23.4194270746
 12/25  17:00:00,65.2253873013,5.73089850772,1.34284042445,9.12401881134,19.260583323,27.8781056672,57.3196309948,33.5264602262,18.025,5.76817076863
 12/25  18:00:00,76.4922359622,5.6619351283,0.0641060906105,7.46396872042,18.1807569449,37.5792895564,40.2714125692,34.497365658,0.0,5.77404691123
 12/25  19:00:00,87.6950602637,5.56088229759,0.116376784278,4.82187854345,32.6059821062,37.0465235296,49.5033900473,37.9587708604,0.0,11.5446191869
 12/25  20:00:00,86.4459200806,5.50957836051,0.226339473269,3.28275931229,36.8143715336,33.066984531,50.4873959082,38.9172190387,0.0,11.5701768695
 12/25  21:00:00,90.7610620217,5.49768097576,0.584466808316,1.89216295262,36.43363367,38.8072253906,46.057439399,40.2630268147,0.0,5.79441258425
 12/25  22:00:00,88.5676380693,5.51613899136,0.725226454568,1.8962357611,36.0963922311,36.7877557581,52.7429822802,41.1704673324,0.0,11.5725149478
 12/25  23:00:00,69.509546139,5.55256873472,0.145776862064,4.70080917181,30.9507766546,20.6087787026,61.2511312299,43.8187788005,0.0,17.4323524294
 12/25  24:00:00,50.9040499449,5.69482321487,0.0466535932517,8.4872290282,17.4250845679,11.7056064465,52.6740826395,46.8848741649,0.0,5.78920847465
 12/26  01:00:00,45.3592287922,5.76811576226,0.036880035498,10.3070240664,11.6412384099,10.0650221343,54.5047715309,48.7362872235,0.0,5.76848430733
 12/26  02:00:00,45.4984946657,5.83150588065,0.027974494226,11.9526252749,10.0992000411,10.047477231,56.6171931886,50.8556973054,0.0,5.76149588319
 12/26  03:00:00,45.1504596991,5.88734181795,0.0196475852315,13.4166376464,8.25718729233,10.0299323277,58.513820062,52.7523078758,0.0,5.76151218613
 12/26  04:00:00,46.4517010621,5.93512837653,0.0129618741948,14.6767800981,8.25718729233,10.0299323277,60.5432793832,54.7823088563,0.0,5.7609705269
 12/26  05:00:00,49.2186033276,5.97733872787,0.00706288814868,15.8006392575,8.25718729233,11.6354268332,56.5435223518,56.5235223518,0.0,0.02
 12/26  06:00:00,57.3414581617,5.99322211487,0.00479761181565,16.3298362915,12.1011305571,15.3678112995,68.8819782372,57.3231249735,0.0,11.5588532637
 12/26  07:00:00,81.9063390449,5.79176564186,0.0372969291979,11.5347695347,19.7275818095,37.2640762949,73.9253602505,56.4921151676,0.0,17.4332450829
 12/26  08:00:00,95.8246357944,5.68349943639,0.145685494267,8.73233018518,24.3117294858,51.2795993405,72.7016573533,55.1828468859,0.0,17.5188104674
 12/26  09:00:00,82.983441815,5.83460701373,0.107718123197,12.7056948959,23.6694662846,40.6342015617,81.0830901205,45.6568934591,0.0,35.4261966614
 12/26  10:00:00,78.3288655281,5.78669617337,1.8981279443,11.3163147312,23.6694662846,35.6302164847,86.951014906,39.51354899,18.025,29.412465916
 12/26  11:00:00,63.9922015594,5.91380970969,2.09432354502,14.2532838452,18.7433767983,22.9618409725,81.2205740241,39.7175275022,18.025,23.4780465218
 12/26  12:00:00,64.4384703689,5.93504140201,2.10648513693,14.6686326466,18.7433767983,22.9618409725,81.7576328368,40.3142460745,18.025,23.4183867623
 12/26  13:00:00,63.0569506829,5.88843621455,1.97290031329,13.4238556139,18.5889407304,23.1597249699,78.3974982995,36.9563847985,18.025,23.4161135009
 12/26  14:00:00,60.8355495688,5.79113821271,1.99511175771,11.031038109,18.7433767983,23.2517909448,75.7206877651,34.2787314173,18.025,23.4169563478
 12/26  15:00:00,59.7677083647,5.75222080303,2.03668918473,9.96053655574,18.7433767983,23.2517909448,74.4114508285,32.968655083,18.025,23.4177957455
 12/26  16:00:00,59.7386989046,5.76782717604,2.06358238032,10.1789773957,18.7433767983,22.9618409725,75.968634505,34.5250087052,18.025,23.4186257998
 12/26  17:00:00,64.8180408238,5.75320680245,1.21812765913,9.78306145827,18.7433767983,27.431320555,59.0868853779,35.2935580322,18.025,5.76832734568
 12/26  18:00:00,78.9492721971,5.65241497326,0.0681853876495,7.32454676287,17.6635504202,40.6971502883,48.5425060311,36.997990723,0.0,11.5445153081
 12/26  19:00:00,84.0007119678,5.59489331074,0.0529469912783,5.94335682949,27.5259009287,37.3340067412,53.0616829074,41.447056698,0.0,11.6146262094
 12/26  20:00:00,85.4900703917,5.56301652079,0.100456698915,5.0921200758,33.8341110165,33.3544677425,53.9919467274,42.4194826304,0.0,11.5724640971
 12/26  21:00:00,92.3716017782,5.53867530133,0.454360540849,3.48993298211,36.5179666069,38.8247702939,56.3135300335,44.7427105561,0.0,11.5708194774
 12/26  22:00:00,86.6628114148,5.54130253165,0.608694392171,3.13869245288,32.965339924,36.8579353714,58.1077133903,46.4796719315,0.0,11.6280414587
 12/26  23:00:00,66.6307456444,5.63033749551,0.0718178536554,7.102016413,25.6355707503,20.6438685092,61.1368234671,49.5498625363,0.0,11.5869609308
 12/26  24:00:00,51.0457465126,5.78278364482,0.0361566471111,10.9537232702,15.0252895274,11.7056064465,63.7963805775,52.265512877,0.0,11.5308677005
 12/27  01:00:00,48.0750518954,5.86098207336,0.0265269732528,12.9403304395,11.6412384099,10.0650221343,53.765385653,53.745385653,0.0,0.02
 12/27  02:00:00,48.1042128356,5.92054272989,0.018980407067,14.4782983183,10.0992000411,10.047477231,61.0117678298,55.250046818,0.0,5.76172101175
 12/27  03:00:00,47.7230387861,5.97631232699,0.0115240748175,15.9083669282,8.25718729233,10.0299323277,62.4099278368,56.6492616808,0.0,5.76066615599
 12/27  04:00:00,49.0180451411,6.02379422506,0.00523102214764,17.1621862078,8.25718729233,10.0299323277,64.0293785551,58.2681634436,0.0,5.76121511152
 12/27  05:00:00,51.6536021357,6.06108433964,0.000611262299998,18.1583402211,8.25718729233,11.6354268332,59.4779024641,59.4579024641,0.0,0.02
 12/27  06:00:00,59.5800618935,6.07026121072,0.0,18.4961927916,12.1011305571,15.3678112995,71.1765034508,59.6173637632,0.0,11.5591396876
 12/27  07:00:00,83.764946355,5.85186345252,0.0322094859334,13.3383554085,19.7275818095,37.2640762949,75.7137836061,58.2796684526,0.0,17.4341151535
 12/27  08:00:00,96.9841585054,5.71583000207,0.0833441377039,9.92184884166,24.3117294858,51.2795993405,72.7090541092,55.190283299,0.0,17.5187708102
 12/27  09:00:00,84.5331997125,5.88705407274,0.101429731855,14.2092835244,23.6694662846,40.6342015617,81.711304237,46.2831575207,0.0,35.4281467163
 12/27  10:00:00,80.3379081337,5.85443182102,1.77465559979,13.381087081,23.6694662846,35.6302164847,91.1835238919,43.7471922851,18.025,29.4113316068
 12/27  11:00:00,63.3955289434,5.87769205299,2.00623183234,13.78081543,18.7433767983,22.9618409725,82.8054354896,41.3014781009,18.025,23.4789573887
 12/27  12:00:00,61.3609779469,5.80501992286,2.10980425145,11.7178390294,18.7433767983,22.9618409725,79.0695053901,37.6249857914,18.025,23.4195195986
 12/27  13:00:00,59.3937626595,5.73980162106,1.98124537305,9.90095240552,18.5889407304,23.1597249699,75.3048174758,33.8607956875,18.025,23.4190217883
 12/27  14:00:00,57.6979821861,5.67268430423,2.05708266615,7.94994954079,18.7433767983,23.2517909448,72.827403632,31.3824219574,18.025,23.4199816746
 12/27  15:00:00,57.0825872248,5.64936643069,2.06600461896,7.34895037437,18.7433767983,23.2517909448,71.7817388677,30.335797521,18.025,23.4209413467
 12/27  16:00:00,56.6103522649,5.64393882678,2.08344000587,7.15465748745,18.7433767983,22.9618409725,73.0300032082,31.5831071882,18.025,23.42189602
 12/27  17:00:00,62.1340788387,5.64716972202,1.24289334725,7.18037176707,18.7433767983,27.431320555,56.3676808486,32.5743708914,18.025,5.76830995718
 12/27  18:00:00,77.2176693095,5.58736307761,0.0919624622768,5.63421639962,17.6635504202,40.6971502883,46.8968773404,35.3521179649,0.0,11.5447593755
 12/27  19:00:00,82.7661162463,5.56254916422,0.232076772566,4.56196766659,27.5259009287,37.3340067412,51.7093889007,40.0940577899,0.0,11.6153311108
 12/27  20:00:00,84.5546883842,5.55181626742,0.382183741388,3.88620306479,33.8341110165,33.3544677425,52.9353662235,41.3629879278,0.0,11.5723782957
 12/27  21:00:00,92.5440875697,5.59749913442,1.02200600061,3.0359412153,36.5179666069,38.8247702939,55.6063701976,44.033954558,0.0,11.5724156396
 12/27  22:00:00,87.0614446759,5.61404799581,1.19759344831,2.8756703064,32.965339924,36.8579353714,56.8603528851,45.2305830698,0.0,11.6297698153
 12/27  23:00:00,65.5500691634,5.60103507494,0.193004057398,5.92944799492,25.6355707503,20.6438685092,64.8814985215,47.5125602422,0.0,17.3689382793
 12/27  24:00:00,49.8164029331,5.73589187436,0.0353347736,9.77208900099,15.0252895274,11.7056064465,55.5011803565,49.7257411874,0.0,5.77543916915
 12/28  01:00:00,46.4967053354,5.8025616526,0.0263484847699,11.420578842,11.6412384099,10.0650221343,56.3951964858,50.6267419407,0.0,5.768454545
 12/28  02:00:00,46.2318903806,5.85150480545,0.0194849123929,12.6745080781,10.0992000411,10.047477231,51.7059331426,51.6859331426,0.0,0.02
 12/28  03:00:00,45.5073804055,5.89451040943,0.0124449910667,13.7735875244,8.25718729233,10.0299323277,58.2779597809,52.5162696185,0.0,5.76169016241
 12/28  04:00:00,46.3529660273,5.92594244091,0.00691673965073,14.5932691722,8.25718729233,10.0299323277,59.2146176516,53.4534508894,0.0,5.76116676222
 12/28  05:00:00,48.5714114636,5.9486669283,0.00214485441897,15.1870298604,8.25718729233,11.6354268332,59.8513400146,54.0829471134,0.0,5.76839290127
 12/28  06:00:00,56.104292139,5.94441965892,0.000816526312357,15.1454425879,12.1011305571,15.3678112995,59.553995079,53.7643939475,0.0,5.78960113144
 12/28  07:00:00,80.2955533174,5.73162257613,0.0371645960255,9.98423855809,19.7275818095,37.2640762949,69.2451751851,51.8130738952,0.0,17.4321012899
 12/28  08:00:00,93.9546782564,5.63601789897,0.341539352956,6.71396781367,24.3117294858,51.2795993405,66.0005583483,48.4797561622,0.0,17.5208021861
 12/28  09:00:00,80.9679667613,5.76474365775,0.144505460138,10.7232759328,23.6694662846,40.6342015617,75.2573277544,39.8298034828,0.0,35.4275242717
 12/28  10:00:00,78.4572775115,5.79377722343,1.98393416125,11.3518273785,23.6694662846,35.6302164847,85.6141713646,38.1746449314,18.025,29.4145264332
 12/28  11:00:00,63.2988362888,5.88658875686,2.16872486507,13.5127258588,18.7433767983,22.9618409725,79.365573451,37.8599166147,18.025,23.4806568363
 12/28  12:00:00,63.0845643348,5.88167377976,2.23417141107,13.2404001884,18.7433767983,22.9618409725,77.8036259895,36.3553441954,18.025,23.4232817941
 12/28  13:00:00,62.4989180986,5.86708127675,2.0875745673,12.7724931784,18.5889407304,23.1597249699,81.5664015917,34.272163285,18.025,29.2692383068
 12/28  14:00:00,62.1330005523,5.8467413954,2.07041078376,12.1975802445,18.7433767983,23.2517909448,74.1907731619,32.7601934264,18.025,23.4055797355
 12/28  15:00:00,61.4825375445,5.8225211424,2.10360074982,11.5381483304,18.7433767983,23.2517909448,72.9273644479,31.4956202636,18.025,23.4067441842
 12/28  16:00:00,60.4472171177,5.79438754968,2.14686422363,10.7776478784,18.7433767983,22.9618409725,73.0613884883,31.6284640702,18.025,23.4079244181
 12/28  17:00:00,65.2341860717,5.7669165834,1.3397994765,10.0638174529,18.7433767983,27.431320555,54.8901286209,31.0967320524,18.025,5.76839656847
 12/28  18:00:00,79.2088095608,5.66412431292,0.0650301908343,7.57552167004,17.6635504202,40.6971502883,38.631041518,32.8484262971,0.0,5.78261522095
 12/28  19:00:00,83.9135977776,5.59348586698,0.056412498956,5.85416302025,27.5259009287,37.3340067412,48.7802517122,37.1649727005,0.0,11.6152790116
 12/28  20:00:00,84.8804428473,5.54098712131,0.0974586590093,4.50750579311,33.8341110165,33.3544677425,49.1090655333,37.5363552373,0.0,11.5727102959
 12/28  21:00:00,91.5403072598,5.51522298649,0.516911874245,2.61952413544,36.5179666069,38.8247702939,51.173521051,39.6027154254,0.0,11.5708056256
 12/28  22:00:00,85.7224503183,5.51891184021,0.695867152211,2.13352644557,32.965339924,36.8579353714,57.8113790926,40.3768982156,0.0,17.434480877
 12/28  23:00:00,64.8260052528,5.57078956938,0.08954335361,5.33908208898,25.6355707503,20.6438685092,53.8799026481,42.2927358073,0.0,11.5871668408
 12/28  24:00:00,48.7309355689,5.70410835409,0.0415842438676,8.71215246115,15.0252895274,11.7056064465,50.5478300877,44.7720660109,0.0,5.7757640768
 12/29  01:00:00,45.3456266207,5.76927360662,0.0322710283181,10.2968614749,11.6412384099,10.0650221343,51.8208749814,46.0521138245,0.0,5.76876115691
 12/29  02:00:00,44.9782903473,5.81443339783,0.0249588016039,11.4525011647,10.0992000411,10.047477231,53.1706262276,47.4088668703,0.0,5.76175935738
 12/29  03:00:00,44.1704983232,5.85443920339,0.0178864736981,12.4713350146,8.25718729233,10.0299323277,48.4952952377,48.4752952377,0.0,0.02
 12/29  04:00:00,45.0237187362,5.88576144275,0.0120344534603,13.2990825988,8.25718729233,10.0299323277,55.6176849211,49.8560147495,0.0,5.76167017157
 12/29  05:00:00,47.2521510291,5.90911536978,0.00715542526535,13.9023060096,8.25718729233,11.6354268332,56.6060906199,50.8374199158,0.0,5.76867070412
 12/29  06:00:00,54.8501290934,5.90717502193,0.00584004259797,13.9234928389,12.1011305571,15.3678112995,62.402653338,50.8438016867,0.0,11.5588516513
 12/29  07:00:00,79.1998841258,5.69972288138,0.0409694039359,8.91665764555,19.7275818095,37.2640762949,60.929507291,49.3004607583,0.0,11.6290465326
 12/29  08:00:00,92.9256498741,5.58932368418,0.163272017627,5.90988364468,24.3117294858,51.2795993405,70.2823109665,46.9280270315,0.0,23.354283935
 12/29  09:00:00,80.3053447398,5.74619520658,0.174316710914,10.0493817287,23.6694662846,40.6342015617,68.396901203,38.8666234743,0.0,29.5302777288
 12/29  10:00:00,78.0673955813,5.78432035318,2.00417243551,10.9511575796,23.6694662846,35.6302164847,85.3136975868,37.8756749444,18.025,29.4130226424
 12/29  11:00:00,62.9899425502,5.88074846663,2.19323021002,13.185160891,18.7433767983,22.9618409725,84.6897092406,37.3172447657,18.025,29.3474644749
 12/29  12:00:00,62.5046382335,5.86227739115,2.26874065967,12.6452987809,18.7433767983,22.9618409725,76.7599934936,35.3136268002,18.025,23.4213666935
 12/29  13:00:00,60.0395023897,5.7691554477,2.15038017609,10.3481979291,18.5889407304,23.1597249699,72.475925415,31.0363139553,18.025,23.4146114597
 12/29  14:00:00,58.0206916742,5.6821207681,2.16695627619,8.15334306067,18.7433767983,23.2517909448,68.3188263795,26.877940145,18.025,23.4158862344
 12/29  15:00:00,56.7438500546,5.63498130491,2.20814653858,6.88245055005,18.7433767983,23.2517909448,66.845745772,25.4060638227,18.025,23.4146819493
 12/29  16:00:00,55.6056021969,5.60664020023,2.23068369385,6.0399563168,18.7433767983,22.9618409725,67.9986853017,26.5577272051,18.025,23.4159580966
 12/29  17:00:00,60.8478624712,5.59810976496,1.41890515504,5.76718646683,18.7433767983,27.431320555,50.7420642713,26.9486162644,18.025,5.76844800691
 12/29  18:00:00,75.5420394323,5.52807052884,0.0665126649877,4.04331421804,17.6635504202,40.6971502883,36.0106086019,30.228180809,0.0,5.78242779295
 12/29  19:00:00,81.3075400636,5.50144637653,0.10406011669,3.29248314038,27.5259009287,37.3340067412,55.0606854041,37.6489047767,0.0,17.4117806274
 12/29  20:00:00,83.2037756166,5.50304943928,0.340460589686,2.62577025866,33.8341110165,33.3544677425,50.3927973865,38.8215608427,0.0,11.5712365438
 12/29  21:00:00,91.1929303026,5.54262326884,0.900441703603,1.86120683708,36.5179666069,38.8247702939,46.5774653062,40.7824796288,0.0,5.79498567745
 12/29  22:00:00,85.8556193128,5.57281300642,1.16733379796,1.74131960164,32.965339924,36.8579353714,58.33825949,40.9027976968,0.0,17.4354617931
 12/29  23:00:00,63.9186697564,5.54847884291,0.202940204295,4.34065277351,25.6355707503,20.6438685092,53.4998716439,41.9131564408,0.0,11.5867152032
 12/29  24:00:00,47.5513418521,5.66190689839,0.0450839328064,7.5712558942,15.0252895274,11.7056064465,47.4154963495,41.6398261715,0.0,5.775670178
 12/30  01:00:00,45.0780882622,5.71411102003,0.0375629213378,8.87929328444,12.8411359301,10.0650221343,47.5838653276,41.8150234558,0.0,5.76884187177
 12/30  02:00:00,45.4485901611,5.7298698505,0.0334709240927,9.23936801226,12.8411359301,10.0650221343,46.2046059391,40.442763531,0.0,5.76184240806
 12/30  03:00:00,41.7320851344,5.76572561232,0.0255577972912,10.113958834,8.25718729233,10.0299323277,45.8044202185,40.0429011285,0.0,5.76151909002
 12/30  04:00:00,42.8392628164,5.80640711179,0.0191490877799,11.1868662547,8.25718729233,10.0299323277,42.451755393,42.431755393,0.0,0.02
 12/30  05:00:00,45.1319523731,5.83237346613,0.0141010788318,11.8519007936,8.25718729233,11.6354268332,49.8410876103,44.0723593904,0.0,5.76872821995
 12/30  06:00:00,49.7313312918,5.84963127589,0.0101838383806,12.2795105257,8.71707943955,15.3327214929,49.7974482062,44.0216829507,0.0,5.77576525551
 12/30  07:00:00,68.2600445724,5.78557408807,0.0192682990989,10.7669343362,18.5082010057,25.6353820695,54.9510753579,43.3911607224,0.0,11.5599146355
 12/30  08:00:00,79.5933499906,5.66159523744,0.0432736604042,7.74825171608,19.4083231844,41.0650158608,59.1956221922,41.7594324102,0.0,17.4361897819
 12/30  09:00:00,94.6861779669,5.59323261687,1.10107433241,3.62638252385,26.3286599382,57.9988325916,69.1030202829,33.449506417,0.0,35.6535138659
 12/30  10:00:00,81.9010652798,5.58476792344,2.63774249805,4.46765830433,26.3286599382,42.8504436482,84.0124878815,30.5617232192,18.025,35.4257646623
 12/30  11:00:00,59.7276300018,5.62016816163,2.46769378282,6.42326991309,21.7447113004,23.4437158914,77.3327165593,29.8858543173,18.025,29.421862242
 12/30  12:00:00,56.7713362222,5.60493730572,2.54903885801,5.86285066162,19.3027497915,23.426170988,69.6710022311,28.1651116749,18.025,23.4808905562
 12/30  13:00:00,56.3674518309,5.58954999518,2.37643785518,5.50502774467,19.1483137236,23.7250123474,68.0828641592,26.6330404101,18.025,23.4248237491
 12/30  14:00:00,55.4758601972,5.55065058442,2.37655970295,4.50667044996,19.3027497915,23.7161209604,69.8534296734,22.5569764934,18.025,29.2714531799
 12/30  15:00:00,54.7847422599,5.52486167225,2.41713664109,3.80076662883,19.3027497915,23.7161209604,62.8333509972,21.400720865,18.025,23.4076301322
 12/30  16:00:00,54.4561096429,5.52353244194,2.40890597595,3.77164419566,19.3027497915,23.426170988,64.8841523163,23.4500782617,18.025,23.4090740547
 12/30  17:00:00,59.9534266962,5.52262031621,1.60536391452,3.73808098222,19.3027497915,27.8956505705,47.2241755507,23.4307627985,18.025,5.7684127522
 12/30  18:00:00,71.3489064883,5.4754409458,0.115190420254,2.39631437622,18.2229234133,37.5968344597,29.9650927986,24.1894863571,0.0,5.77560644147
 12/30  19:00:00,84.5628713844,5.49109818149,0.616868121639,1.13953447395,32.690315043,37.0816133363,34.4682630213,28.6856797629,0.0,5.78258325842
 12/30  20:00:00,84.9551449515,5.5508406471,1.16497925354,0.812040762069,36.8143715336,33.066984531,41.0625818086,29.4887952694,0.0,11.5737865392
 12/30  21:00:00,90.8474088017,5.65700438778,2.05893791818,0.464105905856,36.3493007332,38.7721355839,40.4427932128,28.8701728951,0.0,11.5726203178
 12/30  22:00:00,88.7905957637,5.67737177598,2.19469830727,0.369028943165,36.1807251679,36.8228455648,39.4289143923,27.8557285077,0.0,11.5731858846
 12/30  23:00:00,66.4312093665,5.5155244145,0.864718076117,0.821100393706,31.0351095914,20.6438685092,40.5159535426,28.8850604937,0.0,11.630893049
 12/30  24:00:00,43.9028449369,5.45074361093,0.169180965948,1.60754245962,17.4250845679,11.7056064465,41.2383674572,29.6796754934,0.0,11.5586919638
 12/31  01:00:00,38.4658161168,5.47156189261,0.105629588446,2.32207719713,12.925468867,10.100111941,35.1345379491,29.3656822239,0.0,5.76885572521
 12/31  02:00:00,39.1134136268,5.49471960323,0.0737026422601,2.97968635477,12.925468867,10.100111941,35.2352008831,29.4735779664,0.0,5.76162291675
 12/31  03:00:00,35.2381774843,5.52466422124,0.0482353571963,3.71901201238,8.34152022915,10.0650221343,29.438525893,29.418525893,0.0,0.02
 12/31  04:00:00,35.619855813,5.53956973058,0.0425755005218,4.09144219124,8.34152022915,10.0650221343,35.3482337981,29.5866806407,0.0,5.76155315739
 12/31  05:00:00,37.4332215569,5.54726555895,0.0379964875608,4.29495576045,8.34152022915,11.6705166398,35.7191925418,29.9505878314,0.0,5.76860471035
 12/31  06:00:00,41.7557821882,5.55331505321,0.0344827480813,4.45655345635,8.80141237637,15.3678112995,35.0395457032,29.2636538988,0.0,5.77589180441
 12/31  07:00:00,60.2652577517,5.49810238419,0.0680743344264,3.01080540294,18.5082010057,25.6353820695,38.861380963,27.3015644412,0.0,11.5598165218
 12/31  08:00:00,73.5275259781,5.49611850775,0.684913002006,1.08683490535,19.4926561212,41.1001056674,37.4129500523,25.7831830017,0.0,11.6297670506
 12/31  09:00:00,93.7844563685,5.71694719746,3.12034492648,0.581661185863,26.3286599382,57.9988325916,62.7517377432,21.1548912713,0.0,41.596846472
 12/31  10:00:00,79.1966789877,5.5530406693,3.69379653604,0.858357251472,26.2443270014,42.8153538416,74.130184321,20.6712790418,18.025,35.4339052792
 12/31  11:00:00,55.0873407295,5.44671022996,2.87506589838,1.54906099303,21.7447113004,23.4437158914,62.1644601498,20.5991230752,18.025,23.5403370746
 12/31  12:00:00,52.9809006746,5.45646647179,2.8988562373,1.81135192654,19.3449162599,23.4437158914,66.9319235902,19.5580375058,18.025,29.3488860844
 12/31  13:00:00,52.7355110448,5.44940668777,2.75433331356,1.5756243333,19.190480192,23.7425572507,60.3731455345,18.9280473119,18.025,23.4200982225
 12/31  14:00:00,52.3738692594,5.43596915162,2.74743581342,1.20819385243,19.260583323,23.698576057,56.9083965528,15.4643857012,18.025,23.4190108516
 12/31  15:00:00,52.184026358,5.42997158005,2.74732013489,1.02446392297,19.260583323,23.698576057,56.8969451243,15.4514347276,18.025,23.4205103968
 12/31  16:00:00,51.779232184,5.42533005081,2.74357523505,0.918005716505,19.260583323,23.4086260847,58.4088231568,16.9617996816,18.025,23.4220234752
 12/31  17:00:00,57.2745232882,5.42336436113,1.92041195668,0.903091163064,19.260583323,27.8781056672,41.2420346578,17.4484102534,18.025,5.7686244044
 12/31  18:00:00,69.7916171756,5.44788080275,0.432335269102,0.609146106693,18.1807569449,37.5792895564,23.9813864888,18.2057198728,0.0,5.77566661599
 12/31  19:00:00,84.5095410478,5.56088777215,1.50067847313,0.2520175463,32.6059821062,37.0465235296,32.586890484,21.0415569092,0.0,11.5453335748
 12/31  20:00:00,85.4271187075,5.65352211952,2.2330300699,0.113279441431,36.8143715336,33.066984531,34.9324948865,23.3614033358,0.0,11.5710915507
 12/31  21:00:00,91.6823595009,5.76654841137,3.01327549,0.115741615187,36.43363367,38.8072253906,31.469092891,25.6719897858,0.0,5.79710310515
 12/31  22:00:00,89.2974255256,5.77466375463,2.97497545769,0.117706675925,36.0963922311,36.7877557581,37.2166199019,25.6426816032,0.0,11.5739382987
 12/31  23:00:00,66.4235059238,5.58630043379,1.52322124075,0.203528806272,30.9507766546,20.6087787026,44.2972467244,26.8612463658,0.0,17.4360003586
 12/31  24:00:00,43.2566204468,5.44996775737,0.394099972619,0.737170687606,17.4250845679,11.7056064465,39.7679605027,28.2081383551,0.0,11.5598221476
